Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,1,7,45,182.5,14.0,2.75,9.5,30.5,183.11,0.0
2017,1,1,8,0,365.0,28.0,3.1,10.0,61.0,362.76,282.6
2017,1,1,8,15,464.0,36.5,3.0,10.5,105.5,449.02,371.41
2017,1,1,8,30,563.0,45.0,2.9,11.0,150.0,536.05,446.23
2017,1,1,8,45,622.0,50.5,2.8,11.5,196.5,580.34,483.16
2017,1,1,9,0,681.0,56.0,2.7,12.0,243.0,629.75,521.65
2017,1,1,9,15,719.5,60.0,2.55,12.5,288.0,658.11,541.63
2017,1,1,9,30,758.0,64.0,2.4,13.0,333.0,682.86,557.82
2017,1,1,9,45,783.5,67.5,2.25,14.0,374.0,693.28,561.47
2017,1,1,10,0,809.0,71.0,2.1,15.0,415.0,699.84,562.01
2017,1,1,10,15,827.5,73.0,1.95,15.5,450.5,695.56,555.5
2017,1,1,10,30,846.0,75.0,1.8,16.0,486.0,687.39,545.69
2017,1,1,10,45,858.0,77.0,1.65,16.5,514.5,670.91,529.08
2017,1,1,11,0,870.0,79.0,1.5,17.0,543.0,645.94,506.33
2017,1,1,11,15,878.5,80.5,1.45,17.5,565.0,620.24,483.47
2017,1,1,11,30,887.0,82.0,1.4,18.0,587.0,591.21,457.82
2017,1,1,11,45,890.0,83.5,1.35,18.5,600.5,556.02,427.21
2017,1,1,12,0,893.0,85.0,1.3,19.0,614.0,518.1,394.03
2017,1,1,12,15,895.5,85.5,1.45,19.0,620.0,476.49,358.98
2017,1,1,12,30,898.0,86.0,1.6,19.0,626.0,432.53,320.88
2017,1,1,12,45,895.0,86.5,1.8,19.5,623.0,384.51,278.2
2017,1,1,13,0,892.0,87.0,2.0,20.0,620.0,335.03,233.64
2017,1,1,13,15,888.0,86.5,2.15,20.0,609.5,283.31,187.8
2017,1,1,13,30,884.0,86.0,2.3,20.0,599.0,230.7,142.87
2017,1,1,13,45,872.5,86.5,2.45,20.5,579.5,171.44,97.44
2017,1,1,14,0,861.0,87.0,2.6,21.0,560.0,117.38,66.41
2017,1,1,14,15,850.0,85.5,2.65,21.0,534.5,74.43,58.34
2017,1,1,14,30,839.0,84.0,2.7,21.0,509.0,73.36,57.58
2017,1,1,14,45,818.0,83.5,2.75,21.0,475.5,72.81,57.23
2017,1,1,15,0,797.0,83.0,2.8,21.0,442.0,72.32,56.95
2017,1,1,15,15,774.0,79.5,2.55,20.5,403.0,69.63,54.88
2017,1,1,15,30,751.0,76.0,2.3,20.0,364.0,66.92,52.78
2017,1,1,15,45,711.0,73.0,2.1,20.0,320.0,59.4,46.35
2017,1,1,16,0,671.0,70.0,1.9,20.0,276.0,57.0,44.33
2017,1,1,16,15,619.0,64.0,1.7,19.0,230.0,52.29,40.36
2017,1,1,16,30,567.0,58.0,1.5,18.0,184.0,47.59,36.26
2017,1,1,16,45,479.0,50.0,1.3,17.5,138.0,41.06,30.27
2017,1,1,17,0,391.0,42.0,1.1,17.0,92.0,34.64,24.11
2017,1,1,17,15,251.5,28.5,1.1,16.5,55.0,23.43,12.23
2017,1,1,17,30,112.0,15.0,1.1,16.0,18.0,11.8,0.0
2017,1,1,17,45,56.0,7.5,1.15,15.5,9.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,2,7,45,203.5,13.5,4.25,13.0,32.0,197.89,0.0
2017,1,2,8,0,407.0,27.0,4.6,13.0,64.0,393.97,303.73
2017,1,2,8,15,509.0,35.0,4.6,13.0,110.0,473.28,389.76
2017,1,2,8,30,611.0,43.0,4.6,13.0,156.0,563.89,469.06
2017,1,2,8,45,687.5,45.5,4.6,13.5,206.5,626.35,521.1
2017,1,2,9,0,764.0,48.0,4.6,14.0,257.0,685.38,567.63
2017,1,2,9,15,801.0,51.0,4.75,14.5,304.0,710.82,586.79
2017,1,2,9,30,838.0,54.0,4.9,15.0,351.0,725.04,596.49
2017,1,2,9,45,867.5,55.0,5.1,16.0,394.0,734.78,601.38
2017,1,2,10,0,897.0,56.0,5.3,17.0,437.0,740.67,603.08
2017,1,2,10,15,914.0,57.5,5.2,17.5,474.0,734.01,595.08
2017,1,2,10,30,931.0,59.0,5.1,18.0,511.0,723.4,584.25
2017,1,2,10,45,944.5,59.5,5.1,18.5,541.5,705.24,567.27
2017,1,2,11,0,958.0,60.0,5.1,19.0,572.0,683.22,546.6
2017,1,2,11,15,966.0,61.0,5.0,19.0,594.5,654.51,521.22
2017,1,2,11,30,974.0,62.0,4.9,19.0,617.0,622.27,492.72
2017,1,2,11,45,979.5,62.0,4.85,19.5,632.0,584.25,458.51
2017,1,2,12,0,985.0,62.0,4.8,20.0,647.0,543.13,421.3
2017,1,2,12,15,987.5,62.5,4.65,20.0,653.5,498.19,380.94
2017,1,2,12,30,990.0,63.0,4.5,20.0,660.0,450.68,337.69
2017,1,2,12,45,989.5,62.5,4.4,20.5,657.5,398.86,289.82
2017,1,2,13,0,989.0,62.0,4.3,21.0,655.0,345.21,240.13
2017,1,2,13,15,986.0,62.0,4.15,21.0,644.5,289.74,189.89
2017,1,2,13,30,983.0,62.0,4.0,21.0,634.0,233.09,140.71
2017,1,2,13,45,977.0,61.0,3.85,21.5,614.5,174.37,95.08
2017,1,2,14,0,971.0,60.0,3.7,22.0,595.0,115.33,60.62
2017,1,2,14,15,961.0,59.0,3.5,21.5,568.0,66.62,51.57
2017,1,2,14,30,951.0,58.0,3.3,21.0,541.0,65.21,50.61
2017,1,2,14,45,936.0,57.0,3.1,21.0,506.5,63.61,49.35
2017,1,2,15,0,921.0,56.0,2.9,21.0,472.0,61.93,48.02
2017,1,2,15,15,900.0,54.5,2.5,20.5,432.0,59.7,46.31
2017,1,2,15,30,879.0,53.0,2.1,20.0,392.0,57.38,44.51
2017,1,2,15,45,848.5,50.5,1.75,19.5,346.5,54.1,41.84
2017,1,2,16,0,818.0,48.0,1.4,19.0,301.0,50.72,39.03
2017,1,2,16,15,773.0,44.5,1.3,18.0,252.5,46.34,35.32
2017,1,2,16,30,728.0,41.0,1.2,17.0,204.0,38.94,28.82
2017,1,2,16,45,653.5,36.0,1.2,16.5,155.5,33.85,24.13
2017,1,2,17,0,579.0,31.0,1.2,16.0,107.0,28.9,19.33
2017,1,2,17,15,289.5,27.0,1.2,15.5,65.0,22.25,11.7
2017,1,2,17,30,0.0,23.0,1.2,15.0,23.0,18.1,0.0
2017,1,2,17,45,0.0,11.5,1.25,14.5,11.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,7,45,226.0,13.0,3.9,10.5,33.0,209.31,0.0
2017,1,3,8,0,452.0,26.0,4.2,11.0,66.0,416.21,321.64
2017,1,3,8,15,550.0,33.0,4.1,11.5,112.5,503.66,414.78
2017,1,3,8,30,648.0,40.0,4.0,12.0,159.0,590.14,489.55
2017,1,3,8,45,702.5,44.5,3.95,13.0,207.5,637.67,528.46
2017,1,3,9,0,757.0,49.0,3.9,14.0,256.0,682.27,562.31
2017,1,3,9,15,792.0,52.5,3.85,14.5,302.5,707.01,579.98
2017,1,3,9,30,827.0,56.0,3.8,15.0,349.0,720.59,588.22
2017,1,3,9,45,849.0,58.5,3.8,16.0,390.5,726.8,589.51
2017,1,3,10,0,871.0,61.0,3.8,17.0,432.0,729.32,587.87
2017,1,3,10,15,887.0,63.0,3.95,17.5,468.0,722.96,581.24
2017,1,3,10,30,903.0,65.0,4.1,18.0,504.0,712.76,571.85
2017,1,3,10,45,913.5,66.5,4.25,19.0,533.0,694.36,554.13
2017,1,3,11,0,924.0,68.0,4.4,20.0,562.0,672.29,533.32
2017,1,3,11,15,931.0,69.0,4.35,20.0,584.0,643.91,508.74
2017,1,3,11,30,938.0,70.0,4.3,20.0,606.0,612.18,481.21
2017,1,3,11,45,932.0,75.0,4.25,20.5,618.5,574.17,447.52
2017,1,3,12,0,926.0,80.0,4.2,21.0,631.0,533.75,411.49
2017,1,3,12,15,927.5,80.0,4.1,21.0,636.5,490.02,372.94
2017,1,3,12,30,929.0,80.0,4.0,21.0,642.0,443.98,331.7
2017,1,3,12,45,928.0,79.5,3.95,21.0,639.0,394.52,287.08
2017,1,3,13,0,927.0,79.0,3.9,21.0,636.0,343.38,240.55
2017,1,3,13,15,922.5,78.5,3.85,21.0,625.0,289.93,192.48
2017,1,3,13,30,918.0,78.0,3.8,21.0,614.0,235.58,145.45
2017,1,3,13,45,911.5,76.5,3.75,21.0,595.0,179.58,101.92
2017,1,3,14,0,905.0,75.0,3.7,21.0,576.0,123.4,68.47
2017,1,3,14,15,894.0,74.0,3.65,20.5,549.5,75.21,59.12
2017,1,3,14,30,883.0,73.0,3.6,20.0,523.0,73.95,58.31
2017,1,3,14,45,858.5,73.5,3.55,20.0,488.0,66.54,52.06
2017,1,3,15,0,834.0,74.0,3.5,20.0,453.0,66.47,52.13
2017,1,3,15,15,812.0,71.0,3.25,19.5,414.0,63.97,50.2
2017,1,3,15,30,790.0,68.0,3.0,19.0,375.0,61.45,48.23
2017,1,3,15,45,756.5,65.0,2.8,18.5,331.0,58.73,46.05
2017,1,3,16,0,723.0,62.0,2.6,18.0,287.0,56.03,43.84
2017,1,3,16,15,674.5,57.0,2.45,17.0,240.0,51.57,40.07
2017,1,3,16,30,626.0,52.0,2.3,16.0,193.0,43.47,32.94
2017,1,3,16,45,547.0,44.5,2.15,15.0,146.5,37.14,27.18
2017,1,3,17,0,468.0,37.0,2.0,14.0,100.0,30.88,21.25
2017,1,3,17,15,234.0,29.5,2.25,13.5,61.0,24.13,13.56
2017,1,3,17,30,0.0,22.0,2.5,13.0,22.0,17.31,0.0
2017,1,3,17,45,0.0,11.0,2.75,12.5,11.0,8.65,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.5,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,13.5,4.45,1.5,13.5,10.3,0.0
2017,1,4,8,0,0.0,27.0,4.6,2.0,27.0,23.49,13.36
2017,1,4,8,15,4.5,46.5,4.6,2.5,47.5,47.83,36.11
2017,1,4,8,30,9.0,66.0,4.6,3.0,68.0,69.89,56.33
2017,1,4,8,45,16.5,85.0,4.65,3.5,89.5,92.48,76.88
2017,1,4,9,0,24.0,104.0,4.7,4.0,111.0,127.28,107.77
2017,1,4,9,15,30.5,122.0,4.55,4.0,132.0,147.6,125.68
2017,1,4,9,30,37.0,140.0,4.4,4.0,153.0,167.34,142.77
2017,1,4,9,45,114.5,162.5,4.3,4.5,210.0,261.39,225.11
2017,1,4,10,0,192.0,185.0,4.2,5.0,267.0,335.95,288.42
2017,1,4,10,15,101.0,179.0,4.0,5.0,222.5,252.84,215.04
2017,1,4,10,30,10.0,173.0,3.8,5.0,178.0,149.53,124.36
2017,1,4,10,45,38.5,204.5,3.6,5.5,225.0,207.41,173.75
2017,1,4,11,0,67.0,236.0,3.4,6.0,272.0,250.61,209.43
2017,1,4,11,15,45.5,229.5,3.2,6.0,254.5,224.2,186.31
2017,1,4,11,30,24.0,223.0,3.0,6.0,237.0,191.38,158.18
2017,1,4,11,45,19.5,219.5,2.85,6.5,231.0,183.12,150.69
2017,1,4,12,0,15.0,216.0,2.7,7.0,225.0,175.54,143.82
2017,1,4,12,15,27.0,235.0,2.65,7.0,252.0,193.29,158.35
2017,1,4,12,30,39.0,254.0,2.6,7.0,279.0,212.09,173.44
2017,1,4,12,45,29.5,241.0,2.55,7.5,260.0,193.32,157.41
2017,1,4,13,0,20.0,228.0,2.5,8.0,241.0,176.38,143.19
2017,1,4,13,15,186.5,240.0,2.3,8.0,349.5,219.85,172.58
2017,1,4,13,30,353.0,252.0,2.1,8.0,458.0,240.83,181.3
2017,1,4,13,45,338.5,246.0,1.95,8.5,439.0,207.91,154.69
2017,1,4,14,0,324.0,240.0,1.8,9.0,420.0,176.43,133.26
2017,1,4,14,15,544.0,175.5,1.7,9.0,461.0,117.34,98.93
2017,1,4,14,30,764.0,111.0,1.6,9.0,502.0,83.66,69.46
2017,1,4,14,45,452.5,157.5,1.5,9.0,385.0,106.15,89.61
2017,1,4,15,0,141.0,204.0,1.4,9.0,268.0,133.53,113.91
2017,1,4,15,15,133.5,188.5,1.25,9.0,245.0,124.49,106.1
2017,1,4,15,30,126.0,173.0,1.1,9.0,222.0,115.19,98.1
2017,1,4,15,45,388.0,125.0,1.0,9.0,251.5,87.68,73.8
2017,1,4,16,0,650.0,77.0,0.9,9.0,281.0,61.82,50.69
2017,1,4,16,15,599.0,70.5,0.8,8.5,235.0,56.91,46.38
2017,1,4,16,30,548.0,64.0,0.7,8.0,189.0,52.02,41.88
2017,1,4,16,45,475.5,54.0,0.6,7.5,144.0,44.15,34.49
2017,1,4,17,0,403.0,44.0,0.5,7.0,99.0,36.25,26.82
2017,1,4,17,15,272.5,30.0,0.55,6.5,60.5,24.65,14.8
2017,1,4,17,30,142.0,16.0,0.6,6.0,22.0,12.59,0.0
2017,1,4,17,45,71.0,8.0,0.7,5.5,11.0,6.29,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,5,7,45,171.5,15.0,3.4,6.0,30.0,176.07,0.0
2017,1,5,8,0,343.0,30.0,3.5,7.0,60.0,349.32,273.64
2017,1,5,8,15,445.5,39.5,3.2,7.5,105.0,440.5,368.69
2017,1,5,8,30,548.0,49.0,2.9,8.0,150.0,532.25,447.99
2017,1,5,8,45,606.5,56.0,2.65,9.0,197.5,585.19,490.85
2017,1,5,9,0,665.0,63.0,2.4,10.0,245.0,635.68,528.68
2017,1,5,9,15,704.5,67.5,2.45,11.0,290.5,665.04,549.39
2017,1,5,9,30,744.0,72.0,2.5,12.0,336.0,686.31,562.98
2017,1,5,9,45,372.0,95.5,2.55,13.0,227.5,413.15,344.39
2017,1,5,10,0,0.0,119.0,2.6,14.0,119.0,96.34,75.82
2017,1,5,10,15,15.0,156.5,2.65,14.5,164.0,140.43,113.06
2017,1,5,10,30,30.0,194.0,2.7,15.0,209.0,196.78,159.1
2017,1,5,10,45,46.0,214.5,2.8,15.5,238.5,222.65,179.59
2017,1,5,11,0,62.0,235.0,2.9,16.0,268.0,246.64,198.29
2017,1,5,11,15,138.0,251.5,2.95,16.0,329.5,312.89,251.49
2017,1,5,11,30,214.0,268.0,3.0,16.0,391.0,359.84,287.94
2017,1,5,11,45,212.0,276.5,3.15,16.5,400.5,350.95,279.08
2017,1,5,12,0,210.0,285.0,3.3,17.0,410.0,341.23,269.73
2017,1,5,12,15,128.0,273.0,3.4,17.0,349.5,278.94,220.0
2017,1,5,12,30,46.0,261.0,3.5,17.0,289.0,220.4,173.76
2017,1,5,12,45,197.0,262.5,3.6,17.5,382.0,270.54,209.92
2017,1,5,13,0,348.0,264.0,3.7,18.0,475.0,301.76,228.0
2017,1,5,13,15,608.0,180.0,3.9,17.5,541.0,286.04,204.04
2017,1,5,13,30,868.0,96.0,4.1,17.0,607.0,239.4,153.19
2017,1,5,13,45,561.0,175.0,4.35,17.0,501.5,192.77,128.87
2017,1,5,14,0,254.0,254.0,4.6,17.0,396.0,179.77,134.61
2017,1,5,14,15,137.5,225.0,4.75,16.5,301.5,146.16,121.15
2017,1,5,14,30,21.0,196.0,4.9,16.0,207.0,138.99,115.5
2017,1,5,14,45,410.5,140.5,5.1,15.5,329.5,95.03,77.86
2017,1,5,15,0,800.0,85.0,5.3,15.0,452.0,73.74,59.57
2017,1,5,15,15,406.5,115.0,5.4,14.0,301.0,80.55,65.98
2017,1,5,15,30,13.0,145.0,5.5,13.0,150.0,103.88,87.06
2017,1,5,15,45,355.5,106.5,5.6,12.5,219.5,75.33,61.99
2017,1,5,16,0,698.0,68.0,5.7,12.0,289.0,55.82,44.72
2017,1,5,16,15,649.5,62.5,5.65,11.0,242.5,51.42,40.93
2017,1,5,16,30,601.0,57.0,5.6,10.0,196.0,47.04,37.01
2017,1,5,16,45,528.0,48.5,5.55,9.5,150.0,40.12,30.52
2017,1,5,17,0,455.0,40.0,5.5,9.0,104.0,33.21,23.84
2017,1,5,17,15,227.5,32.0,5.55,8.0,64.0,24.37,14.59
2017,1,5,17,30,0.0,24.0,5.6,7.0,24.0,17.2,0.0
2017,1,5,17,45,0.0,12.0,5.65,6.5,12.0,9.44,0.0
2017,1,5,18,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,74.0,18.5,5.75,-3.0,25.5,95.08,0.0
2017,1,6,8,0,148.0,37.0,5.7,-3.0,51.0,195.93,158.43
2017,1,6,8,15,237.5,55.0,5.6,-2.5,92.0,299.0,262.18
2017,1,6,8,30,327.0,73.0,5.5,-2.0,133.0,387.44,344.8
2017,1,6,8,45,397.5,85.0,5.45,-2.0,179.0,452.83,405.13
2017,1,6,9,0,468.0,97.0,5.4,-2.0,225.0,517.0,462.14
2017,1,6,9,15,514.5,106.0,5.35,-1.5,269.5,556.5,495.06
2017,1,6,9,30,561.0,115.0,5.3,-1.0,314.0,593.31,524.45
2017,1,6,9,45,598.0,120.5,5.3,-1.0,355.5,621.71,546.76
2017,1,6,10,0,635.0,126.0,5.3,-1.0,397.0,641.72,561.72
2017,1,6,10,15,317.5,104.5,5.3,-0.5,240.0,362.17,319.45
2017,1,6,10,30,0.0,83.0,5.3,0.0,83.0,63.81,51.14
2017,1,6,10,45,0.0,122.0,5.3,0.0,122.0,95.95,79.54
2017,1,6,11,0,0.0,161.0,5.3,0.0,161.0,128.3,107.71
2017,1,6,11,15,0.0,141.0,5.3,0.0,141.0,110.6,92.05
2017,1,6,11,30,0.0,121.0,5.3,0.0,121.0,93.93,77.35
2017,1,6,11,45,1.0,149.5,5.35,0.0,150.5,116.85,97.32
2017,1,6,12,0,2.0,178.0,5.4,0.0,180.0,139.19,116.65
2017,1,6,12,15,9.0,200.5,5.45,0.0,207.0,158.75,133.46
2017,1,6,12,30,16.0,223.0,5.5,0.0,234.0,176.88,148.88
2017,1,6,12,45,421.5,175.0,5.55,0.0,431.5,292.29,238.72
2017,1,6,13,0,827.0,127.0,5.6,0.0,629.0,356.12,276.32
2017,1,6,13,15,823.0,126.5,5.65,0.0,619.0,305.8,227.17
2017,1,6,13,30,819.0,126.0,5.7,0.0,609.0,249.76,174.84
2017,1,6,13,45,415.5,162.0,5.8,0.0,407.0,166.08,120.99
2017,1,6,14,0,12.0,198.0,5.9,0.0,205.0,143.79,120.55
2017,1,6,14,15,10.5,190.0,6.0,0.0,196.0,135.97,119.66
2017,1,6,14,30,9.0,182.0,6.1,0.0,187.0,130.36,114.76
2017,1,6,14,45,396.5,140.0,6.2,0.0,323.5,94.38,81.96
2017,1,6,15,0,784.0,98.0,6.3,0.0,460.0,76.56,65.69
2017,1,6,15,15,760.0,94.5,6.35,0.0,421.0,74.26,63.73
2017,1,6,15,30,736.0,91.0,6.4,0.0,382.0,71.98,61.76
2017,1,6,15,45,714.0,83.0,6.45,0.0,339.0,66.49,56.77
2017,1,6,16,0,692.0,75.0,6.5,0.0,296.0,60.84,51.57
2017,1,6,16,15,642.0,69.0,6.4,0.0,249.0,56.21,47.22
2017,1,6,16,30,592.0,63.0,6.3,0.0,202.0,51.59,42.77
2017,1,6,16,45,529.5,53.0,6.25,0.0,155.5,43.7,35.08
2017,1,6,17,0,467.0,43.0,6.2,0.0,109.0,35.72,27.11
2017,1,6,17,15,332.0,30.5,6.1,0.0,68.0,25.23,16.1
2017,1,6,17,30,197.0,18.0,6.0,0.0,27.0,14.81,0.0
2017,1,6,17,45,98.5,9.0,5.95,-0.5,13.5,7.08,0.0
2017,1,6,18,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-1.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,265.5,12.5,4.0,-5.5,36.5,239.09,0.0
2017,1,7,8,0,531.0,25.0,4.2,-5.0,73.0,478.31,388.22
2017,1,7,8,15,628.5,32.0,4.2,-4.5,123.0,566.35,491.39
2017,1,7,8,30,726.0,39.0,4.2,-4.0,173.0,653.6,571.64
2017,1,7,8,45,779.5,44.0,4.2,-3.5,225.0,701.73,614.51
2017,1,7,9,0,833.0,49.0,4.2,-3.0,277.0,739.55,645.94
2017,1,7,9,15,868.0,52.0,4.1,-2.0,326.5,763.4,662.22
2017,1,7,9,30,903.0,55.0,4.0,-1.0,376.0,783.79,674.48
2017,1,7,9,45,927.0,57.0,3.9,-0.5,421.0,790.49,676.38
2017,1,7,10,0,951.0,59.0,3.8,0.0,466.0,793.19,675.2
2017,1,7,10,15,967.0,61.0,3.7,0.0,504.5,785.8,667.37
2017,1,7,10,30,983.0,63.0,3.6,0.0,543.0,774.27,656.47
2017,1,7,10,45,994.5,64.0,3.5,0.5,575.0,754.3,637.47
2017,1,7,11,0,1006.0,65.0,3.4,1.0,607.0,730.36,614.03
2017,1,7,11,15,1013.5,66.0,3.3,1.5,630.5,699.97,585.29
2017,1,7,11,30,1021.0,67.0,3.2,2.0,654.0,665.91,553.3
2017,1,7,11,45,1026.5,66.5,3.15,2.5,669.5,625.69,516.15
2017,1,7,12,0,1032.0,66.0,3.1,3.0,685.0,582.24,475.7
2017,1,7,12,15,1033.5,66.0,3.1,3.0,692.0,534.35,431.74
2017,1,7,12,30,1035.0,66.0,3.1,3.0,699.0,483.87,384.48
2017,1,7,12,45,1034.5,66.0,3.1,3.5,696.5,430.28,332.93
2017,1,7,13,0,1034.0,66.0,3.1,4.0,694.0,374.68,279.0
2017,1,7,13,15,1030.5,65.5,3.1,4.0,683.0,316.15,223.17
2017,1,7,13,30,1027.0,65.0,3.1,4.0,672.0,256.43,167.85
2017,1,7,13,45,1021.0,64.0,3.1,4.0,652.5,195.03,115.96
2017,1,7,14,0,1015.0,63.0,3.1,4.0,633.0,133.23,74.46
2017,1,7,14,15,1005.5,62.5,3.05,4.0,605.5,71.53,59.68
2017,1,7,14,30,996.0,62.0,3.0,4.0,578.0,69.21,57.74
2017,1,7,14,45,979.0,62.0,3.0,4.0,543.0,68.25,56.99
2017,1,7,15,0,962.0,62.0,3.0,4.0,508.0,67.23,56.19
2017,1,7,15,15,942.0,60.0,2.8,4.0,466.5,64.67,53.99
2017,1,7,15,30,922.0,58.0,2.6,4.0,425.0,62.01,51.68
2017,1,7,15,45,893.5,55.0,2.45,4.0,378.0,58.38,48.47
2017,1,7,16,0,865.0,52.0,2.3,4.0,331.0,54.65,45.1
2017,1,7,16,15,822.0,48.5,2.05,3.0,280.5,50.25,41.21
2017,1,7,16,30,779.0,45.0,1.8,2.0,230.0,42.82,34.36
2017,1,7,16,45,709.0,39.5,1.55,1.0,178.5,37.32,29.13
2017,1,7,17,0,639.0,34.0,1.3,0.0,127.0,31.91,23.75
2017,1,7,17,15,504.0,25.5,1.3,-0.5,80.5,23.63,15.0
2017,1,7,17,30,369.0,17.0,1.3,-1.0,34.0,15.57,0.0
2017,1,7,17,45,184.5,8.5,1.35,-1.5,17.0,6.69,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,243.5,12.5,1.55,-2.5,34.5,222.74,0.0
2017,1,8,8,0,487.0,25.0,1.8,-2.0,69.0,445.19,354.01
2017,1,8,8,15,585.5,32.0,2.0,-1.5,117.5,533.75,453.07
2017,1,8,8,30,684.0,39.0,2.2,-1.0,166.0,621.68,531.77
2017,1,8,8,45,740.5,43.5,2.4,-0.5,216.0,671.55,575.45
2017,1,8,9,0,797.0,48.0,2.6,0.0,266.0,718.48,614.2
2017,1,8,9,15,831.0,51.0,2.75,0.5,314.0,734.5,626.38
2017,1,8,9,30,865.0,54.0,2.9,1.0,362.0,754.62,641.04
2017,1,8,9,45,888.5,56.0,3.1,2.0,405.5,761.57,643.93
2017,1,8,10,0,912.0,58.0,3.3,3.0,449.0,764.68,643.65
2017,1,8,10,15,928.0,60.0,3.3,3.5,486.5,758.2,636.02
2017,1,8,10,30,944.0,62.0,3.3,4.0,524.0,747.72,625.46
2017,1,8,10,45,954.0,63.5,3.35,4.5,554.5,728.47,608.06
2017,1,8,11,0,964.0,65.0,3.4,5.0,585.0,705.42,586.36
2017,1,8,11,15,971.0,66.0,3.45,5.0,608.0,676.2,560.56
2017,1,8,11,30,978.0,67.0,3.5,5.0,631.0,643.46,531.48
2017,1,8,11,45,979.0,69.0,3.6,5.5,646.0,605.03,496.47
2017,1,8,12,0,980.0,71.0,3.7,6.0,661.0,563.69,458.39
2017,1,8,12,15,981.0,71.0,3.8,6.5,667.0,517.78,415.79
2017,1,8,12,30,982.0,71.0,3.9,7.0,673.0,469.43,370.21
2017,1,8,12,45,979.0,72.0,4.05,7.5,670.5,418.27,321.57
2017,1,8,13,0,976.0,73.0,4.2,8.0,668.0,365.39,270.8
2017,1,8,13,15,971.5,72.5,4.25,8.0,657.0,309.47,217.88
2017,1,8,13,30,967.0,72.0,4.3,8.0,646.0,252.55,165.51
2017,1,8,13,45,957.5,72.0,4.4,8.0,626.5,194.5,116.78
2017,1,8,14,0,948.0,72.0,4.5,8.0,607.0,136.45,77.74
2017,1,8,14,15,937.5,71.0,4.5,8.0,580.0,77.93,64.5
2017,1,8,14,30,927.0,70.0,4.5,8.0,553.0,73.13,60.36
2017,1,8,14,45,906.5,70.0,4.55,8.0,518.0,72.21,59.67
2017,1,8,15,0,886.0,70.0,4.6,8.0,483.0,71.23,58.92
2017,1,8,15,15,864.5,67.5,4.35,7.5,443.0,62.37,51.17
2017,1,8,15,30,843.0,65.0,4.1,7.0,403.0,60.09,49.33
2017,1,8,15,45,810.0,62.5,3.95,7.0,357.5,57.61,47.19
2017,1,8,16,0,777.0,60.0,3.8,7.0,312.0,55.16,45.03
2017,1,8,16,15,731.0,55.5,3.3,6.0,264.0,50.98,41.39
2017,1,8,16,30,685.0,51.0,2.8,5.0,216.0,46.83,37.63
2017,1,8,16,45,607.0,45.0,2.3,4.5,166.5,41.17,32.23
2017,1,8,17,0,529.0,39.0,1.8,4.0,117.0,32.79,24.16
2017,1,8,17,15,394.5,29.0,1.75,3.5,74.5,24.18,15.32
2017,1,8,17,30,260.0,19.0,1.7,3.0,32.0,15.74,0.0
2017,1,8,17,45,130.0,9.5,1.65,2.5,16.0,7.47,0.0
2017,1,8,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,9,7,45,123.5,17.0,2.5,3.5,28.0,140.92,0.0
2017,1,9,8,0,247.0,34.0,2.7,4.0,56.0,283.43,223.73
2017,1,9,8,15,354.5,46.0,2.8,4.5,99.5,378.07,321.11
2017,1,9,8,30,462.0,58.0,2.9,5.0,143.0,477.39,408.57
2017,1,9,8,45,530.0,65.5,3.0,5.5,190.5,539.85,462.04
2017,1,9,9,0,598.0,73.0,3.1,6.0,238.0,599.48,510.76
2017,1,9,9,15,641.5,79.0,3.25,7.0,283.5,634.91,537.43
2017,1,9,9,30,685.0,85.0,3.4,8.0,329.0,666.85,560.32
2017,1,9,9,45,726.0,86.0,3.6,9.0,372.5,687.12,573.55
2017,1,9,10,0,767.0,87.0,3.8,10.0,416.0,699.09,580.06
2017,1,9,10,15,787.0,90.0,4.15,11.0,452.5,698.56,577.43
2017,1,9,10,30,807.0,93.0,4.5,12.0,489.0,694.05,571.56
2017,1,9,10,45,546.0,165.5,4.85,13.0,441.0,559.07,459.68
2017,1,9,11,0,285.0,238.0,5.2,14.0,393.0,422.18,345.21
2017,1,9,11,15,278.5,250.5,5.45,14.5,406.5,413.0,336.35
2017,1,9,11,30,272.0,263.0,5.7,15.0,420.0,402.74,326.22
2017,1,9,11,45,257.0,272.5,5.95,16.0,424.0,384.24,308.89
2017,1,9,12,0,242.0,282.0,6.2,17.0,428.0,357.65,285.31
2017,1,9,12,15,241.5,285.0,6.2,17.0,432.5,342.23,271.45
2017,1,9,12,30,241.0,288.0,6.2,17.0,437.0,326.12,256.87
2017,1,9,12,45,277.5,281.5,6.25,17.5,452.0,319.1,248.23
2017,1,9,13,0,314.0,275.0,6.3,18.0,467.0,303.34,232.03
2017,1,9,13,15,329.0,267.0,6.2,18.0,465.5,277.07,208.16
2017,1,9,13,30,344.0,259.0,6.1,18.0,464.0,249.08,183.27
2017,1,9,13,45,617.0,170.0,6.1,18.0,524.5,206.03,136.61
2017,1,9,14,0,890.0,81.0,6.1,18.0,585.0,139.96,79.07
2017,1,9,14,15,880.0,79.5,5.95,18.0,559.5,84.16,67.41
2017,1,9,14,30,870.0,78.0,5.8,18.0,534.0,77.14,61.49
2017,1,9,14,45,857.5,75.5,5.7,18.0,502.0,67.88,53.6
2017,1,9,15,0,845.0,73.0,5.6,18.0,470.0,65.94,52.04
2017,1,9,15,15,824.5,70.5,5.3,17.5,431.0,63.8,50.41
2017,1,9,15,30,804.0,68.0,5.0,17.0,392.0,61.65,48.76
2017,1,9,15,45,776.0,64.5,4.75,17.0,348.5,58.61,46.19
2017,1,9,16,0,748.0,61.0,4.5,17.0,305.0,55.54,43.57
2017,1,9,16,15,703.5,56.5,4.05,16.0,258.5,51.45,40.15
2017,1,9,16,30,659.0,52.0,3.6,15.0,212.0,47.39,36.61
2017,1,9,16,45,589.5,45.5,3.15,14.5,164.5,41.44,31.16
2017,1,9,17,0,520.0,39.0,2.7,14.0,117.0,32.71,23.07
2017,1,9,17,15,392.5,29.0,2.65,13.5,75.0,24.15,14.68
2017,1,9,17,30,265.0,19.0,2.6,13.0,33.0,15.73,0.0
2017,1,9,17,45,132.5,9.5,2.6,12.5,16.5,7.47,0.0
2017,1,9,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,45,82.0,15.5,4.25,11.5,22.5,106.51,0.0
2017,1,10,8,0,164.0,31.0,4.4,12.0,45.0,213.87,163.85
2017,1,10,8,15,209.5,48.5,4.6,12.5,79.0,268.72,222.79
2017,1,10,8,30,255.0,66.0,4.8,13.0,113.0,323.33,272.36
2017,1,10,8,45,281.5,83.5,5.0,13.5,149.5,361.89,306.18
2017,1,10,9,0,308.0,101.0,5.2,14.0,186.0,380.71,322.63
2017,1,10,9,15,324.5,117.0,5.5,14.5,220.5,405.91,342.91
2017,1,10,9,30,341.0,133.0,5.8,15.0,255.0,429.21,360.89
2017,1,10,9,45,395.0,141.0,6.15,16.0,298.5,487.91,406.72
2017,1,10,10,0,449.0,149.0,6.5,17.0,342.0,525.48,434.87
2017,1,10,10,15,474.0,158.5,6.55,17.5,377.5,539.44,443.67
2017,1,10,10,30,499.0,168.0,6.6,18.0,413.0,550.14,449.71
2017,1,10,10,45,693.5,121.5,6.65,18.5,484.5,625.56,508.62
2017,1,10,11,0,888.0,75.0,6.7,19.0,556.0,671.21,542.76
2017,1,10,11,15,896.0,76.0,6.55,19.5,579.0,644.9,517.87
2017,1,10,11,30,904.0,77.0,6.4,20.0,602.0,615.23,490.37
2017,1,10,11,45,657.5,163.0,6.25,20.5,550.0,525.05,414.7
2017,1,10,12,0,411.0,249.0,6.1,21.0,498.0,424.35,332.63
2017,1,10,12,15,648.5,171.0,5.85,21.0,569.0,456.93,354.02
2017,1,10,12,30,886.0,93.0,5.6,21.0,640.0,453.96,344.32
2017,1,10,12,45,887.0,92.5,5.35,21.5,638.5,407.04,300.67
2017,1,10,13,0,888.0,92.0,5.1,22.0,637.0,358.28,255.31
2017,1,10,13,15,884.0,91.0,4.85,22.0,627.0,306.19,208.1
2017,1,10,13,30,880.0,90.0,4.6,22.0,617.0,253.2,161.42
2017,1,10,13,45,874.5,88.5,4.4,22.0,599.5,198.93,117.46
2017,1,10,14,0,869.0,87.0,4.2,22.0,582.0,137.9,76.1
2017,1,10,14,15,859.0,85.5,3.95,22.0,556.5,82.21,64.61
2017,1,10,14,30,849.0,84.0,3.7,22.0,531.0,73.4,57.28
2017,1,10,14,45,843.5,79.0,3.5,22.0,500.0,70.0,54.51
2017,1,10,15,0,838.0,74.0,3.3,22.0,469.0,66.5,51.65
2017,1,10,15,15,817.5,71.5,2.9,21.5,431.0,64.39,50.08
2017,1,10,15,30,797.0,69.0,2.5,21.0,393.0,62.27,48.48
2017,1,10,15,45,768.5,65.5,2.2,21.0,349.5,59.25,45.98
2017,1,10,16,0,740.0,62.0,1.9,21.0,306.0,56.2,43.43
2017,1,10,16,15,696.0,57.5,1.75,20.0,259.5,52.16,40.11
2017,1,10,16,30,652.0,53.0,1.6,19.0,213.0,48.13,36.68
2017,1,10,16,45,581.0,46.5,1.45,18.0,165.5,38.9,28.52
2017,1,10,17,0,510.0,40.0,1.3,17.0,118.0,33.44,23.45
2017,1,10,17,15,384.5,30.0,1.35,16.5,76.0,24.92,15.23
2017,1,10,17,30,259.0,20.0,1.4,16.0,34.0,16.54,0.0
2017,1,10,17,45,129.5,10.0,1.45,15.5,17.0,7.87,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,7,45,130.5,16.0,4.05,13.5,28.0,144.53,0.0
2017,1,11,8,0,261.0,32.0,4.3,14.0,56.0,290.29,222.4
2017,1,11,8,15,367.0,43.0,4.65,14.5,99.0,386.74,318.8
2017,1,11,8,30,473.0,54.0,5.0,15.0,142.0,483.97,403.21
2017,1,11,8,45,537.0,62.0,5.35,15.5,189.0,543.59,454.16
2017,1,11,9,0,601.0,70.0,5.7,16.0,236.0,600.81,501.03
2017,1,11,9,15,644.0,75.5,6.05,16.5,281.0,635.41,528.31
2017,1,11,9,30,687.0,81.0,6.4,17.0,326.0,666.63,552.02
2017,1,11,9,45,718.5,84.0,6.75,18.0,368.5,682.19,561.79
2017,1,11,10,0,750.0,87.0,7.1,19.0,411.0,693.96,568.34
2017,1,11,10,15,771.0,90.0,7.15,19.5,447.5,690.55,563.38
2017,1,11,10,30,792.0,93.0,7.2,20.0,484.0,687.31,558.11
2017,1,11,10,45,808.5,94.5,7.3,20.5,514.5,675.34,545.67
2017,1,11,11,0,825.0,96.0,7.4,21.0,545.0,659.5,530.09
2017,1,11,11,15,834.5,97.5,7.4,21.0,568.0,635.39,508.69
2017,1,11,11,30,844.0,99.0,7.4,21.0,591.0,607.87,484.3
2017,1,11,11,45,856.5,97.0,7.4,21.5,607.0,575.31,454.7
2017,1,11,12,0,869.0,95.0,7.4,22.0,623.0,539.39,421.94
2017,1,11,12,15,871.5,95.5,7.35,22.0,630.0,497.86,384.88
