Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,30,874.0,96.0,7.3,22.0,637.0,453.95,345.16
2017,1,11,12,45,874.5,95.5,7.25,22.5,636.0,406.25,301.12
2017,1,11,13,0,875.0,95.0,7.2,23.0,635.0,356.78,255.23
2017,1,11,13,15,871.5,94.5,7.1,23.0,625.5,304.69,207.9
2017,1,11,13,30,868.0,94.0,7.0,23.0,616.0,251.66,160.97
2017,1,11,13,45,861.0,93.0,6.9,23.0,598.0,197.02,116.39
2017,1,11,14,0,854.0,92.0,6.8,23.0,580.0,142.3,79.48
2017,1,11,14,15,843.5,90.5,6.65,23.0,554.5,87.28,58.11
2017,1,11,14,30,833.0,89.0,6.5,23.0,529.0,76.45,59.65
2017,1,11,14,45,818.5,86.5,6.35,23.0,497.0,74.69,58.29
2017,1,11,15,0,804.0,84.0,6.2,23.0,465.0,72.93,56.92
2017,1,11,15,15,782.0,81.0,5.9,22.5,427.0,70.64,55.22
2017,1,11,15,30,760.0,78.0,5.6,22.0,389.0,68.34,53.5
2017,1,11,15,45,731.0,73.5,5.35,22.0,346.0,64.77,50.55
2017,1,11,16,0,702.0,69.0,5.1,22.0,303.0,56.49,43.48
2017,1,11,16,15,655.5,64.0,4.75,21.5,256.5,52.49,40.13
2017,1,11,16,30,609.0,59.0,4.4,21.0,210.0,48.52,36.69
2017,1,11,16,45,539.0,51.5,4.1,20.5,163.5,42.43,31.25
2017,1,11,17,0,469.0,44.0,3.8,20.0,117.0,36.38,25.65
2017,1,11,17,15,342.5,33.0,3.85,19.5,76.0,27.19,16.96
2017,1,11,17,30,216.0,22.0,3.9,19.0,35.0,18.11,2.12
2017,1,11,17,45,108.0,11.0,3.95,18.5,17.5,8.65,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,145.5,15.5,3.75,16.5,28.5,158.52,0.0
2017,1,12,8,0,291.0,31.0,3.8,17.0,57.0,313.46,237.66
2017,1,12,8,15,397.0,41.0,3.9,17.5,101.0,409.02,331.95
2017,1,12,8,30,503.0,51.0,4.0,18.0,145.0,505.36,413.5
2017,1,12,8,45,566.5,58.0,4.1,18.5,192.0,563.35,461.28
2017,1,12,9,0,630.0,65.0,4.2,19.0,239.0,619.02,504.86
2017,1,12,9,15,672.0,70.0,4.45,19.5,285.0,652.12,529.94
2017,1,12,9,30,714.0,75.0,4.7,20.0,331.0,681.91,551.75
2017,1,12,9,45,745.0,78.0,4.95,20.5,373.5,692.75,558.64
2017,1,12,10,0,776.0,81.0,5.2,21.0,416.0,704.75,566.27
2017,1,12,10,15,402.5,138.5,5.25,21.0,313.5,467.88,378.72
2017,1,12,10,30,29.0,196.0,5.3,21.0,211.0,198.73,157.16
2017,1,12,10,45,20.0,194.0,5.4,21.5,204.5,173.12,136.05
2017,1,12,11,0,11.0,192.0,5.5,22.0,198.0,162.5,126.78
2017,1,12,11,15,13.0,202.0,5.45,22.0,209.5,170.14,132.68
2017,1,12,11,30,15.0,212.0,5.4,22.0,221.0,177.46,138.3
2017,1,12,11,45,82.0,252.0,5.35,22.5,302.0,253.6,198.55
2017,1,12,12,0,149.0,292.0,5.3,23.0,383.0,320.89,249.86
2017,1,12,12,15,75.5,235.5,5.2,23.0,281.5,222.0,171.9
2017,1,12,12,30,2.0,179.0,5.1,23.0,180.0,138.21,105.85
2017,1,12,12,45,21.5,220.5,5.05,23.5,234.0,175.24,134.69
2017,1,12,13,0,41.0,262.0,5.0,24.0,288.0,208.03,159.46
2017,1,12,13,15,199.5,261.5,4.95,24.0,382.5,242.76,180.93
2017,1,12,13,30,358.0,261.0,4.9,24.0,477.0,256.63,184.11
2017,1,12,13,45,232.5,264.0,4.85,24.0,403.0,214.2,155.6
2017,1,12,14,0,107.0,267.0,4.8,24.0,329.0,187.95,141.27
2017,1,12,14,15,220.0,246.0,4.7,24.0,366.0,163.25,123.49
2017,1,12,14,30,333.0,225.0,4.6,24.0,403.0,144.94,116.68
2017,1,12,14,45,166.5,183.0,4.55,24.0,272.0,124.26,99.67
2017,1,12,15,0,0.0,141.0,4.5,24.0,141.0,103.42,82.39
2017,1,12,15,15,123.5,157.0,4.25,23.5,208.0,108.01,86.64
2017,1,12,15,30,247.0,173.0,4.0,23.0,275.0,115.32,93.21
2017,1,12,15,45,231.5,156.5,3.8,23.0,244.0,105.59,85.14
2017,1,12,16,0,216.0,140.0,3.6,23.0,213.0,95.57,76.76
2017,1,12,16,15,395.0,103.0,3.35,22.5,211.5,74.25,58.69
2017,1,12,16,30,574.0,66.0,3.1,22.0,210.0,53.5,40.84
2017,1,12,16,45,492.0,58.5,2.9,21.5,163.0,47.53,35.54
2017,1,12,17,0,410.0,51.0,2.7,21.0,116.0,41.68,30.11
2017,1,12,17,15,285.5,38.0,2.9,20.5,75.5,29.02,18.49
2017,1,12,17,30,161.0,25.0,3.1,20.0,35.0,18.96,3.89
2017,1,12,17,45,80.5,12.5,3.3,19.5,17.5,9.83,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,1.5,3.45,17.5,1.5,1.13,0.0
2017,1,13,8,0,0.0,3.0,3.7,18.0,3.0,2.27,0.0
2017,1,13,8,15,0.0,5.5,3.75,18.5,5.5,4.16,0.0
2017,1,13,8,30,0.0,8.0,3.8,19.0,8.0,6.06,0.0
2017,1,13,8,45,0.0,11.0,3.9,19.5,11.0,8.34,1.37
2017,1,13,9,0,0.0,14.0,4.0,20.0,14.0,10.63,3.31
2017,1,13,9,15,0.0,16.5,4.2,20.0,16.5,12.55,4.92
2017,1,13,9,30,0.0,19.0,4.4,20.0,19.0,14.46,6.52
2017,1,13,9,45,0.0,21.5,4.6,20.5,21.5,16.38,8.08
2017,1,13,10,0,0.0,24.0,4.8,21.0,24.0,18.31,9.63
2017,1,13,10,15,0.0,26.0,4.9,21.0,26.0,19.85,10.87
2017,1,13,10,30,0.0,28.0,5.0,21.0,28.0,21.39,12.12
2017,1,13,10,45,0.0,29.5,5.15,21.5,29.5,22.56,13.01
2017,1,13,11,0,0.0,31.0,5.3,22.0,31.0,23.72,13.9
2017,1,13,11,15,0.0,32.5,5.3,22.0,32.5,24.88,14.82
2017,1,13,11,30,0.0,34.0,5.3,22.0,34.0,26.05,15.75
2017,1,13,11,45,0.0,35.0,5.3,22.5,35.0,26.82,16.32
2017,1,13,12,0,0.0,36.0,5.3,23.0,36.0,27.6,16.89
2017,1,13,12,15,0.0,36.0,5.2,23.0,36.0,27.61,16.89
2017,1,13,12,30,0.0,36.0,5.1,23.0,36.0,27.61,16.88
2017,1,13,12,45,4.0,120.0,5.05,23.0,122.5,93.69,70.3
2017,1,13,13,0,8.0,204.0,5.0,23.0,209.0,156.44,120.27
2017,1,13,13,15,61.5,245.5,4.9,23.0,283.0,196.14,149.76
2017,1,13,13,30,115.0,287.0,4.8,23.0,357.0,225.73,170.45
2017,1,13,13,45,159.5,278.5,4.7,23.5,372.5,211.96,157.2
2017,1,13,14,0,204.0,270.0,4.6,24.0,388.0,195.0,143.15
2017,1,13,14,15,204.0,257.5,4.45,23.5,371.5,169.13,128.12
2017,1,13,14,30,204.0,245.0,4.3,23.0,355.0,157.42,127.47
2017,1,13,14,45,173.0,231.0,4.15,23.0,320.0,149.2,120.85
2017,1,13,15,0,142.0,217.0,4.0,23.0,285.0,140.79,114.08
2017,1,13,15,15,266.5,185.0,3.7,22.5,300.0,122.38,99.06
2017,1,13,15,30,391.0,153.0,3.4,22.0,315.0,104.05,83.93
2017,1,13,15,45,374.5,139.0,3.1,22.0,280.5,95.88,77.16
2017,1,13,16,0,358.0,125.0,2.8,22.0,246.0,87.46,70.1
2017,1,13,16,15,336.0,108.5,2.6,21.5,209.0,77.07,61.35
2017,1,13,16,30,314.0,92.0,2.4,21.0,172.0,66.34,52.14
2017,1,13,16,45,280.0,74.5,2.25,20.5,134.5,54.48,41.72
2017,1,13,17,0,246.0,57.0,2.1,20.0,97.0,42.28,30.8
2017,1,13,17,15,176.0,40.0,2.2,19.5,63.5,29.91,19.43
2017,1,13,17,30,106.0,23.0,2.3,19.0,30.0,17.36,4.2
2017,1,13,17,45,53.0,11.5,2.45,18.5,15.0,9.05,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,8.5,2.95,14.5,8.5,6.45,0.0
2017,1,14,8,0,0.0,17.0,3.1,15.0,17.0,12.94,4.41
2017,1,14,8,15,0.0,30.0,3.1,15.0,30.0,22.91,13.47
2017,1,14,8,30,0.0,43.0,3.1,15.0,43.0,33.08,22.42
2017,1,14,8,45,0.0,57.0,3.15,15.5,57.0,45.38,33.04
2017,1,14,9,0,0.0,71.0,3.2,16.0,71.0,57.4,43.27
2017,1,14,9,15,0.0,84.5,3.3,16.5,84.5,68.7,52.72
2017,1,14,9,30,0.0,98.0,3.4,17.0,98.0,79.86,61.89
2017,1,14,9,45,0.0,120.0,3.5,17.5,120.0,99.15,77.7
2017,1,14,10,0,0.0,142.0,3.6,18.0,142.0,118.06,92.97
2017,1,14,10,15,0.0,137.5,3.7,18.5,137.5,111.63,87.24
2017,1,14,10,30,0.0,133.0,3.8,19.0,133.0,106.2,82.42
2017,1,14,10,45,4.0,160.5,3.9,19.5,163.0,131.95,103.18
2017,1,14,11,0,8.0,188.0,4.0,20.0,193.0,157.02,123.08
2017,1,14,11,15,11.5,201.0,4.0,20.0,208.5,168.39,132.01
2017,1,14,11,30,15.0,214.0,4.0,20.0,224.0,179.23,140.48
2017,1,14,11,45,31.5,239.5,4.05,20.5,259.5,215.27,168.76
2017,1,14,12,0,48.0,265.0,4.1,21.0,295.0,239.74,187.38
2017,1,14,12,15,42.0,263.0,4.1,21.0,289.5,228.69,178.24
2017,1,14,12,30,36.0,261.0,4.1,21.0,284.0,218.34,169.8
2017,1,14,12,45,63.0,276.5,4.1,21.0,316.0,233.73,181.16
2017,1,14,13,0,90.0,292.0,4.1,21.0,348.0,245.07,188.82
2017,1,14,13,15,60.0,268.5,4.05,21.0,305.5,211.34,162.61
2017,1,14,13,30,30.0,245.0,4.0,21.0,263.0,181.95,140.3
2017,1,14,13,45,20.5,224.5,3.95,21.0,237.0,166.24,128.31
2017,1,14,14,0,11.0,204.0,3.9,21.0,211.0,148.75,114.97
2017,1,14,14,15,5.5,179.0,3.8,21.0,182.5,130.07,100.48
2017,1,14,14,30,0.0,154.0,3.7,21.0,154.0,113.01,91.06
2017,1,14,14,45,64.0,186.0,3.65,21.0,217.0,128.33,104.21
2017,1,14,15,0,128.0,218.0,3.6,21.0,280.0,141.09,115.2
2017,1,14,15,15,64.0,164.0,3.4,20.5,195.0,114.27,92.9
2017,1,14,15,30,0.0,110.0,3.2,20.0,110.0,81.95,65.6
2017,1,14,15,45,0.0,98.0,3.0,20.0,98.0,73.32,58.32
2017,1,14,16,0,0.0,86.0,2.8,20.0,86.0,64.61,50.89
2017,1,14,16,15,0.0,73.0,2.6,19.0,73.0,55.14,42.88
2017,1,14,16,30,0.0,60.0,2.4,18.0,60.0,45.59,34.63
2017,1,14,16,45,0.0,47.0,2.2,17.5,47.0,35.96,26.07
2017,1,14,17,0,0.0,34.0,2.0,17.0,34.0,25.97,17.06
2017,1,14,17,15,0.0,22.5,2.15,16.5,22.5,17.15,8.96
2017,1,14,17,30,0.0,11.0,2.3,16.0,11.0,8.35,0.0
2017,1,14,17,45,0.0,5.5,2.45,16.0,5.5,4.33,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,15,7,45,137.0,15.5,3.1,13.5,28.5,153.59,0.0
2017,1,15,8,0,274.0,31.0,3.3,14.0,57.0,302.09,232.99
2017,1,15,8,15,373.5,42.5,3.45,14.5,100.0,394.43,323.96
2017,1,15,8,30,473.0,54.0,3.6,15.0,143.0,487.92,403.94
2017,1,15,8,45,533.5,61.5,3.75,15.5,189.0,544.78,451.33
2017,1,15,9,0,594.0,69.0,3.9,16.0,235.0,599.29,494.59
2017,1,15,9,15,297.0,53.0,4.2,16.5,136.0,333.61,280.13
2017,1,15,9,30,0.0,37.0,4.5,17.0,37.0,28.24,18.29
2017,1,15,9,45,0.0,48.0,4.8,18.0,48.0,36.71,25.35
2017,1,15,10,0,0.0,59.0,5.1,19.0,59.0,45.21,32.27
2017,1,15,10,15,0.0,95.0,5.25,19.0,95.0,73.94,56.06
2017,1,15,10,30,0.0,131.0,5.4,19.0,131.0,104.42,81.05
2017,1,15,10,45,0.0,148.5,5.55,19.5,149.0,118.63,92.32
2017,1,15,11,0,0.0,166.0,5.7,20.0,167.0,132.56,103.29
2017,1,15,11,15,0.0,99.5,5.9,20.5,100.0,76.87,57.61
2017,1,15,11,30,0.0,33.0,6.1,21.0,33.0,25.28,15.18
2017,1,15,11,45,9.5,132.5,6.3,21.5,138.5,108.16,82.77
2017,1,15,12,0,19.0,232.0,6.5,22.0,244.0,191.15,148.95
2017,1,15,12,15,9.5,165.5,6.65,22.0,171.5,132.31,101.7
2017,1,15,12,30,0.0,99.0,6.8,22.0,99.0,76.3,56.55
2017,1,15,12,45,2.0,141.5,6.95,22.0,143.0,109.23,83.15
2017,1,15,13,0,4.0,184.0,7.1,22.0,187.0,140.74,108.42
2017,1,15,13,15,7.5,197.5,7.1,22.0,202.5,150.11,115.81
2017,1,15,13,30,11.0,211.0,7.1,22.0,218.0,158.42,122.34
2017,1,15,13,45,29.5,230.5,7.15,22.0,248.5,167.31,128.71
2017,1,15,14,0,48.0,250.0,7.2,22.0,279.0,174.35,133.94
2017,1,15,14,15,73.5,248.5,7.05,22.0,290.0,166.32,128.36
2017,1,15,14,30,99.0,247.0,6.9,22.0,301.0,161.89,132.01
2017,1,15,14,45,304.5,205.0,6.75,22.0,356.0,133.78,108.58
2017,1,15,15,0,510.0,163.0,6.6,22.0,411.0,110.6,89.19
2017,1,15,15,15,255.0,116.0,6.45,21.5,240.0,81.92,65.06
2017,1,15,15,30,0.0,69.0,6.3,21.0,69.0,52.93,40.35
2017,1,15,15,45,0.0,61.0,6.15,21.0,61.0,46.74,35.09
2017,1,15,16,0,0.0,53.0,6.0,21.0,53.0,40.56,29.79
2017,1,15,16,15,0.0,45.0,5.95,20.5,45.0,34.39,24.5
2017,1,15,16,30,0.0,37.0,5.9,20.0,37.0,28.23,19.14
2017,1,15,16,45,148.0,50.0,5.85,20.0,75.0,37.62,27.21
2017,1,15,17,0,296.0,63.0,5.8,20.0,113.0,46.79,34.74
2017,1,15,17,15,195.5,46.0,5.85,19.5,74.5,34.26,23.22
2017,1,15,17,30,95.0,29.0,5.9,19.0,36.0,21.56,8.55
2017,1,15,17,45,47.5,14.5,5.95,19.0,18.0,11.41,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,7,45,0.0,2.5,1.4,13.5,2.5,1.89,0.0
2017,1,16,8,0,0.0,5.0,1.5,14.0,5.0,3.78,0.0
2017,1,16,8,15,0.0,9.5,1.45,14.0,9.5,7.2,0.39
2017,1,16,8,30,0.0,14.0,1.4,14.0,14.0,10.62,3.43
2017,1,16,8,45,0.0,19.0,1.4,14.5,19.0,14.44,6.76
2017,1,16,9,0,0.0,24.0,1.4,15.0,24.0,18.27,10.06
2017,1,16,9,15,0.0,28.5,1.25,15.5,28.5,21.72,12.99
2017,1,16,9,30,0.0,33.0,1.1,16.0,33.0,25.18,15.89
2017,1,16,9,45,0.0,37.5,1.0,16.5,37.5,28.64,18.74
2017,1,16,10,0,0.0,42.0,0.9,17.0,42.0,32.11,21.58
2017,1,16,10,15,0.0,77.0,0.7,17.5,77.0,59.15,44.1
2017,1,16,10,30,0.0,112.0,0.5,18.0,112.0,87.95,67.6
2017,1,16,10,45,0.0,119.0,0.35,18.5,119.0,93.35,71.6
2017,1,16,11,0,0.0,126.0,0.2,19.0,126.0,98.72,75.57
2017,1,16,11,15,5.0,164.0,0.3,19.0,167.0,132.9,103.0
2017,1,16,11,30,10.0,202.0,0.4,19.0,208.0,166.25,129.27
2017,1,16,11,45,5.0,148.0,0.5,19.5,151.0,118.01,90.5
2017,1,16,12,0,0.0,94.0,0.6,20.0,94.0,72.46,53.76
2017,1,16,12,15,0.0,110.5,0.65,20.0,110.5,85.22,64.16
2017,1,16,12,30,0.0,127.0,0.7,20.0,127.0,97.77,74.22
2017,1,16,12,45,29.5,204.0,0.75,20.5,223.0,168.22,129.51
2017,1,16,13,0,59.0,281.0,0.8,21.0,319.0,228.18,174.56
2017,1,16,13,15,164.5,283.0,0.9,21.0,385.0,250.08,187.42
2017,1,16,13,30,270.0,285.0,1.0,21.0,451.0,257.06,187.66
2017,1,16,13,45,175.0,276.0,1.1,21.0,382.5,215.19,158.78
2017,1,16,14,0,80.0,267.0,1.2,21.0,314.0,187.43,142.0
2017,1,16,14,15,82.0,256.5,1.3,20.5,303.0,171.27,131.58
2017,1,16,14,30,84.0,246.0,1.4,20.0,292.0,161.2,131.38
2017,1,16,14,45,62.0,223.5,1.5,20.0,256.5,148.38,121.01
2017,1,16,15,0,40.0,201.0,1.6,20.0,221.0,135.16,110.24
2017,1,16,15,15,32.5,182.5,1.55,19.5,198.0,124.03,101.32
2017,1,16,15,30,25.0,164.0,1.5,19.0,175.0,116.66,95.51
2017,1,16,15,45,19.0,147.5,1.5,19.0,155.0,105.3,86.02
2017,1,16,16,0,13.0,131.0,1.5,19.0,135.0,93.81,76.33
2017,1,16,16,15,7.0,112.0,1.4,18.5,114.5,80.68,65.2
2017,1,16,16,30,1.0,93.0,1.3,18.0,94.0,67.43,53.75
2017,1,16,16,45,0.5,72.5,1.25,17.5,73.0,53.15,41.17
2017,1,16,17,0,0.0,52.0,1.2,17.0,52.0,38.69,28.21
2017,1,16,17,15,0.0,34.0,1.3,16.5,34.0,25.69,16.37
2017,1,16,17,30,0.0,16.0,1.4,16.0,16.0,12.19,2.91
2017,1,16,17,45,0.0,8.0,1.5,16.0,8.0,6.29,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,7.5,4.95,10.0,7.5,5.69,0.0
2017,1,17,8,0,0.0,15.0,5.0,10.0,15.0,11.4,3.44
2017,1,17,8,15,0.0,26.5,5.05,10.0,26.5,20.21,11.53
2017,1,17,8,30,0.0,38.0,5.1,10.0,38.0,29.04,19.44
2017,1,17,8,45,0.0,51.0,5.15,10.0,51.0,39.05,28.32
2017,1,17,9,0,0.0,64.0,5.2,10.0,64.0,50.15,38.04
2017,1,17,9,15,0.0,76.5,5.15,10.0,76.5,60.65,47.14
2017,1,17,9,30,0.0,89.0,5.1,10.0,89.0,71.03,56.02
2017,1,17,9,45,0.0,107.5,5.1,10.0,107.5,86.94,69.55
2017,1,17,10,0,0.0,126.0,5.1,10.0,126.0,102.6,82.75
2017,1,17,10,15,0.0,114.0,5.05,10.0,114.0,90.38,72.1
2017,1,17,10,30,0.0,102.0,5.0,10.0,102.0,79.46,62.63
2017,1,17,10,45,0.0,130.0,4.95,10.5,130.0,102.66,82.04
2017,1,17,11,0,0.0,158.0,4.9,11.0,158.0,125.67,101.06
2017,1,17,11,15,0.0,126.0,4.85,11.0,126.0,98.29,77.87
2017,1,17,11,30,0.0,94.0,4.8,11.0,94.0,72.46,56.0
2017,1,17,11,45,0.0,107.0,4.8,11.0,107.0,82.67,64.57
2017,1,17,12,0,0.0,120.0,4.8,11.0,120.0,92.75,72.98
2017,1,17,12,15,0.0,140.0,4.8,11.0,140.0,108.07,85.77
2017,1,17,12,30,0.0,160.0,4.8,11.0,160.0,123.01,98.21
2017,1,17,12,45,0.0,161.5,4.8,11.0,161.5,123.57,98.66
2017,1,17,13,0,0.0,163.0,4.8,11.0,163.0,124.08,99.09
2017,1,17,13,15,0.0,133.0,4.8,11.0,133.0,101.49,80.24
2017,1,17,13,30,0.0,103.0,4.8,11.0,103.0,79.12,61.51
2017,1,17,13,45,0.0,102.5,4.85,11.0,102.5,78.65,61.19
2017,1,17,14,0,0.0,102.0,4.9,11.0,102.0,78.15,60.85
2017,1,17,14,15,0.0,110.0,4.9,10.5,110.0,83.67,65.73
2017,1,17,14,30,0.0,118.0,4.9,10.0,118.0,89.0,73.85
2017,1,17,14,45,3.5,144.0,4.9,10.0,146.0,106.26,89.3
2017,1,17,15,0,7.0,170.0,4.9,10.0,174.0,122.25,103.63
2017,1,17,15,15,13.5,166.0,4.9,10.0,172.5,118.97,100.96
2017,1,17,15,30,20.0,162.0,4.9,10.0,171.0,115.5,98.14
2017,1,17,15,45,15.5,146.0,4.9,10.0,152.5,104.45,88.53
2017,1,17,16,0,11.0,130.0,4.9,10.0,134.0,93.29,78.73
2017,1,17,16,15,5.5,112.0,4.8,9.5,114.0,80.77,67.71
2017,1,17,16,30,0.0,94.0,4.7,9.0,94.0,68.14,56.39
2017,1,17,16,45,0.0,74.0,4.65,9.0,74.0,54.19,43.57
2017,1,17,17,0,0.0,54.0,4.6,9.0,54.0,40.08,30.44
2017,1,17,17,15,0.0,36.0,4.5,8.5,36.0,27.1,18.27
2017,1,17,17,30,0.0,18.0,4.4,8.0,18.0,13.72,4.65
2017,1,17,17,45,0.0,9.0,4.3,8.0,9.0,7.08,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,2.0,3.35,7.0,2.0,1.51,0.0
2017,1,18,8,0,0.0,4.0,3.4,7.0,4.0,3.02,0.0
2017,1,18,8,15,0.0,7.0,3.3,7.0,7.0,5.3,0.0
2017,1,18,8,30,0.0,10.0,3.2,7.0,10.0,7.58,0.98
2017,1,18,8,45,0.0,14.0,3.15,7.5,14.0,10.63,3.7
2017,1,18,9,0,0.0,18.0,3.1,8.0,18.0,13.68,6.4
2017,1,18,9,15,0.0,21.5,3.0,8.0,21.5,16.36,8.76
2017,1,18,9,30,0.0,25.0,2.9,8.0,25.0,19.05,11.1
2017,1,18,9,45,3.5,90.0,2.8,8.5,91.5,73.49,58.5
2017,1,18,10,0,7.0,155.0,2.7,9.0,158.0,136.0,111.65
2017,1,18,10,15,18.0,177.5,2.7,9.0,186.5,162.96,134.32
2017,1,18,10,30,29.0,200.0,2.7,9.0,215.0,203.09,167.71
2017,1,18,10,45,52.0,225.0,2.7,9.5,253.5,239.01,197.04
2017,1,18,11,0,75.0,250.0,2.7,10.0,292.0,272.41,223.73
2017,1,18,11,15,67.5,257.0,2.7,10.0,296.0,266.23,217.82
2017,1,18,11,30,60.0,264.0,2.7,10.0,300.0,260.43,212.42
2017,1,18,11,45,33.5,233.0,2.75,10.0,253.5,211.32,171.7
2017,1,18,12,0,7.0,202.0,2.8,10.0,207.0,161.13,130.05
2017,1,18,12,15,29.5,241.0,2.8,10.5,260.0,205.91,166.56
2017,1,18,12,30,52.0,280.0,2.8,11.0,313.0,240.61,193.83
2017,1,18,12,45,52.5,280.0,2.8,11.5,313.5,233.47,187.15
2017,1,18,13,0,53.0,280.0,2.8,12.0,314.0,226.13,180.44
2017,1,18,13,15,142.5,287.0,2.7,12.0,376.0,247.85,194.61
2017,1,18,13,30,232.0,294.0,2.6,12.0,438.0,257.22,197.46
2017,1,18,13,45,154.5,281.5,2.55,12.5,376.5,216.34,166.79
2017,1,18,14,0,77.0,269.0,2.5,13.0,315.0,189.18,148.47
2017,1,18,14,15,88.0,260.5,2.4,13.0,311.0,174.67,138.22
2017,1,18,14,30,99.0,252.0,2.3,13.0,307.0,164.76,138.24
2017,1,18,14,45,87.5,235.0,2.25,13.5,281.5,154.97,129.88
2017,1,18,15,0,76.0,218.0,2.2,14.0,256.0,144.92,121.29
2017,1,18,15,15,38.0,165.5,2.1,14.0,184.5,114.98,95.69
2017,1,18,15,30,0.0,113.0,2.0,14.0,113.0,84.16,69.03
2017,1,18,15,45,0.0,101.0,1.9,14.0,101.0,75.54,61.64
2017,1,18,16,0,0.0,89.0,1.8,14.0,89.0,66.84,54.09
2017,1,18,16,15,0.0,76.0,1.55,13.5,76.0,57.38,45.86
2017,1,18,16,30,0.0,63.0,1.3,13.0,63.0,47.84,37.42
2017,1,18,16,45,0.0,50.0,1.05,12.5,50.0,38.22,28.76
2017,1,18,17,0,0.0,37.0,0.8,12.0,37.0,28.28,19.66
2017,1,18,17,15,0.0,25.0,0.8,11.5,25.0,19.06,11.1
2017,1,18,17,30,0.0,13.0,0.8,11.0,13.0,9.88,1.94
2017,1,18,17,45,0.0,6.5,0.85,11.0,6.5,5.11,0.0
2017,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,19,7,45,124.0,17.5,2.4,10.5,29.5,146.07,0.0
2017,1,19,8,0,248.0,35.0,2.8,11.0,59.0,289.32,227.98
2017,1,19,8,15,347.5,48.5,2.95,11.5,103.5,381.94,317.59
2017,1,19,8,30,447.0,62.0,3.1,12.0,148.0,479.23,401.01
2017,1,19,8,45,223.5,80.5,3.3,12.5,123.5,296.63,250.98
2017,1,19,9,0,0.0,99.0,3.5,13.0,99.0,88.3,69.98
2017,1,19,9,15,5.0,116.5,3.6,13.5,118.0,106.72,85.83
2017,1,19,9,30,10.0,134.0,3.7,14.0,137.0,124.87,100.95
2017,1,19,9,45,13.0,150.0,3.8,14.5,155.0,139.52,112.83
2017,1,19,10,0,16.0,166.0,3.9,15.0,173.0,153.96,124.36
2017,1,19,10,15,414.5,131.0,3.95,15.0,340.5,476.65,394.55
2017,1,19,10,30,813.0,96.0,4.0,15.0,508.0,722.93,586.3
2017,1,19,10,45,832.5,96.5,4.05,15.5,540.5,712.05,573.56
2017,1,19,11,0,852.0,97.0,4.1,16.0,573.0,697.04,558.94
2017,1,19,11,15,862.5,98.5,4.2,16.5,598.0,673.07,537.46
2017,1,19,11,30,873.0,100.0,4.3,17.0,623.0,645.47,513.04
2017,1,19,11,45,884.5,99.0,4.4,17.5,640.5,612.49,484.16
2017,1,19,12,0,896.0,98.0,4.5,18.0,658.0,573.47,450.08
2017,1,19,12,15,899.0,98.5,4.55,18.0,666.5,531.97,413.89
2017,1,19,12,30,902.0,99.0,4.6,18.0,675.0,487.95,374.77
2017,1,19,12,45,904.5,98.0,4.65,18.5,675.0,440.18,331.08
2017,1,19,13,0,907.0,97.0,4.7,19.0,675.0,390.36,285.0
2017,1,19,13,15,904.5,96.5,4.7,19.0,666.5,337.62,236.82
2017,1,19,13,30,902.0,96.0,4.7,19.0,658.0,283.7,188.21
2017,1,19,13,45,898.0,94.5,4.75,19.0,641.5,227.87,140.66
2017,1,19,14,0,894.0,93.0,4.8,19.0,625.0,171.5,98.95
2017,1,19,14,15,885.0,91.5,4.75,19.0,599.5,107.41,64.29
2017,1,19,14,30,876.0,90.0,4.7,19.0,574.0,77.84,61.67
2017,1,19,14,45,864.0,87.5,4.7,19.0,542.0,76.13,60.35
2017,1,19,15,0,852.0,85.0,4.7,19.0,510.0,74.39,58.99
2017,1,19,15,15,832.5,82.0,4.4,19.0,471.0,72.12,57.18
2017,1,19,15,30,813.0,79.0,4.1,19.0,432.0,69.83,55.34
2017,1,19,15,45,788.5,75.0,3.85,19.0,388.0,66.67,52.74
2017,1,19,16,0,764.0,71.0,3.6,19.0,344.0,63.46,50.07
2017,1,19,16,15,724.0,66.0,3.25,18.0,296.0,59.21,46.62
2017,1,19,16,30,684.0,61.0,2.9,17.0,248.0,50.71,39.32
2017,1,19,16,45,626.5,54.0,2.6,16.0,199.0,45.0,34.3
2017,1,19,17,0,569.0,47.0,2.3,15.0,150.0,39.29,29.08
2017,1,19,17,15,461.0,37.0,2.35,14.5,103.0,30.85,21.14
2017,1,19,17,30,353.0,27.0,2.4,14.0,56.0,22.49,11.82
2017,1,19,17,45,176.5,13.5,2.45,13.5,28.0,10.62,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,7,45,135.0,15.5,1.85,11.0,28.5,155.66,0.0
2017,1,20,8,0,270.0,31.0,1.9,12.0,57.0,302.26,237.61
2017,1,20,8,15,326.5,46.0,2.1,12.5,96.5,361.56,298.89
2017,1,20,8,30,383.0,61.0,2.3,13.0,136.0,424.48,354.2
2017,1,20,8,45,414.0,75.5,2.5,13.5,176.5,464.95,388.72
2017,1,20,9,0,445.0,90.0,2.7,14.0,217.0,503.57,419.91
2017,1,20,9,15,464.0,103.0,2.6,14.0,256.0,528.23,438.44
2017,1,20,9,30,483.0,116.0,2.5,14.0,295.0,550.42,454.22
2017,1,20,9,45,450.5,139.5,2.4,14.5,322.0,540.93,443.11
2017,1,20,10,0,418.0,163.0,2.3,15.0,349.0,528.78,430.13
2017,1,20,10,15,414.5,180.0,2.2,15.5,378.0,529.94,428.03
2017,1,20,10,30,411.0,197.0,2.1,16.0,407.0,528.68,423.98
2017,1,20,10,45,665.0,136.5,2.05,17.0,499.5,640.06,507.53
2017,1,20,11,0,919.0,76.0,2.0,18.0,592.0,717.1,561.39
2017,1,20,11,15,926.5,77.5,2.05,18.5,616.0,690.44,537.85
2017,1,20,11,30,934.0,79.0,2.1,19.0,640.0,660.26,512.3
2017,1,20,11,45,927.0,84.5,2.2,20.0,654.0,622.16,479.73
2017,1,20,12,0,920.0,90.0,2.3,21.0,668.0,581.57,444.83
2017,1,20,12,15,921.5,90.0,2.05,21.0,675.5,538.08,407.45
2017,1,20,12,30,923.0,90.0,1.8,21.0,683.0,492.18,367.48
2017,1,20,12,45,763.5,145.5,1.55,21.5,636.0,424.0,311.81
2017,1,20,13,0,604.0,201.0,1.3,22.0,589.0,362.8,263.05
2017,1,20,13,15,747.5,149.5,1.3,22.0,622.5,329.27,229.22
2017,1,20,13,30,891.0,98.0,1.3,22.0,656.0,285.01,185.24
2017,1,20,13,45,864.5,104.5,1.3,22.0,634.0,226.58,137.97
2017,1,20,14,0,838.0,111.0,1.3,22.0,612.0,173.88,100.74
2017,1,20,14,15,724.5,136.5,1.3,22.0,557.0,123.81,78.78
2017,1,20,14,30,611.0,162.0,1.3,22.0,502.0,111.72,89.25
2017,1,20,14,45,633.5,144.5,1.3,22.0,479.5,102.08,81.37
2017,1,20,15,0,656.0,127.0,1.3,22.0,457.0,92.19,73.23
2017,1,20,15,15,684.5,114.5,1.3,21.5,435.5,85.47,67.87
2017,1,20,15,30,713.0,102.0,1.3,21.0,414.0,78.4,62.16
2017,1,20,15,45,681.0,97.0,1.3,20.5,370.5,75.18,59.7
2017,1,20,16,0,649.0,92.0,1.3,20.0,327.0,71.95,57.18
2017,1,20,16,15,604.5,85.5,1.35,19.0,280.0,67.43,53.58
2017,1,20,16,30,560.0,79.0,1.4,18.0,233.0,62.91,49.85
2017,1,20,16,45,495.5,69.0,1.5,17.5,186.0,55.42,43.24
2017,1,20,17,0,431.0,59.0,1.6,17.0,139.0,47.88,36.35
2017,1,20,17,15,328.0,45.5,1.65,16.5,95.0,34.69,24.31
2017,1,20,17,30,225.0,32.0,1.7,16.0,51.0,24.33,13.49
2017,1,20,17,45,112.5,16.0,1.75,15.5,25.5,12.59,0.0
2017,1,20,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,21,7,45,172.5,16.0,2.6,10.5,33.0,186.27,0.0
2017,1,21,8,0,345.0,32.0,2.9,11.0,66.0,363.06,287.63
2017,1,21,8,15,447.5,42.0,2.9,11.5,113.0,458.59,379.06
2017,1,21,8,30,550.0,52.0,2.9,12.0,160.0,554.84,460.4
2017,1,21,8,45,275.0,70.5,2.9,13.0,124.5,345.54,291.13
2017,1,21,9,0,0.0,89.0,2.9,14.0,89.0,76.3,59.47
2017,1,21,9,15,69.5,124.0,3.1,14.5,150.0,181.4,150.47
2017,1,21,9,30,139.0,159.0,3.3,15.0,211.0,290.6,241.3
2017,1,21,9,45,216.0,172.5,3.55,16.0,264.0,358.32,296.04
2017,1,21,10,0,293.0,186.0,3.8,17.0,317.0,440.7,360.46
2017,1,21,10,15,383.5,185.0,3.8,17.5,372.0,495.77,402.84
2017,1,21,10,30,474.0,184.0,3.8,18.0,427.0,563.76,453.56
2017,1,21,10,45,699.5,127.5,3.85,19.0,509.5,657.62,524.01
2017,1,21,11,0,925.0,71.0,3.9,20.0,592.0,718.38,567.33
2017,1,21,11,15,932.5,72.0,4.0,20.5,616.5,691.22,543.28
2017,1,21,11,30,940.0,73.0,4.1,21.0,641.0,660.54,516.8
2017,1,21,11,45,937.0,76.5,4.25,21.5,655.5,622.82,484.68
2017,1,21,12,0,934.0,80.0,4.4,22.0,670.0,582.43,450.03
2017,1,21,12,15,936.0,80.5,4.55,22.0,677.5,539.31,413.44
2017,1,21,12,30,938.0,81.0,4.7,22.0,685.0,493.66,373.81
2017,1,21,12,45,937.5,80.5,4.85,22.5,684.5,443.83,329.22
2017,1,21,13,0,937.0,80.0,5.0,23.0,684.0,392.14,282.3
2017,1,21,13,15,934.5,79.5,5.05,23.0,675.0,338.21,233.61
2017,1,21,13,30,932.0,79.0,5.1,23.0,666.0,283.05,184.31
2017,1,21,13,45,931.0,77.0,5.2,23.0,650.0,226.05,135.82
2017,1,21,14,0,930.0,75.0,5.3,23.0,634.0,168.15,92.64
2017,1,21,14,15,804.5,109.0,5.2,22.5,578.5,119.07,72.53
2017,1,21,14,30,679.0,143.0,5.1,22.0,523.0,100.71,80.26
2017,1,21,14,45,779.0,107.5,5.0,22.0,520.0,87.99,69.66
2017,1,21,15,0,879.0,72.0,4.9,22.0,517.0,73.14,57.17
2017,1,21,15,15,604.5,124.5,4.5,21.5,420.0,90.56,72.33
2017,1,21,15,30,330.0,177.0,4.1,21.0,323.0,119.14,97.04
2017,1,21,15,45,318.5,160.5,3.7,20.5,289.5,109.48,89.17
2017,1,21,16,0,307.0,144.0,3.3,20.0,256.0,99.52,80.98
2017,1,21,16,15,296.5,124.5,2.9,19.0,221.0,87.48,71.0
2017,1,21,16,30,286.0,105.0,2.5,18.0,186.0,75.03,60.44
2017,1,21,16,45,253.5,87.0,2.2,17.5,148.5,62.89,49.77
2017,1,21,17,0,221.0,69.0,1.9,17.0,111.0,50.46,38.62
2017,1,21,17,15,174.5,50.0,1.9,16.5,77.0,37.02,26.36
2017,1,21,17,30,128.0,31.0,1.9,16.0,43.0,23.34,13.01
2017,1,21,17,45,64.0,15.5,1.95,15.5,21.5,12.2,0.0
2017,1,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
