Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,7,45,195.0,15.5,9.2,11.5,35.0,204.0,0.0
2017,1,22,8,0,390.0,31.0,9.3,12.0,70.0,398.68,320.3
2017,1,22,8,15,495.5,39.5,9.5,12.0,118.5,495.24,417.05
2017,1,22,8,30,601.0,48.0,9.7,12.0,167.0,592.51,504.3
2017,1,22,8,45,666.5,53.0,9.95,12.5,218.5,644.79,550.03
2017,1,22,9,0,732.0,58.0,10.2,13.0,270.0,702.62,597.8
2017,1,22,9,15,770.5,62.0,10.25,13.5,319.0,733.73,621.67
2017,1,22,9,30,809.0,66.0,10.3,14.0,368.0,761.1,641.54
2017,1,22,9,45,838.0,68.0,10.45,14.5,414.0,774.35,649.69
2017,1,22,10,0,867.0,70.0,10.6,15.0,460.0,783.48,654.37
2017,1,22,10,15,885.0,72.5,10.5,15.0,499.5,773.02,644.25
2017,1,22,10,30,903.0,75.0,10.4,15.0,539.0,766.33,637.31
2017,1,22,10,45,915.0,76.5,10.35,15.0,571.5,750.08,622.99
2017,1,22,11,0,927.0,78.0,10.3,15.0,604.0,729.97,604.92
2017,1,22,11,15,935.5,79.5,10.2,15.0,629.0,703.69,580.84
2017,1,22,11,30,944.0,81.0,10.1,15.0,654.0,673.79,553.53
2017,1,22,11,45,953.0,80.0,10.05,15.5,671.5,638.18,520.36
2017,1,22,12,0,962.0,79.0,10.0,16.0,689.0,599.2,483.98
2017,1,22,12,15,964.5,79.5,9.85,16.0,697.5,555.1,443.59
2017,1,22,12,30,967.0,80.0,9.7,16.0,706.0,508.34,400.21
2017,1,22,12,45,969.5,79.0,9.6,16.5,706.5,457.83,352.27
2017,1,22,13,0,972.0,78.0,9.5,17.0,707.0,405.12,301.86
2017,1,22,13,15,970.5,77.5,9.35,17.0,698.5,349.62,249.48
2017,1,22,13,30,969.0,77.0,9.2,17.0,690.0,292.71,196.51
2017,1,22,13,45,967.0,75.0,9.05,17.0,673.0,233.43,144.18
2017,1,22,14,0,965.0,73.0,8.9,17.0,656.0,173.34,97.6
2017,1,22,14,15,957.5,72.0,8.75,17.0,631.0,112.97,64.56
2017,1,22,14,30,950.0,71.0,8.6,17.0,606.0,75.03,59.72
2017,1,22,14,45,938.0,69.5,8.45,17.0,573.0,73.33,58.38
2017,1,22,15,0,926.0,68.0,8.3,17.0,540.0,71.55,56.97
2017,1,22,15,15,909.0,66.0,8.0,16.5,500.0,69.22,55.19
2017,1,22,15,30,892.0,64.0,7.7,16.0,460.0,66.79,53.32
2017,1,22,15,45,868.5,61.0,7.4,16.0,415.0,63.43,50.51
2017,1,22,16,0,845.0,58.0,7.1,16.0,370.0,59.95,47.56
2017,1,22,16,15,808.5,54.5,6.6,15.5,320.0,51.31,40.08
2017,1,22,16,30,772.0,51.0,6.1,15.0,270.0,47.87,37.11
2017,1,22,16,45,714.0,46.5,5.6,14.5,218.5,43.4,33.11
2017,1,22,17,0,656.0,42.0,5.1,14.0,167.0,39.01,29.01
2017,1,22,17,15,553.5,34.5,4.85,13.5,117.5,31.82,22.21
2017,1,22,17,30,451.0,27.0,4.6,13.0,68.0,24.8,14.64
2017,1,22,17,45,225.5,13.5,4.45,12.5,34.0,12.07,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,242.0,13.5,1.4,8.0,37.5,233.47,15.78
2017,1,23,8,0,484.0,27.0,1.5,9.0,75.0,458.95,362.63
2017,1,23,8,15,578.0,33.5,1.3,9.5,124.5,546.98,445.25
2017,1,23,8,30,672.0,40.0,1.1,10.0,174.0,634.33,515.18
2017,1,23,8,45,717.5,46.5,0.9,11.0,224.5,680.41,547.76
2017,1,23,9,0,763.0,53.0,0.7,12.0,275.0,723.75,575.06
2017,1,23,9,15,799.0,56.5,1.0,13.0,324.5,752.09,596.52
2017,1,23,9,30,835.0,60.0,1.3,14.0,374.0,776.76,614.28
2017,1,23,9,45,861.0,62.0,1.65,15.0,419.0,779.35,615.91
2017,1,23,10,0,887.0,64.0,2.0,16.0,464.0,786.34,620.25
2017,1,23,10,15,903.5,66.0,2.25,16.0,503.5,781.89,617.45
2017,1,23,10,30,920.0,68.0,2.5,16.0,543.0,773.44,611.72
2017,1,23,10,45,933.0,69.0,2.8,16.5,575.5,757.22,599.44
2017,1,23,11,0,946.0,70.0,3.1,17.0,608.0,737.06,583.8
2017,1,23,11,15,953.5,71.0,3.25,17.5,633.0,709.3,560.19
2017,1,23,11,30,961.0,72.0,3.4,18.0,658.0,677.95,533.52
2017,1,23,11,45,966.5,72.0,3.55,18.5,674.5,640.93,502.07
2017,1,23,12,0,972.0,72.0,3.7,19.0,691.0,600.7,467.49
2017,1,23,12,15,974.0,72.5,3.8,19.0,699.5,556.12,429.45
2017,1,23,12,30,976.0,73.0,3.9,19.0,708.0,508.9,388.3
2017,1,23,12,45,975.0,73.0,4.05,19.5,707.0,457.6,342.27
2017,1,23,13,0,974.0,73.0,4.2,20.0,706.0,404.36,293.77
2017,1,23,13,15,971.0,72.5,4.15,20.0,697.0,348.41,242.96
2017,1,23,13,30,968.0,72.0,4.1,20.0,688.0,291.22,191.42
2017,1,23,13,45,962.5,71.5,4.1,20.0,670.5,232.55,140.98
2017,1,23,14,0,957.0,71.0,4.1,20.0,653.0,173.38,96.0
2017,1,23,14,15,949.0,70.0,3.95,20.0,627.5,113.43,63.16
2017,1,23,14,30,941.0,69.0,3.8,20.0,602.0,73.55,57.67
2017,1,23,14,45,926.0,68.5,3.65,20.0,568.5,72.45,56.88
2017,1,23,15,0,911.0,68.0,3.5,20.0,535.0,71.28,56.01
2017,1,23,15,15,894.0,66.0,3.1,19.5,495.5,68.98,54.28
2017,1,23,15,30,877.0,64.0,2.7,19.0,456.0,66.58,52.46
2017,1,23,15,45,853.5,61.0,2.3,19.0,411.5,63.25,49.72
2017,1,23,16,0,830.0,58.0,1.9,19.0,367.0,54.54,42.26
2017,1,23,16,15,794.0,54.5,1.8,18.0,318.0,51.13,39.53
2017,1,23,16,30,758.0,51.0,1.7,17.0,269.0,47.71,36.7
2017,1,23,16,45,702.5,46.0,1.6,16.0,218.0,42.88,32.49
2017,1,23,17,0,647.0,41.0,1.5,15.0,167.0,38.09,28.14
2017,1,23,17,15,548.0,33.5,1.55,14.0,118.0,30.91,21.45
2017,1,23,17,30,449.0,26.0,1.6,13.0,69.0,23.86,14.12
2017,1,23,17,45,224.5,13.0,1.65,12.5,34.5,11.6,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,129.0,17.5,4.2,10.0,30.5,153.02,20.05
2017,1,24,8,0,258.0,35.0,4.4,11.0,61.0,298.41,240.44
2017,1,24,8,15,324.0,50.0,4.45,11.5,102.0,368.58,309.42
2017,1,24,8,30,390.0,65.0,4.5,12.0,143.0,439.51,371.91
2017,1,24,8,45,446.0,74.0,4.6,13.0,186.5,493.08,416.63
2017,1,24,9,0,502.0,83.0,4.7,14.0,230.0,553.4,464.53
2017,1,24,9,15,638.0,76.5,4.9,15.0,296.5,652.7,541.42
2017,1,24,9,30,774.0,70.0,5.1,16.0,363.0,741.97,607.7
2017,1,24,9,45,721.5,88.0,5.35,17.0,386.5,713.98,583.12
2017,1,24,10,0,669.0,106.0,5.6,18.0,410.0,678.48,553.2
2017,1,24,10,15,766.5,93.5,5.6,18.5,469.5,718.28,581.36
2017,1,24,10,30,864.0,81.0,5.6,19.0,529.0,756.29,607.45
2017,1,24,10,45,877.5,82.5,5.7,19.5,561.0,734.84,589.08
2017,1,24,11,0,891.0,84.0,5.8,20.0,593.0,716.75,572.8
2017,1,24,11,15,900.0,85.0,5.8,20.5,618.0,691.32,549.78
2017,1,24,11,30,909.0,86.0,5.8,21.0,643.0,662.36,523.86
2017,1,24,11,45,925.0,82.5,5.85,21.5,662.0,629.71,494.99
2017,1,24,12,0,941.0,79.0,5.9,22.0,681.0,593.3,462.66
2017,1,24,12,15,943.5,79.5,5.85,22.0,690.0,550.11,425.04
2017,1,24,12,30,946.0,80.0,5.8,22.0,699.0,504.3,384.51
2017,1,24,12,45,947.5,79.5,5.75,22.5,699.0,454.81,339.52
2017,1,24,13,0,949.0,79.0,5.7,23.0,699.0,403.21,292.14
2017,1,24,13,15,947.0,78.5,5.55,23.0,690.5,348.67,242.54
2017,1,24,13,30,945.0,78.0,5.4,23.0,682.0,292.8,192.23
2017,1,24,13,45,939.5,78.0,5.25,23.0,665.0,235.56,143.1
2017,1,24,14,0,934.0,78.0,5.1,23.0,648.0,177.79,99.17
2017,1,24,14,15,926.0,76.5,4.9,23.0,623.5,118.58,66.2
2017,1,24,14,30,918.0,75.0,4.7,23.0,599.0,76.95,59.84
2017,1,24,14,45,905.0,74.0,4.55,23.0,566.5,75.64,58.87
2017,1,24,15,0,892.0,73.0,4.4,23.0,534.0,74.25,57.83
2017,1,24,15,15,874.5,71.0,4.0,22.5,494.5,72.01,56.19
2017,1,24,15,30,857.0,69.0,3.6,22.0,455.0,63.33,49.02
2017,1,24,15,45,827.5,67.0,3.25,22.0,410.0,61.31,47.43
2017,1,24,16,0,798.0,65.0,2.9,22.0,365.0,59.33,45.84
2017,1,24,16,15,760.5,61.0,2.6,21.0,316.0,55.71,42.99
2017,1,24,16,30,723.0,57.0,2.3,20.0,267.0,52.09,40.04
2017,1,24,16,45,660.0,52.0,2.05,19.0,216.0,47.39,36.02
2017,1,24,17,0,597.0,47.0,1.8,18.0,165.0,39.44,28.96
2017,1,24,17,15,496.0,38.5,1.8,17.5,117.0,32.17,22.23
2017,1,24,17,30,395.0,30.0,1.8,17.0,69.0,25.03,14.97
2017,1,24,17,45,197.5,15.0,1.8,16.5,34.5,12.23,0.0
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,220.0,15.0,4.6,9.5,38.0,226.02,48.99
2017,1,25,8,0,440.0,30.0,4.8,10.0,76.0,440.32,355.52
2017,1,25,8,15,539.0,38.0,4.85,10.5,125.5,522.99,436.73
2017,1,25,8,30,638.0,46.0,4.9,11.0,175.0,617.03,517.6
2017,1,25,8,45,547.5,67.5,5.0,11.5,200.0,577.0,487.5
2017,1,25,9,0,457.0,89.0,5.1,12.0,225.0,517.83,439.77
2017,1,25,9,15,487.5,101.5,5.15,12.0,268.0,551.89,467.53
2017,1,25,9,30,518.0,114.0,5.2,12.0,311.0,583.29,491.84
2017,1,25,9,45,429.5,148.0,5.3,12.5,324.5,540.11,452.69
2017,1,25,10,0,341.0,182.0,5.4,13.0,338.0,477.21,398.3
2017,1,25,10,15,622.5,128.5,5.4,13.0,442.5,651.65,540.55
2017,1,25,10,30,904.0,75.0,5.4,13.0,547.0,774.81,635.13
2017,1,25,10,45,916.0,77.0,5.4,13.5,579.5,759.25,620.08
2017,1,25,11,0,928.0,79.0,5.4,14.0,612.0,739.76,602.49
2017,1,25,11,15,574.0,185.5,5.4,14.5,520.0,576.12,467.82
2017,1,25,11,30,220.0,292.0,5.4,15.0,428.0,398.79,321.77
2017,1,25,11,45,587.0,187.0,5.45,15.5,561.5,534.04,429.81
2017,1,25,12,0,954.0,82.0,5.5,16.0,695.0,605.91,482.61
2017,1,25,12,15,622.5,194.5,5.45,16.0,596.5,492.14,389.32
2017,1,25,12,30,291.0,307.0,5.4,16.0,498.0,381.8,301.22
2017,1,25,12,45,230.5,314.0,5.4,16.5,465.5,335.3,262.94
2017,1,25,13,0,170.0,321.0,5.4,17.0,433.0,299.23,233.43
2017,1,25,13,15,370.5,266.5,5.35,17.0,506.0,306.22,231.77
2017,1,25,13,30,571.0,212.0,5.3,17.0,579.0,290.29,208.83
2017,1,25,13,45,750.0,148.0,5.3,17.5,617.0,242.2,159.66
2017,1,25,14,0,929.0,84.0,5.3,18.0,655.0,183.61,105.81
2017,1,25,14,15,753.0,131.5,5.05,17.5,582.5,131.56,82.12
2017,1,25,14,30,577.0,179.0,4.8,17.0,510.0,118.91,97.37
2017,1,25,14,45,563.5,172.0,4.55,16.5,480.5,115.36,94.7
2017,1,25,15,0,550.0,165.0,4.3,16.0,451.0,111.77,91.98
2017,1,25,15,15,565.0,147.5,4.15,15.5,422.5,102.43,84.28
2017,1,25,15,30,580.0,130.0,4.0,15.0,394.0,94.79,78.0
2017,1,25,15,45,555.5,122.5,3.85,15.0,355.5,88.03,72.29
2017,1,25,16,0,531.0,115.0,3.7,15.0,317.0,83.26,68.29
2017,1,25,16,15,510.5,102.0,3.5,14.5,275.0,74.89,61.16
2017,1,25,16,30,490.0,89.0,3.3,14.0,233.0,66.24,53.65
2017,1,25,16,45,446.0,77.0,3.1,13.5,189.0,57.74,46.09
2017,1,25,17,0,402.0,65.0,2.9,13.0,145.0,49.07,38.17
2017,1,25,17,15,337.5,49.5,2.85,12.5,103.5,37.65,27.58
2017,1,25,17,30,273.0,34.0,2.8,12.0,62.0,27.82,17.85
2017,1,25,17,45,136.5,17.0,2.8,11.5,31.0,13.02,0.0
2017,1,25,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,7,45,3.5,18.0,2.65,4.0,18.0,17.59,0.0
2017,1,26,8,0,7.0,36.0,3.0,5.0,36.0,41.34,29.2
2017,1,26,8,15,19.0,56.0,3.15,5.5,59.5,81.09,65.33
2017,1,26,8,30,31.0,76.0,3.3,6.0,83.0,110.94,92.47
2017,1,26,8,45,38.0,96.5,3.45,7.0,106.5,136.34,114.83
2017,1,26,9,0,45.0,117.0,3.6,8.0,130.0,160.82,135.77
2017,1,26,9,15,161.5,135.0,3.65,8.0,195.0,288.55,247.7
2017,1,26,9,30,278.0,153.0,3.7,8.0,260.0,415.71,354.83
2017,1,26,9,45,582.0,111.5,3.75,8.5,368.0,632.33,532.56
2017,1,26,10,0,886.0,70.0,3.8,9.0,476.0,800.47,659.17
2017,1,26,10,15,737.0,112.0,3.7,9.0,469.0,724.81,598.18
2017,1,26,10,30,588.0,154.0,3.6,9.0,462.0,633.9,523.87
2017,1,26,10,45,765.0,116.0,3.5,9.5,542.0,703.85,577.56
2017,1,26,11,0,942.0,78.0,3.4,10.0,622.0,751.17,611.35
2017,1,26,11,15,950.0,79.0,3.2,10.0,647.5,723.67,586.36
2017,1,26,11,30,958.0,80.0,3.0,10.0,673.0,692.53,558.85
2017,1,26,11,45,962.5,81.5,2.9,10.0,690.0,656.23,527.42
2017,1,26,12,0,967.0,83.0,2.8,10.0,707.0,616.71,492.89
2017,1,26,12,15,969.0,83.0,2.65,10.0,716.0,571.48,453.04
2017,1,26,12,30,971.0,83.0,2.5,10.0,725.0,523.64,410.23
2017,1,26,12,45,971.0,83.0,2.45,10.5,724.5,472.55,363.45
2017,1,26,13,0,971.0,83.0,2.4,11.0,724.0,419.42,314.09
2017,1,26,13,15,968.5,82.5,2.3,11.0,715.0,363.32,262.19
2017,1,26,13,30,966.0,82.0,2.2,11.0,706.0,305.91,209.28
2017,1,26,13,45,960.0,81.5,2.1,11.5,688.5,246.74,156.63
2017,1,26,14,0,954.0,81.0,2.0,12.0,671.0,187.12,109.14
2017,1,26,14,15,945.0,80.0,1.95,12.0,645.0,126.74,73.31
2017,1,26,14,30,936.0,79.0,1.9,12.0,619.0,80.04,65.14
2017,1,26,14,45,666.0,143.0,1.9,12.0,516.5,100.79,83.5
2017,1,26,15,0,396.0,207.0,1.9,12.0,414.0,136.82,115.01
2017,1,26,15,15,634.5,139.5,1.8,11.5,442.5,100.69,83.86
2017,1,26,15,30,873.0,72.0,1.7,11.0,471.0,65.79,53.39
2017,1,26,15,45,847.0,69.0,1.65,11.0,425.0,63.13,51.22
2017,1,26,16,0,821.0,66.0,1.6,11.0,379.0,60.45,48.96
2017,1,26,16,15,784.0,62.0,1.4,10.5,329.5,56.82,45.9
2017,1,26,16,30,747.0,58.0,1.2,10.0,280.0,53.18,42.75
2017,1,26,16,45,689.0,53.0,1.05,9.5,228.0,48.51,38.54
2017,1,26,17,0,631.0,48.0,0.9,9.0,176.0,43.9,34.22
2017,1,26,17,15,534.0,39.5,0.95,8.0,126.5,33.19,24.22
2017,1,26,17,30,437.0,31.0,1.0,7.0,77.0,25.99,16.89
2017,1,26,17,45,218.5,15.5,1.1,6.5,38.5,12.66,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,182.0,18.0,3.25,2.5,37.5,203.69,73.34
2017,1,27,8,0,364.0,36.0,3.5,3.0,75.0,387.43,322.41
2017,1,27,8,15,462.0,46.0,3.55,3.5,123.5,482.02,412.21
2017,1,27,8,30,560.0,56.0,3.6,4.0,172.0,576.65,494.41
2017,1,27,8,45,373.5,88.0,3.65,5.0,174.0,455.4,394.28
2017,1,27,9,0,187.0,120.0,3.7,6.0,176.0,317.49,274.05
2017,1,27,9,15,127.0,140.0,4.0,6.5,181.0,266.92,229.36
2017,1,27,9,30,67.0,160.0,4.3,7.0,186.0,216.35,183.75
2017,1,27,9,45,99.0,182.5,4.6,8.0,226.0,260.95,221.32
2017,1,27,10,0,131.0,205.0,4.9,9.0,266.0,320.68,270.28
2017,1,27,10,15,127.0,225.5,4.8,9.0,289.0,330.34,276.84
2017,1,27,10,30,123.0,246.0,4.7,9.0,312.0,338.88,282.57
2017,1,27,10,45,246.0,245.0,4.6,9.5,385.0,432.56,359.66
2017,1,27,11,0,369.0,244.0,4.5,10.0,458.0,502.8,415.33
2017,1,27,11,15,327.0,264.5,4.4,10.0,460.5,474.58,389.99
2017,1,27,11,30,285.0,285.0,4.3,10.0,463.0,446.89,365.64
2017,1,27,11,45,230.5,300.0,4.2,10.5,446.5,397.48,323.64
2017,1,27,12,0,176.0,315.0,4.1,11.0,430.0,362.92,293.77
2017,1,27,12,15,152.0,318.5,4.0,11.0,418.5,338.01,272.67
2017,1,27,12,30,128.0,322.0,3.9,11.0,407.0,314.77,253.08
2017,1,27,12,45,245.5,307.5,3.85,11.5,470.5,338.36,269.01
2017,1,27,13,0,363.0,293.0,3.8,12.0,534.0,352.1,274.86
2017,1,27,13,15,313.0,299.5,3.7,12.0,505.5,313.12,242.15
2017,1,27,13,30,263.0,306.0,3.6,12.0,477.0,278.52,213.95
2017,1,27,13,45,137.0,259.0,3.5,12.0,348.0,205.51,159.15
2017,1,27,14,0,11.0,212.0,3.4,12.0,219.0,155.9,124.36
2017,1,27,14,15,47.5,238.5,3.35,11.5,266.5,164.53,130.98
2017,1,27,14,30,84.0,265.0,3.3,11.0,314.0,172.11,145.53
2017,1,27,14,45,89.0,251.5,3.3,11.0,300.5,164.54,139.26
2017,1,27,15,0,94.0,238.0,3.3,11.0,287.0,156.71,132.79
2017,1,27,15,15,47.0,168.0,3.15,11.0,192.5,117.38,98.75
2017,1,27,15,30,0.0,98.0,3.0,11.0,98.0,74.32,60.97
2017,1,27,15,45,0.0,88.5,2.95,11.0,88.5,67.34,54.95
2017,1,27,16,0,0.0,79.0,2.9,11.0,79.0,60.3,48.8
2017,1,27,16,15,0.0,68.0,2.55,10.0,68.0,52.15,41.75
2017,1,27,16,30,0.0,57.0,2.2,9.0,57.0,43.66,34.26
2017,1,27,16,45,0.0,46.5,1.9,8.5,46.5,35.56,26.91
2017,1,27,17,0,0.0,36.0,1.6,8.0,36.0,27.48,19.45
2017,1,27,17,15,0.0,25.5,1.55,7.5,25.5,19.43,11.91
2017,1,27,17,30,0.0,15.0,1.5,7.0,15.0,11.4,4.29
2017,1,27,17,45,0.0,7.5,1.45,6.5,7.5,5.68,0.0
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,7,45,154.5,19.0,3.3,4.5,36.0,179.71,74.2
2017,1,28,8,0,309.0,38.0,3.5,5.0,72.0,345.57,287.19
2017,1,28,8,15,388.0,51.5,3.7,5.5,117.0,427.97,365.62
2017,1,28,8,30,467.0,65.0,3.9,6.0,162.0,510.66,438.26
2017,1,28,8,45,560.0,64.0,4.15,6.5,211.0,587.94,503.46
2017,1,28,9,0,653.0,63.0,4.4,7.0,260.0,660.76,562.49
2017,1,28,9,15,518.5,101.5,4.4,7.5,274.5,581.72,496.82
2017,1,28,9,30,384.0,140.0,4.4,8.0,289.0,507.78,432.39
2017,1,28,9,45,635.0,107.0,4.45,9.0,387.0,674.22,566.59
2017,1,28,10,0,886.0,74.0,4.5,10.0,485.0,818.57,673.84
2017,1,28,10,15,904.5,76.0,4.35,10.5,526.0,807.55,660.63
2017,1,28,10,30,923.0,78.0,4.2,11.0,567.0,800.54,651.64
2017,1,28,10,45,944.5,76.5,4.05,11.5,603.0,787.61,638.63
2017,1,28,11,0,966.0,75.0,3.9,12.0,639.0,770.35,622.81
2017,1,28,11,15,975.0,76.5,3.8,12.0,665.5,743.4,599.53
2017,1,28,11,30,984.0,78.0,3.7,12.0,692.0,712.61,572.83
2017,1,28,11,45,990.5,78.0,3.65,12.5,710.5,675.08,539.78
2017,1,28,12,0,997.0,78.0,3.6,13.0,729.0,634.18,503.6
2017,1,28,12,15,999.5,78.5,3.6,13.0,738.5,588.42,463.97
2017,1,28,12,30,1002.0,79.0,3.6,13.0,748.0,539.88,421.1
2017,1,28,12,45,1004.5,78.0,3.65,13.0,748.0,487.46,374.09
2017,1,28,13,0,1007.0,77.0,3.7,13.0,748.0,432.73,323.98
2017,1,28,13,15,1004.5,76.5,3.7,13.0,739.0,374.75,270.39
2017,1,28,13,30,1002.0,76.0,3.7,13.0,730.0,315.38,215.59
2017,1,28,13,45,998.0,75.0,3.75,13.0,712.5,254.21,161.09
2017,1,28,14,0,994.0,74.0,3.8,13.0,695.0,192.33,111.2
2017,1,28,14,15,986.0,72.5,3.75,13.0,669.0,129.35,72.36
2017,1,28,14,30,978.0,71.0,3.7,13.0,643.0,76.05,61.4
2017,1,28,14,45,964.0,70.5,3.7,13.0,609.0,74.96,60.62
2017,1,28,15,0,950.0,70.0,3.7,13.0,575.0,73.81,59.75
2017,1,28,15,15,934.0,68.0,3.55,12.5,534.0,71.52,58.0
2017,1,28,15,30,918.0,66.0,3.4,12.0,493.0,69.13,56.15
2017,1,28,15,45,895.0,63.5,3.3,12.0,446.5,66.14,53.66
2017,1,28,16,0,872.0,61.0,3.2,12.0,400.0,63.04,51.04
2017,1,28,16,15,838.0,57.5,2.75,11.0,349.0,54.16,43.38
2017,1,28,16,30,804.0,54.0,2.3,10.0,298.0,50.75,40.53
2017,1,28,16,45,752.0,49.0,1.9,9.5,245.0,45.92,36.2
2017,1,28,17,0,700.0,44.0,1.5,9.0,192.0,41.11,31.72
2017,1,28,17,15,609.0,37.0,1.5,8.0,140.0,34.35,25.32
2017,1,28,17,30,518.0,30.0,1.5,7.0,88.0,27.72,18.61
2017,1,28,17,45,259.0,15.0,1.5,6.5,44.0,13.42,0.95
2017,1,28,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,255.0,15.0,4.45,4.0,43.0,253.71,120.67
2017,1,29,8,0,510.0,30.0,4.6,5.0,86.0,490.38,406.35
2017,1,29,8,15,601.0,36.5,4.45,6.0,137.5,578.5,489.16
2017,1,29,8,30,692.0,43.0,4.3,7.0,189.0,665.44,562.36
2017,1,29,8,45,748.0,46.5,4.15,8.0,242.0,717.42,602.96
2017,1,29,9,0,804.0,50.0,4.0,9.0,295.0,757.97,631.82
2017,1,29,9,15,837.0,53.0,4.05,10.0,345.5,783.59,648.46
2017,1,29,9,30,870.0,56.0,4.1,11.0,396.0,805.84,661.67
2017,1,29,9,45,893.5,58.0,4.2,12.0,442.0,815.12,664.94
2017,1,29,10,0,917.0,60.0,4.3,13.0,488.0,820.46,665.31
2017,1,29,10,15,932.5,62.0,4.4,13.5,528.0,815.3,659.15
2017,1,29,10,30,948.0,64.0,4.5,14.0,568.0,806.03,650.12
2017,1,29,10,45,957.5,66.0,4.65,15.0,601.5,788.11,633.87
2017,1,29,11,0,967.0,68.0,4.8,16.0,635.0,766.23,614.88
2017,1,29,11,15,974.5,69.0,4.7,16.0,660.5,737.97,591.03
2017,1,29,11,30,982.0,70.0,4.6,16.0,686.0,706.02,563.45
2017,1,29,11,45,983.0,72.5,4.6,16.5,703.5,668.02,530.25
2017,1,29,12,0,984.0,75.0,4.6,17.0,721.0,626.92,494.14
2017,1,29,12,15,986.0,75.5,4.55,17.0,730.0,581.56,454.84
2017,1,29,12,30,988.0,76.0,4.5,17.0,739.0,533.49,412.47
2017,1,29,12,45,985.5,77.0,4.45,17.0,738.5,481.46,365.99
2017,1,29,13,0,983.0,78.0,4.4,17.0,738.0,427.52,316.96
2017,1,29,13,15,980.5,78.0,4.25,17.0,729.0,371.13,265.09
2017,1,29,13,30,978.0,78.0,4.1,17.0,720.0,313.37,212.15
2017,1,29,13,45,971.5,78.0,4.0,17.5,702.5,253.67,159.25
2017,1,29,14,0,965.0,78.0,3.9,18.0,685.0,193.53,111.08
2017,1,29,14,15,957.0,76.5,3.8,17.5,659.5,132.06,73.39
2017,1,29,14,30,949.0,75.0,3.7,17.0,634.0,77.96,62.06
2017,1,29,14,45,933.0,75.5,3.6,17.0,600.0,77.53,61.86
2017,1,29,15,0,917.0,76.0,3.5,17.0,566.0,77.06,61.59
2017,1,29,15,15,900.5,73.5,3.1,16.5,526.0,74.54,59.68
2017,1,29,15,30,884.0,71.0,2.7,16.0,486.0,71.9,57.66
2017,1,29,15,45,860.5,68.5,2.35,16.0,440.0,63.02,50.05
2017,1,29,16,0,837.0,66.0,2.0,16.0,394.0,60.72,48.18
2017,1,29,16,15,802.5,62.0,1.8,15.0,344.0,57.1,45.28
2017,1,29,16,30,768.0,58.0,1.6,14.0,294.0,53.45,42.29
2017,1,29,16,45,715.0,52.5,1.45,13.0,241.5,48.37,37.88
2017,1,29,17,0,662.0,47.0,1.3,12.0,189.0,43.3,33.3
2017,1,29,17,15,571.0,39.5,1.3,11.5,138.0,36.25,26.67
2017,1,29,17,30,480.0,32.0,1.3,11.0,87.0,29.32,19.75
2017,1,29,17,45,240.0,16.0,1.35,10.5,43.5,13.08,1.68
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,30,7,45,270.5,14.5,3.4,9.0,45.0,266.77,136.88
2017,1,30,8,0,541.0,29.0,3.7,10.0,90.0,516.37,418.52
2017,1,30,8,15,629.0,35.0,3.6,10.5,142.0,601.47,496.95
2017,1,30,8,30,717.0,41.0,3.5,11.0,194.0,685.57,566.89
2017,1,30,8,45,768.0,45.0,3.45,12.0,247.5,734.17,604.12
2017,1,30,9,0,819.0,49.0,3.4,13.0,301.0,771.25,629.96
2017,1,30,9,15,852.0,52.0,3.15,14.0,352.0,797.05,644.57
2017,1,30,9,30,885.0,55.0,2.9,15.0,403.0,819.39,655.5
2017,1,30,9,45,907.0,57.5,2.65,16.0,449.5,828.1,655.81
2017,1,30,10,0,929.0,60.0,2.4,17.0,496.0,832.79,653.04
2017,1,30,10,15,944.5,61.5,2.45,18.0,536.5,826.86,645.07
2017,1,30,10,30,960.0,63.0,2.5,19.0,577.0,816.8,634.43
2017,1,30,10,45,971.0,64.5,2.6,20.0,611.0,799.18,619.02
2017,1,30,11,0,982.0,66.0,2.7,21.0,645.0,777.5,600.96
2017,1,30,11,15,989.0,67.0,2.7,21.0,671.0,748.5,578.52
2017,1,30,11,30,996.0,68.0,2.7,21.0,697.0,715.78,552.16
2017,1,30,11,45,1000.0,68.5,2.7,21.5,714.5,677.1,520.0
2017,1,30,12,0,1004.0,69.0,2.7,22.0,732.0,635.15,484.87
2017,1,30,12,15,1006.0,69.5,2.7,22.0,740.5,589.07,446.81
2017,1,30,12,30,1008.0,70.0,2.7,22.0,749.0,540.21,405.62
2017,1,30,12,45,1006.5,70.5,2.75,22.0,749.0,487.3,360.35
2017,1,30,13,0,1005.0,71.0,2.8,22.0,749.0,432.38,312.28
2017,1,30,13,15,1002.5,70.5,2.8,22.0,740.0,374.55,260.94
2017,1,30,13,30,1000.0,70.0,2.8,22.0,731.0,315.34,208.27
2017,1,30,13,45,993.0,70.5,2.85,22.0,713.0,254.82,156.17
2017,1,30,14,0,986.0,71.0,2.9,22.0,695.0,193.85,108.34
2017,1,30,14,15,978.0,70.0,2.85,22.0,669.0,131.58,70.21
2017,1,30,14,30,970.0,69.0,2.8,22.0,643.0,74.66,57.98
2017,1,30,14,45,953.0,70.0,2.75,22.0,608.5,74.49,58.01
2017,1,30,15,0,936.0,71.0,2.7,22.0,574.0,74.28,57.97
2017,1,30,15,15,919.5,69.0,2.45,21.5,534.0,72.02,56.31
2017,1,30,15,30,903.0,67.0,2.2,21.0,494.0,69.66,54.56
2017,1,30,15,45,877.5,65.0,2.0,20.5,447.0,67.02,52.56
2017,1,30,16,0,852.0,63.0,1.8,20.0,400.0,58.75,45.66
2017,1,30,16,15,818.0,59.5,1.7,18.5,349.5,55.42,43.16
2017,1,30,16,30,784.0,56.0,1.6,17.0,299.0,52.09,40.56
2017,1,30,16,45,728.0,51.5,1.55,16.0,245.5,47.7,36.82
2017,1,30,17,0,672.0,47.0,1.5,15.0,192.0,43.38,32.97
2017,1,30,17,15,583.0,39.0,1.55,14.0,141.0,35.89,26.09
2017,1,30,17,30,494.0,31.0,1.6,13.0,90.0,28.47,18.92
2017,1,30,17,45,247.0,15.5,1.7,12.5,45.0,13.82,2.86
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,31,7,45,257.5,15.5,3.55,9.0,45.5,259.54,144.46
2017,1,31,8,0,515.0,31.0,3.9,10.0,91.0,498.33,405.9
2017,1,31,8,15,604.5,38.5,3.85,10.5,143.5,587.03,486.77
2017,1,31,8,30,694.0,46.0,3.8,11.0,196.0,674.7,559.82
2017,1,31,8,45,744.5,51.0,3.75,12.0,249.0,724.66,598.22
2017,1,31,9,0,795.0,56.0,3.7,13.0,302.0,771.59,631.66
2017,1,31,9,15,828.5,59.5,3.95,13.5,353.5,798.8,650.98
2017,1,31,9,30,862.0,63.0,4.2,14.0,405.0,822.22,666.73
2017,1,31,9,45,883.5,66.5,4.45,15.0,451.0,823.11,664.67
2017,1,31,10,0,905.0,70.0,4.7,16.0,497.0,828.64,666.05
2017,1,31,10,15,921.0,72.0,4.9,16.5,538.0,823.8,660.65
2017,1,31,10,30,937.0,74.0,5.1,17.0,579.0,814.86,652.33
2017,1,31,10,45,946.0,76.5,5.3,18.0,612.0,797.06,636.3
2017,1,31,11,0,955.0,79.0,5.5,19.0,645.0,775.32,617.52
2017,1,31,11,15,962.5,80.0,5.5,19.0,671.0,747.08,594.16
2017,1,31,11,30,970.0,81.0,5.5,19.0,697.0,715.16,567.22
2017,1,31,11,45,973.5,82.5,5.5,19.5,714.0,677.7,534.55
2017,1,31,12,0,977.0,84.0,5.5,20.0,731.0,637.03,498.94
2017,1,31,12,15,978.5,84.0,5.4,20.0,740.0,590.91,459.2
2017,1,31,12,30,980.0,84.0,5.3,20.0,749.0,542.16,416.53
2017,1,31,12,45,977.0,85.5,5.2,20.5,748.0,490.35,369.79
2017,1,31,13,0,974.0,87.0,5.1,21.0,747.0,436.66,320.79
2017,1,31,13,15,971.0,86.5,4.95,21.0,738.0,379.81,269.27
2017,1,31,13,30,968.0,86.0,4.8,21.0,729.0,321.67,216.69
2017,1,31,13,45,960.0,86.0,4.65,21.0,710.5,261.84,164.47
2017,1,31,14,0,952.0,86.0,4.5,21.0,692.0,201.74,116.62
2017,1,31,14,15,943.0,85.0,4.35,21.0,666.0,140.89,78.49
2017,1,31,14,30,934.0,84.0,4.2,21.0,640.0,83.34,65.6
2017,1,31,14,45,920.0,82.5,4.1,21.0,606.0,81.78,64.44
2017,1,31,15,0,906.0,81.0,4.0,21.0,572.0,80.13,63.19
2017,1,31,15,15,889.0,79.0,3.65,20.5,532.0,77.99,61.65
2017,1,31,15,30,872.0,77.0,3.3,20.0,492.0,69.3,54.47
2017,1,31,15,45,846.0,74.0,3.0,19.5,445.5,66.75,52.54
2017,1,31,16,0,820.0,71.0,2.7,19.0,399.0,64.18,50.56
2017,1,31,16,15,784.5,67.0,2.45,18.0,348.5,60.67,47.84
2017,1,31,16,30,749.0,63.0,2.2,17.0,298.0,57.17,45.02
2017,1,31,16,45,695.0,57.0,2.0,16.0,245.5,51.81,40.46
2017,1,31,17,0,641.0,51.0,1.8,15.0,193.0,46.46,35.71
2017,1,31,17,15,550.5,43.0,1.85,14.5,141.5,36.02,26.17
2017,1,31,17,30,460.0,35.0,1.9,14.0,90.0,29.3,19.62
2017,1,31,17,45,230.0,17.5,1.95,13.5,45.0,14.26,3.78
2017,1,31,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
