Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,3.0,2.35,10.0,3.0,2.27,0.0
2017,3,4,7,30,0.0,6.0,2.5,10.0,6.0,4.54,0.0
2017,3,4,7,45,0.0,11.5,2.65,10.5,11.5,8.72,1.85
2017,3,4,8,0,0.0,17.0,2.8,11.0,17.0,12.91,5.56
2017,3,4,8,15,0.0,22.5,2.8,11.0,22.5,17.12,9.27
2017,3,4,8,30,0.0,28.0,2.8,11.0,28.0,21.34,12.93
2017,3,4,8,45,0.0,73.0,2.8,11.5,73.0,56.07,42.83
2017,3,4,9,0,0.0,118.0,2.8,12.0,118.0,97.44,77.78
2017,3,4,9,15,0.0,73.5,2.95,12.0,73.5,56.44,42.7
2017,3,4,9,30,0.0,29.0,3.1,12.0,29.0,22.17,13.35
2017,3,4,9,45,0.0,63.0,3.3,12.5,63.0,48.37,35.53
2017,3,4,10,0,0.0,97.0,3.5,13.0,97.0,75.01,57.71
2017,3,4,10,15,2.5,144.0,3.55,13.0,146.0,116.52,92.18
2017,3,4,10,30,5.0,191.0,3.6,13.0,195.0,158.37,126.42
2017,3,4,10,45,2.5,148.0,3.7,13.0,150.0,118.63,93.4
2017,3,4,11,0,0.0,105.0,3.8,13.0,105.0,81.37,62.4
2017,3,4,11,15,0.0,87.0,3.85,13.0,87.0,67.2,50.58
2017,3,4,11,30,0.0,69.0,3.9,13.0,69.0,53.26,38.93
2017,3,4,11,45,0.0,86.0,3.95,13.5,86.0,66.49,49.78
2017,3,4,12,0,0.0,103.0,4.0,14.0,103.0,79.75,60.57
2017,3,4,12,15,0.0,98.5,4.0,14.0,98.5,76.23,57.63
2017,3,4,12,30,0.0,94.0,4.0,14.0,94.0,72.74,54.74
2017,3,4,12,45,0.0,100.0,4.0,14.0,100.0,77.33,58.51
2017,3,4,13,0,0.0,106.0,4.0,14.0,106.0,81.87,62.25
2017,3,4,13,15,0.0,97.0,4.0,14.0,97.0,74.97,56.59
2017,3,4,13,30,0.0,88.0,4.0,14.0,88.0,68.07,50.94
2017,3,4,13,45,0.0,80.5,4.05,14.0,80.5,62.21,46.14
2017,3,4,14,0,0.0,73.0,4.1,14.0,73.0,56.36,41.35
2017,3,4,14,15,0.0,74.5,4.0,14.0,74.5,57.49,42.35
2017,3,4,14,30,0.0,76.0,3.9,14.0,76.0,58.62,43.36
2017,3,4,14,45,0.0,64.0,3.85,14.0,64.0,49.28,37.48
2017,3,4,15,0,0.0,52.0,3.8,14.0,52.0,39.97,29.44
2017,3,4,15,15,0.0,32.5,3.7,14.0,32.5,24.92,16.31
2017,3,4,15,30,0.0,13.0,3.6,14.0,13.0,9.94,3.14
2017,3,4,15,45,0.0,23.0,3.5,14.0,23.0,17.59,9.95
2017,3,4,16,0,0.0,33.0,3.4,14.0,33.0,25.24,16.79
2017,3,4,16,15,0.0,29.5,3.4,13.5,29.5,22.53,14.49
2017,3,4,16,30,0.0,26.0,3.4,13.0,26.0,19.83,12.17
2017,3,4,16,45,0.0,22.0,3.4,13.0,22.0,16.76,9.45
2017,3,4,17,0,0.0,18.0,3.4,13.0,18.0,13.69,6.71
2017,3,4,17,15,0.0,14.5,3.4,13.0,14.5,11.01,4.29
2017,3,4,17,30,0.0,11.0,3.4,13.0,11.0,8.34,1.85
2017,3,4,17,45,0.0,7.5,3.4,13.0,7.5,5.68,0.0
2017,3,4,18,0,0.0,4.0,3.4,13.0,4.0,3.02,0.0
2017,3,4,18,15,0.0,2.0,3.45,13.0,2.0,1.51,0.0
2017,3,4,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,7,15,154.5,20.5,1.65,13.0,39.5,198.12,117.98
2017,3,5,7,30,309.0,41.0,1.7,13.0,79.0,375.43,304.61
2017,3,5,7,45,406.0,52.5,1.8,13.5,130.0,481.81,395.85
2017,3,5,8,0,503.0,64.0,1.9,14.0,181.0,589.68,482.66
2017,3,5,8,15,563.0,72.0,1.9,14.5,235.0,659.46,535.4
2017,3,5,8,30,623.0,80.0,1.9,15.0,289.0,727.64,584.18
2017,3,5,8,45,650.0,90.0,1.95,15.5,341.0,765.14,608.87
2017,3,5,9,0,677.0,100.0,2.0,16.0,393.0,799.59,630.73
2017,3,5,9,15,338.5,126.5,2.15,16.5,273.0,495.29,400.75
2017,3,5,9,30,0.0,153.0,2.3,17.0,153.0,126.41,98.77
2017,3,5,9,45,1.5,164.5,2.45,17.5,165.5,136.46,107.14
2017,3,5,10,0,3.0,176.0,2.6,18.0,178.0,146.47,114.78
2017,3,5,10,15,2.0,172.5,2.75,18.5,174.0,140.84,109.67
2017,3,5,10,30,1.0,169.0,2.9,19.0,170.0,135.78,105.12
2017,3,5,10,45,8.0,210.5,3.1,19.5,216.5,176.16,137.16
2017,3,5,11,0,15.0,252.0,3.3,20.0,263.0,215.62,167.87
2017,3,5,11,15,20.5,276.5,3.4,20.0,292.0,238.1,185.23
2017,3,5,11,30,26.0,301.0,3.5,20.0,321.0,259.51,201.66
2017,3,5,11,45,38.0,329.5,3.6,20.5,359.5,298.43,231.17
2017,3,5,12,0,50.0,358.0,3.7,21.0,398.0,322.55,248.89
2017,3,5,12,15,31.5,308.5,3.75,21.0,334.0,263.81,203.35
2017,3,5,12,30,13.0,259.0,3.8,21.0,270.0,206.32,158.63
2017,3,5,12,45,40.0,320.5,3.85,21.5,353.0,264.49,203.28
2017,3,5,13,0,67.0,382.0,3.9,22.0,436.0,312.26,238.66
2017,3,5,13,15,79.5,385.0,3.9,22.0,448.5,308.28,234.78
2017,3,5,13,30,92.0,388.0,3.9,22.0,461.0,302.29,229.29
2017,3,5,13,45,221.5,369.5,3.95,22.0,540.5,306.59,227.52
2017,3,5,14,0,351.0,351.0,4.0,22.0,620.0,292.45,210.22
2017,3,5,14,15,579.0,247.0,3.95,22.0,672.0,228.61,151.68
2017,3,5,14,30,807.0,143.0,3.9,22.0,724.0,148.22,90.03
2017,3,5,14,45,468.5,230.5,3.85,22.5,564.5,138.36,110.46
2017,3,5,15,0,130.0,318.0,3.8,23.0,405.0,191.94,154.52
2017,3,5,15,15,92.5,287.5,3.65,22.5,347.5,185.23,149.56
2017,3,5,15,30,55.0,257.0,3.5,22.0,290.0,168.03,136.03
2017,3,5,15,45,28.0,208.5,3.4,22.0,225.5,141.01,113.96
2017,3,5,16,0,1.0,160.0,3.3,22.0,161.0,116.4,93.68
2017,3,5,16,15,0.5,141.0,2.95,21.5,141.5,103.27,83.07
2017,3,5,16,30,0.0,122.0,2.6,21.0,122.0,89.99,72.18
2017,3,5,16,45,243.5,115.0,2.3,20.5,194.0,81.27,65.06
2017,3,5,17,0,487.0,108.0,2.0,20.0,266.0,78.5,62.94
2017,3,5,17,15,420.5,95.0,1.85,19.5,213.5,69.42,55.18
2017,3,5,17,30,354.0,82.0,1.7,19.0,161.0,60.2,47.06
2017,3,5,17,45,254.5,64.5,1.55,18.5,112.5,47.53,35.61
2017,3,5,18,0,155.0,47.0,1.4,18.0,64.0,34.44,23.35
2017,3,5,18,15,77.5,23.5,1.45,17.5,32.0,17.61,1.34
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,154.5,21.5,4.15,17.5,41.5,202.25,129.7
2017,3,6,7,30,309.0,43.0,4.3,18.0,83.0,378.28,305.42
2017,3,6,7,45,416.0,53.0,4.45,18.5,135.0,492.69,403.3
2017,3,6,8,0,523.0,63.0,4.6,19.0,187.0,608.32,497.0
2017,3,6,8,15,273.0,95.5,4.95,19.5,161.5,390.79,324.26
2017,3,6,8,30,23.0,128.0,5.3,20.0,136.0,139.51,111.41
2017,3,6,8,45,28.5,150.0,5.7,20.5,161.5,181.37,145.64
2017,3,6,9,0,34.0,172.0,6.1,21.0,187.0,205.87,164.95
2017,3,6,9,15,31.5,189.0,6.25,21.5,204.5,216.07,172.1
2017,3,6,9,30,29.0,206.0,6.4,22.0,222.0,226.17,179.1
2017,3,6,9,45,31.0,224.5,6.6,22.5,242.5,241.9,190.72
2017,3,6,10,0,33.0,243.0,6.8,23.0,263.0,257.11,201.81
2017,3,6,10,15,63.5,280.0,6.8,23.0,321.5,316.54,248.72
2017,3,6,10,30,94.0,317.0,6.8,23.0,380.0,372.91,292.44
2017,3,6,10,45,55.5,288.0,6.85,23.5,325.5,302.19,235.4
2017,3,6,11,0,17.0,259.0,6.9,24.0,271.0,223.2,172.02
2017,3,6,11,15,19.5,275.5,6.85,24.0,290.5,236.41,182.13
2017,3,6,11,30,22.0,292.0,6.8,24.0,310.0,249.02,191.64
2017,3,6,11,45,122.5,347.0,6.8,24.5,446.0,382.83,295.46
2017,3,6,12,0,223.0,402.0,6.8,25.0,582.0,479.08,367.46
2017,3,6,12,15,184.0,408.0,6.7,25.0,557.0,440.11,336.38
2017,3,6,12,30,145.0,414.0,6.6,25.0,532.0,404.05,307.96
2017,3,6,12,45,291.0,379.5,6.55,25.5,616.5,436.37,330.56
2017,3,6,13,0,437.0,345.0,6.5,26.0,701.0,450.23,336.82
2017,3,6,13,15,657.0,234.5,6.4,26.0,762.0,424.97,311.02
2017,3,6,13,30,877.0,124.0,6.3,26.0,823.0,380.08,266.3
2017,3,6,13,45,618.5,237.5,6.2,26.0,725.5,321.29,223.05
2017,3,6,14,0,360.0,351.0,6.1,26.0,628.0,294.62,209.32
2017,3,6,14,15,598.0,238.0,5.95,26.0,679.0,226.75,147.63
2017,3,6,14,30,836.0,125.0,5.8,26.0,730.0,140.03,81.22
2017,3,6,14,45,515.5,223.0,5.7,26.0,590.5,135.61,106.85
2017,3,6,15,0,195.0,321.0,5.6,26.0,451.0,195.15,155.67
2017,3,6,15,15,488.5,217.5,5.35,25.5,515.5,135.53,107.41
2017,3,6,15,30,782.0,114.0,5.1,25.0,580.0,90.74,70.73
2017,3,6,15,45,395.0,145.0,4.95,25.0,380.5,95.45,74.92
2017,3,6,16,0,8.0,176.0,4.8,25.0,181.0,126.66,101.25
2017,3,6,16,15,93.5,179.5,4.5,24.5,220.5,124.14,99.64
2017,3,6,16,30,179.0,183.0,4.2,24.0,260.0,122.58,98.85
2017,3,6,16,45,356.5,139.5,3.9,24.0,265.5,97.8,78.18
2017,3,6,17,0,534.0,96.0,3.6,24.0,271.0,74.12,58.19
2017,3,6,17,15,467.5,85.5,3.45,23.5,218.0,63.67,49.37
2017,3,6,17,30,401.0,75.0,3.3,23.0,165.0,55.92,42.62
2017,3,6,17,45,283.0,61.0,3.2,22.5,115.5,45.32,33.14
2017,3,6,18,0,165.0,47.0,3.1,22.0,66.0,34.55,23.08
2017,3,6,18,15,82.5,23.5,3.25,21.5,33.0,17.66,2.53
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,1.5,3.5,1.35,17.5,3.5,0.0,0.0
2017,3,7,7,0,3.0,7.0,1.5,18.0,7.0,7.99,0.0
2017,3,7,7,15,75.5,32.0,1.55,18.5,41.5,143.46,95.02
2017,3,7,7,30,148.0,57.0,1.6,19.0,76.0,245.48,195.88
2017,3,7,7,45,232.0,77.0,1.65,19.5,124.5,341.76,277.9
2017,3,7,8,0,316.0,97.0,1.7,20.0,173.0,441.16,358.55
2017,3,7,8,15,360.5,114.0,1.7,20.0,222.0,520.45,419.5
2017,3,7,8,30,405.0,131.0,1.7,20.0,271.0,581.07,464.42
2017,3,7,8,45,481.0,129.0,1.75,20.5,322.0,646.81,511.63
2017,3,7,9,0,557.0,127.0,1.8,21.0,373.0,720.27,561.85
2017,3,7,9,15,513.0,157.5,2.0,21.0,405.0,698.76,545.17
2017,3,7,9,30,469.0,188.0,2.2,21.0,437.0,682.5,531.42
2017,3,7,9,45,440.0,216.0,2.4,21.5,466.0,674.11,522.59
2017,3,7,10,0,411.0,244.0,2.6,22.0,495.0,642.78,497.69
2017,3,7,10,15,205.5,130.0,2.9,22.0,255.5,322.45,256.16
2017,3,7,10,30,0.0,16.0,3.2,22.0,16.0,12.27,4.34
2017,3,7,10,45,0.0,16.5,3.5,22.0,16.5,12.66,4.68
2017,3,7,11,0,0.0,17.0,3.8,22.0,17.0,13.06,4.98
2017,3,7,11,15,11.0,155.0,3.95,22.0,163.5,129.9,99.18
2017,3,7,11,30,22.0,293.0,4.1,22.0,310.0,249.81,192.9
2017,3,7,11,45,21.5,296.0,4.35,22.0,313.5,248.67,191.59
2017,3,7,12,0,21.0,299.0,4.6,22.0,317.0,247.55,190.59
2017,3,7,12,15,149.0,351.0,4.65,22.0,473.5,374.92,289.28
2017,3,7,12,30,277.0,403.0,4.7,22.0,630.0,472.84,361.8
2017,3,7,12,45,202.5,407.5,4.8,22.0,573.5,410.46,313.36
2017,3,7,13,0,128.0,412.0,4.9,22.0,517.0,359.49,274.32
2017,3,7,13,15,156.5,409.0,4.9,22.0,535.5,351.16,266.66
2017,3,7,13,30,185.0,406.0,4.9,22.0,554.0,339.34,255.68
2017,3,7,13,45,185.5,396.0,4.95,22.0,542.0,312.49,233.8
2017,3,7,14,0,186.0,386.0,5.0,22.0,530.0,285.76,212.34
2017,3,7,14,15,207.0,370.0,4.95,21.5,525.0,259.11,191.42
2017,3,7,14,30,228.0,354.0,4.9,21.0,520.0,230.32,171.63
2017,3,7,14,45,182.5,338.0,4.9,21.0,467.0,202.58,164.22
2017,3,7,15,0,137.0,322.0,4.9,21.0,414.0,193.98,157.51
2017,3,7,15,15,175.0,300.0,4.85,20.5,410.0,184.76,150.54
2017,3,7,15,30,213.0,278.0,4.8,20.0,406.0,174.95,143.06
2017,3,7,15,45,311.5,237.5,4.75,20.0,408.0,150.62,123.06
2017,3,7,16,0,410.0,197.0,4.7,20.0,410.0,127.36,103.79
2017,3,7,16,15,458.5,165.0,4.5,19.5,380.5,111.02,90.41
2017,3,7,16,30,507.0,133.0,4.3,19.0,351.0,93.5,75.82
2017,3,7,16,45,456.5,126.0,4.1,19.0,302.5,88.97,72.15
2017,3,7,17,0,406.0,119.0,3.9,19.0,254.0,84.4,68.35
2017,3,7,17,15,354.0,102.5,3.75,18.0,204.0,73.54,59.15
2017,3,7,17,30,302.0,86.0,3.6,17.0,154.0,62.38,49.39
2017,3,7,17,45,231.5,65.5,3.5,16.5,109.0,48.04,36.41
2017,3,7,18,0,161.0,45.0,3.4,16.0,64.0,33.29,22.74
2017,3,7,18,15,80.5,22.5,3.5,15.5,32.0,17.01,3.48
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,15.5,5.5,2.3,10.5,5.5,0.0,0.0
2017,3,8,7,0,31.0,11.0,2.5,11.0,11.0,34.42,0.0
2017,3,8,7,15,149.5,30.5,2.5,11.5,49.0,223.11,161.78
2017,3,8,7,30,268.0,50.0,2.5,12.0,87.0,354.3,292.69
2017,3,8,7,45,357.0,64.0,2.5,12.5,137.5,452.18,377.27
2017,3,8,8,0,446.0,78.0,2.5,13.0,188.0,553.07,459.33
2017,3,8,8,15,223.0,93.5,2.45,13.5,148.5,341.31,286.93
2017,3,8,8,30,0.0,109.0,2.4,14.0,109.0,94.26,74.51
2017,3,8,8,45,1.0,128.0,2.4,14.5,128.5,111.24,88.75
2017,3,8,9,0,2.0,147.0,2.4,15.0,148.0,127.98,102.21
2017,3,8,9,15,5.0,164.0,2.3,15.5,167.0,144.34,115.22
2017,3,8,9,30,8.0,181.0,2.2,16.0,186.0,160.56,127.9
2017,3,8,9,45,7.0,186.5,2.15,16.5,191.0,161.79,128.14
2017,3,8,10,0,6.0,192.0,2.1,17.0,196.0,163.48,128.8
2017,3,8,10,15,117.0,258.5,2.1,17.5,338.5,360.89,287.13
2017,3,8,10,30,228.0,325.0,2.1,18.0,481.0,515.98,403.99
2017,3,8,10,45,257.0,337.5,2.15,18.5,521.0,555.88,430.86
2017,3,8,11,0,286.0,350.0,2.2,19.0,561.0,573.18,441.89
2017,3,8,11,15,293.5,357.0,2.25,19.0,580.0,565.16,435.06
2017,3,8,11,30,301.0,364.0,2.3,19.0,599.0,555.19,426.92
2017,3,8,11,45,197.0,380.0,2.35,19.5,535.0,462.56,355.67
2017,3,8,12,0,93.0,396.0,2.4,20.0,471.0,381.55,292.88
2017,3,8,12,15,81.0,393.0,2.45,20.5,459.5,360.25,276.1
2017,3,8,12,30,69.0,390.0,2.5,21.0,448.0,340.22,260.1
2017,3,8,12,45,78.5,395.5,2.65,21.5,461.0,338.35,257.94
2017,3,8,13,0,88.0,401.0,2.8,22.0,474.0,334.85,254.33
2017,3,8,13,15,78.0,390.0,2.8,22.0,454.0,311.29,236.11
2017,3,8,13,30,68.0,379.0,2.8,22.0,434.0,289.27,219.19
2017,3,8,13,45,38.5,299.5,2.8,22.5,331.0,221.74,167.91
2017,3,8,14,0,9.0,220.0,2.8,23.0,228.0,164.77,124.82
2017,3,8,14,15,9.0,220.5,2.8,23.0,228.0,163.13,123.78
2017,3,8,14,30,9.0,221.0,2.8,23.0,228.0,161.25,122.62
2017,3,8,14,45,9.0,218.0,2.8,23.5,225.0,157.27,125.29
2017,3,8,15,0,9.0,215.0,2.8,24.0,222.0,154.78,123.27
2017,3,8,15,15,7.0,200.5,2.75,23.5,205.5,144.92,115.71
2017,3,8,15,30,5.0,186.0,2.7,23.0,189.0,134.95,108.01
2017,3,8,15,45,328.0,162.5,2.7,23.0,334.0,103.75,82.32
2017,3,8,16,0,651.0,139.0,2.7,23.0,479.0,99.21,78.82
2017,3,8,16,15,325.5,124.5,2.45,22.5,294.5,83.83,66.22
2017,3,8,16,30,0.0,110.0,2.2,22.0,110.0,82.18,65.2
2017,3,8,16,45,0.0,94.5,2.0,21.5,94.5,71.0,55.94
2017,3,8,17,0,0.0,79.0,1.8,21.0,79.0,59.72,46.46
2017,3,8,17,15,0.0,63.5,1.65,20.5,63.5,48.35,36.7
2017,3,8,17,30,0.0,48.0,1.5,20.0,48.0,36.73,26.53
2017,3,8,17,45,0.0,34.0,1.35,19.5,34.0,25.96,16.93
2017,3,8,18,0,0.0,20.0,1.2,19.0,20.0,15.22,7.27
2017,3,8,18,15,0.0,10.0,1.2,18.5,10.0,7.59,0.0
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.5,2.4,16.5,1.5,0.0,0.0
2017,3,9,7,0,0.0,3.0,2.7,17.0,3.0,2.36,0.0
2017,3,9,7,15,0.0,11.5,2.8,17.5,11.5,8.73,0.87
2017,3,9,7,30,0.0,20.0,2.9,18.0,20.0,15.21,6.92
2017,3,9,7,45,0.0,31.5,3.05,18.5,31.5,24.02,14.53
2017,3,9,8,0,0.0,43.0,3.2,19.0,43.0,32.86,22.08
2017,3,9,8,15,0.0,55.0,3.35,19.5,55.0,42.11,29.84
2017,3,9,8,30,0.0,67.0,3.5,20.0,67.0,51.38,37.48
2017,3,9,8,45,12.5,119.5,3.65,20.5,125.5,112.74,88.58
2017,3,9,9,0,25.0,172.0,3.8,21.0,184.0,176.55,140.34
2017,3,9,9,15,26.5,191.5,3.85,21.0,205.0,193.16,153.1
2017,3,9,9,30,28.0,211.0,3.9,21.0,226.0,209.53,165.61
2017,3,9,9,45,36.5,236.0,3.95,21.5,257.5,258.74,203.77
2017,3,9,10,0,45.0,261.0,4.0,22.0,289.0,286.59,224.59
2017,3,9,10,15,60.5,288.5,4.0,22.0,329.0,322.03,251.7
2017,3,9,10,30,76.0,316.0,4.0,22.0,369.0,355.52,276.96
2017,3,9,10,45,73.5,330.5,4.0,22.5,383.0,358.67,277.89
2017,3,9,11,0,71.0,345.0,4.0,23.0,397.0,361.38,278.63
2017,3,9,11,15,67.5,354.5,4.0,23.0,406.0,358.18,275.49
2017,3,9,11,30,64.0,364.0,4.0,23.0,415.0,354.82,272.31
2017,3,9,11,45,95.0,386.5,4.0,23.0,463.5,386.36,296.08
2017,3,9,12,0,126.0,409.0,4.0,23.0,512.0,422.21,322.46
2017,3,9,12,15,154.5,415.0,3.95,23.0,542.5,428.12,326.21
2017,3,9,12,30,183.0,421.0,3.9,23.0,573.0,430.44,327.04
2017,3,9,12,45,150.0,418.0,3.85,23.0,542.0,391.9,297.2
2017,3,9,13,0,117.0,415.0,3.8,23.0,511.0,357.43,270.7
2017,3,9,13,15,78.0,381.5,3.7,23.0,445.5,305.8,231.63
2017,3,9,13,30,39.0,348.0,3.6,23.0,380.0,260.26,197.51
2017,3,9,13,45,95.5,369.0,3.55,23.0,444.5,279.61,210.22
2017,3,9,14,0,152.0,390.0,3.5,23.0,509.0,281.27,208.64
2017,3,9,14,15,233.5,365.5,3.4,23.0,541.0,261.36,190.12
2017,3,9,14,30,315.0,341.0,3.3,23.0,573.0,221.38,159.98
2017,3,9,14,45,361.0,311.5,3.2,23.0,565.5,184.56,147.75
2017,3,9,15,0,407.0,282.0,3.1,23.0,558.0,172.92,138.61
2017,3,9,15,15,280.0,283.5,2.9,22.5,468.0,171.15,137.74
2017,3,9,15,30,153.0,285.0,2.7,22.0,378.0,176.77,142.96
2017,3,9,15,45,120.0,258.5,2.55,22.0,328.5,162.75,131.75
2017,3,9,16,0,87.0,232.0,2.4,22.0,279.0,153.54,124.52
2017,3,9,16,15,96.0,209.5,2.3,21.5,256.0,140.37,114.17
2017,3,9,16,30,105.0,187.0,2.2,21.0,233.0,126.81,103.35
2017,3,9,16,45,94.5,163.0,2.1,21.0,200.5,111.74,90.89
2017,3,9,17,0,84.0,139.0,2.0,21.0,168.0,96.35,77.96
2017,3,9,17,15,70.5,114.5,2.0,20.5,135.5,80.34,64.4
2017,3,9,17,30,57.0,90.0,2.0,20.0,103.0,64.03,50.24
2017,3,9,17,45,36.0,66.0,2.05,20.0,73.5,47.67,35.63
2017,3,9,18,0,15.0,42.0,2.1,20.0,44.0,31.05,20.58
2017,3,9,18,15,7.5,21.0,2.15,19.5,22.0,16.06,4.31
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.0,0.85,16.5,7.0,0.0,0.0
2017,3,10,7,0,0.0,14.0,0.9,17.0,14.0,11.02,0.0
2017,3,10,7,15,103.0,33.0,1.0,17.5,48.0,168.06,124.68
2017,3,10,7,30,206.0,52.0,1.1,18.0,82.0,302.26,243.63
2017,3,10,7,45,263.0,70.5,1.2,18.5,126.5,377.39,307.0
2017,3,10,8,0,320.0,89.0,1.3,19.0,171.0,453.57,368.21
2017,3,10,8,15,358.5,105.0,1.2,19.5,217.0,509.05,409.49
2017,3,10,8,30,397.0,121.0,1.1,20.0,263.0,563.57,447.86
2017,3,10,8,45,283.0,159.5,1.05,20.5,269.0,476.59,377.62
2017,3,10,9,0,169.0,198.0,1.0,21.0,275.0,387.06,305.54
2017,3,10,9,15,249.0,212.5,1.1,21.5,340.5,493.31,385.72
2017,3,10,9,30,329.0,227.0,1.2,22.0,406.0,575.55,444.55
2017,3,10,9,45,581.0,163.5,1.3,22.5,512.5,760.81,577.29
2017,3,10,10,0,833.0,100.0,1.4,23.0,619.0,900.78,667.56
2017,3,10,10,15,502.5,217.5,1.5,23.0,536.5,704.9,530.62
2017,3,10,10,30,172.0,335.0,1.6,23.0,454.0,477.72,362.74
2017,3,10,10,45,300.5,323.0,1.75,23.5,543.0,578.72,438.54
2017,3,10,11,0,429.0,311.0,1.9,24.0,632.0,667.64,501.12
2017,3,10,11,15,449.5,307.0,1.95,24.0,652.5,655.23,491.07
2017,3,10,11,30,470.0,303.0,2.0,24.0,673.0,639.56,479.41
2017,3,10,11,45,676.0,212.5,2.15,24.0,757.5,681.09,511.05
2017,3,10,12,0,882.0,122.0,2.3,24.0,842.0,690.71,518.71
2017,3,10,12,15,884.0,122.5,2.35,24.0,850.0,646.14,484.22
2017,3,10,12,30,886.0,123.0,2.4,24.0,858.0,599.1,447.35
2017,3,10,12,45,717.0,219.5,2.5,24.0,814.0,538.67,399.64
2017,3,10,13,0,548.0,316.0,2.6,24.0,770.0,481.86,355.48
2017,3,10,13,15,364.5,364.0,2.65,24.0,664.5,401.06,295.54
2017,3,10,13,30,181.0,412.0,2.7,24.0,559.0,342.14,253.73
2017,3,10,13,45,180.5,402.5,2.75,24.0,546.5,315.4,232.66
2017,3,10,14,0,180.0,393.0,2.8,24.0,534.0,288.89,211.89
2017,3,10,14,15,313.5,346.0,2.85,23.5,581.5,253.81,180.32
2017,3,10,14,30,447.0,299.0,2.9,23.0,629.0,202.76,141.34
2017,3,10,14,45,419.5,293.5,2.95,23.0,592.0,168.06,134.25
2017,3,10,15,0,392.0,288.0,3.0,23.0,555.0,175.3,140.53
2017,3,10,15,15,393.5,268.0,3.0,22.5,522.0,166.52,133.92
2017,3,10,15,30,395.0,248.0,3.0,22.0,489.0,157.3,126.93
2017,3,10,15,45,354.5,234.5,3.0,22.0,438.5,149.97,121.24
2017,3,10,16,0,314.0,221.0,3.0,22.0,388.0,142.43,115.36
2017,3,10,16,15,208.5,204.5,2.9,21.5,311.0,136.02,110.6
2017,3,10,16,30,103.0,188.0,2.8,21.0,234.0,127.42,103.93
2017,3,10,16,45,95.5,164.5,2.7,20.5,202.5,112.68,91.91
2017,3,10,17,0,88.0,141.0,2.6,20.0,171.0,97.62,79.4
2017,3,10,17,15,75.0,116.5,2.5,19.5,138.5,81.63,65.79
2017,3,10,17,30,62.0,92.0,2.4,19.0,106.0,65.34,51.6
2017,3,10,17,45,43.5,68.0,2.3,19.0,76.5,49.01,36.97
2017,3,10,18,0,25.0,44.0,2.2,19.0,47.0,32.43,21.9
2017,3,10,18,15,12.5,22.0,2.15,18.5,23.5,16.8,5.39
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.0,1.5,15.5,2.0,0.0,0.0
2017,3,11,7,0,0.0,4.0,1.7,16.0,4.0,3.15,0.0
2017,3,11,7,15,0.0,14.0,1.95,16.0,14.0,10.64,2.67
2017,3,11,7,30,0.0,24.0,2.2,16.0,24.0,18.28,9.64
2017,3,11,7,45,0.0,37.0,2.45,16.0,37.0,28.25,18.34
2017,3,11,8,0,0.0,50.0,2.7,16.0,50.0,38.26,27.0
2017,3,11,8,15,0.0,63.0,2.85,16.0,63.0,48.3,35.56
2017,3,11,8,30,0.0,76.0,3.0,16.0,76.0,59.28,44.79
2017,3,11,8,45,0.0,58.0,3.15,16.5,58.0,44.43,32.02
2017,3,11,9,0,0.0,40.0,3.3,17.0,40.0,30.59,20.19
2017,3,11,9,15,0.0,83.5,3.35,17.0,83.5,64.21,48.24
2017,3,11,9,30,0.0,127.0,3.4,17.0,127.0,101.49,78.89
2017,3,11,9,45,1.0,149.5,3.5,17.5,150.0,121.49,94.85
2017,3,11,10,0,2.0,172.0,3.6,18.0,173.0,141.24,110.42
2017,3,11,10,15,4.0,186.0,3.6,18.0,189.0,154.02,120.48
2017,3,11,10,30,6.0,200.0,3.6,18.0,205.0,166.54,130.3
2017,3,11,10,45,11.5,232.5,3.65,18.5,241.5,197.71,154.74
2017,3,11,11,0,17.0,265.0,3.7,19.0,278.0,227.96,178.08
2017,3,11,11,15,14.0,250.5,3.65,19.0,261.5,210.79,164.13
2017,3,11,11,30,11.0,236.0,3.6,19.0,245.0,194.57,151.08
2017,3,11,11,45,22.0,288.5,3.6,19.0,307.0,242.83,188.94
2017,3,11,12,0,33.0,341.0,3.6,19.0,369.0,297.15,230.79
2017,3,11,12,15,32.5,342.5,3.55,19.0,370.0,291.02,225.59
2017,3,11,12,30,32.0,344.0,3.5,19.0,371.0,284.82,220.54
2017,3,11,12,45,65.5,378.5,3.45,19.5,434.0,319.62,246.49
2017,3,11,13,0,99.0,413.0,3.4,20.0,497.0,348.2,266.8
2017,3,11,13,15,64.0,371.5,3.35,19.5,426.0,293.88,225.6
2017,3,11,13,30,29.0,330.0,3.3,19.0,355.0,245.48,189.21
2017,3,11,13,45,17.0,257.0,3.25,19.0,272.0,194.54,149.86
2017,3,11,14,0,5.0,184.0,3.2,19.0,189.0,139.07,106.61
2017,3,11,14,15,4.5,183.0,3.1,19.0,187.5,137.16,105.3
2017,3,11,14,30,4.0,182.0,3.0,19.0,186.0,135.22,103.98
2017,3,11,14,45,13.5,221.5,2.95,19.0,231.5,159.79,129.61
2017,3,11,15,0,23.0,261.0,2.9,19.0,277.0,183.31,149.33
2017,3,11,15,15,14.0,224.5,2.85,18.5,234.5,160.21,130.68
2017,3,11,15,30,5.0,188.0,2.8,18.0,192.0,136.41,111.3
2017,3,11,15,45,2.5,129.5,2.75,18.0,131.5,97.22,78.35
2017,3,11,16,0,0.0,71.0,2.7,18.0,71.0,54.54,41.88
2017,3,11,16,15,39.0,129.0,2.6,17.5,146.0,93.68,76.08
2017,3,11,16,30,78.0,187.0,2.5,17.0,221.0,126.57,104.85
2017,3,11,16,45,71.5,163.0,2.4,17.0,191.5,111.62,92.23
2017,3,11,17,0,65.0,139.0,2.3,17.0,162.0,96.33,79.2
2017,3,11,17,15,53.5,115.0,2.25,16.5,131.5,80.65,65.73
2017,3,11,17,30,42.0,91.0,2.2,16.0,101.0,64.68,51.67
2017,3,11,17,45,27.0,67.5,2.15,16.0,73.0,48.69,37.19
2017,3,11,18,0,12.0,44.0,2.1,16.0,45.0,32.44,22.27
2017,3,11,18,15,6.0,22.0,2.1,16.0,22.5,16.69,5.91
2017,3,11,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.5,8.0,5.35,8.0,9.0,0.0,0.0
2017,3,12,7,0,49.0,16.0,5.3,8.0,18.0,77.31,0.0
2017,3,12,7,15,153.0,38.0,5.25,8.0,59.0,220.57,177.65
2017,3,12,7,30,257.0,60.0,5.2,8.0,100.0,360.32,306.97
2017,3,12,7,45,353.5,74.0,5.2,8.5,153.0,465.82,400.43
2017,3,12,8,0,450.0,88.0,5.2,9.0,206.0,574.34,491.42
2017,3,12,8,15,225.0,60.0,5.15,9.0,119.0,318.24,276.2
2017,3,12,8,30,0.0,32.0,5.1,9.0,32.0,24.41,15.65
2017,3,12,8,45,0.0,39.5,5.1,9.0,39.5,30.18,20.66
2017,3,12,9,0,0.0,47.0,5.1,9.0,47.0,35.97,25.59
2017,3,12,9,15,0.0,46.5,5.05,9.0,46.5,35.61,25.17
2017,3,12,9,30,0.0,46.0,5.0,9.0,46.0,35.26,24.77
2017,3,12,9,45,0.0,87.0,4.95,9.5,87.0,66.99,51.72
2017,3,12,10,0,0.0,128.0,4.9,10.0,128.0,100.88,80.06
2017,3,12,10,15,0.0,125.0,4.85,10.0,125.0,97.99,77.39
2017,3,12,10,30,0.0,122.0,4.8,10.0,122.0,95.28,74.95
2017,3,12,10,45,0.0,124.5,4.8,10.5,124.5,97.17,76.23
2017,3,12,11,0,0.0,127.0,4.8,11.0,127.0,99.04,77.51
2017,3,12,11,15,0.0,134.0,4.7,11.0,134.0,104.5,81.92
2017,3,12,11,30,0.0,141.0,4.6,11.0,141.0,109.89,86.27
2017,3,12,11,45,4.0,173.5,4.6,11.5,177.0,138.14,109.38
2017,3,12,12,0,8.0,206.0,4.6,12.0,213.0,165.6,131.54
2017,3,12,12,15,11.5,239.0,4.5,12.0,249.0,192.12,152.94
2017,3,12,12,30,15.0,272.0,4.4,12.0,285.0,217.42,173.17
2017,3,12,12,45,15.0,271.5,4.35,12.5,284.5,214.6,170.4
2017,3,12,13,0,15.0,271.0,4.3,13.0,284.0,211.74,167.67
2017,3,12,13,15,11.0,235.5,4.15,13.0,245.0,182.06,143.76
2017,3,12,13,30,7.0,200.0,4.0,13.0,206.0,153.41,120.66
2017,3,12,13,45,5.5,185.5,3.9,13.0,190.0,141.37,110.98
2017,3,12,14,0,4.0,171.0,3.8,13.0,174.0,129.69,101.6
2017,3,12,14,15,6.5,196.5,3.6,13.0,202.0,146.77,115.55
2017,3,12,14,30,9.0,222.0,3.4,13.0,230.0,162.19,128.23
2017,3,12,14,45,10.5,225.5,3.2,13.0,234.0,162.27,134.68
2017,3,12,15,0,12.0,229.0,3.0,13.0,238.0,163.83,136.25
2017,3,12,15,15,25.0,241.5,2.8,13.0,258.0,170.85,142.51
2017,3,12,15,30,38.0,254.0,2.6,13.0,278.0,166.82,139.39
2017,3,12,15,45,19.0,174.0,2.45,13.0,186.0,127.1,105.68
2017,3,12,16,0,0.0,94.0,2.3,13.0,94.0,72.04,58.11
2017,3,12,16,15,15.0,133.0,2.15,12.5,140.0,98.74,81.97
2017,3,12,16,30,30.0,172.0,2.0,12.0,186.0,117.78,99.1
2017,3,12,16,45,23.5,150.5,1.9,12.0,160.5,107.47,90.32
2017,3,12,17,0,17.0,129.0,1.8,12.0,135.0,92.54,77.37
2017,3,12,17,15,9.5,106.5,1.55,11.5,109.5,76.87,63.65
2017,3,12,17,30,2.0,84.0,1.3,11.0,84.0,61.08,49.51
2017,3,12,17,45,1.0,60.5,1.1,11.0,60.5,44.59,34.37
2017,3,12,18,0,0.0,37.0,0.9,11.0,37.0,27.86,18.87
2017,3,12,18,15,0.0,20.0,0.85,10.5,20.0,15.27,5.55
2017,3,12,18,30,0.0,3.0,0.8,10.0,3.0,2.36,0.0
2017,3,12,18,45,0.0,1.5,0.75,10.0,1.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,45,13.5,7.5,2.1,9.0,8.5,5.9,0.0
2017,3,13,7,0,27.0,15.0,2.2,9.0,17.0,45.63,0.0
2017,3,13,7,15,103.0,41.5,2.35,9.0,56.5,183.93,147.23
2017,3,13,7,30,179.0,68.0,2.5,9.0,96.0,287.45,242.18
2017,3,13,7,45,260.5,88.0,2.65,9.5,147.5,383.61,326.33
2017,3,13,8,0,342.0,108.0,2.8,10.0,199.0,500.84,423.42
2017,3,13,8,15,171.0,102.0,2.9,10.5,147.5,304.49,258.83
2017,3,13,8,30,0.0,96.0,3.0,11.0,96.0,78.66,62.09
2017,3,13,8,45,0.0,67.5,3.2,11.5,67.5,51.77,38.98
2017,3,13,9,0,0.0,39.0,3.4,12.0,39.0,29.82,19.99
2017,3,13,9,15,0.0,76.5,3.5,12.0,76.5,58.78,44.59
2017,3,13,9,30,0.0,114.0,3.6,12.0,114.0,89.84,70.61
2017,3,13,9,45,15.0,183.5,3.75,12.5,193.5,165.56,133.79
2017,3,13,10,0,30.0,253.0,3.9,13.0,273.0,262.8,212.59
2017,3,13,10,15,97.5,298.0,4.1,13.0,366.0,364.17,295.03
2017,3,13,10,30,165.0,343.0,4.3,13.0,459.0,479.63,386.04
2017,3,13,10,45,266.0,342.0,4.5,13.5,539.5,568.98,455.37
2017,3,13,11,0,367.0,341.0,4.7,14.0,620.0,632.18,503.58
2017,3,13,11,15,369.0,352.5,4.8,14.5,640.5,621.47,493.13
2017,3,13,11,30,371.0,364.0,4.9,15.0,661.0,608.6,481.38
2017,3,13,11,45,433.0,346.5,5.05,15.5,700.0,620.49,489.39
2017,3,13,12,0,495.0,329.0,5.2,16.0,739.0,616.47,484.9
2017,3,13,12,15,676.0,244.0,5.25,16.5,809.5,627.54,492.24
2017,3,13,12,30,857.0,159.0,5.3,17.0,880.0,617.87,481.88
2017,3,13,12,45,868.5,152.5,5.35,17.5,882.5,566.93,437.86
2017,3,13,13,0,880.0,146.0,5.4,18.0,885.0,513.28,390.7
2017,3,13,13,15,878.5,145.0,5.35,18.0,875.5,455.92,340.14
2017,3,13,13,30,877.0,144.0,5.3,18.0,866.0,397.45,287.71
2017,3,13,13,45,881.5,138.0,5.3,18.5,849.5,336.42,232.34
2017,3,13,14,0,886.0,132.0,5.3,19.0,833.0,274.22,177.31
2017,3,13,14,15,879.5,130.0,5.2,19.0,806.5,211.91,127.36
2017,3,13,14,30,873.0,128.0,5.1,19.0,780.0,150.07,88.26
2017,3,13,14,45,873.5,120.5,5.0,19.0,747.5,93.32,73.99
2017,3,13,15,0,874.0,113.0,4.9,19.0,715.0,89.86,71.25
2017,3,13,15,15,860.0,110.0,4.7,19.0,673.0,88.56,70.31
2017,3,13,15,30,846.0,107.0,4.5,19.0,631.0,87.2,69.35
2017,3,13,15,45,833.0,101.5,4.35,19.0,584.0,84.12,66.92
2017,3,13,16,0,820.0,96.0,4.2,19.0,537.0,80.86,64.35
2017,3,13,16,15,793.5,91.5,3.8,18.5,483.5,77.84,62.1
2017,3,13,16,30,767.0,87.0,3.4,18.0,430.0,74.73,59.76
2017,3,13,16,45,734.0,80.5,3.0,17.5,374.0,64.58,51.23
2017,3,13,17,0,701.0,74.0,2.6,17.0,318.0,59.95,47.42
2017,3,13,17,15,644.5,67.0,2.25,16.0,260.5,54.54,42.9
2017,3,13,17,30,588.0,60.0,1.9,15.0,203.0,49.12,38.17
2017,3,13,17,45,501.5,49.5,1.6,14.0,149.0,40.68,30.51
2017,3,13,18,0,415.0,39.0,1.3,13.0,95.0,32.22,22.52
2017,3,13,18,15,255.0,24.5,1.25,12.5,53.5,20.1,9.38
2017,3,13,18,30,95.0,10.0,1.2,12.0,12.0,7.87,0.0
2017,3,13,18,45,47.5,5.0,1.2,11.5,6.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,101.5,9.0,1.2,5.0,14.5,90.35,0.0
2017,3,14,7,0,203.0,18.0,1.3,6.0,29.0,233.53,31.5
2017,3,14,7,15,344.0,31.0,1.35,6.5,76.0,397.77,322.57
2017,3,14,7,30,485.0,44.0,1.4,7.0,123.0,546.53,452.29
2017,3,14,7,45,562.0,53.0,1.45,8.0,179.0,636.28,525.02
2017,3,14,8,0,639.0,62.0,1.5,9.0,235.0,726.55,593.23
2017,3,14,8,15,688.5,68.0,1.5,9.5,293.0,785.92,635.04
2017,3,14,8,30,738.0,74.0,1.5,10.0,351.0,836.8,668.69
2017,3,14,8,45,769.5,79.0,1.5,10.5,407.0,873.68,691.04
2017,3,14,9,0,801.0,84.0,1.5,11.0,463.0,907.07,710.37
2017,3,14,9,15,825.0,87.5,1.5,11.5,515.5,927.59,720.44
2017,3,14,9,30,849.0,91.0,1.5,12.0,568.0,944.09,727.83
2017,3,14,9,45,865.0,94.5,1.55,13.0,615.0,948.81,726.72
2017,3,14,10,0,881.0,98.0,1.6,14.0,662.0,938.05,715.47
2017,3,14,10,15,893.5,100.5,1.75,14.5,703.0,930.21,709.23
2017,3,14,10,30,906.0,103.0,1.9,15.0,744.0,918.21,700.17
2017,3,14,10,45,914.0,105.0,2.05,15.5,777.0,897.64,685.32
2017,3,14,11,0,922.0,107.0,2.2,16.0,810.0,873.14,667.81
2017,3,14,11,15,928.0,108.0,2.4,16.5,835.0,842.21,646.21
2017,3,14,11,30,934.0,109.0,2.6,17.0,860.0,807.67,621.89
2017,3,14,11,45,937.5,110.0,2.8,17.5,876.5,767.85,591.8
2017,3,14,12,0,941.0,111.0,3.0,18.0,893.0,724.88,558.33
2017,3,14,12,15,942.0,111.0,3.1,18.5,900.5,676.59,519.66
2017,3,14,12,30,943.0,111.0,3.2,19.0,908.0,625.82,478.18
2017,3,14,12,45,941.0,112.0,3.35,19.5,906.0,572.0,433.4
2017,3,14,13,0,939.0,113.0,3.5,20.0,904.0,516.39,385.94
