Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,13,15,936.0,112.5,3.55,20.0,893.0,457.82,335.44
2017,3,14,13,30,933.0,112.0,3.6,20.0,882.0,398.14,282.88
2017,3,14,13,45,926.5,111.5,3.7,20.0,862.5,336.62,228.53
2017,3,14,14,0,920.0,111.0,3.8,20.0,843.0,274.87,175.09
2017,3,14,14,15,912.5,109.5,3.8,20.0,815.0,212.41,125.45
2017,3,14,14,30,905.0,108.0,3.8,20.0,787.0,150.34,86.73
2017,3,14,14,45,894.5,106.0,3.85,20.0,751.5,95.19,75.19
2017,3,14,15,0,884.0,104.0,3.9,20.0,716.0,94.01,74.42
2017,3,14,15,15,870.0,101.5,3.85,20.0,673.5,92.33,73.18
2017,3,14,15,30,856.0,99.0,3.8,20.0,631.0,82.24,64.82
2017,3,14,15,45,838.0,95.5,3.75,20.0,583.0,80.2,63.29
2017,3,14,16,0,820.0,92.0,3.7,20.0,535.0,78.06,61.68
2017,3,14,16,15,793.5,88.0,3.4,19.5,482.0,75.31,59.66
2017,3,14,16,30,767.0,84.0,3.1,19.0,429.0,72.49,57.56
2017,3,14,16,45,731.0,78.5,2.85,18.5,373.0,68.31,54.25
2017,3,14,17,0,695.0,73.0,2.6,18.0,317.0,59.13,46.49
2017,3,14,17,15,639.0,66.5,2.35,17.0,260.0,54.08,42.31
2017,3,14,17,30,583.0,60.0,2.1,16.0,203.0,49.04,37.95
2017,3,14,17,45,494.5,50.0,1.9,15.0,149.0,41.0,30.67
2017,3,14,18,0,406.0,40.0,1.7,14.0,95.0,32.97,23.09
2017,3,14,18,15,250.5,25.5,1.7,13.5,54.0,20.89,10.27
2017,3,14,18,30,95.0,11.0,1.7,13.0,13.0,8.65,0.0
2017,3,14,18,45,47.5,5.5,1.7,13.0,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,6,45,80.5,10.5,1.45,8.5,14.5,74.49,0.0
2017,3,15,7,0,161.0,21.0,1.7,9.0,29.0,202.36,65.14
2017,3,15,7,15,292.0,35.5,1.75,9.5,75.0,357.73,290.96
2017,3,15,7,30,423.0,50.0,1.8,10.0,121.0,498.7,413.11
2017,3,15,7,45,508.5,59.0,1.9,11.0,176.5,596.07,492.25
2017,3,15,8,0,594.0,68.0,2.0,12.0,232.0,693.85,566.85
2017,3,15,8,15,645.5,75.0,2.05,12.5,289.0,756.2,611.71
2017,3,15,8,30,697.0,82.0,2.1,13.0,346.0,816.6,653.22
2017,3,15,8,45,735.0,86.0,2.2,14.0,402.5,857.35,678.32
2017,3,15,9,0,773.0,90.0,2.3,15.0,459.0,889.04,696.42
2017,3,15,9,15,797.5,94.0,2.35,15.5,511.0,910.73,708.1
2017,3,15,9,30,822.0,98.0,2.4,16.0,563.0,928.43,717.03
2017,3,15,9,45,841.5,100.0,2.5,17.0,610.0,934.85,717.4
2017,3,15,10,0,861.0,102.0,2.6,18.0,657.0,937.03,715.11
2017,3,15,10,15,874.0,104.5,2.65,18.0,697.5,918.4,701.05
2017,3,15,10,30,887.0,107.0,2.7,18.0,738.0,907.12,692.4
2017,3,15,10,45,896.5,108.5,2.8,18.5,771.5,887.67,677.31
2017,3,15,11,0,906.0,110.0,2.9,19.0,805.0,864.28,659.67
2017,3,15,11,15,912.0,111.5,2.95,19.0,830.0,834.22,638.41
2017,3,15,11,30,918.0,113.0,3.0,19.0,855.0,800.57,614.65
2017,3,15,11,45,924.5,112.5,3.1,19.5,872.5,762.04,584.73
2017,3,15,12,0,931.0,112.0,3.2,20.0,890.0,720.24,551.67
2017,3,15,12,15,932.5,112.0,3.25,20.0,897.5,672.64,514.44
2017,3,15,12,30,934.0,112.0,3.3,20.0,905.0,622.54,474.34
2017,3,15,12,45,932.5,112.5,3.35,20.5,903.5,568.99,429.64
2017,3,15,13,0,931.0,113.0,3.4,21.0,902.0,513.66,382.41
2017,3,15,13,15,928.5,112.5,3.45,21.0,891.5,455.71,332.65
2017,3,15,13,30,926.0,112.0,3.5,21.0,881.0,396.6,280.79
2017,3,15,13,45,920.0,112.0,3.55,21.0,861.0,335.93,227.31
2017,3,15,14,0,914.0,112.0,3.6,21.0,841.0,274.97,174.67
2017,3,15,14,15,906.5,110.5,3.6,21.0,813.5,212.83,125.44
2017,3,15,14,30,899.0,109.0,3.6,21.0,786.0,151.11,86.9
2017,3,15,14,45,880.5,111.0,3.6,21.0,749.0,97.42,76.74
2017,3,15,15,0,862.0,113.0,3.6,21.0,712.0,89.32,70.15
2017,3,15,15,15,847.0,110.5,3.55,21.0,669.5,88.34,69.51
2017,3,15,15,30,832.0,108.0,3.5,21.0,627.0,87.33,68.85
2017,3,15,15,45,808.5,105.5,3.45,21.0,578.5,86.06,67.98
2017,3,15,16,0,785.0,103.0,3.4,21.0,530.0,84.78,67.13
2017,3,15,16,15,422.0,145.0,3.15,20.5,372.0,97.7,78.53
2017,3,15,16,30,59.0,187.0,2.9,20.0,214.0,126.68,103.67
2017,3,15,16,45,52.5,164.0,2.7,19.5,185.5,112.3,91.87
2017,3,15,17,0,46.0,141.0,2.5,19.0,157.0,97.59,79.64
2017,3,15,17,15,286.0,104.5,2.25,18.0,178.0,75.0,60.41
2017,3,15,17,30,526.0,68.0,2.0,17.0,199.0,54.6,42.67
2017,3,15,17,45,431.0,57.0,1.75,16.5,145.5,46.04,34.91
2017,3,15,18,0,336.0,46.0,1.5,16.0,92.0,37.51,26.84
2017,3,15,18,15,168.0,29.5,1.6,15.5,52.5,22.31,11.55
2017,3,15,18,30,0.0,13.0,1.7,15.0,13.0,10.23,0.0
2017,3,15,18,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,40.5,12.0,3.1,13.5,14.5,42.85,0.0
2017,3,16,7,0,81.0,24.0,3.3,14.0,29.0,126.21,54.83
2017,3,16,7,15,194.0,44.0,3.4,14.5,73.0,283.89,229.49
2017,3,16,7,30,307.0,64.0,3.5,15.0,117.0,411.69,341.52
2017,3,16,7,45,386.0,78.0,3.65,15.5,170.0,503.45,418.34
2017,3,16,8,0,465.0,92.0,3.8,16.0,223.0,597.12,492.89
2017,3,16,8,15,232.5,80.5,3.95,16.5,146.0,357.52,298.75
2017,3,16,8,30,0.0,69.0,4.1,17.0,69.0,52.93,39.04
2017,3,16,8,45,0.0,45.5,4.3,18.0,45.5,34.8,23.68
2017,3,16,9,0,0.0,22.0,4.5,19.0,22.0,16.79,8.42
2017,3,16,9,15,0.0,24.5,4.65,19.0,24.5,18.73,9.98
2017,3,16,9,30,0.0,27.0,4.8,19.0,27.0,20.66,11.54
2017,3,16,9,45,6.0,124.0,5.0,19.5,128.0,103.46,79.7
2017,3,16,10,0,12.0,221.0,5.2,20.0,229.0,194.61,152.76
2017,3,16,10,15,8.0,203.5,5.3,20.5,209.0,172.67,134.36
2017,3,16,10,30,4.0,186.0,5.4,21.0,189.0,152.36,117.52
2017,3,16,10,45,2.0,157.0,5.5,21.5,158.5,125.46,95.61
2017,3,16,11,0,0.0,128.0,5.6,22.0,128.0,99.85,74.8
2017,3,16,11,15,0.0,111.5,5.6,22.0,111.5,86.6,64.13
2017,3,16,11,30,0.0,95.0,5.6,22.0,95.0,73.6,53.66
2017,3,16,11,45,17.5,224.5,5.6,22.5,239.0,188.21,144.52
2017,3,16,12,0,35.0,354.0,5.6,23.0,383.0,308.62,237.08
2017,3,16,12,15,24.0,305.5,5.6,23.0,325.5,256.4,196.46
2017,3,16,12,30,13.0,257.0,5.6,23.0,268.0,204.94,156.49
2017,3,16,12,45,12.0,249.0,5.6,23.5,259.5,196.36,149.49
2017,3,16,13,0,11.0,241.0,5.6,24.0,251.0,188.04,142.69
2017,3,16,13,15,111.5,331.5,5.55,24.0,425.0,284.32,215.25
2017,3,16,13,30,212.0,422.0,5.5,24.0,599.0,359.29,268.47
2017,3,16,13,45,127.0,385.5,5.5,24.0,491.0,291.98,218.41
2017,3,16,14,0,42.0,349.0,5.5,24.0,383.0,244.9,185.19
2017,3,16,14,15,119.0,361.5,5.45,24.0,453.0,243.77,181.26
2017,3,16,14,30,196.0,374.0,5.4,24.0,523.0,239.44,176.92
2017,3,16,14,45,224.5,352.0,5.35,24.0,515.5,210.05,168.15
2017,3,16,15,0,253.0,330.0,5.3,24.0,508.0,190.32,152.46
2017,3,16,15,15,501.0,236.5,5.2,24.0,560.5,144.33,115.07
2017,3,16,15,30,749.0,143.0,5.1,24.0,613.0,99.25,77.96
2017,3,16,15,45,520.5,188.5,5.0,24.0,503.0,122.38,97.55
2017,3,16,16,0,292.0,234.0,4.9,24.0,393.0,148.56,119.65
2017,3,16,16,15,469.0,176.5,4.7,23.5,403.0,117.32,94.09
2017,3,16,16,30,646.0,119.0,4.5,23.0,413.0,88.36,70.1
2017,3,16,16,45,609.5,110.0,4.3,22.5,358.5,83.06,65.98
2017,3,16,17,0,573.0,101.0,4.1,22.0,304.0,77.57,61.6
2017,3,16,17,15,512.5,91.0,4.05,21.5,249.0,70.84,56.01
2017,3,16,17,30,452.0,81.0,4.0,21.0,194.0,60.49,47.07
2017,3,16,17,45,372.5,65.5,3.95,20.5,143.0,49.15,37.0
2017,3,16,18,0,293.0,50.0,3.9,20.0,92.0,37.67,26.51
2017,3,16,18,15,167.0,31.0,4.0,19.5,52.5,23.39,12.38
2017,3,16,18,30,41.0,12.0,4.1,19.0,13.0,9.44,0.0
2017,3,16,18,45,20.5,6.0,4.2,19.0,6.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,50.0,12.5,4.9,16.5,16.0,51.2,0.0
2017,3,17,7,0,100.0,25.0,5.1,17.0,32.0,145.42,77.43
2017,3,17,7,15,211.5,44.5,5.35,17.5,76.5,299.61,241.89
2017,3,17,7,30,323.0,64.0,5.6,18.0,121.0,426.35,352.64
2017,3,17,7,45,411.0,75.0,5.95,18.5,174.5,522.7,433.69
2017,3,17,8,0,499.0,86.0,6.3,19.0,228.0,627.74,518.16
2017,3,17,8,15,552.0,95.0,6.45,19.5,283.5,694.04,568.7
2017,3,17,8,30,605.0,104.0,6.6,20.0,339.0,758.13,615.75
2017,3,17,8,45,302.5,100.0,6.75,20.5,217.5,444.86,366.53
2017,3,17,9,0,0.0,96.0,6.9,21.0,96.0,75.07,56.32
2017,3,17,9,15,0.5,132.5,6.85,21.0,133.0,107.62,82.88
2017,3,17,9,30,1.0,169.0,6.8,21.0,170.0,140.37,109.14
2017,3,17,9,45,2.0,174.5,6.8,21.5,176.0,144.43,111.87
2017,3,17,10,0,3.0,180.0,6.8,22.0,182.0,148.7,114.79
2017,3,17,10,15,4.0,183.5,6.7,22.5,186.5,151.33,116.4
2017,3,17,10,30,5.0,187.0,6.6,23.0,191.0,154.05,118.09
2017,3,17,10,45,8.0,212.0,6.55,23.5,218.5,176.7,135.55
2017,3,17,11,0,11.0,237.0,6.5,24.0,246.0,198.75,152.35
2017,3,17,11,15,19.5,282.0,6.4,24.0,298.0,241.19,185.25
2017,3,17,11,30,28.0,327.0,6.3,24.0,350.0,294.48,226.07
2017,3,17,11,45,79.0,377.5,6.2,24.5,444.0,366.88,281.24
2017,3,17,12,0,130.0,428.0,6.1,25.0,538.0,439.87,335.26
2017,3,17,12,15,237.5,417.5,6.0,25.0,620.5,481.25,366.24
2017,3,17,12,30,345.0,407.0,5.9,25.0,703.0,515.4,390.42
2017,3,17,12,45,347.0,405.5,5.8,25.0,702.5,484.97,365.64
2017,3,17,13,0,349.0,404.0,5.7,25.0,702.0,453.72,340.04
2017,3,17,13,15,368.0,391.5,5.6,25.0,702.5,421.5,313.1
2017,3,17,13,30,387.0,379.0,5.5,25.0,703.0,387.33,284.03
2017,3,17,13,45,618.5,259.0,5.45,25.5,763.5,338.85,236.63
2017,3,17,14,0,850.0,139.0,5.4,26.0,824.0,273.62,173.6
2017,3,17,14,15,842.0,137.5,5.25,25.5,797.0,213.44,126.63
2017,3,17,14,30,834.0,136.0,5.1,25.0,770.0,153.95,89.46
2017,3,17,14,45,807.5,141.0,5.0,25.0,732.0,102.93,80.09
2017,3,17,15,0,781.0,146.0,4.9,25.0,694.0,106.91,83.58
2017,3,17,15,15,764.5,142.5,4.75,25.0,652.5,97.5,75.97
2017,3,17,15,30,748.0,139.0,4.6,25.0,611.0,96.69,75.51
2017,3,17,15,45,731.0,132.5,4.5,25.0,564.5,93.97,73.47
2017,3,17,16,0,714.0,126.0,4.4,25.0,518.0,91.08,71.3
2017,3,17,16,15,684.5,120.0,4.1,24.5,466.0,88.08,69.17
2017,3,17,16,30,655.0,114.0,3.8,24.0,414.0,84.99,66.96
2017,3,17,16,45,618.5,105.5,3.55,23.5,360.0,79.91,63.01
2017,3,17,17,0,582.0,97.0,3.3,23.0,306.0,74.67,58.84
2017,3,17,17,15,522.5,87.5,3.05,22.0,250.5,68.21,53.62
2017,3,17,17,30,463.0,78.0,2.8,21.0,195.0,58.6,45.44
2017,3,17,17,45,376.5,64.5,2.6,20.5,143.5,48.5,36.47
2017,3,17,18,0,290.0,51.0,2.4,20.0,92.0,38.36,27.16
2017,3,17,18,15,166.0,32.0,2.55,19.5,53.0,24.11,13.2
2017,3,17,18,30,42.0,13.0,2.7,19.0,14.0,10.23,0.0
2017,3,17,18,45,21.0,6.5,2.9,19.0,7.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,45.0,14.0,2.1,16.0,17.0,48.35,0.0
2017,3,18,7,0,90.0,28.0,2.4,17.0,34.0,145.4,87.12
2017,3,18,7,15,198.5,48.0,2.55,17.5,78.5,293.66,236.06
2017,3,18,7,30,307.0,68.0,2.7,18.0,123.0,418.01,342.3
2017,3,18,7,45,394.5,80.0,2.85,18.5,177.5,515.22,421.56
2017,3,18,8,0,482.0,92.0,3.0,19.0,232.0,614.72,498.54
2017,3,18,8,15,241.0,102.0,3.05,19.5,172.0,371.06,305.07
2017,3,18,8,30,0.0,112.0,3.1,20.0,112.0,93.9,72.32
2017,3,18,8,45,0.0,117.5,3.15,20.5,117.5,96.51,74.34
2017,3,18,9,0,0.0,123.0,3.2,21.0,123.0,99.74,76.54
2017,3,18,9,15,0.0,121.5,3.15,21.5,121.5,96.97,73.86
2017,3,18,9,30,0.0,120.0,3.1,22.0,120.0,94.81,71.71
2017,3,18,9,45,2.0,153.5,3.05,22.5,155.0,125.38,95.91
2017,3,18,10,0,4.0,187.0,3.0,23.0,190.0,155.8,119.55
2017,3,18,10,15,44.0,263.5,2.95,23.0,295.5,278.8,216.24
2017,3,18,10,30,84.0,340.0,2.9,23.0,401.0,384.71,296.46
2017,3,18,10,45,46.0,276.5,2.9,23.5,310.0,281.32,216.05
2017,3,18,11,0,8.0,213.0,2.9,24.0,219.0,176.09,133.66
2017,3,18,11,15,98.5,314.0,2.9,24.0,394.5,359.67,275.68
2017,3,18,11,30,189.0,415.0,2.9,24.0,570.0,505.13,382.48
2017,3,18,11,45,144.5,418.0,2.9,24.5,538.0,458.04,345.22
2017,3,18,12,0,100.0,421.0,2.9,25.0,506.0,406.11,305.51
2017,3,18,12,15,217.0,416.5,2.9,25.0,602.5,467.95,351.46
2017,3,18,12,30,334.0,412.0,2.9,25.0,699.0,512.97,382.93
2017,3,18,12,45,419.5,378.0,2.9,25.5,738.0,503.26,373.12
2017,3,18,13,0,505.0,344.0,2.9,26.0,777.0,483.9,355.23
2017,3,18,13,15,446.5,361.5,2.9,26.0,741.5,430.76,313.92
2017,3,18,13,30,388.0,379.0,2.9,26.0,706.0,387.82,280.44
2017,3,18,13,45,317.5,389.5,2.95,26.0,653.0,339.87,244.42
2017,3,18,14,0,247.0,400.0,3.0,26.0,600.0,308.55,222.09
2017,3,18,14,15,547.5,265.0,3.0,26.0,688.5,239.1,157.38
2017,3,18,14,30,848.0,130.0,3.0,26.0,777.0,152.18,86.76
2017,3,18,14,45,603.0,220.0,3.0,26.0,669.5,132.24,103.54
2017,3,18,15,0,358.0,310.0,3.0,26.0,562.0,183.88,145.62
2017,3,18,15,15,584.5,211.0,2.95,25.5,593.5,132.79,104.61
2017,3,18,15,30,811.0,112.0,2.9,25.0,625.0,89.11,69.1
2017,3,18,15,45,795.0,106.5,2.9,25.0,578.0,86.18,66.92
2017,3,18,16,0,779.0,101.0,2.9,25.0,531.0,83.08,64.55
2017,3,18,16,15,752.0,97.0,2.7,24.5,478.5,80.63,62.86
2017,3,18,16,30,725.0,93.0,2.5,24.0,426.0,72.08,55.99
2017,3,18,16,45,689.0,86.5,2.35,24.0,371.0,67.78,52.54
2017,3,18,17,0,653.0,80.0,2.2,24.0,316.0,63.37,48.94
2017,3,18,17,15,597.5,73.0,1.95,23.0,260.0,58.23,44.82
2017,3,18,17,30,542.0,66.0,1.7,22.0,204.0,53.09,40.51
2017,3,18,17,45,454.0,55.5,1.5,21.5,151.0,44.9,33.24
2017,3,18,18,0,366.0,45.0,1.3,21.0,98.0,36.7,25.68
2017,3,18,18,15,225.5,29.5,1.35,20.5,57.0,22.55,12.13
2017,3,18,18,30,85.0,14.0,1.4,20.0,16.0,11.02,0.0
2017,3,18,18,45,42.5,7.0,1.45,20.0,8.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,73.0,14.5,2.35,16.0,20.0,72.15,0.0
2017,3,19,7,0,146.0,29.0,2.7,17.0,40.0,215.19,141.85
2017,3,19,7,15,265.0,45.5,2.85,17.5,86.5,347.87,281.14
2017,3,19,7,30,384.0,62.0,3.0,18.0,133.0,479.21,391.39
2017,3,19,7,45,475.5,70.5,3.2,19.0,189.5,583.77,474.53
2017,3,19,8,0,567.0,79.0,3.4,20.0,246.0,687.47,552.53
2017,3,19,8,15,617.5,86.0,3.45,20.0,302.5,749.2,597.37
2017,3,19,8,30,668.0,93.0,3.5,20.0,359.0,808.74,639.12
2017,3,19,8,45,712.0,96.0,3.6,20.5,416.0,854.15,668.51
2017,3,19,9,0,756.0,99.0,3.7,21.0,473.0,896.34,695.01
2017,3,19,9,15,780.5,103.0,3.7,21.5,525.0,911.05,701.31
2017,3,19,9,30,805.0,107.0,3.7,22.0,577.0,928.71,709.87
2017,3,19,9,45,827.0,108.5,3.75,22.5,624.0,936.92,712.25
2017,3,19,10,0,849.0,110.0,3.8,23.0,671.0,940.82,711.91
2017,3,19,10,15,862.0,112.5,3.85,23.5,711.5,933.15,703.89
2017,3,19,10,30,875.0,115.0,3.9,24.0,752.0,909.98,685.57
2017,3,19,10,45,885.0,116.5,3.95,24.5,785.0,890.81,670.31
2017,3,19,11,0,895.0,118.0,4.0,25.0,818.0,867.71,652.5
2017,3,19,11,15,901.0,119.0,4.05,25.0,843.0,837.07,630.89
2017,3,19,11,30,907.0,120.0,4.1,25.0,868.0,802.91,606.88
2017,3,19,11,45,911.0,121.0,4.15,25.5,884.0,763.9,576.51
2017,3,19,12,0,915.0,122.0,4.2,26.0,900.0,721.8,543.31
2017,3,19,12,15,916.0,122.0,4.2,26.0,907.0,674.13,506.39
2017,3,19,12,30,917.0,122.0,4.2,26.0,914.0,624.08,466.82
2017,3,19,12,45,916.0,122.0,4.25,26.0,912.0,570.84,423.92
2017,3,19,13,0,915.0,122.0,4.3,26.0,910.0,515.86,378.45
2017,3,19,13,15,912.5,121.5,4.3,26.0,899.0,458.45,329.8
2017,3,19,13,30,910.0,121.0,4.3,26.0,888.0,399.96,279.23
2017,3,19,13,45,904.0,120.0,4.3,26.0,868.0,339.32,226.66
2017,3,19,14,0,898.0,119.0,4.3,26.0,848.0,278.49,174.94
2017,3,19,14,15,890.5,118.0,4.25,26.0,820.5,217.45,127.08
2017,3,19,14,30,883.0,117.0,4.2,26.0,793.0,156.84,89.23
2017,3,19,14,45,862.5,119.5,4.2,26.0,755.0,91.71,70.46
2017,3,19,15,0,842.0,122.0,4.2,26.0,717.0,93.75,72.35
2017,3,19,15,15,827.0,119.0,4.15,26.0,674.5,92.72,71.67
2017,3,19,15,30,812.0,116.0,4.1,26.0,632.0,91.63,70.97
2017,3,19,15,45,790.0,113.0,4.05,26.0,583.5,90.31,70.09
2017,3,19,16,0,768.0,110.0,4.0,26.0,535.0,88.96,69.2
2017,3,19,16,15,740.0,105.0,3.75,25.5,482.0,79.31,61.49
2017,3,19,16,30,712.0,100.0,3.5,25.0,429.0,76.46,59.46
2017,3,19,16,45,674.0,93.5,3.3,24.5,373.5,72.32,56.28
2017,3,19,17,0,636.0,87.0,3.1,24.0,318.0,68.09,52.97
2017,3,19,17,15,579.5,79.0,2.8,23.0,262.0,62.42,48.42
2017,3,19,17,30,523.0,71.0,2.5,22.0,206.0,56.71,43.64
2017,3,19,17,45,437.5,59.5,2.2,21.5,153.0,47.91,35.85
2017,3,19,18,0,352.0,48.0,1.9,21.0,100.0,39.06,27.71
2017,3,19,18,15,216.5,31.0,1.9,20.5,58.5,23.61,13.14
2017,3,19,18,30,81.0,14.0,1.9,20.0,17.0,11.02,0.0
2017,3,19,18,45,40.5,7.0,1.95,20.0,8.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,6,45,95.0,14.5,3.5,16.5,22.0,90.67,0.0
2017,3,20,7,0,190.0,29.0,3.8,17.0,44.0,255.51,179.03
2017,3,20,7,15,308.5,44.5,4.0,17.5,92.5,384.46,311.96
2017,3,20,7,30,427.0,60.0,4.2,18.0,141.0,518.8,424.83
2017,3,20,7,45,510.5,69.5,4.45,18.5,198.5,616.8,504.3
2017,3,20,8,0,594.0,79.0,4.7,19.0,256.0,714.56,579.81
2017,3,20,8,15,644.0,86.0,4.75,19.5,314.0,776.12,624.01
2017,3,20,8,30,694.0,93.0,4.8,20.0,372.0,835.41,664.86
2017,3,20,8,45,738.0,95.5,4.85,20.5,430.5,880.27,693.93
2017,3,20,9,0,782.0,98.0,4.9,21.0,489.0,915.14,715.24
2017,3,20,9,15,570.0,170.5,4.9,21.5,471.0,782.06,615.2
2017,3,20,9,30,358.0,243.0,4.9,22.0,453.0,625.08,492.11
2017,3,20,9,45,416.5,245.5,4.95,22.5,509.0,692.93,541.25
2017,3,20,10,0,475.0,248.0,5.0,23.0,565.0,736.11,570.92
2017,3,20,10,15,360.0,300.0,5.0,23.0,548.5,646.21,500.7
2017,3,20,10,30,245.0,352.0,5.0,23.0,532.0,559.15,432.49
2017,3,20,10,45,584.0,233.0,5.0,23.5,686.5,763.1,587.18
2017,3,20,11,0,923.0,114.0,5.0,24.0,841.0,888.2,675.52
2017,3,20,11,15,929.0,115.5,5.0,24.0,866.0,857.1,652.15
2017,3,20,11,30,935.0,117.0,5.0,24.0,891.0,822.34,627.17
2017,3,20,11,45,946.5,113.5,5.0,24.5,909.5,783.69,596.76
2017,3,20,12,0,958.0,110.0,5.0,25.0,928.0,741.44,562.88
2017,3,20,12,15,959.0,110.0,4.95,25.0,935.0,692.03,523.98
2017,3,20,12,30,960.0,110.0,4.9,25.0,942.0,640.12,482.35
2017,3,20,12,45,959.0,110.0,4.9,25.5,940.0,584.9,436.47
2017,3,20,13,0,958.0,110.0,4.9,26.0,938.0,527.86,388.1
2017,3,20,13,15,955.5,109.5,4.85,26.0,926.5,468.28,337.29
2017,3,20,13,30,953.0,109.0,4.8,26.0,915.0,407.54,284.5
2017,3,20,13,45,948.5,108.0,4.8,26.0,895.5,344.99,229.96
2017,3,20,14,0,944.0,107.0,4.8,26.0,876.0,282.01,176.1
2017,3,20,14,15,937.0,105.5,4.7,26.0,847.5,218.15,125.76
2017,3,20,14,30,930.0,104.0,4.6,26.0,819.0,154.65,85.83
2017,3,20,14,45,916.0,104.0,4.55,26.0,781.5,94.58,72.83
2017,3,20,15,0,902.0,104.0,4.5,26.0,744.0,94.43,72.9
2017,3,20,15,15,888.0,101.5,4.4,25.5,700.5,92.79,71.87
2017,3,20,15,30,874.0,99.0,4.3,25.0,657.0,82.41,63.58
2017,3,20,15,45,858.0,95.0,4.2,25.0,608.0,80.11,61.86
2017,3,20,16,0,842.0,91.0,4.1,25.0,559.0,77.67,60.03
2017,3,20,16,15,816.5,87.0,3.75,24.5,505.0,74.9,58.03
2017,3,20,16,30,791.0,83.0,3.4,24.0,451.0,72.05,55.95
2017,3,20,16,45,758.0,77.5,3.1,24.0,394.5,67.87,52.6
2017,3,20,17,0,725.0,72.0,2.8,24.0,338.0,63.58,49.11
2017,3,20,17,15,672.5,66.0,2.55,23.0,279.5,54.04,41.2
2017,3,20,17,30,620.0,60.0,2.3,22.0,221.0,49.31,37.26
2017,3,20,17,45,537.5,50.5,2.05,21.0,165.5,41.61,30.51
2017,3,20,18,0,455.0,41.0,1.8,20.0,110.0,33.92,23.48
2017,3,20,18,15,304.5,27.5,1.85,19.5,65.0,22.6,12.56
2017,3,20,18,30,154.0,14.0,1.9,19.0,20.0,11.02,0.0
2017,3,20,18,45,77.0,7.0,1.95,18.5,10.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,21,6,45,105.0,15.5,4.05,16.5,24.5,100.05,0.0
2017,3,21,7,0,210.0,31.0,4.3,17.0,49.0,279.66,203.86
2017,3,21,7,15,329.5,45.5,4.45,17.5,98.0,404.81,329.43
2017,3,21,7,30,449.0,60.0,4.6,18.0,147.0,540.45,443.21
2017,3,21,7,45,278.0,90.5,4.75,18.5,150.0,400.39,332.85
2017,3,21,8,0,107.0,121.0,4.9,19.0,153.0,256.53,211.33
2017,3,21,8,15,418.0,102.5,4.9,19.5,267.0,569.16,468.17
2017,3,21,8,30,729.0,84.0,4.9,20.0,381.0,859.02,683.86
2017,3,21,8,45,507.0,147.5,4.95,20.5,368.0,707.94,566.97
2017,3,21,9,0,285.0,211.0,5.0,21.0,355.0,537.13,430.09
2017,3,21,9,15,569.5,153.0,5.0,21.5,477.5,772.7,610.69
2017,3,21,9,30,854.0,95.0,5.0,22.0,600.0,964.71,743.87
2017,3,21,9,45,873.0,96.5,5.0,22.5,647.5,957.63,734.06
2017,3,21,10,0,892.0,98.0,5.0,23.0,695.0,958.43,731.3
2017,3,21,10,15,903.5,100.0,4.95,23.5,735.5,948.58,720.96
2017,3,21,10,30,915.0,102.0,4.9,24.0,776.0,934.6,708.1
2017,3,21,10,45,923.5,103.5,4.85,24.5,808.5,913.34,690.49
2017,3,21,11,0,932.0,105.0,4.8,25.0,841.0,888.1,670.42
2017,3,21,11,15,937.0,106.0,4.75,25.0,865.5,855.67,646.9
2017,3,21,11,30,942.0,107.0,4.7,25.0,890.0,819.67,620.99
2017,3,21,11,45,939.5,110.5,4.7,25.5,904.5,777.05,588.19
2017,3,21,12,0,937.0,114.0,4.7,26.0,919.0,731.63,552.2
2017,3,21,12,15,938.0,114.5,4.65,26.0,925.5,683.45,514.53
2017,3,21,12,30,939.0,115.0,4.6,26.0,932.0,632.81,474.17
2017,3,21,12,45,937.0,115.5,4.55,26.5,929.5,578.37,429.13
2017,3,21,13,0,935.0,116.0,4.5,27.0,927.0,522.25,381.81
2017,3,21,13,15,932.0,115.5,4.45,27.0,915.5,463.61,332.25
2017,3,21,13,30,929.0,115.0,4.4,27.0,904.0,403.91,280.79
2017,3,21,13,45,922.5,114.5,4.4,27.0,883.5,342.41,227.65
2017,3,21,14,0,916.0,114.0,4.4,27.0,863.0,280.75,175.34
2017,3,21,14,15,908.5,112.5,4.35,26.5,834.5,218.41,126.73
2017,3,21,14,30,901.0,111.0,4.3,26.0,806.0,156.52,87.97
2017,3,21,14,45,885.0,111.5,4.25,26.0,768.5,97.58,75.26
2017,3,21,15,0,869.0,112.0,4.2,26.0,731.0,97.76,75.62
2017,3,21,15,15,854.5,109.5,4.15,26.0,688.0,87.47,67.3
2017,3,21,15,30,840.0,107.0,4.1,26.0,645.0,86.48,66.68
2017,3,21,15,45,820.0,103.5,4.05,26.0,596.0,84.65,65.36
2017,3,21,16,0,800.0,100.0,4.0,26.0,547.0,82.73,63.98
2017,3,21,16,15,773.0,96.0,3.75,25.5,494.0,80.22,62.24
2017,3,21,16,30,746.0,92.0,3.5,25.0,441.0,71.72,55.42
2017,3,21,16,45,708.0,86.5,3.25,24.5,384.5,68.01,52.6
2017,3,21,17,0,670.0,81.0,3.0,24.0,328.0,64.24,49.67
2017,3,21,17,15,615.5,74.0,2.7,23.0,271.0,59.11,45.57
2017,3,21,17,30,561.0,67.0,2.4,22.0,214.0,53.96,41.28
2017,3,21,17,45,474.5,56.5,2.15,21.5,160.0,45.76,34.03
2017,3,21,18,0,388.0,46.0,1.9,21.0,106.0,37.54,26.49
2017,3,21,18,15,249.5,31.0,2.05,20.5,63.0,25.28,14.78
2017,3,21,18,30,111.0,16.0,2.2,20.0,20.0,12.2,0.0
2017,3,21,18,45,55.5,8.0,2.35,19.5,10.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,44.5,18.0,2.75,17.5,21.5,51.5,0.0
2017,3,22,7,0,89.0,36.0,3.0,18.0,43.0,166.5,121.97
2017,3,22,7,15,182.0,58.5,3.1,18.5,89.0,277.05,224.76
2017,3,22,7,30,275.0,81.0,3.2,19.0,135.0,390.48,320.97
2017,3,22,7,45,359.0,94.5,3.35,19.5,189.5,504.07,412.96
2017,3,22,8,0,443.0,108.0,3.5,20.0,244.0,602.16,488.68
2017,3,22,8,15,248.5,137.0,3.5,20.5,216.5,427.9,348.29
2017,3,22,8,30,54.0,166.0,3.5,21.0,189.0,226.27,181.38
2017,3,22,8,45,46.5,185.0,3.5,21.5,206.5,233.91,186.51
2017,3,22,9,0,39.0,204.0,3.5,22.0,224.0,241.35,190.91
2017,3,22,9,15,20.5,187.5,3.45,22.5,198.5,179.12,139.96
2017,3,22,9,30,2.0,171.0,3.4,23.0,173.0,142.39,109.36
2017,3,22,9,45,7.5,199.5,3.4,23.5,205.0,172.01,132.46
2017,3,22,10,0,13.0,228.0,3.4,24.0,237.0,201.03,154.65
2017,3,22,10,15,161.0,286.0,3.45,24.0,404.5,428.61,332.44
2017,3,22,10,30,309.0,344.0,3.5,24.0,572.0,627.94,479.18
2017,3,22,10,45,303.0,362.0,3.55,24.5,594.0,621.46,471.07
2017,3,22,11,0,297.0,380.0,3.6,25.0,616.0,613.11,462.87
2017,3,22,11,15,198.0,396.5,3.7,25.0,556.0,512.94,388.02
2017,3,22,11,30,99.0,413.0,3.8,25.0,496.0,422.55,319.53
2017,3,22,11,45,261.5,392.5,3.9,25.5,617.0,530.26,400.24
2017,3,22,12,0,424.0,372.0,4.0,26.0,738.0,605.48,453.95
2017,3,22,12,15,335.5,407.0,4.05,26.0,698.0,539.61,403.82
2017,3,22,12,30,247.0,442.0,4.1,26.0,658.0,482.75,360.8
2017,3,22,12,45,297.0,430.5,4.15,26.0,689.5,476.94,355.43
2017,3,22,13,0,347.0,419.0,4.2,26.0,721.0,463.12,343.15
2017,3,22,13,15,324.0,417.5,4.25,26.0,697.0,420.7,309.98
2017,3,22,13,30,301.0,416.0,4.3,26.0,673.0,380.64,278.52
2017,3,22,13,45,273.5,412.0,4.35,26.0,641.5,340.42,247.25
2017,3,22,14,0,246.0,408.0,4.4,26.0,610.0,313.24,226.42
2017,3,22,14,15,551.5,268.0,4.4,26.0,701.0,242.44,160.05
2017,3,22,14,30,857.0,128.0,4.4,26.0,792.0,154.08,87.28
2017,3,22,14,45,841.0,128.0,4.45,26.0,755.0,95.6,73.63
2017,3,22,15,0,825.0,128.0,4.5,26.0,718.0,96.5,74.58
2017,3,22,15,15,809.5,125.0,4.5,26.0,675.5,95.64,74.05
2017,3,22,15,30,794.0,122.0,4.5,26.0,633.0,94.74,73.5
2017,3,22,15,45,772.0,118.5,4.5,26.0,584.5,93.27,72.52
2017,3,22,16,0,750.0,115.0,4.5,26.0,536.0,84.56,65.5
2017,3,22,16,15,721.5,110.0,4.35,25.5,483.5,81.95,63.69
2017,3,22,16,30,693.0,105.0,4.2,25.0,431.0,79.27,61.8
2017,3,22,16,45,650.0,99.5,4.1,24.5,375.0,75.91,59.31
2017,3,22,17,0,607.0,94.0,4.0,24.0,319.0,72.53,56.75
2017,3,22,17,15,550.5,85.5,3.75,23.5,263.5,66.74,52.02
2017,3,22,17,30,494.0,77.0,3.5,23.0,208.0,60.89,47.07
2017,3,22,17,45,404.0,65.0,3.25,22.5,155.0,49.11,36.77
2017,3,22,18,0,314.0,53.0,3.0,22.0,102.0,39.95,28.43
2017,3,22,18,15,190.5,35.0,3.15,21.5,60.5,26.39,15.72
2017,3,22,18,30,67.0,17.0,3.3,21.0,19.0,12.92,0.0
2017,3,22,18,45,33.5,8.5,3.5,21.0,9.5,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,125.0,17.0,4.85,17.5,28.5,118.54,0.0
2017,3,23,7,0,250.0,34.0,5.1,18.0,57.0,319.98,244.39
2017,3,23,7,15,366.5,47.0,5.35,18.5,108.0,443.24,361.33
2017,3,23,7,30,483.0,60.0,5.6,19.0,159.0,574.53,471.3
2017,3,23,7,45,562.0,67.5,5.9,19.5,217.0,666.74,545.9
2017,3,23,8,0,641.0,75.0,6.2,20.0,275.0,758.51,616.66
2017,3,23,8,15,468.0,119.0,6.3,20.5,280.5,640.98,523.82
2017,3,23,8,30,295.0,163.0,6.4,21.0,286.0,501.79,409.71
2017,3,23,8,45,308.5,186.0,6.5,21.5,330.0,537.52,435.72
2017,3,23,9,0,322.0,209.0,6.6,22.0,374.0,571.09,459.1
2017,3,23,9,15,589.0,153.5,6.7,22.0,493.0,794.37,631.62
2017,3,23,9,30,856.0,98.0,6.8,22.0,612.0,973.0,759.94
2017,3,23,9,45,876.0,99.0,6.9,22.5,659.5,965.94,750.88
2017,3,23,10,0,896.0,100.0,7.0,23.0,707.0,966.92,748.68
2017,3,23,10,15,907.5,102.0,7.1,23.5,747.5,956.83,738.75
2017,3,23,10,30,919.0,104.0,7.2,24.0,788.0,942.57,726.12
2017,3,23,10,45,927.5,105.5,7.3,24.5,821.0,921.02,708.5
2017,3,23,11,0,936.0,107.0,7.4,25.0,854.0,895.47,688.24
2017,3,23,11,15,941.0,108.0,7.45,25.0,878.5,862.71,664.1
2017,3,23,11,30,946.0,109.0,7.5,25.0,903.0,826.37,637.44
2017,3,23,11,45,949.5,110.0,7.6,25.5,919.0,785.51,605.16
2017,3,23,12,0,953.0,111.0,7.7,26.0,935.0,741.49,569.26
2017,3,23,12,15,954.0,111.0,7.7,26.0,942.0,692.14,529.66
2017,3,23,12,30,955.0,111.0,7.7,26.0,949.0,640.33,487.33
2017,3,23,12,45,951.5,113.0,7.75,26.0,946.0,585.42,441.66
2017,3,23,13,0,948.0,115.0,7.8,26.0,943.0,528.86,393.55
2017,3,23,13,15,945.5,114.5,7.8,26.0,931.5,469.66,342.17
2017,3,23,13,30,943.0,114.0,7.8,26.0,920.0,409.35,288.9
2017,3,23,13,45,937.5,113.0,7.8,26.0,900.0,346.98,233.76
2017,3,23,14,0,932.0,112.0,7.8,26.0,880.0,284.35,179.52
2017,3,23,14,15,925.0,111.0,7.8,26.0,851.5,221.43,129.25
2017,3,23,14,30,918.0,110.0,7.8,26.0,823.0,158.88,89.16
2017,3,23,14,45,903.5,110.0,7.8,26.0,786.0,97.3,75.13
2017,3,23,15,0,889.0,110.0,7.8,26.0,749.0,97.24,75.27
2017,3,23,15,15,875.5,107.5,7.7,25.5,706.0,86.71,66.87
2017,3,23,15,30,862.0,105.0,7.6,25.0,663.0,85.7,66.35
2017,3,23,15,45,838.0,104.0,7.55,24.5,612.5,85.32,66.37
2017,3,23,16,0,814.0,103.0,7.5,24.0,562.0,84.99,66.46
2017,3,23,16,15,788.0,99.0,7.3,23.5,508.0,82.57,64.78
2017,3,23,16,30,762.0,95.0,7.1,23.0,454.0,73.94,57.8
2017,3,23,16,45,723.0,90.0,6.95,23.0,397.0,70.6,55.17
2017,3,23,17,0,684.0,85.0,6.8,23.0,340.0,67.24,52.46
2017,3,23,17,15,629.0,77.5,6.6,22.0,282.0,61.81,48.1
2017,3,23,17,30,574.0,70.0,6.4,21.0,224.0,56.33,43.52
2017,3,23,17,45,486.0,60.0,6.2,20.5,168.0,48.56,36.62
2017,3,23,18,0,398.0,50.0,6.0,20.0,112.0,40.82,29.45
2017,3,23,18,15,199.0,36.5,5.95,19.5,67.5,27.5,16.89
2017,3,23,18,30,0.0,23.0,5.9,19.0,23.0,16.67,0.0
2017,3,23,18,45,0.0,11.5,5.85,19.0,11.5,9.05,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.25,18.0,0.5,0.38,0.0
2017,3,24,7,0,0.0,1.0,3.3,18.0,1.0,0.75,0.0
2017,3,24,7,15,0.0,3.0,3.3,18.5,3.0,2.27,0.0
2017,3,24,7,30,0.0,5.0,3.3,19.0,5.0,3.79,0.0
2017,3,24,7,45,0.0,7.0,3.35,19.5,7.0,5.31,0.0
2017,3,24,8,0,0.0,9.0,3.4,20.0,9.0,6.83,0.11
2017,3,24,8,15,0.0,16.5,3.6,20.0,16.5,12.56,4.92
2017,3,24,8,30,0.0,24.0,3.8,20.0,24.0,18.3,9.7
2017,3,24,8,45,0.0,37.5,4.05,20.5,37.5,28.67,18.25
2017,3,24,9,0,0.0,51.0,4.3,21.0,51.0,39.08,26.72
2017,3,24,9,15,10.5,138.5,4.4,21.0,145.0,122.13,94.88
2017,3,24,9,30,21.0,226.0,4.5,21.0,239.0,213.4,167.84
2017,3,24,9,45,117.5,275.5,4.65,21.5,355.0,396.43,312.77
2017,3,24,10,0,214.0,325.0,4.8,22.0,471.0,531.08,415.14
2017,3,24,10,15,276.5,333.0,4.75,22.0,533.0,604.58,469.09
2017,3,24,10,30,339.0,341.0,4.7,22.0,595.0,651.99,503.42
2017,3,24,10,45,310.0,365.0,4.7,22.5,605.0,630.6,484.41
2017,3,24,11,0,281.0,389.0,4.7,23.0,615.0,608.28,465.25
2017,3,24,11,15,335.0,384.0,4.65,23.5,661.0,625.55,476.84
2017,3,24,11,30,389.0,379.0,4.6,24.0,707.0,637.89,484.3
2017,3,24,11,45,543.5,316.5,4.6,24.5,784.0,679.28,514.13
2017,3,24,12,0,698.0,254.0,4.6,25.0,861.0,698.63,526.83
2017,3,24,12,15,495.0,345.5,4.6,25.0,777.5,597.15,449.35
2017,3,24,12,30,292.0,437.0,4.6,25.0,694.0,507.43,380.99
2017,3,24,12,45,152.0,338.5,4.6,25.5,472.5,337.13,253.94
2017,3,24,13,0,12.0,240.0,4.6,26.0,251.0,187.89,140.82
2017,3,24,13,15,59.0,335.0,4.55,26.0,386.5,267.79,201.07
2017,3,24,13,30,106.0,430.0,4.5,26.0,522.0,334.82,249.51
2017,3,24,13,45,486.5,289.0,4.5,26.5,693.5,323.24,227.67
2017,3,24,14,0,867.0,148.0,4.5,27.0,865.0,286.81,181.94
2017,3,24,14,15,862.0,146.0,4.5,27.0,838.5,225.56,133.74
2017,3,24,14,30,857.0,144.0,4.5,27.0,812.0,164.69,94.77
