Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,14,45,858.5,136.5,4.5,27.0,780.5,101.42,78.05
2017,3,24,15,0,860.0,129.0,4.5,27.0,749.0,97.94,75.42
2017,3,24,15,15,847.0,126.0,4.4,26.5,706.5,97.15,75.1
2017,3,24,15,30,834.0,123.0,4.3,26.0,664.0,96.29,74.75
2017,3,24,15,45,829.0,114.5,4.25,26.0,618.5,91.93,71.36
2017,3,24,16,0,824.0,106.0,4.2,26.0,573.0,87.22,67.68
2017,3,24,16,15,798.5,101.5,3.75,25.5,518.5,84.52,65.8
2017,3,24,16,30,773.0,97.0,3.3,25.0,464.0,75.45,58.53
2017,3,24,16,45,746.0,89.5,2.9,24.5,407.5,70.64,54.81
2017,3,24,17,0,719.0,82.0,2.5,24.0,351.0,65.63,50.83
2017,3,24,17,15,664.0,75.0,2.3,22.5,291.5,60.41,46.78
2017,3,24,17,30,609.0,68.0,2.1,21.0,232.0,55.17,42.52
2017,3,24,17,45,521.0,58.0,1.9,20.0,174.5,47.26,35.6
2017,3,24,18,0,433.0,48.0,1.7,19.0,117.0,39.37,28.4
2017,3,24,18,15,286.0,33.0,1.7,18.5,71.0,27.01,16.72
2017,3,24,18,30,139.0,18.0,1.7,18.0,25.0,13.75,0.0
2017,3,24,18,45,69.5,9.0,1.75,17.5,12.5,7.08,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,169.5,16.0,3.4,11.5,33.0,198.95,0.0
2017,3,25,7,0,339.0,32.0,3.7,12.0,66.0,395.61,314.73
2017,3,25,7,15,451.0,42.5,3.9,12.5,119.0,516.86,427.13
2017,3,25,7,30,563.0,53.0,4.1,13.0,172.0,642.61,531.85
2017,3,25,7,45,630.5,59.5,4.3,14.0,231.0,723.15,595.16
2017,3,25,8,0,698.0,66.0,4.5,15.0,290.0,796.0,649.14
2017,3,25,8,15,740.5,71.0,4.35,15.5,349.0,849.65,685.18
2017,3,25,8,30,783.0,76.0,4.2,16.0,408.0,900.57,717.74
2017,3,25,8,45,813.0,80.0,4.05,17.0,465.0,934.71,735.9
2017,3,25,9,0,843.0,84.0,3.9,18.0,522.0,965.22,750.95
2017,3,25,9,15,863.5,87.0,3.7,18.5,575.0,981.19,756.59
2017,3,25,9,30,884.0,90.0,3.5,19.0,628.0,981.08,751.2
2017,3,25,9,45,899.5,92.5,3.3,19.5,675.0,983.46,747.8
2017,3,25,10,0,915.0,95.0,3.1,20.0,722.0,981.63,741.65
2017,3,25,10,15,926.0,97.0,2.95,20.5,763.0,970.75,730.02
2017,3,25,10,30,937.0,99.0,2.8,21.0,804.0,955.67,715.89
2017,3,25,10,45,944.5,101.0,2.65,21.5,836.5,933.3,697.17
2017,3,25,11,0,952.0,103.0,2.5,22.0,869.0,906.9,676.06
2017,3,25,11,15,957.5,104.0,2.45,22.5,894.0,873.99,651.66
2017,3,25,11,30,963.0,105.0,2.4,23.0,919.0,837.42,624.97
2017,3,25,11,45,966.0,105.5,2.4,24.0,935.0,795.08,592.71
2017,3,25,12,0,969.0,106.0,2.4,25.0,951.0,749.61,556.84
2017,3,25,12,15,970.5,106.5,2.4,25.5,958.0,700.28,518.74
2017,3,25,12,30,972.0,107.0,2.4,26.0,965.0,648.36,477.92
2017,3,25,12,45,971.0,107.0,2.45,26.5,963.0,592.43,433.39
2017,3,25,13,0,970.0,107.0,2.5,27.0,961.0,534.67,386.23
2017,3,25,13,15,968.0,106.5,2.45,27.0,949.5,474.59,336.46
2017,3,25,13,30,966.0,106.0,2.4,27.0,938.0,413.31,284.53
2017,3,25,13,45,962.0,105.0,2.35,27.5,918.0,350.17,230.12
2017,3,25,14,0,958.0,104.0,2.3,28.0,898.0,286.55,176.32
2017,3,25,14,15,951.5,102.5,2.15,28.0,869.0,221.98,126.05
2017,3,25,14,30,945.0,101.0,2.0,28.0,840.0,157.74,85.58
2017,3,25,14,45,937.0,98.5,1.95,28.0,804.0,93.44,71.08
2017,3,25,15,0,929.0,96.0,1.9,28.0,768.0,90.71,69.09
2017,3,25,15,15,916.0,94.0,1.7,27.5,724.0,89.29,68.23
2017,3,25,15,30,903.0,92.0,1.5,27.0,680.0,87.73,67.27
2017,3,25,15,45,886.5,89.0,1.3,27.0,630.5,85.32,65.48
2017,3,25,16,0,870.0,86.0,1.1,27.0,581.0,82.73,63.55
2017,3,25,16,15,846.0,82.5,0.9,26.5,526.0,72.32,55.25
2017,3,25,16,30,822.0,79.0,0.7,26.0,471.0,69.7,53.39
2017,3,25,16,45,788.5,74.5,0.55,26.0,413.0,66.1,50.56
2017,3,25,17,0,755.0,70.0,0.4,26.0,355.0,62.43,47.64
2017,3,25,17,15,704.5,64.5,0.5,24.5,295.5,57.7,44.05
2017,3,25,17,30,654.0,59.0,0.6,23.0,236.0,48.88,36.76
2017,3,25,17,45,573.0,51.0,0.75,22.0,179.0,42.24,31.01
2017,3,25,18,0,492.0,43.0,0.9,21.0,122.0,35.67,25.03
2017,3,25,18,15,346.0,30.5,1.0,20.0,75.0,25.15,15.18
2017,3,25,18,30,200.0,18.0,1.1,19.0,28.0,14.76,0.0
2017,3,25,18,45,100.0,9.0,1.25,18.5,14.0,7.08,0.0
2017,3,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,26,6,45,94.0,20.0,3.2,17.0,30.0,141.02,0.65
2017,3,26,7,0,188.0,40.0,3.7,18.0,60.0,274.44,215.78
2017,3,26,7,15,289.0,57.0,4.0,18.5,109.0,387.17,316.98
2017,3,26,7,30,390.0,74.0,4.3,19.0,158.0,505.19,414.95
2017,3,26,7,45,458.5,85.5,4.65,19.5,213.0,587.44,481.12
2017,3,26,8,0,527.0,97.0,5.0,20.0,268.0,677.95,550.9
2017,3,26,8,15,574.0,105.5,5.15,20.5,324.0,738.56,594.76
2017,3,26,8,30,621.0,114.0,5.3,21.0,380.0,796.71,635.5
2017,3,26,8,45,653.0,121.0,5.45,22.0,434.0,835.46,659.7
2017,3,26,9,0,685.0,128.0,5.6,23.0,488.0,870.88,681.05
2017,3,26,9,15,709.5,133.0,5.6,23.5,538.0,892.97,693.09
2017,3,26,9,30,734.0,138.0,5.6,24.0,588.0,911.24,702.44
2017,3,26,9,45,749.5,143.5,5.7,24.5,632.5,917.35,703.85
2017,3,26,10,0,765.0,149.0,5.8,25.0,677.0,919.44,702.66
2017,3,26,10,15,778.5,152.5,5.85,25.5,716.0,905.73,690.31
2017,3,26,10,30,792.0,156.0,5.9,26.0,755.0,896.16,681.19
2017,3,26,10,45,576.0,264.0,5.95,26.5,709.5,783.35,595.52
2017,3,26,11,0,360.0,372.0,6.0,27.0,664.0,658.56,498.9
2017,3,26,11,15,591.0,269.0,5.95,27.0,764.0,745.49,565.38
2017,3,26,11,30,822.0,166.0,5.9,27.0,864.0,794.19,602.31
2017,3,26,11,45,832.5,163.0,5.9,27.5,881.0,757.21,572.56
2017,3,26,12,0,843.0,160.0,5.9,28.0,898.0,716.88,540.38
2017,3,26,12,15,844.0,160.5,5.85,28.0,904.0,670.22,503.9
2017,3,26,12,30,845.0,161.0,5.8,28.0,910.0,621.32,465.01
2017,3,26,12,45,842.0,162.0,5.75,28.0,907.0,568.7,422.47
2017,3,26,13,0,839.0,163.0,5.7,28.0,904.0,514.75,377.87
2017,3,26,13,15,836.0,162.5,5.6,28.0,893.0,458.69,330.57
2017,3,26,13,30,833.0,162.0,5.5,28.0,882.0,401.88,281.78
2017,3,26,13,45,825.0,161.5,5.45,28.5,861.5,343.12,230.87
2017,3,26,14,0,817.0,161.0,5.4,29.0,841.0,284.69,181.28
2017,3,26,14,15,808.5,159.0,5.35,28.5,813.5,225.83,135.52
2017,3,26,14,30,800.0,157.0,5.3,28.0,786.0,167.88,98.5
2017,3,26,14,45,779.5,159.0,5.25,28.0,748.5,112.99,87.16
2017,3,26,15,0,759.0,161.0,5.2,28.0,711.0,104.51,80.47
2017,3,26,15,15,742.5,157.0,5.15,27.5,669.5,103.9,80.33
2017,3,26,15,30,726.0,153.0,5.1,27.0,628.0,103.25,80.18
2017,3,26,15,45,706.5,147.0,5.1,27.0,580.5,101.23,78.75
2017,3,26,16,0,687.0,141.0,5.1,27.0,533.0,99.07,77.22
2017,3,26,16,15,657.0,134.5,4.95,26.5,481.0,96.2,75.27
2017,3,26,16,30,627.0,128.0,4.8,26.0,429.0,93.22,73.21
2017,3,26,16,45,588.0,119.5,4.7,26.0,374.5,88.56,69.56
2017,3,26,17,0,549.0,111.0,4.6,26.0,320.0,83.74,65.73
2017,3,26,17,15,492.0,100.5,4.35,25.0,264.5,73.7,57.61
2017,3,26,17,30,435.0,90.0,4.1,24.0,209.0,66.28,51.5
2017,3,26,17,45,349.0,75.5,3.85,23.5,156.5,55.77,42.36
2017,3,26,18,0,263.0,61.0,3.6,23.0,104.0,45.17,32.85
2017,3,26,18,15,131.5,41.0,3.6,22.5,62.5,30.33,19.27
2017,3,26,18,30,0.0,21.0,3.6,22.0,21.0,15.59,0.0
2017,3,26,18,45,0.0,10.5,3.6,21.5,10.5,8.26,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,43.0,23.0,1.7,18.5,28.0,78.94,15.19
2017,3,27,7,0,86.0,46.0,1.9,19.0,56.0,160.67,124.81
2017,3,27,7,15,164.5,71.5,1.85,19.5,103.5,280.99,227.53
2017,3,27,7,30,243.0,97.0,1.8,20.0,151.0,385.59,313.67
2017,3,27,7,45,310.0,115.0,1.75,20.5,204.5,468.34,379.02
2017,3,27,8,0,377.0,133.0,1.7,21.0,258.0,573.01,456.92
2017,3,27,8,15,199.5,147.0,1.65,21.5,214.5,393.08,314.38
2017,3,27,8,30,22.0,161.0,1.6,22.0,171.0,165.64,129.9
2017,3,27,8,45,22.0,179.5,1.55,22.5,190.5,180.02,141.12
2017,3,27,9,0,22.0,198.0,1.5,23.0,210.0,194.32,151.45
2017,3,27,9,15,51.5,237.5,1.4,23.5,268.5,282.75,219.8
2017,3,27,9,30,81.0,277.0,1.3,24.0,327.0,348.76,268.58
2017,3,27,9,45,391.0,231.0,1.2,24.5,499.5,656.86,495.91
2017,3,27,10,0,701.0,185.0,1.1,25.0,672.0,897.98,654.5
2017,3,27,10,15,716.0,189.0,0.9,25.5,710.5,894.52,643.22
2017,3,27,10,30,731.0,193.0,0.7,26.0,749.0,886.95,632.44
2017,3,27,10,45,761.0,185.0,0.55,26.5,784.5,876.59,620.96
2017,3,27,11,0,791.0,177.0,0.4,27.0,820.0,854.32,602.28
2017,3,27,11,15,798.0,178.5,0.35,27.5,843.5,825.83,581.4
2017,3,27,11,30,805.0,180.0,0.3,28.0,867.0,793.83,558.0
2017,3,27,11,45,831.0,167.5,0.3,28.5,887.0,760.49,534.75
2017,3,27,12,0,857.0,155.0,0.3,29.0,907.0,722.69,508.14
2017,3,27,12,15,858.5,155.0,0.35,29.0,913.5,675.37,476.06
2017,3,27,12,30,860.0,155.0,0.4,29.0,920.0,625.76,441.44
2017,3,27,12,45,862.5,152.5,0.5,29.5,918.5,572.74,402.97
2017,3,27,13,0,865.0,150.0,0.6,30.0,917.0,517.94,361.7
2017,3,27,13,15,862.0,149.5,0.65,30.0,905.5,460.7,317.48
2017,3,27,13,30,859.0,149.0,0.7,30.0,894.0,402.66,271.2
2017,3,27,13,45,596.5,272.0,0.8,30.0,784.0,342.2,230.02
2017,3,27,14,0,334.0,395.0,0.9,30.0,674.0,316.54,217.96
2017,3,27,14,15,582.5,268.5,1.0,30.0,735.5,248.92,158.76
2017,3,27,14,30,831.0,142.0,1.1,30.0,797.0,162.46,91.45
2017,3,27,14,45,603.5,230.0,1.25,30.0,694.5,137.18,105.24
2017,3,27,15,0,376.0,318.0,1.4,30.0,592.0,187.07,144.97
2017,3,27,15,15,348.0,304.0,1.55,29.5,546.5,181.17,140.89
2017,3,27,15,30,320.0,290.0,1.7,29.0,501.0,175.0,136.74
2017,3,27,15,45,499.0,216.5,1.9,29.0,516.5,136.16,106.09
2017,3,27,16,0,678.0,143.0,2.1,29.0,532.0,100.01,77.14
2017,3,27,16,15,647.5,136.5,2.15,28.5,479.5,97.21,75.33
2017,3,27,16,30,617.0,130.0,2.2,28.0,427.0,94.29,73.37
2017,3,27,16,45,574.5,122.0,2.25,27.5,372.5,89.99,70.23
2017,3,27,17,0,532.0,114.0,2.3,27.0,318.0,82.62,64.44
2017,3,27,17,15,475.5,103.0,2.1,26.0,263.0,75.08,58.5
2017,3,27,17,30,419.0,92.0,1.9,25.0,208.0,67.41,52.23
2017,3,27,17,45,335.0,77.0,1.75,24.5,156.0,56.65,42.94
2017,3,27,18,0,251.0,62.0,1.6,24.0,104.0,45.78,33.26
2017,3,27,18,15,153.0,40.5,1.6,23.5,63.0,30.15,19.13
2017,3,27,18,30,55.0,19.0,1.6,23.0,22.0,14.41,0.0
2017,3,27,18,45,27.5,9.5,1.65,22.5,11.0,7.47,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,45.5,23.0,3.6,19.5,28.5,80.2,27.9
2017,3,28,7,0,91.0,46.0,3.8,20.0,57.0,162.35,126.92
2017,3,28,7,15,164.5,71.0,4.05,20.5,103.5,278.5,226.49
2017,3,28,7,30,238.0,96.0,4.3,21.0,150.0,378.23,310.12
2017,3,28,7,45,321.5,110.0,4.55,21.5,205.0,470.93,385.96
2017,3,28,8,0,405.0,124.0,4.8,22.0,260.0,589.52,478.21
2017,3,28,8,15,202.5,105.0,4.95,22.5,173.0,337.89,276.07
2017,3,28,8,30,0.0,86.0,5.1,23.0,86.0,66.91,49.39
2017,3,28,8,45,0.0,121.0,5.3,23.5,121.0,98.16,74.63
2017,3,28,9,0,0.0,156.0,5.5,24.0,156.0,129.66,99.5
2017,3,28,9,15,7.0,186.0,5.65,24.0,190.5,162.98,126.01
2017,3,28,9,30,14.0,216.0,5.8,24.0,225.0,195.75,151.78
2017,3,28,9,45,7.0,180.5,5.95,24.5,185.0,153.42,117.4
2017,3,28,10,0,0.0,145.0,6.1,25.0,145.0,114.8,86.12
2017,3,28,10,15,33.5,248.5,6.25,25.0,274.5,252.29,194.78
2017,3,28,10,30,67.0,352.0,6.4,25.0,404.0,378.67,291.71
2017,3,28,10,45,63.5,364.5,6.55,25.5,415.5,378.73,290.26
2017,3,28,11,0,60.0,377.0,6.7,26.0,427.0,378.5,288.9
2017,3,28,11,15,36.0,308.0,6.85,26.0,338.0,288.78,220.12
2017,3,28,11,30,12.0,239.0,7.0,26.0,249.0,197.41,149.33
2017,3,28,11,45,19.5,294.5,7.15,26.5,311.5,245.44,185.95
2017,3,28,12,0,27.0,350.0,7.3,27.0,374.0,298.8,225.97
2017,3,28,12,15,118.5,405.0,7.35,27.0,511.0,397.69,301.18
2017,3,28,12,30,210.0,460.0,7.4,27.0,648.0,474.5,357.83
2017,3,28,12,45,167.5,457.5,7.45,27.0,607.5,428.1,322.02
2017,3,28,13,0,125.0,455.0,7.5,27.0,567.0,386.14,289.97
2017,3,28,13,15,104.5,441.0,7.5,27.0,533.5,355.81,266.69
2017,3,28,13,30,84.0,427.0,7.5,27.0,500.0,325.54,243.66
2017,3,28,13,45,394.0,327.5,7.55,27.0,659.0,319.59,229.07
2017,3,28,14,0,704.0,228.0,7.6,27.0,818.0,294.64,195.47
2017,3,28,14,15,694.5,224.5,7.6,27.0,790.5,239.35,151.83
2017,3,28,14,30,685.0,221.0,7.6,27.0,763.0,185.39,116.26
2017,3,28,14,45,512.5,275.5,7.6,27.0,670.5,159.58,125.55
2017,3,28,15,0,340.0,330.0,7.6,27.0,578.0,191.37,151.62
2017,3,28,15,15,210.5,315.5,7.55,26.5,466.5,193.5,153.97
2017,3,28,15,30,81.0,301.0,7.5,26.0,355.0,192.44,153.82
2017,3,28,15,45,304.5,253.5,7.45,26.0,432.5,157.54,125.62
2017,3,28,16,0,528.0,206.0,7.4,26.0,510.0,132.93,105.7
2017,3,28,16,15,290.5,203.0,7.25,25.5,368.0,132.22,105.7
2017,3,28,16,30,53.0,200.0,7.1,25.0,226.0,134.68,108.36
2017,3,28,16,45,227.0,176.0,7.0,24.5,266.0,116.65,93.78
2017,3,28,17,0,401.0,152.0,6.9,24.0,306.0,104.32,83.82
2017,3,28,17,15,346.0,135.0,6.6,23.5,252.5,94.46,75.77
2017,3,28,17,30,291.0,118.0,6.3,23.0,199.0,82.85,65.98
2017,3,28,17,45,228.0,95.5,6.0,22.5,149.5,67.63,52.77
2017,3,28,18,0,165.0,73.0,5.7,22.0,100.0,52.13,38.98
2017,3,28,18,15,93.5,45.5,5.55,21.5,60.0,33.16,21.85
2017,3,28,18,30,22.0,18.0,5.4,21.0,20.0,13.84,0.0
2017,3,28,18,45,11.0,9.0,5.25,21.0,10.0,7.08,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,122.0,22.0,2.85,17.0,36.5,174.31,87.19
2017,3,29,7,0,244.0,44.0,3.1,17.0,73.0,328.91,264.24
2017,3,29,7,15,349.0,58.0,3.05,17.0,125.0,443.15,363.52
2017,3,29,7,30,454.0,72.0,3.0,17.0,177.0,566.97,464.27
2017,3,29,7,45,554.0,76.5,3.0,17.5,239.5,676.93,548.3
2017,3,29,8,0,654.0,81.0,3.0,18.0,302.0,786.03,627.15
2017,3,29,8,15,440.5,133.0,2.95,18.5,293.5,635.52,511.64
2017,3,29,8,30,227.0,185.0,2.9,19.0,285.0,463.4,373.23
2017,3,29,8,45,529.0,140.0,2.85,19.5,413.5,726.02,575.05
2017,3,29,9,0,831.0,95.0,2.8,20.0,542.0,972.05,742.95
2017,3,29,9,15,852.0,98.5,2.9,20.5,594.5,988.9,748.99
2017,3,29,9,30,873.0,102.0,3.0,21.0,647.0,1001.58,754.51
2017,3,29,9,45,892.5,103.0,3.15,22.0,695.5,993.09,744.98
2017,3,29,10,0,912.0,104.0,3.3,23.0,744.0,993.0,741.44
2017,3,29,10,15,922.0,106.0,3.4,23.5,783.5,980.74,730.93
2017,3,29,10,30,932.0,108.0,3.5,24.0,823.0,964.33,717.92
2017,3,29,10,45,941.0,109.0,3.65,24.5,856.0,941.88,701.37
2017,3,29,11,0,950.0,110.0,3.8,25.0,889.0,915.4,682.19
2017,3,29,11,15,954.5,111.0,3.95,25.0,912.5,881.31,659.18
2017,3,29,11,30,959.0,112.0,4.1,25.0,936.0,843.65,633.63
2017,3,29,11,45,962.5,111.5,4.25,25.5,951.5,800.57,601.96
2017,3,29,12,0,966.0,111.0,4.4,26.0,967.0,754.41,566.5
2017,3,29,12,15,966.5,111.5,4.45,26.0,972.5,704.28,528.14
2017,3,29,12,30,967.0,112.0,4.5,26.0,978.0,651.71,487.05
2017,3,29,12,45,964.5,112.5,4.6,26.5,974.5,595.38,441.32
2017,3,29,13,0,962.0,113.0,4.7,27.0,971.0,537.43,393.1
2017,3,29,13,15,958.5,112.5,4.7,27.0,958.5,477.02,342.31
2017,3,29,13,30,955.0,112.0,4.7,27.0,946.0,415.64,289.57
2017,3,29,13,45,946.5,112.5,4.7,27.0,923.5,352.69,235.18
2017,3,29,14,0,938.0,113.0,4.7,27.0,901.0,289.8,181.66
2017,3,29,14,15,930.5,111.5,4.7,27.0,871.5,226.23,131.3
2017,3,29,14,30,923.0,110.0,4.7,27.0,842.0,163.13,90.48
2017,3,29,14,45,910.5,109.0,4.7,27.0,804.0,100.81,77.5
2017,3,29,15,0,898.0,108.0,4.7,27.0,766.0,96.27,73.99
2017,3,29,15,15,884.0,105.5,4.55,26.5,722.0,94.8,73.11
2017,3,29,15,30,870.0,103.0,4.4,26.0,678.0,84.34,64.8
2017,3,29,15,45,850.0,100.5,4.25,26.0,628.0,83.06,63.94
2017,3,29,16,0,830.0,98.0,4.1,26.0,578.0,81.73,63.05
2017,3,29,16,15,804.5,94.0,3.7,25.5,523.5,79.19,61.28
2017,3,29,16,30,779.0,90.0,3.3,25.0,469.0,76.57,59.43
2017,3,29,16,45,741.5,85.5,2.95,24.5,411.0,73.28,56.99
2017,3,29,17,0,704.0,81.0,2.6,24.0,353.0,64.55,49.87
2017,3,29,17,15,652.0,74.5,2.35,23.0,294.5,59.74,46.09
2017,3,29,17,30,600.0,68.0,2.1,22.0,236.0,54.91,42.14
2017,3,29,17,45,514.5,59.0,1.9,21.0,180.0,47.82,36.0
2017,3,29,18,0,429.0,50.0,1.7,20.0,124.0,40.78,29.62
2017,3,29,18,15,293.0,36.0,1.8,19.5,77.5,29.36,19.0
2017,3,29,18,30,157.0,22.0,1.9,19.0,31.0,16.76,1.4
2017,3,29,18,45,78.5,11.0,2.05,18.5,15.5,8.65,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,184.5,19.0,3.35,10.5,41.5,230.13,138.71
2017,3,30,7,0,369.0,38.0,3.5,11.0,83.0,432.32,354.88
2017,3,30,7,15,469.0,48.0,3.6,12.0,137.5,544.69,452.47
2017,3,30,7,30,569.0,58.0,3.7,13.0,192.0,660.14,545.74
2017,3,30,7,45,631.0,65.0,3.8,14.0,251.0,736.81,603.83
2017,3,30,8,0,693.0,72.0,3.9,15.0,310.0,812.83,658.15
2017,3,30,8,15,734.5,77.0,4.0,15.5,369.0,857.75,688.33
2017,3,30,8,30,776.0,82.0,4.1,16.0,428.0,907.68,721.26
2017,3,30,8,45,807.0,85.5,4.2,17.0,485.5,942.05,740.78
2017,3,30,9,0,838.0,89.0,4.3,18.0,543.0,972.77,757.42
2017,3,30,9,15,859.0,92.5,4.2,18.5,596.0,989.61,764.44
2017,3,30,9,30,880.0,96.0,4.1,19.0,649.0,989.9,760.13
2017,3,30,9,45,896.0,98.5,4.0,19.5,696.5,992.39,757.69
2017,3,30,10,0,912.0,101.0,3.9,20.0,744.0,990.67,752.54
2017,3,30,10,15,923.0,103.0,3.75,20.5,784.0,979.39,740.81
2017,3,30,10,30,934.0,105.0,3.6,21.0,824.0,963.92,726.56
2017,3,30,10,45,942.5,106.0,3.45,21.5,857.0,941.03,707.56
2017,3,30,11,0,951.0,107.0,3.3,22.0,890.0,914.14,686.15
2017,3,30,11,15,956.0,108.0,3.15,22.5,914.0,880.47,660.38
2017,3,30,11,30,961.0,109.0,3.0,23.0,938.0,843.19,632.38
2017,3,30,11,45,966.5,108.0,2.9,23.5,954.0,801.09,600.7
2017,3,30,12,0,972.0,107.0,2.8,24.0,970.0,755.77,565.23
2017,3,30,12,15,972.5,107.5,2.65,24.0,976.5,705.45,526.42
2017,3,30,12,30,973.0,108.0,2.5,24.0,983.0,652.68,485.0
2017,3,30,12,45,971.5,108.0,2.4,24.5,979.5,596.3,439.29
2017,3,30,13,0,970.0,108.0,2.3,25.0,976.0,538.2,391.2
2017,3,30,13,15,967.0,107.5,2.25,25.0,964.0,477.66,340.98
2017,3,30,13,30,964.0,107.0,2.2,25.0,952.0,416.09,288.68
2017,3,30,13,45,956.5,108.0,2.15,25.5,930.5,353.34,234.41
2017,3,30,14,0,949.0,109.0,2.1,26.0,909.0,290.48,180.97
2017,3,30,14,15,942.5,107.5,2.15,26.0,880.0,226.49,130.67
2017,3,30,14,30,936.0,106.0,2.2,26.0,851.0,162.85,89.63
2017,3,30,14,45,922.0,106.5,2.3,26.0,812.5,100.57,77.46
2017,3,30,15,0,908.0,107.0,2.4,26.0,774.0,96.01,73.98
2017,3,30,15,15,894.5,104.5,2.45,25.5,730.0,94.54,73.11
2017,3,30,15,30,881.0,102.0,2.5,25.0,686.0,92.91,72.11
2017,3,30,15,45,860.0,100.0,2.6,25.0,635.5,82.96,64.07
2017,3,30,16,0,839.0,98.0,2.7,25.0,585.0,81.91,63.42
2017,3,30,16,15,814.0,94.0,2.6,24.5,530.5,79.37,61.65
2017,3,30,16,30,789.0,90.0,2.5,24.0,476.0,76.74,59.8
2017,3,30,16,45,752.5,85.5,2.4,23.5,417.5,73.45,57.36
2017,3,30,17,0,716.0,81.0,2.3,23.0,359.0,64.72,50.22
2017,3,30,17,15,664.5,74.5,2.15,22.0,300.0,59.9,46.41
2017,3,30,17,30,613.0,68.0,2.0,21.0,241.0,55.04,42.43
2017,3,30,17,45,532.5,59.0,1.95,20.0,184.0,47.96,36.29
2017,3,30,18,0,452.0,50.0,1.9,19.0,127.0,40.91,29.89
2017,3,30,18,15,314.5,36.0,2.0,18.5,80.0,29.43,19.21
2017,3,30,18,30,177.0,22.0,2.1,18.0,33.0,16.82,2.5
2017,3,30,18,45,88.5,11.0,2.25,17.5,16.5,8.65,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,188.5,19.5,3.65,13.0,43.5,237.12,155.32
2017,3,31,7,0,377.0,39.0,3.9,14.0,87.0,441.33,359.79
2017,3,31,7,15,475.0,49.0,4.0,14.5,141.5,552.32,455.62
2017,3,31,7,30,573.0,59.0,4.1,15.0,196.0,666.2,547.78
2017,3,31,7,45,633.0,66.0,4.2,16.0,255.0,741.12,604.06
2017,3,31,8,0,693.0,73.0,4.3,17.0,314.0,815.28,656.67
2017,3,31,8,15,732.5,78.0,4.55,18.0,372.0,858.19,685.12
2017,3,31,8,30,772.0,83.0,4.8,19.0,430.0,906.11,716.39
2017,3,31,8,45,798.5,87.5,5.1,20.0,486.0,937.2,735.15
2017,3,31,9,0,825.0,92.0,5.4,21.0,542.0,964.65,751.1
2017,3,31,9,15,844.5,95.0,5.55,21.5,593.0,979.37,758.43
2017,3,31,9,30,864.0,98.0,5.7,22.0,644.0,990.02,763.06
2017,3,31,9,45,878.0,101.0,5.85,22.5,690.0,978.73,752.43
2017,3,31,10,0,892.0,104.0,6.0,23.0,736.0,975.83,748.04
2017,3,31,10,15,902.0,106.0,6.1,23.5,775.0,963.91,737.16
2017,3,31,10,30,912.0,108.0,6.2,24.0,814.0,947.91,723.68
2017,3,31,10,45,919.5,109.5,6.3,24.5,846.0,925.13,705.64
2017,3,31,11,0,927.0,111.0,6.4,25.0,878.0,898.45,685.02
2017,3,31,11,15,932.0,112.0,6.4,25.5,901.5,865.47,659.64
2017,3,31,11,30,937.0,113.0,6.4,26.0,925.0,828.96,631.92
2017,3,31,11,45,940.5,113.5,6.4,26.5,940.0,787.55,599.77
2017,3,31,12,0,944.0,114.0,6.4,27.0,955.0,743.08,564.04
2017,3,31,12,15,945.0,114.5,6.35,27.0,961.5,694.18,525.43
2017,3,31,12,30,946.0,115.0,6.3,27.0,968.0,642.86,484.17
2017,3,31,12,45,946.0,114.5,6.3,27.5,965.5,588.13,438.59
2017,3,31,13,0,946.0,114.0,6.3,28.0,963.0,531.62,390.62
2017,3,31,13,15,943.0,113.5,6.2,28.0,951.0,472.32,340.08
2017,3,31,13,30,940.0,113.0,6.1,28.0,939.0,412.03,287.75
2017,3,31,13,45,934.5,112.5,6.1,28.0,918.5,350.26,233.96
2017,3,31,14,0,929.0,112.0,6.1,28.0,898.0,288.25,180.83
2017,3,31,14,15,922.0,110.5,6.05,28.0,868.5,225.4,130.77
2017,3,31,14,30,915.0,109.0,6.0,28.0,839.0,162.99,90.07
2017,3,31,14,45,895.5,112.0,6.0,28.0,800.0,103.1,79.09
2017,3,31,15,0,876.0,115.0,6.0,28.0,761.0,99.23,76.13
2017,3,31,15,15,862.0,112.5,5.95,27.5,717.5,88.77,67.88
2017,3,31,15,30,848.0,110.0,5.9,27.0,674.0,87.94,67.53
2017,3,31,15,45,821.5,109.5,5.85,27.0,623.5,88.0,67.78
2017,3,31,16,0,795.0,109.0,5.8,27.0,573.0,88.13,68.12
2017,3,31,16,15,769.5,104.5,5.7,26.5,519.0,85.59,66.39
2017,3,31,16,30,744.0,100.0,5.6,26.0,465.0,76.53,59.16
2017,3,31,16,45,701.5,96.5,5.5,25.5,407.5,74.33,57.66
2017,3,31,17,0,659.0,93.0,5.4,25.0,350.0,72.19,56.17
2017,3,31,17,15,606.5,85.0,5.3,24.0,292.5,66.69,51.85
2017,3,31,17,30,554.0,77.0,5.2,23.0,235.0,61.12,47.3
2017,3,31,17,45,468.5,67.0,5.15,22.5,179.5,53.59,40.74
2017,3,31,18,0,383.0,57.0,5.1,22.0,124.0,43.3,31.53
2017,3,31,18,15,256.0,40.5,4.95,21.5,78.0,30.68,20.0
2017,3,31,18,30,129.0,24.0,4.8,21.0,32.0,18.15,3.95
2017,3,31,18,45,64.5,12.0,4.7,20.5,16.0,9.44,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,1.5,2.5,3.9,17.0,2.5,0.0,0.0
2017,4,1,6,30,3.0,5.0,4.0,17.0,5.0,6.43,0.0
2017,4,1,6,45,76.0,30.0,4.15,17.5,40.0,139.25,92.9
2017,4,1,7,0,149.0,55.0,4.3,18.0,75.0,244.44,197.45
2017,4,1,7,15,231.0,75.5,4.5,18.5,124.0,343.4,283.71
2017,4,1,7,30,313.0,96.0,4.7,19.0,173.0,465.25,384.48
2017,4,1,7,45,156.5,99.5,4.95,19.5,138.0,294.77,243.9
2017,4,1,8,0,0.0,103.0,5.2,20.0,103.0,87.76,67.64
2017,4,1,8,15,0.0,90.0,5.4,20.5,90.0,71.47,53.93
2017,4,1,8,30,0.0,77.0,5.6,21.0,77.0,59.14,43.45
2017,4,1,8,45,0.0,99.5,5.85,21.5,99.5,77.99,58.65
2017,4,1,9,0,0.0,122.0,6.1,22.0,122.0,97.29,74.0
2017,4,1,9,15,0.0,121.0,6.15,22.5,121.0,95.62,72.23
2017,4,1,9,30,0.0,120.0,6.2,23.0,120.0,94.28,70.77
2017,4,1,9,45,0.0,100.5,6.3,23.5,100.5,77.84,57.24
2017,4,1,10,0,0.0,81.0,6.4,24.0,81.0,62.49,44.69
2017,4,1,10,15,0.0,86.0,6.35,24.0,86.0,66.43,47.74
2017,4,1,10,30,0.0,91.0,6.3,24.0,91.0,70.38,50.78
2017,4,1,10,45,0.0,88.5,6.3,24.5,88.5,68.49,49.08
2017,4,1,11,0,0.0,86.0,6.3,25.0,86.0,66.6,47.4
2017,4,1,11,15,5.0,150.5,6.3,25.0,155.0,121.75,90.96
2017,4,1,11,30,10.0,215.0,6.3,25.0,224.0,176.53,133.64
2017,4,1,11,45,5.0,172.0,6.3,25.5,176.5,137.74,102.95
2017,4,1,12,0,0.0,129.0,6.3,26.0,129.0,100.19,73.33
2017,4,1,12,15,4.0,160.5,6.25,26.0,164.5,126.89,94.2
2017,4,1,12,30,8.0,192.0,6.2,26.0,200.0,152.7,114.2
2017,4,1,12,45,7.5,188.0,6.2,26.5,195.5,148.36,110.54
2017,4,1,13,0,7.0,184.0,6.2,27.0,191.0,144.11,107.01
2017,4,1,13,15,66.5,316.5,6.1,26.5,376.0,258.28,193.9
2017,4,1,13,30,126.0,449.0,6.0,26.0,561.0,345.87,258.22
2017,4,1,13,45,82.5,406.5,5.95,26.0,479.0,300.17,224.11
2017,4,1,14,0,39.0,364.0,5.9,26.0,397.0,253.71,190.23
2017,4,1,14,15,29.5,327.5,5.85,26.0,352.5,223.18,167.47
2017,4,1,14,30,20.0,291.0,5.8,26.0,308.0,208.38,156.97
2017,4,1,14,45,46.0,316.5,5.75,26.0,351.5,202.65,160.57
2017,4,1,15,0,72.0,342.0,5.7,26.0,395.0,213.97,170.01
2017,4,1,15,15,46.5,295.5,5.65,25.5,329.0,190.25,151.5
2017,4,1,15,30,21.0,249.0,5.6,25.0,263.0,175.69,140.33
2017,4,1,15,45,79.5,259.0,5.55,25.0,306.5,170.82,136.76
2017,4,1,16,0,138.0,269.0,5.5,25.0,350.0,168.52,135.3
2017,4,1,16,15,69.0,196.5,5.4,24.5,237.0,135.0,108.21
2017,4,1,16,30,0.0,124.0,5.3,24.0,124.0,92.46,73.09
2017,4,1,16,45,0.0,108.5,5.25,24.0,108.5,81.33,63.95
2017,4,1,17,0,0.0,93.0,5.2,24.0,93.0,70.09,54.6
2017,4,1,17,15,0.0,77.5,5.0,23.5,77.5,58.77,45.15
2017,4,1,17,30,0.0,62.0,4.8,23.0,62.0,47.35,35.43
2017,4,1,17,45,0.0,47.0,4.6,22.5,47.0,35.96,25.54
2017,4,1,18,0,0.0,32.0,4.4,22.0,32.0,24.42,15.37
2017,4,1,18,15,0.0,20.0,4.35,21.5,20.0,15.22,7.12
2017,4,1,18,30,0.0,8.0,4.3,21.0,8.0,6.06,0.0
2017,4,1,18,45,0.0,4.0,4.25,21.0,4.0,3.15,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,1.0,2.65,18.5,1.0,0.75,0.0
2017,4,2,7,0,0.0,2.0,2.8,19.0,2.0,1.51,0.0
2017,4,2,7,15,0.0,3.5,2.9,19.0,3.5,2.65,0.0
2017,4,2,7,30,0.0,5.0,3.0,19.0,5.0,3.79,0.0
2017,4,2,7,45,0.0,7.0,3.1,19.5,7.0,5.31,0.0
2017,4,2,8,0,0.0,9.0,3.2,20.0,9.0,6.84,0.11
2017,4,2,8,15,0.0,8.5,3.4,20.5,8.5,6.47,0.0
2017,4,2,8,30,0.0,8.0,3.6,21.0,8.0,6.09,0.0
2017,4,2,8,45,0.0,12.5,3.85,21.5,12.5,9.54,2.25
2017,4,2,9,0,0.0,17.0,4.1,22.0,17.0,12.99,5.06
2017,4,2,9,15,0.0,34.5,4.15,22.5,34.5,26.44,16.02
2017,4,2,9,30,0.0,52.0,4.2,23.0,52.0,39.95,26.9
2017,4,2,9,45,0.0,48.5,4.3,23.5,48.5,37.29,24.59
2017,4,2,10,0,0.0,45.0,4.4,24.0,45.0,34.62,22.31
2017,4,2,10,15,6.0,142.5,4.4,24.0,147.5,117.81,88.8
2017,4,2,10,30,12.0,240.0,4.4,24.0,250.0,204.96,156.83
2017,4,2,10,45,172.0,317.0,4.4,24.5,460.5,445.72,343.17
2017,4,2,11,0,332.0,394.0,4.4,25.0,671.0,655.62,495.64
2017,4,2,11,15,599.5,267.0,4.4,25.0,784.0,753.17,568.57
2017,4,2,11,30,867.0,140.0,4.4,25.0,897.0,799.21,604.27
2017,4,2,11,45,853.5,152.5,4.45,25.5,908.0,766.77,577.42
2017,4,2,12,0,840.0,165.0,4.5,26.0,919.0,722.0,542.35
2017,4,2,12,15,843.0,165.0,4.6,26.0,925.5,675.96,507.44
2017,4,2,12,30,846.0,165.0,4.7,26.0,932.0,627.56,469.82
2017,4,2,12,45,863.5,153.0,4.8,26.0,934.5,575.87,428.74
2017,4,2,13,0,881.0,141.0,4.9,26.0,937.0,519.86,383.0
2017,4,2,13,15,880.5,140.5,5.05,26.0,927.5,464.67,336.42
2017,4,2,13,30,880.0,140.0,5.2,26.0,918.0,408.36,287.75
2017,4,2,13,45,890.0,131.0,5.4,26.0,902.5,349.3,236.06
2017,4,2,14,0,900.0,122.0,5.6,26.0,887.0,288.44,183.38
2017,4,2,14,15,895.5,120.5,5.6,25.5,861.0,227.7,134.81
2017,4,2,14,30,891.0,119.0,5.6,25.0,835.0,167.1,94.85
2017,4,2,14,45,539.5,241.5,5.65,25.0,669.5,145.22,114.56
2017,4,2,15,0,188.0,364.0,5.7,25.0,504.0,213.98,170.74
2017,4,2,15,15,514.0,240.0,5.65,24.5,591.5,143.69,113.99
2017,4,2,15,30,840.0,116.0,5.6,24.0,679.0,91.31,71.12
2017,4,2,15,45,831.5,109.5,5.55,24.0,632.5,88.14,68.71
2017,4,2,16,0,823.0,103.0,5.5,24.0,586.0,84.71,66.06
2017,4,2,16,15,797.0,99.0,5.35,23.5,531.5,82.31,64.41
2017,4,2,16,30,771.0,95.0,5.2,23.0,477.0,79.84,62.69
2017,4,2,16,45,736.5,89.5,5.05,23.0,419.5,70.18,54.69
2017,4,2,17,0,702.0,84.0,4.9,23.0,362.0,66.5,51.75
2017,4,2,17,15,650.0,77.5,4.75,22.0,302.5,61.78,48.03
2017,4,2,17,30,598.0,71.0,4.6,21.0,243.0,57.03,44.16
2017,4,2,17,45,509.5,62.5,4.45,20.5,186.0,50.37,38.32
2017,4,2,18,0,421.0,54.0,4.3,20.0,129.0,43.82,32.31
2017,4,2,18,15,295.0,39.0,4.4,19.0,82.5,31.72,21.23
2017,4,2,18,30,169.0,24.0,4.5,18.0,36.0,18.28,5.64
2017,4,2,18,45,84.5,12.0,4.6,17.5,18.0,9.44,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,3,6,15,44.5,6.0,4.7,11.5,7.0,0.0,0.0
2017,4,3,6,30,89.0,12.0,4.9,12.0,14.0,83.69,0.0
2017,4,3,6,45,246.5,27.0,5.1,12.5,56.5,307.33,231.9
2017,4,3,7,0,404.0,42.0,5.3,13.0,99.0,471.2,390.1
2017,4,3,7,15,495.5,52.0,5.3,14.0,154.5,577.52,481.26
2017,4,3,7,30,587.0,62.0,5.3,15.0,210.0,686.21,568.51
2017,4,3,7,45,647.5,68.5,5.3,16.0,269.5,761.39,624.83
2017,4,3,8,0,708.0,75.0,5.3,17.0,329.0,835.71,677.38
2017,4,3,8,15,745.0,80.0,5.3,17.5,387.5,876.35,703.94
2017,4,3,8,30,782.0,85.0,5.3,18.0,446.0,921.81,733.25
2017,4,3,8,45,808.5,89.0,5.35,19.0,502.0,952.19,749.79
2017,4,3,9,0,835.0,93.0,5.4,20.0,558.0,978.88,763.46
2017,4,3,9,15,854.0,96.0,5.45,20.5,609.5,992.91,769.59
2017,4,3,9,30,873.0,99.0,5.5,21.0,661.0,990.17,764.13
2017,4,3,9,45,887.0,101.5,5.6,22.0,707.0,990.55,760.03
2017,4,3,10,0,901.0,104.0,5.7,23.0,753.0,986.81,753.25
2017,4,3,10,15,911.5,106.0,5.65,23.5,792.0,975.02,741.65
2017,4,3,10,30,922.0,108.0,5.6,24.0,831.0,959.09,727.48
2017,4,3,10,45,930.0,109.0,5.55,24.5,863.0,935.83,708.5
2017,4,3,11,0,938.0,110.0,5.5,25.0,895.0,908.65,687.07
2017,4,3,11,15,942.5,111.0,5.35,25.5,918.5,874.77,660.63
2017,4,3,11,30,947.0,112.0,5.2,26.0,942.0,837.37,632.0
2017,4,3,11,45,950.5,112.5,5.1,26.5,957.0,795.46,599.76
2017,4,3,12,0,954.0,113.0,5.0,27.0,972.0,750.48,563.9
2017,4,3,12,15,955.0,113.0,4.85,27.0,978.0,700.66,524.94
2017,4,3,12,30,956.0,113.0,4.7,27.0,984.0,648.46,483.45
2017,4,3,12,45,955.5,113.0,4.6,27.5,981.0,593.33,438.11
2017,4,3,13,0,955.0,113.0,4.5,28.0,978.0,536.45,390.47
2017,4,3,13,15,952.5,112.5,4.35,28.0,966.0,476.9,340.49
2017,4,3,13,30,950.0,112.0,4.2,28.0,954.0,416.32,288.63
2017,4,3,13,45,945.0,111.0,4.1,28.5,933.0,353.88,234.43
2017,4,3,14,0,940.0,110.0,4.0,29.0,912.0,291.16,180.94
2017,4,3,14,15,933.0,108.5,3.9,29.0,882.5,227.78,130.93
2017,4,3,14,30,926.0,107.0,3.8,29.0,853.0,164.84,89.96
2017,4,3,14,45,913.0,107.0,3.75,29.0,815.0,103.09,78.59
2017,4,3,15,0,900.0,107.0,3.7,29.0,777.0,95.65,72.78
2017,4,3,15,15,886.5,105.0,3.55,28.5,733.5,94.51,72.18
2017,4,3,15,30,873.0,103.0,3.4,28.0,690.0,93.22,71.47
2017,4,3,15,45,855.0,100.0,3.25,28.0,640.0,82.65,62.99
2017,4,3,16,0,837.0,97.0,3.1,28.0,590.0,81.04,61.88
2017,4,3,16,15,812.5,93.0,2.85,27.5,535.5,78.52,60.13
2017,4,3,16,30,788.0,89.0,2.6,27.0,481.0,75.89,58.3
2017,4,3,16,45,754.5,84.5,2.35,26.5,423.5,72.63,55.91
2017,4,3,17,0,721.0,80.0,2.1,26.0,366.0,64.02,48.96
