Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,17,15,672.0,74.0,1.9,25.0,307.5,59.55,45.51
2017,4,3,17,30,623.0,68.0,1.7,24.0,249.0,55.07,41.91
2017,4,3,17,45,545.5,59.5,1.55,23.0,192.5,48.37,36.21
2017,4,3,18,0,468.0,51.0,1.4,22.0,136.0,41.71,30.27
2017,4,3,18,15,339.5,38.0,1.45,21.0,87.5,31.09,20.58
2017,4,3,18,30,211.0,25.0,1.5,20.0,39.0,20.5,7.58
2017,4,3,18,45,105.5,12.5,1.55,19.5,19.5,9.83,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,7.0,2.3,13.5,7.0,0.0,0.0
2017,4,4,6,30,0.0,14.0,2.6,14.0,14.0,11.02,0.0
2017,4,4,6,45,119.0,33.5,2.9,14.5,50.5,184.16,139.27
2017,4,4,7,0,238.0,53.0,3.2,15.0,87.0,335.81,276.48
2017,4,4,7,15,306.0,70.5,3.15,15.5,135.5,422.92,351.71
2017,4,4,7,30,374.0,88.0,3.1,16.0,184.0,512.53,424.71
2017,4,4,7,45,440.5,95.5,3.05,16.5,236.0,588.09,482.87
2017,4,4,8,0,507.0,103.0,3.0,17.0,288.0,664.53,538.92
2017,4,4,8,15,600.0,106.0,3.25,17.5,360.0,773.63,618.09
2017,4,4,8,30,693.0,109.0,3.5,18.0,432.0,871.22,685.99
2017,4,4,8,45,532.0,166.5,3.8,19.0,432.0,764.54,604.63
2017,4,4,9,0,371.0,224.0,4.1,20.0,432.0,638.95,505.69
2017,4,4,9,15,585.0,175.0,4.35,20.5,537.5,822.57,642.74
2017,4,4,9,30,799.0,126.0,4.6,21.0,643.0,961.48,738.22
2017,4,4,9,45,816.0,128.5,4.85,22.0,688.5,965.18,736.91
2017,4,4,10,0,833.0,131.0,5.1,23.0,734.0,964.65,733.7
2017,4,4,10,15,647.5,222.0,5.25,23.5,705.5,867.65,663.02
2017,4,4,10,30,462.0,313.0,5.4,24.0,677.0,755.22,576.69
2017,4,4,10,45,666.5,226.0,5.6,25.0,774.5,836.94,637.36
2017,4,4,11,0,871.0,139.0,5.8,26.0,872.0,879.03,665.68
2017,4,4,11,15,876.5,140.5,5.8,26.0,895.0,847.8,642.78
2017,4,4,11,30,882.0,142.0,5.8,26.0,918.0,813.17,617.88
2017,4,4,11,45,888.5,140.5,5.8,26.5,933.0,773.63,586.56
2017,4,4,12,0,895.0,139.0,5.8,27.0,948.0,731.07,552.64
2017,4,4,12,15,896.5,139.5,5.7,27.0,954.0,683.96,515.56
2017,4,4,12,30,898.0,140.0,5.6,27.0,960.0,634.58,476.04
2017,4,4,12,45,898.5,139.0,5.5,27.5,957.5,581.63,432.09
2017,4,4,13,0,899.0,138.0,5.4,28.0,955.0,527.05,386.0
2017,4,4,13,15,896.0,137.5,5.2,28.0,943.0,469.91,337.6
2017,4,4,13,30,893.0,137.0,5.0,28.0,931.0,411.93,287.62
2017,4,4,13,45,890.5,134.5,4.8,28.5,911.0,352.3,235.49
2017,4,4,14,0,888.0,132.0,4.6,29.0,891.0,292.24,184.01
2017,4,4,14,15,880.5,130.5,4.35,29.0,862.5,231.64,136.08
2017,4,4,14,30,873.0,129.0,4.1,29.0,834.0,171.57,96.82
2017,4,4,14,45,857.5,129.5,3.95,29.0,796.5,103.48,78.9
2017,4,4,15,0,842.0,130.0,3.8,29.0,759.0,96.76,73.68
2017,4,4,15,15,828.0,127.0,3.55,29.0,716.5,96.12,73.33
2017,4,4,15,30,814.0,124.0,3.3,29.0,674.0,95.4,72.93
2017,4,4,15,45,802.5,117.5,3.1,29.0,626.5,92.4,70.68
2017,4,4,16,0,791.0,111.0,2.9,29.0,579.0,89.14,68.24
2017,4,4,16,15,766.5,107.0,2.6,28.5,526.0,87.05,66.9
2017,4,4,16,30,742.0,103.0,2.3,28.0,473.0,78.28,60.01
2017,4,4,16,45,715.0,95.5,2.05,27.5,418.0,73.74,56.58
2017,4,4,17,0,688.0,88.0,1.8,27.0,363.0,68.99,52.92
2017,4,4,17,15,639.0,81.0,1.6,26.0,305.0,64.09,49.15
2017,4,4,17,30,590.0,74.0,1.4,25.0,247.0,59.12,45.19
2017,4,4,17,45,515.0,64.5,1.25,24.0,191.0,51.92,39.1
2017,4,4,18,0,440.0,55.0,1.1,23.0,135.0,44.69,32.7
2017,4,4,18,15,313.5,40.5,1.1,22.5,87.5,32.99,22.08
2017,4,4,18,30,187.0,26.0,1.1,22.0,40.0,19.8,7.57
2017,4,4,18,45,93.5,13.0,1.15,21.5,20.0,10.23,0.0
2017,4,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.5,5.3,8.5,10.5,0.0,0.0
2017,4,5,6,30,0.0,21.0,5.4,9.0,21.0,16.52,0.0
2017,4,5,6,45,212.0,33.0,5.55,9.5,64.5,283.63,225.26
2017,4,5,7,0,424.0,45.0,5.7,10.0,108.0,494.07,415.47
2017,4,5,7,15,512.0,54.5,5.85,10.5,164.0,597.59,505.91
2017,4,5,7,30,600.0,64.0,6.0,11.0,220.0,702.96,593.04
2017,4,5,7,45,657.0,70.5,6.15,11.5,279.5,775.12,649.7
2017,4,5,8,0,714.0,77.0,6.3,12.0,339.0,846.22,703.03
2017,4,5,8,15,751.0,81.5,6.35,12.5,398.0,886.19,730.18
2017,4,5,8,30,788.0,86.0,6.4,13.0,457.0,931.03,760.3
2017,4,5,8,45,825.5,86.0,6.45,13.5,515.5,967.38,783.41
2017,4,5,9,0,863.0,86.0,6.5,14.0,574.0,999.96,803.46
2017,4,5,9,15,881.5,89.0,6.5,14.5,626.0,1000.9,799.87
2017,4,5,9,30,900.0,92.0,6.5,15.0,678.0,1010.28,802.83
2017,4,5,9,45,919.5,91.5,6.5,16.0,726.0,1012.4,799.11
2017,4,5,10,0,939.0,91.0,6.5,17.0,774.0,1010.29,792.6
2017,4,5,10,15,949.0,92.5,6.45,17.5,814.0,997.04,779.61
2017,4,5,10,30,959.0,94.0,6.4,18.0,854.0,979.59,763.94
2017,4,5,10,45,969.5,94.0,6.35,18.5,887.0,956.84,744.75
2017,4,5,11,0,980.0,94.0,6.3,19.0,920.0,929.94,722.85
2017,4,5,11,15,985.0,94.5,6.2,19.0,944.0,894.96,696.48
2017,4,5,11,30,990.0,95.0,6.1,19.0,968.0,856.33,667.58
2017,4,5,11,45,981.5,103.0,6.1,19.5,980.5,810.83,632.41
2017,4,5,12,0,973.0,111.0,6.1,20.0,993.0,762.62,592.95
2017,4,5,12,15,974.0,111.5,6.05,20.0,999.0,712.29,552.41
2017,4,5,12,30,975.0,112.0,6.0,20.0,1005.0,659.52,509.09
2017,4,5,12,45,974.5,112.0,5.95,20.5,1002.0,603.4,461.26
2017,4,5,13,0,974.0,112.0,5.9,21.0,999.0,545.51,410.99
2017,4,5,13,15,971.5,111.5,5.85,21.0,987.0,484.93,358.25
2017,4,5,13,30,969.0,111.0,5.8,21.0,975.0,423.3,303.52
2017,4,5,13,45,963.5,111.0,5.8,21.5,953.5,360.26,246.75
2017,4,5,14,0,958.0,111.0,5.8,22.0,932.0,296.96,190.76
2017,4,5,14,15,951.5,109.5,5.7,22.0,902.5,232.6,138.07
2017,4,5,14,30,945.0,108.0,5.6,22.0,873.0,168.62,94.75
2017,4,5,14,45,933.5,107.5,5.55,22.0,835.5,105.54,71.69
2017,4,5,15,0,922.0,107.0,5.5,22.0,798.0,96.29,75.48
2017,4,5,15,15,910.0,104.5,5.35,21.5,754.0,94.91,74.66
2017,4,5,15,30,898.0,102.0,5.2,21.0,710.0,93.36,73.7
2017,4,5,15,45,884.5,98.0,5.1,21.0,660.5,90.71,71.68
2017,4,5,16,0,871.0,94.0,5.0,21.0,611.0,79.86,62.71
2017,4,5,16,15,848.0,90.5,4.75,20.5,555.5,77.58,61.12
2017,4,5,16,30,825.0,87.0,4.5,20.0,500.0,75.21,59.44
2017,4,5,16,45,794.5,82.0,4.25,20.0,442.0,71.52,56.5
2017,4,5,17,0,764.0,77.0,4.0,20.0,384.0,67.73,53.43
2017,4,5,17,15,717.0,71.5,3.45,19.0,324.0,63.21,49.87
2017,4,5,17,30,670.0,66.0,2.9,18.0,264.0,54.13,42.17
2017,4,5,17,45,598.0,57.5,2.4,17.0,205.5,47.32,36.25
2017,4,5,18,0,526.0,49.0,1.9,16.0,147.0,40.51,30.06
2017,4,5,18,15,397.0,37.0,1.8,15.0,96.0,30.52,20.76
2017,4,5,18,30,268.0,25.0,1.7,14.0,45.0,20.61,9.02
2017,4,5,18,45,134.0,12.5,1.65,13.5,22.5,9.83,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,92.5,8.0,0.5,10.5,12.0,0.0,0.0
2017,4,6,6,30,185.0,16.0,0.5,11.0,24.0,209.15,0.0
2017,4,6,6,45,338.5,28.5,0.5,11.5,70.5,389.91,301.86
2017,4,6,7,0,492.0,41.0,0.5,12.0,117.0,551.57,439.81
2017,4,6,7,15,575.5,49.5,0.55,12.5,174.5,650.56,517.38
2017,4,6,7,30,659.0,58.0,0.6,13.0,232.0,751.53,591.24
2017,4,6,7,45,711.0,63.5,0.7,14.0,292.0,811.33,631.44
2017,4,6,8,0,763.0,69.0,0.8,15.0,352.0,877.84,674.32
2017,4,6,8,15,796.5,73.5,1.1,16.0,411.5,922.39,704.08
2017,4,6,8,30,830.0,78.0,1.4,17.0,471.0,963.91,731.0
2017,4,6,8,45,853.5,81.5,1.75,18.0,527.0,990.64,748.02
2017,4,6,9,0,877.0,85.0,2.1,19.0,583.0,1001.16,753.82
2017,4,6,9,15,894.0,87.5,2.05,19.5,635.0,1012.37,756.65
2017,4,6,9,30,911.0,90.0,2.0,20.0,687.0,1019.58,756.94
2017,4,6,9,45,923.5,92.5,2.0,20.5,732.5,1018.18,752.51
2017,4,6,10,0,936.0,95.0,2.0,21.0,778.0,1012.55,745.65
2017,4,6,10,15,945.0,96.5,1.95,21.5,817.5,998.25,732.85
2017,4,6,10,30,954.0,98.0,1.9,22.0,857.0,979.8,717.7
2017,4,6,10,45,960.0,99.5,1.85,22.5,888.5,954.56,698.44
2017,4,6,11,0,966.0,101.0,1.8,23.0,920.0,925.38,676.89
2017,4,6,11,15,970.5,102.0,1.8,23.0,943.0,890.68,653.75
2017,4,6,11,30,975.0,103.0,1.8,23.0,966.0,852.39,628.25
2017,4,6,11,45,981.0,101.5,1.85,23.5,981.5,809.62,598.54
2017,4,6,12,0,987.0,100.0,1.9,24.0,997.0,763.6,564.47
2017,4,6,12,15,987.5,100.5,1.9,24.0,1002.5,712.62,526.77
2017,4,6,12,30,988.0,101.0,1.9,24.0,1008.0,659.22,486.3
2017,4,6,12,45,984.5,102.5,1.9,24.0,1004.0,602.24,442.0
2017,4,6,13,0,981.0,104.0,1.9,24.0,1000.0,543.7,395.12
2017,4,6,13,15,978.5,103.5,1.9,24.0,987.5,482.94,345.09
2017,4,6,13,30,976.0,103.0,1.9,24.0,975.0,421.12,292.8
2017,4,6,13,45,969.5,103.0,1.95,24.0,953.0,357.59,238.53
2017,4,6,14,0,963.0,103.0,2.0,24.0,931.0,293.9,184.53
2017,4,6,14,15,757.0,199.5,2.0,24.0,837.5,238.04,147.91
2017,4,6,14,30,551.0,296.0,2.0,24.0,744.0,217.13,144.5
2017,4,6,14,45,603.5,257.5,2.0,24.0,728.0,157.14,113.27
2017,4,6,15,0,656.0,219.0,2.0,24.0,712.0,131.5,103.5
2017,4,6,15,15,701.0,184.5,1.95,23.5,684.0,116.62,91.77
2017,4,6,15,30,746.0,150.0,1.9,23.0,656.0,100.7,79.04
2017,4,6,15,45,800.0,122.5,1.9,23.0,630.0,95.42,74.9
2017,4,6,16,0,854.0,95.0,1.9,23.0,604.0,80.06,62.27
2017,4,6,16,15,831.0,91.5,1.85,22.5,549.0,77.83,60.77
2017,4,6,16,30,808.0,88.0,1.8,22.0,494.0,75.52,59.17
2017,4,6,16,45,773.5,84.0,1.75,22.0,436.0,72.55,56.87
2017,4,6,17,0,739.0,80.0,1.7,22.0,378.0,69.55,54.52
2017,4,6,17,15,692.0,74.0,1.5,21.0,319.0,59.79,46.48
2017,4,6,17,30,645.0,68.0,1.3,20.0,260.0,55.28,42.83
2017,4,6,17,45,571.5,59.5,1.15,19.0,202.5,48.56,37.05
2017,4,6,18,0,498.0,51.0,1.0,18.0,145.0,41.86,31.01
2017,4,6,18,15,376.0,38.5,1.05,17.5,95.5,31.61,21.51
2017,4,6,18,30,254.0,26.0,1.1,17.0,46.0,21.39,9.84
2017,4,6,18,45,127.0,13.0,1.15,16.5,23.0,10.23,0.0
2017,4,6,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,68.5,9.0,1.25,10.5,12.0,7.08,0.0
2017,4,7,6,30,137.0,18.0,1.5,11.0,24.0,171.07,0.0
2017,4,7,6,45,276.0,33.0,1.75,12.0,68.5,340.42,270.52
2017,4,7,7,0,415.0,48.0,2.0,13.0,113.0,490.71,401.85
2017,4,7,7,15,499.0,58.0,2.1,14.0,169.0,591.38,483.7
2017,4,7,7,30,583.0,68.0,2.2,15.0,225.0,693.61,561.6
2017,4,7,7,45,639.0,74.5,2.35,16.0,283.5,764.71,612.32
2017,4,7,8,0,695.0,81.0,2.5,17.0,342.0,834.66,659.79
2017,4,7,8,15,731.0,86.5,2.85,17.5,400.5,881.53,691.81
2017,4,7,8,30,767.0,92.0,3.2,18.0,459.0,919.02,716.59
2017,4,7,8,45,794.0,95.5,3.6,19.0,514.5,949.14,734.76
2017,4,7,9,0,821.0,99.0,4.0,20.0,570.0,975.56,750.06
2017,4,7,9,15,840.0,102.5,4.05,20.5,621.0,990.01,756.3
2017,4,7,9,30,859.0,106.0,4.1,21.0,672.0,1000.37,759.94
2017,4,7,9,45,872.5,109.0,4.15,21.5,717.0,987.5,747.92
2017,4,7,10,0,886.0,112.0,4.2,22.0,762.0,983.64,742.49
2017,4,7,10,15,896.5,114.0,4.2,22.5,801.0,971.73,731.45
2017,4,7,10,30,907.0,116.0,4.2,23.0,840.0,955.75,717.93
2017,4,7,10,45,913.5,118.0,4.2,23.5,871.0,932.14,699.46
2017,4,7,11,0,920.0,120.0,4.2,24.0,902.0,904.69,678.61
2017,4,7,11,15,925.0,121.0,4.2,24.0,925.0,871.37,655.17
2017,4,7,11,30,930.0,122.0,4.2,24.0,948.0,834.57,629.37
2017,4,7,11,45,930.5,124.0,4.2,24.5,961.5,791.98,597.17
2017,4,7,12,0,931.0,126.0,4.2,25.0,975.0,746.56,561.71
2017,4,7,12,15,932.0,126.0,4.2,25.0,980.5,697.39,524.01
2017,4,7,12,30,933.0,126.0,4.2,25.0,986.0,645.95,483.71
2017,4,7,12,45,930.5,126.5,4.2,25.0,982.0,590.97,439.71
2017,4,7,13,0,928.0,127.0,4.2,25.0,978.0,534.55,393.36
2017,4,7,13,15,925.0,126.5,4.15,25.0,965.5,476.09,344.1
2017,4,7,13,30,922.0,126.0,4.1,25.0,953.0,416.74,292.99
2017,4,7,13,45,915.5,126.0,4.05,25.5,931.0,355.99,239.8
2017,4,7,14,0,909.0,126.0,4.0,26.0,909.0,295.17,187.41
2017,4,7,14,15,902.0,124.0,3.95,25.5,880.0,233.33,138.23
2017,4,7,14,30,895.0,122.0,3.9,25.0,851.0,171.98,97.46
2017,4,7,14,45,879.5,122.5,3.9,25.0,812.5,112.22,75.48
2017,4,7,15,0,864.0,123.0,3.9,25.0,774.0,93.15,71.89
2017,4,7,15,15,850.5,120.0,3.85,25.0,730.5,92.37,71.44
2017,4,7,15,30,837.0,117.0,3.8,25.0,687.0,91.49,70.9
2017,4,7,15,45,817.0,114.0,3.8,25.0,637.5,90.34,70.16
2017,4,7,16,0,797.0,111.0,3.8,25.0,588.0,89.12,69.37
2017,4,7,16,15,772.5,107.0,3.65,24.5,534.0,87.03,68.01
2017,4,7,16,30,748.0,103.0,3.5,24.0,480.0,78.27,61.02
2017,4,7,16,45,713.0,97.0,3.35,23.5,423.5,74.6,58.27
2017,4,7,17,0,678.0,91.0,3.2,23.0,367.0,70.81,55.38
2017,4,7,17,15,629.0,84.0,2.8,22.0,309.0,66.0,51.65
2017,4,7,17,30,580.0,77.0,2.4,21.0,251.0,61.15,47.73
2017,4,7,17,45,507.0,67.0,2.05,20.0,195.0,53.67,41.33
2017,4,7,18,0,434.0,57.0,1.7,19.0,139.0,46.14,34.59
2017,4,7,18,15,316.5,42.5,1.8,18.5,91.0,34.55,23.94
2017,4,7,18,30,199.0,28.0,1.9,18.0,43.0,21.32,10.08
2017,4,7,18,45,99.5,14.0,2.05,17.5,21.5,11.02,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,11.0,2.85,13.5,11.0,8.65,0.0
2017,4,8,6,30,0.0,22.0,3.1,14.0,22.0,24.39,0.0
2017,4,8,6,45,154.0,39.0,3.4,14.5,64.0,220.87,176.47
2017,4,8,7,0,308.0,56.0,3.7,15.0,106.0,402.56,333.61
2017,4,8,7,15,391.0,69.5,4.1,16.0,159.0,500.38,415.44
2017,4,8,7,30,474.0,83.0,4.5,17.0,212.0,601.45,496.31
2017,4,8,7,45,533.5,91.5,4.95,18.0,269.0,683.6,559.25
2017,4,8,8,0,593.0,100.0,5.4,19.0,326.0,758.66,614.45
2017,4,8,8,15,632.5,107.5,5.6,19.5,382.5,810.84,650.98
2017,4,8,8,30,672.0,115.0,5.8,20.0,439.0,860.45,684.84
2017,4,8,8,45,699.0,121.5,6.0,21.0,492.5,893.25,704.45
2017,4,8,9,0,726.0,128.0,6.2,22.0,546.0,922.64,721.4
2017,4,8,9,15,747.5,132.5,6.15,22.0,596.0,940.42,731.47
2017,4,8,9,30,769.0,137.0,6.1,22.0,646.0,954.35,738.92
2017,4,8,9,45,533.5,238.5,6.05,22.5,603.0,806.87,626.95
2017,4,8,10,0,298.0,340.0,6.0,23.0,560.0,647.17,501.15
2017,4,8,10,15,559.5,246.0,5.95,23.5,685.0,802.85,619.58
2017,4,8,10,30,821.0,152.0,5.9,24.0,810.0,926.58,706.75
2017,4,8,10,45,472.5,290.0,5.85,24.5,671.5,720.75,551.33
2017,4,8,11,0,124.0,428.0,5.8,25.0,533.0,493.81,375.16
2017,4,8,11,15,195.0,436.5,5.7,25.0,607.5,544.31,413.76
2017,4,8,11,30,266.0,445.0,5.6,25.0,682.0,599.66,454.07
2017,4,8,11,45,183.5,452.5,5.6,25.5,617.5,512.24,387.03
2017,4,8,12,0,101.0,460.0,5.6,26.0,553.0,435.83,328.29
2017,4,8,12,15,139.5,469.5,5.55,26.0,598.5,457.95,344.58
2017,4,8,12,30,178.0,479.0,5.5,26.0,644.0,468.46,351.65
2017,4,8,12,45,235.0,468.0,5.45,26.5,684.5,469.88,350.97
2017,4,8,13,0,292.0,457.0,5.4,27.0,725.0,460.92,341.85
2017,4,8,13,15,336.5,433.0,5.35,27.0,738.0,434.71,319.97
2017,4,8,13,30,381.0,409.0,5.3,27.0,751.0,404.41,294.07
2017,4,8,13,45,287.0,424.0,5.25,27.0,678.5,350.68,253.99
2017,4,8,14,0,193.0,439.0,5.2,27.0,606.0,319.07,232.09
2017,4,8,14,15,524.5,287.0,5.1,27.0,720.0,251.8,167.36
2017,4,8,14,30,856.0,135.0,5.0,27.0,834.0,166.94,94.14
2017,4,8,14,45,844.5,133.0,4.95,27.0,797.5,107.19,70.84
2017,4,8,15,0,833.0,131.0,4.9,27.0,761.0,96.65,74.2
2017,4,8,15,15,818.5,128.0,4.85,27.0,717.5,96.07,73.91
2017,4,8,15,30,804.0,125.0,4.8,27.0,674.0,95.41,73.56
2017,4,8,15,45,783.5,122.0,4.75,27.0,625.5,94.5,73.03
2017,4,8,16,0,763.0,119.0,4.7,27.0,577.0,86.21,66.4
2017,4,8,16,15,737.5,114.0,4.6,26.5,523.5,83.84,64.81
2017,4,8,16,30,712.0,109.0,4.5,26.0,470.0,81.35,63.11
2017,4,8,16,45,677.0,103.0,4.45,25.5,414.5,77.9,60.58
2017,4,8,17,0,642.0,97.0,4.4,25.0,359.0,74.35,57.93
2017,4,8,17,15,592.0,89.5,4.15,24.5,302.0,69.4,54.01
2017,4,8,17,30,542.0,82.0,3.9,24.0,245.0,64.39,49.91
2017,4,8,17,45,470.5,71.0,3.7,23.5,191.0,56.37,43.04
2017,4,8,18,0,399.0,60.0,3.5,23.0,137.0,45.57,33.51
2017,4,8,18,15,284.5,45.0,3.6,22.0,90.0,34.09,23.18
2017,4,8,18,30,170.0,30.0,3.7,21.0,43.0,22.67,11.2
2017,4,8,18,45,85.0,15.0,3.85,20.5,21.5,11.8,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,35.0,11.0,3.7,16.5,13.0,37.1,0.0
2017,4,9,6,30,70.0,22.0,3.9,17.0,26.0,110.73,28.15
2017,4,9,6,45,182.0,42.5,4.15,17.5,68.5,271.78,215.94
2017,4,9,7,0,294.0,63.0,4.4,18.0,111.0,400.75,329.32
2017,4,9,7,15,376.5,77.0,4.8,18.5,164.5,498.2,411.57
2017,4,9,7,30,459.0,91.0,5.2,19.0,218.0,598.88,492.7
2017,4,9,7,45,229.5,76.0,5.65,19.5,139.5,354.75,295.32
2017,4,9,8,0,0.0,61.0,6.1,20.0,61.0,46.74,33.44
2017,4,9,8,15,0.0,101.5,6.15,20.5,101.5,81.46,62.09
2017,4,9,8,30,0.0,142.0,6.2,21.0,142.0,118.92,92.38
2017,4,9,8,45,3.5,164.0,6.3,21.5,166.5,141.36,110.18
2017,4,9,9,0,7.0,186.0,6.4,22.0,191.0,163.51,127.5
2017,4,9,9,15,12.0,210.5,6.4,22.5,218.5,189.23,147.5
2017,4,9,9,30,17.0,235.0,6.4,23.0,246.0,214.48,166.86
2017,4,9,9,45,87.0,298.0,6.4,23.5,361.5,363.99,284.75
2017,4,9,10,0,157.0,361.0,6.4,24.0,477.0,511.47,396.53
2017,4,9,10,15,87.5,321.5,6.35,24.5,387.0,372.49,287.95
2017,4,9,10,30,18.0,282.0,6.3,25.0,297.0,246.4,188.31
2017,4,9,10,45,15.0,263.5,6.3,25.5,276.0,225.3,171.46
2017,4,9,11,0,12.0,245.0,6.3,26.0,255.0,205.29,155.41
2017,4,9,11,15,9.5,213.5,6.2,26.0,221.5,176.05,132.61
2017,4,9,11,30,7.0,182.0,6.1,26.0,188.0,147.87,110.62
2017,4,9,11,45,14.5,261.5,6.05,26.5,275.0,215.32,162.3
2017,4,9,12,0,22.0,341.0,6.0,27.0,362.0,280.54,211.24
2017,4,9,12,15,18.5,314.0,5.9,27.0,331.5,254.15,190.98
2017,4,9,12,30,15.0,287.0,5.8,27.0,301.0,228.83,171.65
2017,4,9,12,45,31.5,352.0,5.75,27.5,381.0,281.59,211.03
2017,4,9,13,0,48.0,417.0,5.7,28.0,461.0,326.85,243.91
2017,4,9,13,15,124.0,440.0,5.6,28.0,552.0,357.34,265.1
2017,4,9,13,30,200.0,463.0,5.5,28.0,643.0,379.92,279.0
2017,4,9,13,45,134.0,436.5,5.4,28.5,556.0,322.79,236.57
2017,4,9,14,0,68.0,410.0,5.3,29.0,469.0,286.52,210.91
2017,4,9,14,15,41.5,338.5,5.2,29.0,374.5,231.74,171.01
2017,4,9,14,30,15.0,267.0,5.1,29.0,280.0,193.42,143.55
2017,4,9,14,45,132.5,315.0,5.1,29.0,416.5,193.26,142.86
2017,4,9,15,0,250.0,363.0,5.1,29.0,553.0,201.73,157.93
2017,4,9,15,15,205.0,345.0,5.0,28.5,495.0,206.43,162.31
2017,4,9,15,30,160.0,327.0,4.9,28.0,437.0,197.0,155.47
2017,4,9,15,45,433.5,233.0,4.85,28.0,500.5,141.81,111.29
2017,4,9,16,0,707.0,139.0,4.8,28.0,564.0,96.91,74.91
2017,4,9,16,15,479.5,178.0,4.7,27.5,454.5,116.58,91.61
2017,4,9,16,30,252.0,217.0,4.6,27.0,345.0,139.12,110.75
2017,4,9,16,45,400.0,169.0,4.55,27.0,345.5,112.73,89.24
2017,4,9,17,0,548.0,121.0,4.5,27.0,346.0,87.05,68.09
2017,4,9,17,15,495.5,110.5,4.3,26.0,290.5,80.01,62.65
2017,4,9,17,30,443.0,100.0,4.1,25.0,235.0,72.84,56.9
2017,4,9,17,45,365.0,86.5,3.95,24.5,182.0,63.25,48.73
2017,4,9,18,0,287.0,73.0,3.8,24.0,129.0,53.57,40.19
2017,4,9,18,15,190.5,52.5,3.9,23.5,84.5,38.73,26.94
2017,4,9,18,30,94.0,32.0,4.0,23.0,40.0,23.77,12.18
2017,4,9,18,45,47.0,16.0,4.15,22.5,20.0,12.59,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.5,10.5,2.9,19.5,11.5,21.7,0.0
2017,4,10,6,30,33.0,21.0,3.0,20.0,23.0,63.65,22.07
2017,4,10,6,45,129.5,44.5,3.2,20.5,65.0,209.13,164.4
2017,4,10,7,0,226.0,68.0,3.4,21.0,107.0,328.16,266.78
2017,4,10,7,15,303.0,84.5,3.5,21.5,157.5,440.15,358.77
2017,4,10,7,30,380.0,101.0,3.6,22.0,208.0,537.12,435.6
2017,4,10,7,45,190.0,87.0,3.75,22.5,140.5,306.19,250.48
2017,4,10,8,0,0.0,73.0,3.9,23.0,73.0,56.03,40.61
2017,4,10,8,15,0.0,77.5,4.0,23.5,77.5,59.53,43.36
2017,4,10,8,30,0.0,82.0,4.1,24.0,82.0,63.03,45.95
2017,4,10,8,45,0.0,100.5,4.25,24.5,100.5,78.46,58.12
2017,4,10,9,0,0.0,119.0,4.4,25.0,119.0,94.09,70.29
2017,4,10,9,15,1.5,146.5,4.35,25.0,147.5,119.1,89.99
2017,4,10,9,30,3.0,174.0,4.3,25.0,176.0,143.99,109.37
2017,4,10,9,45,11.0,220.5,4.25,25.5,228.5,192.12,146.65
2017,4,10,10,0,19.0,267.0,4.2,26.0,281.0,239.68,182.73
2017,4,10,10,15,24.5,296.0,4.1,26.0,315.0,267.95,203.86
2017,4,10,10,30,30.0,325.0,4.0,26.0,349.0,315.23,239.07
2017,4,10,10,45,20.0,276.0,3.9,26.5,292.5,240.3,181.4
2017,4,10,11,0,10.0,227.0,3.8,27.0,236.0,188.7,141.41
2017,4,10,11,15,14.0,266.0,3.7,27.0,278.5,222.42,166.99
2017,4,10,11,30,18.0,305.0,3.6,27.0,321.0,255.06,191.33
2017,4,10,11,45,16.5,294.0,3.55,27.0,309.0,242.54,181.62
2017,4,10,12,0,15.0,283.0,3.5,27.0,297.0,230.46,172.36
2017,4,10,12,15,19.5,318.5,3.4,27.0,336.5,258.22,193.07
2017,4,10,12,30,24.0,354.0,3.3,27.0,376.0,284.35,212.28
2017,4,10,12,45,27.5,367.5,3.25,27.0,393.0,290.52,216.6
2017,4,10,13,0,31.0,381.0,3.2,27.0,410.0,294.24,219.11
2017,4,10,13,15,28.5,367.0,3.1,27.0,393.5,276.11,205.46
2017,4,10,13,30,26.0,353.0,3.0,27.0,377.0,258.9,192.56
2017,4,10,13,45,69.0,393.5,2.9,27.0,454.5,288.92,213.46
2017,4,10,14,0,112.0,434.0,2.8,27.0,532.0,309.91,226.83
2017,4,10,14,15,118.5,420.5,2.75,27.0,521.0,274.81,200.28
2017,4,10,14,30,125.0,407.0,2.7,27.0,510.0,251.56,183.72
2017,4,10,14,45,220.0,378.0,2.65,27.0,549.5,225.52,166.69
2017,4,10,15,0,315.0,349.0,2.6,27.0,589.0,197.52,155.05
2017,4,10,15,15,305.5,329.5,2.6,26.5,551.5,190.4,150.09
2017,4,10,15,30,296.0,310.0,2.6,26.0,514.0,182.77,144.67
2017,4,10,15,45,271.0,290.0,2.65,26.0,466.5,173.97,138.01
2017,4,10,16,0,246.0,270.0,2.7,26.0,419.0,164.69,130.94
2017,4,10,16,15,230.5,246.0,2.7,25.5,375.5,159.18,127.17
2017,4,10,16,30,215.0,222.0,2.7,25.0,332.0,145.74,116.82
2017,4,10,16,45,200.0,198.5,2.7,25.0,291.5,132.09,105.96
2017,4,10,17,0,185.0,175.0,2.7,25.0,251.0,117.99,94.58
2017,4,10,17,15,165.5,150.5,2.6,24.5,211.0,102.86,82.33
2017,4,10,17,30,146.0,126.0,2.5,24.0,171.0,87.32,69.44
2017,4,10,17,45,112.0,101.5,2.4,23.5,131.5,71.23,55.75
2017,4,10,18,0,78.0,77.0,2.3,23.0,92.0,54.82,41.45
2017,4,10,18,15,42.0,52.5,2.5,22.5,60.0,38.22,26.69
2017,4,10,18,30,6.0,28.0,2.7,22.0,28.0,20.95,10.36
2017,4,10,18,45,3.0,14.0,2.9,22.0,14.0,11.02,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,9.0,1.35,19.0,9.0,7.08,0.0
2017,4,11,6,30,0.0,18.0,1.5,19.0,18.0,13.74,1.55
2017,4,11,6,45,28.0,42.0,1.7,19.5,47.0,78.11,58.46
2017,4,11,7,0,56.0,66.0,1.9,20.0,76.0,132.49,105.69
2017,4,11,7,15,88.5,88.5,1.95,20.0,111.0,204.73,166.76
2017,4,11,7,30,121.0,111.0,2.0,20.0,146.0,260.27,213.0
2017,4,11,7,45,130.5,138.5,2.05,20.5,183.5,301.06,244.79
2017,4,11,8,0,140.0,166.0,2.1,21.0,221.0,340.22,274.32
2017,4,11,8,15,70.0,119.5,2.2,21.0,147.0,201.57,161.88
2017,4,11,8,30,0.0,73.0,2.3,21.0,73.0,56.06,40.67
2017,4,11,8,45,0.0,82.0,2.4,21.5,82.0,63.07,46.26
2017,4,11,9,0,0.0,91.0,2.5,22.0,91.0,70.09,51.68
2017,4,11,9,15,0.0,97.0,2.55,22.0,97.0,75.0,55.46
2017,4,11,9,30,0.0,103.0,2.6,22.0,103.0,79.92,59.24
2017,4,11,9,45,0.0,63.0,2.7,22.5,63.0,48.53,33.72
2017,4,11,10,0,0.0,23.0,2.8,23.0,23.0,17.68,8.68
2017,4,11,10,15,0.0,25.5,2.8,23.0,25.5,19.63,10.23
2017,4,11,10,30,0.0,28.0,2.8,23.0,28.0,21.58,11.78
2017,4,11,10,45,0.0,31.0,2.8,23.5,31.0,23.92,13.6
2017,4,11,11,0,0.0,34.0,2.8,24.0,34.0,26.27,15.41
2017,4,11,11,15,0.0,35.5,2.65,24.0,35.5,27.46,16.34
2017,4,11,11,30,0.0,37.0,2.5,24.0,37.0,28.64,17.27
2017,4,11,11,45,0.0,63.0,2.45,24.0,63.0,48.89,33.35
2017,4,11,12,0,0.0,89.0,2.4,24.0,89.0,69.14,49.34
2017,4,11,12,15,0.0,83.0,2.15,24.0,83.0,64.46,45.61
2017,4,11,12,30,0.0,77.0,1.9,24.0,77.0,59.8,41.93
2017,4,11,12,45,0.0,95.5,1.7,24.0,95.5,74.01,53.14
2017,4,11,13,0,0.0,114.0,1.5,24.0,114.0,88.06,64.15
2017,4,11,13,15,4.5,158.5,1.55,24.0,163.0,123.21,91.51
2017,4,11,13,30,9.0,203.0,1.6,24.0,212.0,156.69,117.23
2017,4,11,13,45,9.0,203.5,1.65,24.0,212.0,155.7,116.42
2017,4,11,14,0,9.0,204.0,1.7,24.0,212.0,154.65,115.68
2017,4,11,14,15,7.5,191.5,1.9,24.0,198.0,144.26,107.88
2017,4,11,14,30,6.0,179.0,2.1,24.0,184.0,134.19,100.38
2017,4,11,14,45,77.0,275.5,2.35,24.0,334.5,184.12,138.64
2017,4,11,15,0,148.0,372.0,2.6,24.0,485.0,215.97,171.79
2017,4,11,15,15,148.5,350.0,2.7,23.5,458.0,206.83,165.13
2017,4,11,15,30,149.0,328.0,2.8,23.0,431.0,197.15,158.09
2017,4,11,15,45,131.0,302.0,2.9,23.0,388.0,184.64,148.39
2017,4,11,16,0,113.0,276.0,3.0,23.0,345.0,179.22,144.48
2017,4,11,16,15,74.0,238.5,2.95,22.5,282.0,157.94,127.67
2017,4,11,16,30,35.0,201.0,2.9,22.0,219.0,135.88,109.99
2017,4,11,16,45,29.0,179.0,2.9,21.5,193.0,122.26,99.18
2017,4,11,17,0,23.0,157.0,2.9,21.0,167.0,112.02,91.05
2017,4,11,17,15,16.5,133.5,2.75,20.5,140.0,95.83,77.63
2017,4,11,17,30,10.0,110.0,2.6,20.0,113.0,79.51,63.83
2017,4,11,17,45,5.0,86.5,2.5,20.0,88.0,63.08,49.52
2017,4,11,18,0,0.0,63.0,2.4,20.0,63.0,46.51,34.82
2017,4,11,18,15,0.0,41.5,2.25,19.5,41.5,31.11,21.03
2017,4,11,18,30,0.0,20.0,2.1,19.0,20.0,15.25,6.3
2017,4,11,18,45,0.0,10.0,1.95,19.0,10.0,7.87,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,7.0,2.45,16.0,7.0,5.51,0.0
2017,4,12,6,30,0.0,14.0,2.5,16.0,14.0,10.65,0.75
2017,4,12,6,45,0.0,35.0,2.65,16.0,35.0,30.26,19.22
2017,4,12,7,0,0.0,56.0,2.8,16.0,56.0,51.43,37.67
2017,4,12,7,15,6.0,79.0,2.85,16.5,81.0,79.28,61.77
2017,4,12,7,30,12.0,102.0,2.9,17.0,106.0,106.17,84.64
2017,4,12,7,45,6.0,91.5,2.95,17.5,93.5,81.84,63.76
2017,4,12,8,0,0.0,81.0,3.0,18.0,81.0,63.19,47.57
2017,4,12,8,15,0.0,94.0,3.0,18.0,94.0,74.08,56.48
2017,4,12,8,30,0.0,107.0,3.0,18.0,107.0,84.91,65.21
2017,4,12,8,45,7.0,156.0,3.0,18.5,160.0,136.49,107.34
2017,4,12,9,0,14.0,205.0,3.0,19.0,213.0,188.71,148.94
2017,4,12,9,15,33.0,247.5,3.0,19.5,269.5,268.94,212.11
2017,4,12,9,30,52.0,290.0,3.0,20.0,326.0,327.8,256.99
2017,4,12,9,45,64.0,318.5,3.05,20.5,365.0,362.47,282.39
2017,4,12,10,0,76.0,347.0,3.1,21.0,404.0,395.52,306.28
2017,4,12,10,15,76.5,364.5,3.15,21.0,424.5,404.71,312.31
2017,4,12,10,30,77.0,382.0,3.2,21.0,445.0,413.15,317.89
2017,4,12,10,45,188.5,396.0,3.25,21.5,557.5,533.81,408.68
2017,4,12,11,0,300.0,410.0,3.3,22.0,670.0,642.09,486.67
2017,4,12,11,15,294.0,427.5,3.35,22.5,687.0,629.95,475.28
2017,4,12,11,30,288.0,445.0,3.4,23.0,704.0,615.96,463.32
2017,4,12,11,45,300.0,449.0,3.45,23.5,723.0,602.46,452.19
2017,4,12,12,0,312.0,453.0,3.5,24.0,742.0,586.59,439.22
2017,4,12,12,15,543.5,337.0,3.5,24.0,843.0,622.47,466.56
2017,4,12,12,30,775.0,221.0,3.5,24.0,944.0,631.82,472.41
2017,4,12,12,45,781.0,215.5,3.5,24.0,942.0,580.01,431.41
2017,4,12,13,0,787.0,210.0,3.5,24.0,940.0,526.3,388.12
2017,4,12,13,15,520.5,333.5,3.5,24.0,813.5,444.42,326.07
2017,4,12,13,30,254.0,457.0,3.5,24.0,687.0,386.7,285.0
2017,4,12,13,45,520.5,323.5,3.55,24.5,782.0,354.99,251.43
2017,4,12,14,0,787.0,190.0,3.6,25.0,877.0,301.35,197.3
2017,4,12,14,15,652.5,251.5,3.6,25.0,808.5,251.33,162.35
2017,4,12,14,30,518.0,313.0,3.6,25.0,740.0,223.7,150.08
2017,4,12,14,45,636.0,243.0,3.6,25.0,744.0,150.33,105.49
2017,4,12,15,0,754.0,173.0,3.6,25.0,748.0,108.2,84.17
2017,4,12,15,15,737.5,169.0,3.6,25.0,705.5,108.1,84.33
2017,4,12,15,30,721.0,165.0,3.6,25.0,663.0,107.92,84.4
2017,4,12,15,45,485.5,218.0,3.6,25.0,543.0,134.82,106.83
2017,4,12,16,0,250.0,271.0,3.6,25.0,423.0,165.2,132.08
2017,4,12,16,15,358.0,223.0,3.5,24.5,419.5,144.13,115.37
2017,4,12,16,30,466.0,175.0,3.4,24.0,416.0,115.94,92.55
2017,4,12,16,45,290.0,174.5,3.3,23.5,318.5,116.94,93.97
2017,4,12,17,0,114.0,174.0,3.2,23.0,221.0,116.34,94.0
2017,4,12,17,15,100.0,150.0,2.95,22.5,186.5,101.72,82.03
2017,4,12,17,30,86.0,126.0,2.7,22.0,152.0,88.0,70.6
2017,4,12,17,45,216.5,98.0,2.45,22.0,145.5,69.6,54.72
2017,4,12,18,0,347.0,70.0,2.2,22.0,139.0,52.02,39.26
2017,4,12,18,15,247.0,52.0,2.25,21.5,93.0,38.8,27.37
2017,4,12,18,30,147.0,34.0,2.3,21.0,47.0,25.47,14.35
2017,4,12,18,45,73.5,17.0,2.35,20.5,23.5,13.38,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,50.5,12.5,2.3,17.5,16.0,51.16,0.0
2017,4,13,6,30,101.0,25.0,2.6,18.0,32.0,145.56,90.89
2017,4,13,6,45,185.0,43.5,2.9,18.5,71.5,272.78,219.14
2017,4,13,7,0,269.0,62.0,3.2,19.0,111.0,375.22,307.73
2017,4,13,7,15,325.5,77.0,3.3,19.5,157.5,450.18,370.17
2017,4,13,7,30,382.0,92.0,3.4,20.0,204.0,526.83,430.53
2017,4,13,7,45,253.0,129.0,3.55,20.5,209.5,427.86,349.26
2017,4,13,8,0,124.0,166.0,3.7,21.0,215.0,322.92,261.28
2017,4,13,8,15,142.0,192.0,3.8,21.5,256.5,367.09,295.27
2017,4,13,8,30,160.0,218.0,3.9,22.0,298.0,410.1,327.14
2017,4,13,8,45,464.0,165.0,4.0,22.5,432.5,696.78,548.77
2017,4,13,9,0,768.0,112.0,4.1,23.0,567.0,941.05,719.01
2017,4,13,9,15,535.5,207.5,4.1,23.0,537.5,802.48,616.95
2017,4,13,9,30,303.0,303.0,4.1,23.0,508.0,639.48,492.47
2017,4,13,9,45,565.5,215.5,4.2,23.5,630.0,814.76,623.47
2017,4,13,10,0,828.0,128.0,4.3,24.0,752.0,961.05,722.36
2017,4,13,10,15,510.5,267.0,4.3,24.0,658.0,778.48,589.85
2017,4,13,10,30,193.0,406.0,4.3,24.0,564.0,562.39,426.64
2017,4,13,10,45,279.0,402.0,4.35,24.5,639.5,637.26,481.76
2017,4,13,11,0,365.0,398.0,4.4,25.0,715.0,686.33,516.24
2017,4,13,11,15,352.5,416.0,4.4,25.0,728.0,667.35,500.97
2017,4,13,11,30,340.0,434.0,4.4,25.0,741.0,646.8,484.95
2017,4,13,11,45,308.5,449.0,4.4,25.5,731.0,608.51,455.15
2017,4,13,12,0,277.0,464.0,4.4,26.0,721.0,570.93,425.98
2017,4,13,12,15,363.5,434.5,4.4,26.0,773.5,576.66,430.15
2017,4,13,12,30,450.0,405.0,4.4,26.0,826.0,574.51,427.51
2017,4,13,12,45,374.0,432.5,4.4,26.0,781.5,516.91,383.6
2017,4,13,13,0,298.0,460.0,4.4,26.0,737.0,464.98,344.2
2017,4,13,13,15,278.5,458.5,4.4,26.0,714.5,425.58,313.78
2017,4,13,13,30,259.0,457.0,4.4,26.0,692.0,388.41,284.83
2017,4,13,13,45,302.5,435.0,4.4,26.0,704.0,361.26,261.55
2017,4,13,14,0,346.0,413.0,4.4,26.0,716.0,329.93,234.65
2017,4,13,14,15,418.5,367.0,4.35,25.5,721.5,275.92,190.53
2017,4,13,14,30,491.0,321.0,4.3,25.0,727.0,224.95,152.07
2017,4,13,14,45,393.0,339.0,4.25,25.0,655.0,201.82,147.96
2017,4,13,15,0,295.0,357.0,4.2,25.0,583.0,200.05,158.76
2017,4,13,15,15,347.0,321.5,4.15,24.5,572.5,187.71,149.45
2017,4,13,15,30,399.0,286.0,4.1,24.0,562.0,174.09,139.05
2017,4,13,15,45,356.5,273.0,4.1,24.0,507.0,167.83,134.34
2017,4,13,16,0,314.0,260.0,4.1,24.0,452.0,161.31,129.41
2017,4,13,16,15,356.5,226.0,3.95,23.5,425.5,145.66,117.14
2017,4,13,16,30,399.0,192.0,3.8,23.0,399.0,124.34,99.99
2017,4,13,16,45,364.0,174.0,3.7,23.0,346.0,118.13,95.16
2017,4,13,17,0,329.0,156.0,3.6,23.0,293.0,107.15,86.22
2017,4,13,17,15,281.5,142.0,3.4,22.5,247.0,97.96,78.85
2017,4,13,17,30,234.0,128.0,3.2,22.0,201.0,88.55,71.09
2017,4,13,17,45,195.0,104.5,3.05,22.0,157.0,73.34,57.95
2017,4,13,18,0,156.0,81.0,2.9,22.0,113.0,57.7,44.16
2017,4,13,18,15,103.0,57.0,2.95,21.5,75.0,41.41,29.61
2017,4,13,18,30,50.0,33.0,3.0,21.0,37.0,24.56,13.81
2017,4,13,18,45,25.0,16.5,3.05,21.0,18.5,12.98,0.0
2017,4,13,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
