Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,52.0,14.5,1.95,16.5,18.5,54.04,0.0
2017,4,14,6,30,104.0,29.0,2.2,17.0,37.0,159.27,106.24
2017,4,14,6,45,207.5,48.0,2.5,17.5,81.0,300.09,242.31
2017,4,14,7,0,311.0,67.0,2.8,18.0,125.0,421.26,345.71
2017,4,14,7,15,387.5,80.5,2.9,18.5,178.0,513.74,420.76
2017,4,14,7,30,464.0,94.0,3.0,19.0,231.0,608.84,494.09
2017,4,14,7,45,325.0,130.0,3.2,19.5,235.5,499.74,407.38
2017,4,14,8,0,186.0,166.0,3.4,20.0,240.0,384.1,312.15
2017,4,14,8,15,107.5,179.5,3.4,20.5,224.0,314.96,253.72
2017,4,14,8,30,29.0,193.0,3.4,21.0,208.0,221.8,175.63
2017,4,14,8,45,374.5,164.0,3.45,21.5,386.0,604.85,480.51
2017,4,14,9,0,720.0,135.0,3.5,22.0,564.0,927.83,709.81
2017,4,14,9,15,529.5,215.5,3.5,22.5,545.5,805.45,617.09
2017,4,14,9,30,339.0,296.0,3.5,23.0,527.0,667.38,511.67
2017,4,14,9,45,299.0,327.5,3.55,23.5,541.0,648.74,495.3
2017,4,14,10,0,259.0,359.0,3.6,24.0,555.0,628.43,477.26
2017,4,14,10,15,167.5,372.5,3.6,24.0,502.0,519.1,395.03
2017,4,14,10,30,76.0,386.0,3.6,24.0,449.0,415.61,315.97
2017,4,14,10,45,74.0,399.5,3.6,24.5,462.5,417.14,316.12
2017,4,14,11,0,72.0,413.0,3.6,25.0,476.0,418.12,315.54
2017,4,14,11,15,222.0,414.5,3.55,25.0,614.5,545.98,411.4
2017,4,14,11,30,372.0,416.0,3.5,25.0,753.0,656.28,490.59
2017,4,14,11,45,605.0,295.5,3.5,25.5,853.5,709.33,529.35
2017,4,14,12,0,838.0,175.0,3.5,26.0,954.0,731.08,544.84
2017,4,14,12,15,839.0,175.5,3.45,26.0,958.5,683.8,508.67
2017,4,14,12,30,840.0,176.0,3.4,26.0,963.0,634.47,470.62
2017,4,14,12,45,838.5,176.0,3.4,26.5,959.0,581.68,428.39
2017,4,14,13,0,837.0,176.0,3.4,27.0,955.0,527.67,384.25
2017,4,14,13,15,833.5,175.0,3.35,27.0,942.5,471.2,337.88
2017,4,14,13,30,830.0,174.0,3.3,27.0,930.0,414.26,290.06
2017,4,14,13,45,826.5,171.0,3.3,27.0,909.5,355.82,240.52
2017,4,14,14,0,823.0,168.0,3.3,27.0,889.0,297.37,191.33
2017,4,14,14,15,814.5,166.0,3.25,27.0,860.0,238.81,144.81
2017,4,14,14,30,806.0,164.0,3.2,27.0,831.0,181.23,105.83
2017,4,14,14,45,479.0,270.0,3.15,27.0,662.0,160.32,113.56
2017,4,14,15,0,152.0,376.0,3.1,27.0,493.0,217.71,171.32
2017,4,14,15,15,453.0,262.5,3.05,26.5,583.0,151.48,118.83
2017,4,14,15,30,754.0,149.0,3.0,26.0,673.0,99.54,77.07
2017,4,14,15,45,732.0,145.5,3.0,26.0,624.5,99.0,76.91
2017,4,14,16,0,710.0,142.0,3.0,26.0,576.0,98.4,76.66
2017,4,14,16,15,683.0,136.5,2.9,25.5,523.5,96.36,75.39
2017,4,14,16,30,656.0,131.0,2.8,25.0,471.0,94.2,74.03
2017,4,14,16,45,617.5,124.0,2.7,25.0,415.5,90.69,71.37
2017,4,14,17,0,579.0,117.0,2.6,25.0,360.0,87.07,68.59
2017,4,14,17,15,529.5,107.5,2.35,24.5,304.5,78.55,61.73
2017,4,14,17,30,480.0,98.0,2.1,24.0,249.0,71.97,56.36
2017,4,14,17,45,412.0,84.5,1.85,23.5,195.5,62.39,48.23
2017,4,14,18,0,344.0,71.0,1.6,23.0,142.0,52.67,39.7
2017,4,14,18,15,246.0,53.0,1.7,22.5,95.5,39.49,27.91
2017,4,14,18,30,148.0,35.0,1.8,22.0,49.0,26.2,15.21
2017,4,14,18,45,74.0,17.5,1.95,21.5,24.5,13.77,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,52.5,15.0,2.85,18.0,19.5,54.91,0.0
2017,4,15,6,30,105.0,30.0,3.1,18.0,39.0,163.04,113.31
2017,4,15,6,45,221.0,47.5,3.35,18.5,84.0,310.53,251.24
2017,4,15,7,0,337.0,65.0,3.6,19.0,129.0,441.82,362.15
2017,4,15,7,15,168.5,61.5,3.75,19.5,93.5,252.41,209.4
2017,4,15,7,30,0.0,58.0,3.9,20.0,58.0,44.43,31.63
2017,4,15,7,45,183.5,101.0,4.1,20.5,175.5,318.67,263.42
2017,4,15,8,0,367.0,144.0,4.3,21.0,293.0,581.81,470.52
2017,4,15,8,15,338.0,174.5,4.35,21.5,327.0,564.14,452.55
2017,4,15,8,30,309.0,205.0,4.4,22.0,361.0,567.87,451.59
2017,4,15,8,45,268.5,237.5,4.45,22.5,384.0,559.32,441.01
2017,4,15,9,0,228.0,270.0,4.5,23.0,407.0,523.47,410.65
2017,4,15,9,15,183.0,297.0,4.5,23.5,413.0,499.25,388.78
2017,4,15,9,30,138.0,324.0,4.5,24.0,419.0,474.0,366.32
2017,4,15,9,45,127.5,345.0,4.55,24.5,437.5,475.6,365.39
2017,4,15,10,0,117.0,366.0,4.6,25.0,456.0,476.29,363.81
2017,4,15,10,15,232.5,371.5,4.55,25.0,559.5,579.04,441.35
2017,4,15,10,30,348.0,377.0,4.5,25.0,663.0,695.12,525.19
2017,4,15,10,45,593.0,265.0,4.5,25.5,773.5,808.72,608.07
2017,4,15,11,0,838.0,153.0,4.5,26.0,884.0,879.67,657.63
2017,4,15,11,15,429.5,243.0,4.5,26.0,618.5,591.33,448.3
2017,4,15,11,30,21.0,333.0,4.5,26.0,353.0,279.88,210.29
2017,4,15,11,45,213.0,373.0,4.5,26.5,572.0,476.49,359.45
2017,4,15,12,0,405.0,413.0,4.5,27.0,791.0,618.87,461.17
2017,4,15,12,15,415.0,412.5,4.45,27.0,801.0,594.54,441.59
2017,4,15,12,30,425.0,412.0,4.4,27.0,811.0,564.31,418.29
2017,4,15,12,45,466.5,403.5,4.4,27.0,840.5,543.87,401.58
2017,4,15,13,0,508.0,395.0,4.4,27.0,870.0,518.71,380.48
2017,4,15,13,15,377.0,428.5,4.4,27.0,778.0,448.45,327.76
2017,4,15,13,30,246.0,462.0,4.4,27.0,686.0,395.97,289.39
2017,4,15,13,45,214.5,454.5,4.4,27.0,647.0,356.7,259.7
2017,4,15,14,0,183.0,447.0,4.4,27.0,608.0,321.39,233.45
2017,4,15,14,15,338.0,385.0,4.35,27.0,670.0,282.58,197.71
2017,4,15,14,30,493.0,323.0,4.3,27.0,732.0,226.72,151.94
2017,4,15,14,45,429.5,331.0,4.25,27.0,676.5,187.52,134.87
2017,4,15,15,0,366.0,339.0,4.2,27.0,621.0,194.12,152.76
2017,4,15,15,15,380.0,314.0,4.15,26.5,592.0,185.07,146.12
2017,4,15,15,30,394.0,289.0,4.1,26.0,563.0,175.26,138.86
2017,4,15,15,45,421.0,258.5,4.05,26.0,533.0,154.37,122.28
2017,4,15,16,0,448.0,228.0,4.0,26.0,503.0,141.35,112.02
2017,4,15,16,15,486.5,194.0,3.95,25.5,468.5,125.47,99.54
2017,4,15,16,30,525.0,160.0,3.9,25.0,434.0,108.27,85.79
2017,4,15,16,45,488.5,151.0,3.85,25.0,383.5,103.34,82.01
2017,4,15,17,0,452.0,142.0,3.8,25.0,333.0,98.22,78.02
2017,4,15,17,15,419.5,125.0,3.75,24.5,281.5,87.94,69.72
2017,4,15,17,30,387.0,108.0,3.7,24.0,230.0,77.22,60.86
2017,4,15,17,45,332.5,91.5,3.65,23.5,181.0,66.16,51.48
2017,4,15,18,0,278.0,75.0,3.6,23.0,132.0,54.81,41.54
2017,4,15,18,15,198.5,55.5,3.65,22.5,89.5,40.97,29.17
2017,4,15,18,30,119.0,36.0,3.7,22.0,47.0,26.76,15.78
2017,4,15,18,45,59.5,18.0,3.75,22.0,23.5,13.56,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,9.0,2.85,19.0,9.0,7.08,0.0
2017,4,16,6,30,0.0,18.0,3.0,19.0,18.0,13.72,4.43
2017,4,16,6,45,0.0,37.5,3.2,19.5,37.5,31.3,20.02
2017,4,16,7,0,0.0,57.0,3.4,20.0,57.0,50.11,36.1
2017,4,16,7,15,0.5,80.0,3.4,20.5,80.0,72.77,55.21
2017,4,16,7,30,1.0,103.0,3.4,21.0,103.0,94.38,73.07
2017,4,16,7,45,41.0,135.5,3.45,21.5,152.0,184.1,147.9
2017,4,16,8,0,81.0,168.0,3.5,22.0,201.0,258.93,208.5
2017,4,16,8,15,89.5,194.5,3.45,22.0,236.0,293.01,234.59
2017,4,16,8,30,98.0,221.0,3.4,22.0,271.0,326.12,259.56
2017,4,16,8,45,78.5,239.5,3.35,22.5,282.5,319.82,252.16
2017,4,16,9,0,59.0,258.0,3.3,23.0,294.0,313.27,244.81
2017,4,16,9,15,46.0,267.0,3.3,23.0,296.5,302.39,235.1
2017,4,16,9,30,33.0,276.0,3.3,23.0,299.0,292.15,226.01
2017,4,16,9,45,32.0,291.0,3.3,23.5,314.5,300.53,231.28
2017,4,16,10,0,31.0,306.0,3.3,24.0,330.0,308.61,236.27
2017,4,16,10,15,99.0,359.0,3.3,24.0,440.0,419.17,320.59
2017,4,16,10,30,167.0,412.0,3.3,24.0,550.0,543.71,411.75
2017,4,16,10,45,105.0,397.0,3.35,24.5,484.5,441.76,334.26
2017,4,16,11,0,43.0,382.0,3.4,25.0,419.0,364.7,275.06
2017,4,16,11,15,78.5,421.5,3.4,25.0,492.0,420.61,316.88
2017,4,16,11,30,114.0,461.0,3.4,25.0,565.0,471.46,353.78
2017,4,16,11,45,138.0,472.0,3.4,25.0,600.0,493.45,369.22
2017,4,16,12,0,162.0,483.0,3.4,25.0,635.0,500.7,374.01
2017,4,16,12,15,210.5,480.5,3.4,25.0,678.5,510.1,380.56
2017,4,16,12,30,259.0,478.0,3.4,25.0,722.0,513.96,382.56
2017,4,16,12,45,163.0,463.0,3.45,25.0,616.5,427.61,318.79
2017,4,16,13,0,67.0,448.0,3.5,25.0,511.0,356.31,266.31
2017,4,16,13,15,77.0,449.5,3.55,25.0,521.0,349.62,261.09
2017,4,16,13,30,87.0,451.0,3.6,25.0,531.0,341.43,254.34
2017,4,16,13,45,135.0,449.5,3.65,25.0,570.0,330.21,244.05
2017,4,16,14,0,183.0,448.0,3.7,25.0,609.0,322.0,235.37
2017,4,16,14,15,178.5,432.0,3.7,25.0,585.0,291.47,212.28
2017,4,16,14,30,174.0,416.0,3.7,25.0,561.0,262.06,191.52
2017,4,16,14,45,136.0,392.0,3.75,25.0,502.0,228.69,171.15
2017,4,16,15,0,98.0,368.0,3.8,25.0,443.0,227.35,180.43
2017,4,16,15,15,220.5,336.0,3.8,25.0,493.0,203.04,161.34
2017,4,16,15,30,343.0,304.0,3.8,25.0,543.0,180.87,143.87
2017,4,16,15,45,384.5,269.5,3.8,25.0,520.0,166.72,132.79
2017,4,16,16,0,426.0,235.0,3.8,25.0,497.0,144.51,115.02
2017,4,16,16,15,308.0,232.0,3.7,24.5,413.0,147.55,118.18
2017,4,16,16,30,190.0,229.0,3.6,24.0,329.0,148.97,120.02
2017,4,16,16,45,186.5,202.5,3.55,24.0,291.5,134.21,108.15
2017,4,16,17,0,183.0,176.0,3.5,24.0,254.0,118.86,95.69
2017,4,16,17,15,165.5,152.5,3.3,23.5,215.0,104.35,83.91
2017,4,16,17,30,148.0,129.0,3.1,23.0,176.0,89.43,71.54
2017,4,16,17,45,254.5,99.0,2.95,22.5,160.0,70.76,55.63
2017,4,16,18,0,361.0,69.0,2.8,22.0,144.0,51.46,38.85
2017,4,16,18,15,261.5,52.5,2.7,21.5,98.0,39.25,27.88
2017,4,16,18,30,162.0,36.0,2.6,21.0,52.0,26.98,16.19
2017,4,16,18,45,81.0,18.0,2.55,21.0,26.0,13.61,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,9.0,1.75,18.0,9.0,7.08,0.0
2017,4,17,6,30,0.0,18.0,1.9,18.0,18.0,13.71,4.71
2017,4,17,6,45,0.0,38.5,2.1,18.5,38.5,32.16,20.89
2017,4,17,7,0,0.0,59.0,2.3,19.0,59.0,52.26,38.08
2017,4,17,7,15,2.0,82.0,2.3,19.0,83.0,76.23,58.51
2017,4,17,7,30,4.0,105.0,2.3,19.0,107.0,99.25,77.81
2017,4,17,7,45,2.0,119.5,2.35,19.5,120.5,107.6,84.28
2017,4,17,8,0,0.0,134.0,2.4,20.0,134.0,116.32,90.86
2017,4,17,8,15,12.5,163.5,2.4,20.0,170.0,156.02,123.36
2017,4,17,8,30,25.0,193.0,2.4,20.0,206.0,195.26,154.85
2017,4,17,8,45,55.0,231.5,2.45,20.5,263.5,285.64,226.2
2017,4,17,9,0,85.0,270.0,2.5,21.0,321.0,353.44,277.88
2017,4,17,9,15,58.5,272.5,2.55,21.5,309.0,320.81,250.28
2017,4,17,9,30,32.0,275.0,2.6,22.0,297.0,289.76,224.39
2017,4,17,9,45,29.0,285.0,2.7,22.5,306.5,291.06,224.37
2017,4,17,10,0,26.0,295.0,2.8,23.0,316.0,271.11,208.15
2017,4,17,10,15,18.0,260.5,2.85,23.0,275.5,229.39,175.63
2017,4,17,10,30,10.0,226.0,2.9,23.0,235.0,190.35,145.06
2017,4,17,10,45,15.5,274.0,2.95,23.5,288.0,234.2,178.44
2017,4,17,11,0,21.0,322.0,3.0,24.0,341.0,276.93,210.23
2017,4,17,11,15,17.0,285.5,3.0,24.0,301.0,240.61,182.3
2017,4,17,11,30,13.0,249.0,3.0,24.0,261.0,205.93,155.69
2017,4,17,11,45,18.5,301.5,3.05,24.5,319.0,249.81,188.71
2017,4,17,12,0,24.0,354.0,3.1,25.0,377.0,291.85,219.65
2017,4,17,12,15,21.0,336.0,3.1,25.0,356.5,272.47,204.84
2017,4,17,12,30,18.0,318.0,3.1,25.0,336.0,253.86,190.77
2017,4,17,12,45,26.5,358.0,3.1,25.0,384.0,282.73,212.34
2017,4,17,13,0,35.0,398.0,3.1,25.0,432.0,307.34,230.37
2017,4,17,13,15,26.5,353.5,3.0,24.5,379.0,266.05,199.76
2017,4,17,13,30,18.0,309.0,2.9,24.0,326.0,235.0,176.85
2017,4,17,13,45,9.5,224.0,2.85,24.0,233.0,170.47,127.87
2017,4,17,14,0,1.0,139.0,2.8,24.0,140.0,106.22,78.47
2017,4,17,14,15,0.5,106.5,2.7,23.5,107.0,81.99,59.73
2017,4,17,14,30,0.0,74.0,2.6,23.0,74.0,57.27,40.33
2017,4,17,14,45,0.0,64.0,2.55,23.0,64.0,49.44,34.16
2017,4,17,15,0,0.0,54.0,2.5,23.0,54.0,41.64,29.46
2017,4,17,15,15,0.0,92.0,2.45,23.0,92.0,71.08,54.21
2017,4,17,15,30,0.0,130.0,2.4,23.0,130.0,98.4,77.1
2017,4,17,15,45,0.0,125.0,2.35,23.0,125.0,94.69,74.2
2017,4,17,16,0,0.0,120.0,2.3,23.0,120.0,90.93,71.3
2017,4,17,16,15,0.5,139.0,2.25,22.5,139.5,103.59,82.33
2017,4,17,16,30,1.0,158.0,2.2,22.0,159.0,115.34,92.68
2017,4,17,16,45,114.5,165.5,2.2,22.0,214.5,113.05,91.09
2017,4,17,17,0,228.0,173.0,2.2,22.0,270.0,115.0,93.09
2017,4,17,17,15,196.5,153.5,2.0,21.5,228.0,105.44,85.43
2017,4,17,17,30,165.0,134.0,1.8,21.0,186.0,92.47,74.66
2017,4,17,17,45,140.5,108.5,1.65,20.5,147.0,76.01,60.61
2017,4,17,18,0,116.0,83.0,1.5,20.0,108.0,59.17,45.86
2017,4,17,18,15,75.5,59.0,1.45,19.5,73.0,42.72,31.15
2017,4,17,18,30,35.0,35.0,1.4,19.0,38.0,26.0,15.69
2017,4,17,18,45,17.5,17.5,1.35,19.0,19.0,13.29,0.0
2017,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,14.0,1.95,16.0,14.0,11.02,0.0
2017,4,18,6,30,0.0,28.0,2.1,16.0,28.0,25.55,14.13
2017,4,18,6,45,19.0,51.5,2.25,16.5,55.0,79.63,61.23
2017,4,18,7,0,38.0,75.0,2.4,17.0,82.0,123.57,99.56
2017,4,18,7,15,58.0,98.5,2.4,17.5,114.0,167.21,136.93
2017,4,18,7,30,78.0,122.0,2.4,18.0,146.0,210.41,172.9
2017,4,18,7,45,86.5,147.5,2.45,18.5,179.0,244.93,200.32
2017,4,18,8,0,95.0,173.0,2.5,19.0,212.0,278.52,226.27
2017,4,18,8,15,157.0,198.0,2.5,19.5,274.0,387.55,312.29
2017,4,18,8,30,219.0,223.0,2.5,20.0,336.0,474.1,377.86
2017,4,18,8,45,264.5,241.5,2.5,20.5,392.5,559.31,439.51
2017,4,18,9,0,310.0,260.0,2.5,21.0,449.0,618.63,480.81
2017,4,18,9,15,309.5,285.5,2.5,21.5,487.0,637.2,490.79
2017,4,18,9,30,309.0,311.0,2.5,22.0,525.0,653.31,499.26
2017,4,18,9,45,402.5,297.5,2.5,22.5,595.0,717.64,544.62
2017,4,18,10,0,496.0,284.0,2.5,23.0,665.0,800.91,600.84
2017,4,18,10,15,654.5,222.0,2.45,23.5,750.0,877.81,653.02
2017,4,18,10,30,813.0,160.0,2.4,24.0,835.0,929.57,684.59
2017,4,18,10,45,610.0,270.5,2.4,24.5,787.5,828.62,611.44
2017,4,18,11,0,407.0,381.0,2.4,25.0,740.0,706.06,521.89
2017,4,18,11,15,428.0,385.0,2.4,25.0,770.5,712.33,526.05
2017,4,18,11,30,449.0,389.0,2.4,25.0,801.0,701.97,517.97
2017,4,18,11,45,321.5,437.0,2.4,25.5,734.5,607.55,448.44
2017,4,18,12,0,194.0,485.0,2.4,26.0,668.0,523.92,386.46
2017,4,18,12,15,233.5,481.0,2.4,26.0,701.5,524.92,387.25
2017,4,18,12,30,273.0,477.0,2.4,26.0,735.0,521.11,383.7
2017,4,18,12,45,577.5,310.0,2.45,26.0,853.0,540.69,397.39
2017,4,18,13,0,882.0,143.0,2.5,26.0,971.0,525.64,382.33
2017,4,18,13,15,878.5,142.0,2.5,26.0,958.0,469.42,335.96
2017,4,18,13,30,875.0,141.0,2.5,26.0,945.0,412.59,288.13
2017,4,18,13,45,873.0,138.0,2.5,26.5,924.5,354.67,238.2
2017,4,18,14,0,871.0,135.0,2.5,27.0,904.0,296.35,188.43
2017,4,18,14,15,493.5,274.0,2.45,26.5,707.0,241.83,160.24
2017,4,18,14,30,116.0,413.0,2.4,26.0,510.0,254.42,186.53
2017,4,18,14,45,96.5,386.5,2.4,26.0,465.0,240.68,179.41
2017,4,18,15,0,77.0,360.0,2.4,26.0,420.0,223.2,175.78
2017,4,18,15,15,236.0,327.0,2.4,26.0,495.5,186.29,146.84
2017,4,18,15,30,395.0,294.0,2.4,26.0,571.0,177.5,140.24
2017,4,18,15,45,573.0,208.0,2.45,26.0,578.5,131.32,103.21
2017,4,18,16,0,751.0,122.0,2.5,26.0,586.0,87.1,67.22
2017,4,18,16,15,725.5,117.5,2.45,25.5,533.5,85.18,66.04
2017,4,18,16,30,700.0,113.0,2.4,25.0,481.0,83.16,64.74
2017,4,18,16,45,666.5,107.0,2.4,24.5,426.0,79.89,62.38
2017,4,18,17,0,633.0,101.0,2.4,24.0,371.0,76.51,59.89
2017,4,18,17,15,586.0,93.0,2.15,23.5,315.0,71.37,55.84
2017,4,18,17,30,539.0,85.0,1.9,23.0,259.0,66.13,51.59
2017,4,18,17,45,471.5,75.0,1.7,22.5,205.0,59.01,45.55
2017,4,18,18,0,404.0,65.0,1.5,22.0,151.0,49.12,36.88
2017,4,18,18,15,304.0,50.5,1.45,21.0,103.5,38.15,27.08
2017,4,18,18,30,204.0,36.0,1.4,20.0,56.0,27.17,16.68
2017,4,18,18,45,102.0,18.0,1.35,19.5,28.0,13.66,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,94.5,16.5,1.45,17.5,25.5,91.03,0.0
2017,4,19,6,30,189.0,33.0,1.7,18.0,51.0,260.5,198.79
2017,4,19,6,45,290.5,48.5,1.95,18.5,97.5,372.0,300.95
2017,4,19,7,0,392.0,64.0,2.2,19.0,144.0,490.17,398.07
2017,4,19,7,15,460.5,74.5,2.25,19.5,198.0,581.61,469.36
2017,4,19,7,30,529.0,85.0,2.3,20.0,252.0,669.65,534.36
2017,4,19,7,45,303.0,128.5,2.35,20.5,228.5,474.51,383.21
2017,4,19,8,0,77.0,172.0,2.4,21.0,205.0,258.41,207.01
2017,4,19,8,15,141.0,199.0,2.4,21.5,269.0,372.18,297.34
2017,4,19,8,30,205.0,226.0,2.4,22.0,333.0,463.27,366.1
2017,4,19,8,45,486.5,169.5,2.4,22.5,458.0,725.67,562.38
2017,4,19,9,0,768.0,113.0,2.4,23.0,583.0,944.54,708.45
2017,4,19,9,15,414.5,210.0,2.4,23.5,466.0,683.72,520.79
2017,4,19,9,30,61.0,307.0,2.4,24.0,349.0,352.88,269.49
2017,4,19,9,45,54.0,319.5,2.45,24.5,359.0,351.3,268.15
2017,4,19,10,0,47.0,332.0,2.5,25.0,369.0,349.78,265.59
2017,4,19,10,15,94.5,373.5,2.55,25.0,451.0,428.72,324.6
2017,4,19,10,30,142.0,415.0,2.6,25.0,533.0,522.92,392.59
2017,4,19,10,45,216.5,422.5,2.65,25.5,609.5,582.19,434.6
2017,4,19,11,0,291.0,430.0,2.7,26.0,686.0,651.28,482.27
2017,4,19,11,15,208.5,448.5,2.75,26.0,634.5,563.93,418.37
2017,4,19,11,30,126.0,467.0,2.8,26.0,583.0,496.6,368.62
2017,4,19,11,45,151.0,477.0,2.9,26.5,618.0,506.49,375.32
2017,4,19,12,0,176.0,487.0,3.0,27.0,653.0,512.94,378.99
2017,4,19,12,15,519.5,321.0,3.05,27.0,813.0,595.01,440.84
2017,4,19,12,30,863.0,155.0,3.1,27.0,973.0,626.87,463.36
2017,4,19,12,45,582.5,310.0,3.15,27.5,861.5,538.45,394.84
2017,4,19,13,0,302.0,465.0,3.2,28.0,750.0,469.33,342.63
2017,4,19,13,15,581.5,306.5,3.2,28.0,845.5,448.07,322.76
2017,4,19,13,30,861.0,148.0,3.2,28.0,941.0,411.81,286.72
2017,4,19,13,45,859.5,144.5,3.25,28.0,921.0,354.57,237.92
2017,4,19,14,0,858.0,141.0,3.3,28.0,901.0,296.91,189.15
2017,4,19,14,15,558.0,275.0,3.3,28.0,763.0,254.22,166.27
2017,4,19,14,30,258.0,409.0,3.3,28.0,625.0,254.19,180.02
2017,4,19,14,45,313.5,375.0,3.3,28.0,626.5,215.69,156.23
2017,4,19,15,0,369.0,341.0,3.3,28.0,628.0,194.68,152.27
2017,4,19,15,15,584.0,233.0,3.3,27.5,657.0,140.02,109.13
2017,4,19,15,30,799.0,125.0,3.3,27.0,686.0,94.44,72.56
2017,4,19,15,45,783.5,120.0,3.3,27.0,638.5,92.48,71.21
2017,4,19,16,0,768.0,115.0,3.3,27.0,591.0,90.33,69.67
2017,4,19,16,15,744.0,110.5,3.2,26.5,538.5,88.12,68.22
2017,4,19,16,30,720.0,106.0,3.1,26.0,486.0,79.08,61.07
2017,4,19,16,45,690.0,100.0,3.05,26.0,431.5,75.67,58.46
2017,4,19,17,0,660.0,94.0,3.0,26.0,377.0,72.12,55.7
2017,4,19,17,15,615.5,87.0,2.75,25.5,321.0,67.51,52.1
2017,4,19,17,30,571.0,80.0,2.5,25.0,265.0,62.81,48.33
2017,4,19,17,45,510.0,70.0,2.25,24.5,211.0,55.56,42.22
2017,4,19,18,0,449.0,60.0,2.0,24.0,157.0,48.18,35.77
2017,4,19,18,15,348.5,47.0,2.0,23.0,108.5,37.96,26.7
2017,4,19,18,30,248.0,34.0,2.0,22.0,60.0,25.95,15.6
2017,4,19,18,45,124.0,17.0,2.0,21.5,30.0,12.99,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,105.0,17.0,2.7,19.5,27.5,138.83,0.0
2017,4,20,6,30,210.0,34.0,2.9,20.0,55.0,279.59,214.9
2017,4,20,6,45,313.5,48.5,3.15,20.5,102.5,392.12,316.58
2017,4,20,7,0,417.0,63.0,3.4,21.0,150.0,516.81,418.63
2017,4,20,7,15,208.5,58.5,3.5,21.0,102.0,308.8,254.45
2017,4,20,7,30,0.0,54.0,3.6,21.0,54.0,41.33,28.87
2017,4,20,7,45,0.0,79.5,3.7,21.5,79.5,62.42,46.35
2017,4,20,8,0,0.0,105.0,3.8,22.0,105.0,85.36,64.93
2017,4,20,8,15,0.0,103.0,3.8,22.5,103.0,81.77,61.6
2017,4,20,8,30,0.0,101.0,3.8,23.0,101.0,79.08,59.04
2017,4,20,8,45,0.0,101.5,3.85,23.5,101.5,79.04,58.66
2017,4,20,9,0,0.0,102.0,3.9,24.0,102.0,79.22,58.47
2017,4,20,9,15,2.5,146.0,3.85,24.5,148.5,119.15,90.04
2017,4,20,9,30,5.0,190.0,3.8,25.0,195.0,159.54,121.36
2017,4,20,9,45,9.5,222.0,3.8,25.5,230.5,191.01,145.32
2017,4,20,10,0,14.0,254.0,3.8,26.0,266.0,221.92,168.52
2017,4,20,10,15,16.5,274.5,3.75,26.0,288.5,240.05,181.97
2017,4,20,10,30,19.0,295.0,3.7,26.0,311.0,257.67,194.98
2017,4,20,10,45,18.0,294.5,3.7,26.5,310.0,253.65,191.16
2017,4,20,11,0,17.0,294.0,3.7,27.0,309.0,249.87,187.62
2017,4,20,11,15,441.5,220.5,3.65,27.0,626.5,585.74,443.93
2017,4,20,11,30,866.0,147.0,3.6,27.0,944.0,807.79,601.95
2017,4,20,11,45,610.5,295.5,3.6,27.5,861.0,713.02,526.97
2017,4,20,12,0,355.0,444.0,3.6,28.0,778.0,607.93,447.31
2017,4,20,12,15,364.0,441.0,3.55,28.0,785.0,580.89,427.51
2017,4,20,12,30,373.0,438.0,3.5,28.0,792.0,552.27,405.82
2017,4,20,12,45,619.0,295.5,3.5,28.5,880.5,548.41,401.5
2017,4,20,13,0,865.0,153.0,3.5,29.0,969.0,523.97,379.01
2017,4,20,13,15,862.0,152.0,3.5,29.0,956.0,468.84,333.67
2017,4,20,13,30,859.0,151.0,3.5,29.0,943.0,413.09,286.87
2017,4,20,13,45,570.5,293.0,3.5,29.0,814.0,353.85,244.79
2017,4,20,14,0,282.0,435.0,3.5,29.0,685.0,326.65,231.21
2017,4,20,14,15,556.0,290.5,3.5,29.0,763.5,262.36,171.76
2017,4,20,14,30,830.0,146.0,3.5,29.0,842.0,177.18,100.23
2017,4,20,14,45,528.0,261.5,3.5,29.0,697.5,161.18,111.03
2017,4,20,15,0,226.0,377.0,3.5,29.0,553.0,220.49,172.15
2017,4,20,15,15,505.0,255.0,3.5,29.0,619.0,148.49,115.23
2017,4,20,15,30,784.0,133.0,3.5,29.0,685.0,98.8,75.49
2017,4,20,15,45,766.0,129.0,3.5,29.0,637.0,97.63,74.8
2017,4,20,16,0,748.0,125.0,3.5,29.0,589.0,88.69,67.73
2017,4,20,16,15,723.5,120.0,3.45,28.5,537.0,86.57,66.38
2017,4,20,16,30,699.0,115.0,3.4,28.0,485.0,84.32,64.9
2017,4,20,16,45,665.0,109.0,3.35,27.5,430.0,81.1,62.61
2017,4,20,17,0,631.0,103.0,3.3,27.0,375.0,77.76,60.19
2017,4,20,17,15,584.5,95.5,3.05,26.5,319.0,73.06,56.56
2017,4,20,17,30,538.0,88.0,2.8,26.0,263.0,68.26,52.75
2017,4,20,17,45,471.5,77.5,2.55,25.5,209.0,60.85,46.54
2017,4,20,18,0,405.0,67.0,2.3,25.0,155.0,50.51,37.6
2017,4,20,18,15,307.5,52.0,2.25,24.5,107.5,39.23,27.6
2017,4,20,18,30,210.0,37.0,2.2,24.0,60.0,27.93,17.12
2017,4,20,18,45,105.0,18.5,2.15,23.5,30.0,14.05,0.0
2017,4,20,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,92.0,18.5,4.0,19.5,28.0,132.46,0.0
2017,4,21,6,30,184.0,37.0,4.2,20.0,56.0,262.17,203.38
2017,4,21,6,45,294.0,51.5,4.45,20.5,104.0,379.43,308.45
2017,4,21,7,0,404.0,66.0,4.7,21.0,152.0,504.12,411.56
2017,4,21,7,15,202.0,54.5,4.8,21.5,97.5,295.67,244.5
2017,4,21,7,30,0.0,43.0,4.9,22.0,43.0,32.85,21.72
2017,4,21,7,45,0.5,90.5,5.0,22.5,90.5,73.61,55.41
2017,4,21,8,0,1.0,138.0,5.1,23.0,138.0,120.43,93.3
2017,4,21,8,15,72.5,185.0,5.1,23.5,223.0,260.56,207.98
2017,4,21,8,30,144.0,232.0,5.1,24.0,308.0,407.92,323.38
2017,4,21,8,45,242.0,245.5,5.15,24.5,388.5,540.35,424.3
2017,4,21,9,0,340.0,259.0,5.2,25.0,469.0,647.29,503.19
2017,4,21,9,15,565.5,193.5,5.2,25.0,576.5,817.84,630.14
2017,4,21,9,30,791.0,128.0,5.2,25.0,684.0,963.17,729.48
2017,4,21,9,45,804.5,131.0,5.2,25.5,726.0,963.37,725.48
2017,4,21,10,0,818.0,134.0,5.2,26.0,768.0,959.57,719.84
2017,4,21,10,15,544.0,270.0,5.2,26.5,700.0,813.16,612.52
2017,4,21,10,30,270.0,406.0,5.2,27.0,632.0,650.59,488.34
2017,4,21,10,45,562.5,274.0,5.25,27.5,765.5,785.76,590.29
2017,4,21,11,0,855.0,142.0,5.3,28.0,899.0,871.78,651.35
2017,4,21,11,15,591.0,293.5,5.3,28.0,823.0,769.04,573.85
2017,4,21,11,30,327.0,445.0,5.3,28.0,747.0,644.67,479.49
2017,4,21,11,45,595.0,298.0,5.35,28.5,857.0,703.45,524.98
2017,4,21,12,0,863.0,151.0,5.4,29.0,967.0,720.72,538.72
2017,4,21,12,15,441.5,244.5,5.35,29.0,662.0,487.0,365.04
2017,4,21,12,30,20.0,338.0,5.3,29.0,357.0,269.99,200.31
2017,4,21,12,45,445.5,242.0,5.3,29.0,663.5,422.75,314.92
2017,4,21,13,0,871.0,146.0,5.3,29.0,970.0,522.87,382.05
2017,4,21,13,15,868.5,145.5,5.2,29.0,957.5,468.12,335.69
2017,4,21,13,30,866.0,145.0,5.1,29.0,945.0,412.66,288.29
2017,4,21,13,45,864.5,141.5,5.1,29.5,925.0,355.32,238.51
2017,4,21,14,0,863.0,138.0,5.1,30.0,905.0,297.56,188.97
2017,4,21,14,15,856.0,136.0,5.05,30.0,876.0,239.31,142.29
2017,4,21,14,30,849.0,134.0,5.0,30.0,847.0,181.63,102.66
2017,4,21,14,45,836.5,133.0,4.95,30.0,810.5,115.37,70.51
2017,4,21,15,0,824.0,132.0,4.9,30.0,774.0,95.71,72.4
2017,4,21,15,15,810.5,129.0,4.8,29.5,731.5,95.34,72.43
2017,4,21,15,30,797.0,126.0,4.7,29.0,689.0,94.85,72.37
2017,4,21,15,45,780.0,122.0,4.65,29.0,641.0,93.52,71.49
2017,4,21,16,0,763.0,118.0,4.6,29.0,593.0,92.05,70.52
2017,4,21,16,15,739.0,113.5,4.4,28.5,541.0,82.9,63.36
2017,4,21,16,30,715.0,109.0,4.2,28.0,489.0,80.79,61.99
2017,4,21,16,45,682.5,103.5,4.05,28.0,433.5,77.75,59.7
2017,4,21,17,0,650.0,98.0,3.9,28.0,378.0,74.61,57.3
2017,4,21,17,15,605.0,90.5,3.45,27.5,322.5,69.75,53.54
2017,4,21,17,30,560.0,83.0,3.0,27.0,267.0,64.8,49.59
2017,4,21,17,45,495.0,73.5,2.6,26.5,212.5,57.99,43.92
2017,4,21,18,0,430.0,64.0,2.2,26.0,158.0,51.1,37.96
2017,4,21,18,15,332.0,50.5,2.1,25.0,110.0,38.36,26.83
2017,4,21,18,30,234.0,37.0,2.0,24.0,62.0,28.05,17.3
2017,4,21,18,45,117.0,18.5,1.9,23.5,31.0,14.08,0.0
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,22,6,15,54.5,20.5,4.35,16.5,26.5,92.28,4.96
2017,4,22,6,30,109.0,41.0,4.7,16.0,53.0,184.78,145.45
2017,4,22,6,45,190.0,63.0,5.05,16.0,98.5,285.9,237.04
2017,4,22,7,0,271.0,85.0,5.4,16.0,144.0,389.92,327.57
2017,4,22,7,15,135.5,58.0,5.5,15.5,87.5,213.67,180.66
2017,4,22,7,30,0.0,31.0,5.6,15.0,31.0,23.63,14.58
2017,4,22,7,45,0.0,63.0,5.7,15.0,63.0,48.28,35.58
2017,4,22,8,0,0.0,95.0,5.8,15.0,95.0,75.47,58.44
2017,4,22,8,15,0.0,102.5,5.75,15.0,102.5,81.17,62.98
2017,4,22,8,30,0.0,110.0,5.7,15.0,110.0,87.0,67.61
2017,4,22,8,45,3.0,148.0,5.7,15.5,150.0,123.61,97.7
2017,4,22,9,0,6.0,186.0,5.7,16.0,190.0,160.37,127.41
2017,4,22,9,15,7.5,200.5,5.6,16.0,206.0,173.24,137.49
2017,4,22,9,30,9.0,215.0,5.5,16.0,222.0,185.98,147.43
2017,4,22,9,45,15.5,252.0,5.45,16.5,264.5,223.9,177.41
2017,4,22,10,0,22.0,289.0,5.4,17.0,307.0,261.04,206.27
2017,4,22,10,15,35.0,329.5,5.35,17.5,358.5,328.1,258.3
2017,4,22,10,30,48.0,370.0,5.3,18.0,410.0,372.42,291.73
2017,4,22,10,45,42.0,371.5,5.25,18.5,407.5,360.76,281.34
2017,4,22,11,0,36.0,373.0,5.2,19.0,405.0,349.6,271.59
2017,4,22,11,15,25.0,319.0,5.2,19.0,341.5,286.73,222.62
2017,4,22,11,30,14.0,265.0,5.2,19.0,278.0,219.46,169.87
2017,4,22,11,45,14.0,270.0,5.2,19.5,283.5,221.53,171.09
2017,4,22,12,0,14.0,275.0,5.2,20.0,289.0,223.45,172.1
2017,4,22,12,15,17.5,310.5,5.15,20.0,328.0,250.73,193.16
2017,4,22,12,30,21.0,346.0,5.1,20.0,367.0,276.55,212.9
2017,4,22,12,45,45.5,401.0,5.1,20.5,445.0,323.15,248.01
2017,4,22,13,0,70.0,456.0,5.1,21.0,523.0,362.84,277.05
2017,4,22,13,15,52.0,422.0,5.05,21.0,471.5,321.45,245.34
2017,4,22,13,30,34.0,388.0,5.0,21.0,420.0,283.7,216.65
2017,4,22,13,45,35.5,378.0,5.0,21.0,410.5,269.94,205.97
2017,4,22,14,0,37.0,368.0,5.0,21.0,401.0,256.33,195.37
2017,4,22,14,15,55.5,382.5,4.95,21.0,430.0,259.12,196.79
2017,4,22,14,30,74.0,397.0,4.9,21.0,459.0,257.94,195.62
2017,4,22,14,45,49.0,346.5,4.9,21.0,387.5,220.23,168.72
2017,4,22,15,0,24.0,296.0,4.9,21.0,316.0,206.85,166.86
2017,4,22,15,15,17.5,258.5,4.9,21.0,272.5,183.41,148.02
2017,4,22,15,30,11.0,221.0,4.9,21.0,229.0,159.29,128.47
2017,4,22,15,45,7.5,200.5,4.95,21.0,206.0,145.47,117.37
2017,4,22,16,0,4.0,180.0,5.0,21.0,183.0,131.48,106.04
2017,4,22,16,15,2.0,164.5,4.95,20.5,166.0,120.62,97.45
2017,4,22,16,30,0.0,149.0,4.9,20.0,149.0,109.65,88.69
2017,4,22,16,45,0.0,116.0,4.9,20.0,116.0,86.94,69.6
2017,4,22,17,0,0.0,83.0,4.9,20.0,83.0,63.54,49.67
2017,4,22,17,15,0.0,70.5,4.75,19.5,70.5,54.09,41.74
2017,4,22,17,30,0.0,58.0,4.6,19.0,58.0,44.42,33.47
2017,4,22,17,45,197.0,64.5,4.45,18.5,108.0,48.16,36.83
2017,4,22,18,0,394.0,71.0,4.3,18.0,158.0,53.13,41.08
2017,4,22,18,15,299.5,55.5,4.15,17.5,110.0,41.62,30.59
2017,4,22,18,30,205.0,40.0,4.0,17.0,62.0,30.05,19.65
2017,4,22,18,45,102.5,20.0,3.9,16.5,31.0,15.15,0.0
2017,4,22,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,159.0,17.5,3.7,9.5,35.0,193.49,50.83
2017,4,23,6,30,318.0,35.0,3.9,10.0,70.0,375.34,305.93
2017,4,23,6,45,422.5,47.0,4.1,11.0,122.0,492.93,411.99
2017,4,23,7,0,527.0,59.0,4.3,12.0,174.0,615.69,514.12
2017,4,23,7,15,593.5,66.5,4.45,12.5,232.5,699.96,581.61
2017,4,23,7,30,660.0,74.0,4.6,13.0,291.0,784.53,645.98
2017,4,23,7,45,703.5,80.0,4.75,14.0,350.5,843.9,687.32
2017,4,23,8,0,747.0,86.0,4.9,15.0,410.0,894.33,720.54
2017,4,23,8,15,778.5,91.0,4.95,15.5,468.0,936.88,747.76
2017,4,23,8,30,810.0,96.0,5.0,16.0,526.0,976.29,772.18
2017,4,23,8,45,832.5,99.5,5.05,16.5,581.5,1001.19,785.93
2017,4,23,9,0,855.0,103.0,5.1,17.0,637.0,1022.32,797.05
2017,4,23,9,15,872.0,106.0,5.0,17.5,687.5,1033.26,799.83
2017,4,23,9,30,889.0,109.0,4.9,18.0,738.0,1026.47,790.46
2017,4,23,9,45,902.5,111.0,4.85,18.5,782.5,1024.63,785.35
2017,4,23,10,0,916.0,113.0,4.8,19.0,827.0,1018.66,777.59
2017,4,23,10,15,925.0,115.0,4.7,19.5,865.0,1004.2,763.83
2017,4,23,10,30,934.0,117.0,4.6,20.0,903.0,985.68,747.61
2017,4,23,10,45,942.0,118.0,4.55,20.5,934.0,961.26,728.04
2017,4,23,11,0,950.0,119.0,4.5,21.0,965.0,932.93,706.04
2017,4,23,11,15,954.5,120.0,4.4,21.0,987.0,897.9,680.57
2017,4,23,11,30,959.0,121.0,4.3,21.0,1009.0,859.4,653.07
2017,4,23,11,45,960.5,122.0,4.25,21.5,1022.0,815.39,619.95
2017,4,23,12,0,962.0,123.0,4.2,22.0,1035.0,768.56,583.14
2017,4,23,12,15,963.0,123.0,4.15,22.0,1039.5,718.12,544.2
2017,4,23,12,30,964.0,123.0,4.1,22.0,1044.0,665.51,502.73
2017,4,23,12,45,964.5,122.0,4.05,22.5,1040.0,610.04,457.15
2017,4,23,13,0,965.0,121.0,4.0,23.0,1036.0,552.99,409.27
2017,4,23,13,15,962.5,120.0,3.95,23.0,1022.5,493.27,358.94
2017,4,23,13,30,960.0,119.0,3.9,23.0,1009.0,432.69,306.67
2017,4,23,13,45,956.5,117.5,3.9,23.5,987.5,370.83,252.21
2017,4,23,14,0,953.0,116.0,3.9,24.0,966.0,308.61,197.97
2017,4,23,14,15,946.5,114.5,3.85,24.0,935.5,245.7,146.46
2017,4,23,14,30,940.0,113.0,3.8,24.0,905.0,183.23,102.47
2017,4,23,14,45,928.5,112.5,3.75,24.0,867.0,121.62,74.66
2017,4,23,15,0,917.0,112.0,3.7,24.0,829.0,98.22,76.22
2017,4,23,15,15,904.5,109.5,3.65,23.5,784.5,97.1,75.64
2017,4,23,15,30,892.0,107.0,3.6,23.0,740.0,95.78,74.9
2017,4,23,15,45,876.5,104.0,3.55,23.0,690.0,93.9,73.55
2017,4,23,16,0,861.0,101.0,3.5,23.0,640.0,83.57,65.12
2017,4,23,16,15,839.5,97.0,3.35,22.5,585.5,81.25,63.53
2017,4,23,16,30,818.0,93.0,3.2,22.0,531.0,78.79,61.82
2017,4,23,16,45,789.0,88.5,3.1,22.0,473.0,75.71,59.44
2017,4,23,17,0,760.0,84.0,3.0,22.0,415.0,72.53,56.96
2017,4,23,17,15,717.5,78.5,2.6,21.0,355.5,63.06,49.22
2017,4,23,17,30,675.0,73.0,2.2,20.0,296.0,59.02,46.05
2017,4,23,17,45,611.5,65.5,1.8,19.5,238.0,53.21,41.1
2017,4,23,18,0,548.0,58.0,1.4,19.0,180.0,47.4,35.94
2017,4,23,18,15,443.5,47.0,1.35,18.0,127.0,38.49,27.88
2017,4,23,18,30,339.0,36.0,1.3,17.0,74.0,29.62,19.4
2017,4,23,18,45,169.5,18.0,1.3,16.0,37.0,14.59,0.32
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
