Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,133.0,19.5,1.2,10.5,34.5,172.01,65.63
2017,4,24,6,30,266.0,39.0,1.4,11.0,69.0,334.37,270.83
2017,4,24,6,45,351.5,54.0,1.65,12.0,118.0,434.15,359.07
2017,4,24,7,0,437.0,69.0,1.9,13.0,167.0,538.98,445.08
2017,4,24,7,15,538.0,67.5,1.95,14.0,222.0,648.64,528.9
2017,4,24,7,30,639.0,66.0,2.0,15.0,277.0,752.85,603.66
2017,4,24,7,45,661.5,84.5,2.15,16.0,338.5,808.64,640.59
2017,4,24,8,0,684.0,103.0,2.3,17.0,400.0,860.84,673.93
2017,4,24,8,15,716.5,108.5,2.45,17.5,457.0,903.78,701.09
2017,4,24,8,30,749.0,114.0,2.6,18.0,514.0,943.83,725.84
2017,4,24,8,45,770.0,119.5,2.8,19.0,567.0,968.89,739.09
2017,4,24,9,0,791.0,125.0,3.0,20.0,620.0,982.52,744.61
2017,4,24,9,15,808.5,129.0,3.0,20.5,669.0,995.3,749.47
2017,4,24,9,30,826.0,133.0,3.0,21.0,718.0,1004.04,751.76
2017,4,24,9,45,837.0,137.0,3.05,21.5,761.0,1002.17,747.62
2017,4,24,10,0,848.0,141.0,3.1,22.0,804.0,996.2,741.05
2017,4,24,10,15,857.5,143.5,3.15,22.5,840.5,983.13,730.01
2017,4,24,10,30,867.0,146.0,3.2,23.0,877.0,966.02,716.52
2017,4,24,10,45,869.5,150.5,3.25,23.5,905.0,940.56,697.65
2017,4,24,11,0,872.0,155.0,3.3,24.0,933.0,911.41,676.49
2017,4,24,11,15,876.5,156.0,3.35,24.0,954.0,863.98,644.3
2017,4,24,11,30,881.0,157.0,3.4,24.0,975.0,827.35,619.33
2017,4,24,11,45,893.5,151.0,3.5,24.5,990.0,788.41,590.16
2017,4,24,12,0,906.0,145.0,3.6,25.0,1005.0,746.27,558.15
2017,4,24,12,15,906.0,145.5,3.7,25.0,1009.0,697.57,521.66
2017,4,24,12,30,906.0,146.0,3.8,25.0,1013.0,646.96,482.77
2017,4,24,12,45,899.5,148.5,3.9,25.5,1006.5,592.46,439.03
2017,4,24,13,0,893.0,151.0,4.0,26.0,1000.0,537.14,393.58
2017,4,24,13,15,889.5,150.5,4.05,26.0,986.0,480.81,346.83
2017,4,24,13,30,886.0,150.0,4.1,26.0,972.0,423.88,298.42
2017,4,24,13,45,878.0,150.0,4.15,26.0,949.5,365.39,248.23
2017,4,24,14,0,870.0,150.0,4.2,26.0,927.0,307.14,198.55
2017,4,24,14,15,861.5,148.0,4.2,26.0,896.5,242.23,146.26
2017,4,24,14,30,853.0,146.0,4.2,26.0,866.0,182.67,104.41
2017,4,24,14,45,843.0,143.0,4.25,26.0,829.0,123.58,76.6
2017,4,24,15,0,833.0,140.0,4.3,26.0,792.0,100.23,77.26
2017,4,24,15,15,819.0,137.0,4.2,25.5,749.0,100.04,77.46
2017,4,24,15,30,805.0,134.0,4.1,25.0,706.0,99.73,77.56
2017,4,24,15,45,785.5,130.5,4.1,25.0,657.0,98.85,77.05
2017,4,24,16,0,766.0,127.0,4.1,25.0,608.0,90.12,70.04
2017,4,24,16,15,741.5,122.0,3.9,24.5,554.5,88.03,68.69
2017,4,24,16,30,717.0,117.0,3.7,24.0,501.0,85.81,67.21
2017,4,24,16,45,685.0,111.0,3.55,23.5,445.5,82.64,64.94
2017,4,24,17,0,653.0,105.0,3.4,23.0,390.0,79.36,62.53
2017,4,24,17,15,607.5,97.0,3.05,22.5,333.5,74.31,58.57
2017,4,24,17,30,562.0,89.0,2.7,22.0,277.0,69.15,54.39
2017,4,24,17,45,503.0,78.5,2.35,21.5,222.0,61.79,48.17
2017,4,24,18,0,444.0,68.0,2.0,21.0,167.0,54.28,41.58
2017,4,24,18,15,346.5,54.0,1.9,20.0,118.0,40.93,29.73
2017,4,24,18,30,249.0,40.0,1.8,19.0,69.0,30.28,19.82
2017,4,24,18,45,124.5,20.0,1.75,18.5,34.5,15.22,1.47
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,90.0,22.0,3.75,16.5,32.5,125.83,57.07
2017,4,25,6,30,180.0,44.0,4.0,17.0,65.0,268.14,214.7
2017,4,25,6,45,275.5,60.5,4.25,17.5,113.0,375.96,310.12
2017,4,25,7,0,371.0,77.0,4.5,18.0,161.0,489.59,405.17
2017,4,25,7,15,185.5,67.5,4.7,18.5,109.5,274.97,230.05
2017,4,25,7,30,0.0,58.0,4.9,19.0,58.0,44.42,31.74
2017,4,25,7,45,0.0,70.5,5.15,20.0,70.5,54.09,39.66
2017,4,25,8,0,0.0,83.0,5.4,21.0,83.0,64.2,47.69
2017,4,25,8,15,0.0,116.0,5.45,21.5,116.0,93.5,71.42
2017,4,25,8,30,0.0,149.0,5.5,22.0,149.0,123.09,94.96
2017,4,25,8,45,8.0,184.5,5.6,23.0,190.0,163.17,126.67
2017,4,25,9,0,16.0,220.0,5.7,24.0,231.0,202.89,157.41
2017,4,25,9,15,42.0,270.0,5.65,24.5,300.0,298.62,231.96
2017,4,25,9,30,68.0,320.0,5.6,25.0,369.0,372.05,287.47
2017,4,25,9,45,53.5,324.5,5.6,25.5,364.0,354.3,271.99
2017,4,25,10,0,39.0,329.0,5.6,26.0,359.0,337.46,257.56
2017,4,25,10,15,61.0,367.5,5.55,26.5,417.5,389.53,296.15
2017,4,25,10,30,83.0,406.0,5.5,27.0,476.0,438.76,331.77
2017,4,25,10,45,155.0,429.0,5.45,27.5,565.5,532.39,400.46
2017,4,25,11,0,227.0,452.0,5.4,28.0,655.0,599.86,448.53
2017,4,25,11,15,274.0,452.0,5.3,28.5,703.0,632.52,470.3
2017,4,25,11,30,321.0,452.0,5.2,29.0,751.0,645.2,477.82
2017,4,25,11,45,373.0,436.0,5.1,29.5,788.0,643.62,475.32
2017,4,25,12,0,425.0,420.0,5.0,30.0,825.0,640.23,471.14
2017,4,25,12,15,433.5,424.0,4.95,30.0,838.5,613.02,450.38
2017,4,25,12,30,442.0,428.0,4.9,30.0,852.0,583.67,427.83
2017,4,25,12,45,648.0,295.5,4.85,30.5,914.0,563.81,411.68
2017,4,25,13,0,854.0,163.0,4.8,31.0,976.0,529.24,382.04
2017,4,25,13,15,851.0,162.0,4.8,31.0,963.0,472.94,336.01
2017,4,25,13,30,848.0,161.0,4.8,31.0,950.0,416.13,288.59
2017,4,25,13,45,845.0,158.5,4.8,31.0,929.5,358.09,239.56
2017,4,25,14,0,842.0,156.0,4.8,31.0,909.0,299.95,190.73
2017,4,25,14,15,834.5,154.0,4.8,31.0,880.0,241.36,144.0
2017,4,25,14,30,827.0,152.0,4.8,31.0,851.0,183.59,103.95
2017,4,25,14,45,811.5,152.0,4.8,31.0,814.0,127.47,78.17
2017,4,25,15,0,796.0,152.0,4.8,31.0,777.0,105.67,80.06
2017,4,25,15,15,782.0,148.5,4.7,31.0,734.5,105.53,80.13
2017,4,25,15,30,768.0,145.0,4.6,31.0,692.0,105.26,80.12
2017,4,25,15,45,752.0,139.5,4.55,31.0,644.5,95.19,72.19
2017,4,25,16,0,736.0,134.0,4.5,31.0,597.0,93.42,70.99
2017,4,25,16,15,711.5,128.5,4.35,30.5,545.0,91.24,69.61
2017,4,25,16,30,687.0,123.0,4.2,30.0,493.0,88.92,68.11
2017,4,25,16,45,537.5,139.5,4.05,30.0,409.5,97.05,75.08
2017,4,25,17,0,388.0,156.0,3.9,30.0,326.0,105.22,82.1
2017,4,25,17,15,357.0,139.0,3.55,29.0,278.5,95.41,74.56
2017,4,25,17,30,326.0,122.0,3.2,28.0,231.0,86.53,67.62
2017,4,25,17,45,291.5,102.0,2.85,27.5,185.5,73.28,56.64
2017,4,25,18,0,257.0,82.0,2.5,27.0,140.0,59.67,45.06
2017,4,25,18,15,197.5,61.5,2.6,26.0,99.0,45.21,32.55
2017,4,25,18,30,138.0,41.0,2.7,25.0,58.0,30.53,19.5
2017,4,25,18,45,69.0,20.5,2.8,24.5,29.0,15.58,2.27
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,6,15,37.5,24.5,2.05,21.5,29.0,74.87,35.91
2017,4,26,6,30,75.0,49.0,2.3,22.0,58.0,151.01,116.84
2017,4,26,6,45,166.0,71.5,2.6,22.5,105.0,276.68,222.82
2017,4,26,7,0,257.0,94.0,2.9,23.0,152.0,389.59,315.84
2017,4,26,7,15,322.0,110.0,3.15,23.5,204.0,470.68,380.49
2017,4,26,7,30,387.0,126.0,3.4,24.0,256.0,576.96,461.07
2017,4,26,7,45,474.5,126.5,3.7,24.5,315.5,666.31,526.78
2017,4,26,8,0,562.0,127.0,4.0,25.0,375.0,766.19,597.32
2017,4,26,8,15,599.0,134.0,4.4,25.5,430.0,814.89,629.73
2017,4,26,8,30,636.0,141.0,4.8,26.0,485.0,860.86,660.63
2017,4,26,8,45,692.5,135.0,5.2,26.5,543.5,908.71,692.75
2017,4,26,9,0,749.0,129.0,5.6,27.0,602.0,952.61,721.83
2017,4,26,9,15,770.0,133.0,5.8,27.5,652.0,960.85,724.93
2017,4,26,9,30,791.0,137.0,6.0,28.0,702.0,973.42,731.33
2017,4,26,9,45,824.5,131.0,6.2,28.5,751.0,983.55,736.15
2017,4,26,10,0,858.0,125.0,6.4,29.0,800.0,974.98,728.29
2017,4,26,10,15,869.5,127.5,6.5,29.0,838.5,964.26,720.15
2017,4,26,10,30,881.0,130.0,6.6,29.0,877.0,949.52,709.39
2017,4,26,10,45,898.0,126.5,6.7,29.5,910.5,930.17,694.16
2017,4,26,11,0,915.0,123.0,6.8,30.0,944.0,906.76,676.29
2017,4,26,11,15,921.5,124.0,6.85,30.0,967.0,874.53,653.57
2017,4,26,11,30,928.0,125.0,6.9,30.0,990.0,838.8,628.42
2017,4,26,11,45,934.5,124.5,6.95,30.5,1005.5,798.54,597.98
2017,4,26,12,0,941.0,124.0,7.0,31.0,1021.0,755.21,563.93
2017,4,26,12,15,944.0,124.0,7.05,31.0,1027.5,707.13,526.97
2017,4,26,12,30,947.0,124.0,7.1,31.0,1034.0,656.77,487.44
2017,4,26,12,45,949.0,123.5,7.15,31.0,1031.5,603.48,444.73
2017,4,26,13,0,951.0,123.0,7.2,31.0,1029.0,548.5,399.54
2017,4,26,13,15,950.5,122.5,7.15,31.0,1017.5,490.92,351.09
2017,4,26,13,30,950.0,122.0,7.1,31.0,1006.0,432.26,300.74
2017,4,26,13,45,944.5,122.5,7.1,31.0,985.5,371.72,248.5
2017,4,26,14,0,939.0,123.0,7.1,31.0,965.0,311.02,196.59
2017,4,26,14,15,932.5,121.5,7.05,30.5,935.0,249.11,146.76
2017,4,26,14,30,926.0,120.0,7.0,30.0,905.0,187.65,103.93
2017,4,26,14,45,919.0,117.5,6.95,30.0,868.0,126.3,75.35
2017,4,26,15,0,912.0,115.0,6.9,30.0,831.0,99.48,75.48
2017,4,26,15,15,898.0,112.5,6.8,29.5,786.0,98.4,74.94
2017,4,26,15,30,884.0,110.0,6.7,29.0,741.0,97.13,74.25
2017,4,26,15,45,862.0,108.5,6.6,29.0,689.0,87.2,66.33
2017,4,26,16,0,840.0,107.0,6.5,29.0,637.0,86.74,66.17
2017,4,26,16,15,816.0,103.0,6.3,28.0,581.5,84.56,64.87
2017,4,26,16,30,792.0,99.0,6.1,27.0,526.0,82.25,63.47
2017,4,26,16,45,754.0,96.0,5.95,26.5,467.0,80.28,62.19
2017,4,26,17,0,716.0,93.0,5.8,26.0,408.0,72.24,55.78
2017,4,26,17,15,671.0,86.5,5.55,25.0,349.5,67.82,52.46
2017,4,26,17,30,626.0,80.0,5.3,24.0,291.0,63.34,48.98
2017,4,26,17,45,557.0,72.5,5.05,23.5,233.5,57.76,44.32
2017,4,26,18,0,488.0,65.0,4.8,23.0,176.0,52.23,39.48
2017,4,26,18,15,386.0,52.5,4.5,22.0,125.0,42.44,30.79
2017,4,26,18,30,284.0,40.0,4.2,21.0,74.0,30.47,19.89
2017,4,26,18,45,142.0,20.0,3.95,20.5,37.0,15.28,2.94
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,6,15,140.5,21.0,1.75,11.5,38.0,184.78,111.27
2017,4,27,6,30,281.0,42.0,2.0,12.0,76.0,350.88,286.81
2017,4,27,6,45,375.5,54.5,2.3,13.0,126.0,459.84,380.9
2017,4,27,7,0,470.0,67.0,2.6,14.0,176.0,573.25,473.11
2017,4,27,7,15,534.5,76.0,2.7,14.5,232.5,656.71,537.72
2017,4,27,7,30,599.0,85.0,2.8,15.0,289.0,740.35,599.3
2017,4,27,7,45,636.5,93.5,2.9,16.0,345.0,796.13,636.56
2017,4,27,8,0,674.0,102.0,3.0,17.0,401.0,850.06,671.19
2017,4,27,8,15,705.5,107.5,2.95,17.5,457.0,891.77,696.33
2017,4,27,8,30,737.0,113.0,2.9,18.0,513.0,930.67,718.94
2017,4,27,8,45,755.0,119.5,2.9,18.5,564.5,953.83,730.73
2017,4,27,9,0,773.0,126.0,2.9,19.0,616.0,965.64,734.86
2017,4,27,9,15,790.5,129.5,2.85,19.5,664.0,977.91,739.09
2017,4,27,9,30,808.0,133.0,2.8,20.0,712.0,986.23,740.76
2017,4,27,9,45,818.5,137.5,2.75,21.0,754.0,984.6,734.58
2017,4,27,10,0,829.0,142.0,2.7,22.0,796.0,978.96,726.04
2017,4,27,10,15,839.0,144.5,2.8,22.5,832.5,966.74,716.16
2017,4,27,10,30,849.0,147.0,2.9,23.0,869.0,950.54,703.81
2017,4,27,10,45,857.5,148.0,3.0,23.5,898.0,927.57,687.09
2017,4,27,11,0,866.0,149.0,3.1,24.0,927.0,887.27,658.85
2017,4,27,11,15,871.5,150.5,3.35,24.5,948.5,855.53,637.31
2017,4,27,11,30,877.0,152.0,3.6,25.0,970.0,820.49,613.18
2017,4,27,11,45,886.0,148.5,3.85,25.5,984.5,781.18,584.34
2017,4,27,12,0,895.0,145.0,4.1,26.0,999.0,738.91,552.62
2017,4,27,12,15,896.0,145.0,4.3,26.5,1003.5,691.14,515.92
2017,4,27,12,30,897.0,145.0,4.5,27.0,1008.0,641.44,476.95
2017,4,27,12,45,898.0,144.0,4.7,27.5,1004.0,589.46,435.45
2017,4,27,13,0,899.0,143.0,4.9,28.0,1000.0,536.07,391.64
2017,4,27,13,15,895.5,142.0,5.0,28.0,987.0,479.51,344.8
2017,4,27,13,30,892.0,141.0,5.1,28.0,974.0,422.37,296.3
2017,4,27,13,45,886.5,140.5,5.25,28.5,952.5,364.44,246.03
2017,4,27,14,0,881.0,140.0,5.4,29.0,931.0,306.46,196.18
2017,4,27,14,15,695.5,236.0,5.4,29.0,848.0,256.02,162.08
2017,4,27,14,30,510.0,332.0,5.4,29.0,765.0,237.64,157.69
2017,4,27,14,45,558.5,294.5,5.45,29.0,750.0,182.58,125.03
2017,4,27,15,0,607.0,257.0,5.5,29.0,735.0,146.58,113.69
2017,4,27,15,15,702.0,196.5,5.45,28.5,720.5,120.19,92.87
2017,4,27,15,30,797.0,136.0,5.4,28.0,706.0,100.48,77.24
2017,4,27,15,45,723.0,150.5,5.35,28.0,640.5,100.53,77.51
2017,4,27,16,0,649.0,165.0,5.3,28.0,575.0,109.7,85.28
2017,4,27,16,15,568.5,172.5,5.05,27.5,509.5,114.55,89.73
2017,4,27,16,30,488.0,180.0,4.8,27.0,444.0,118.47,93.46
2017,4,27,16,45,458.0,168.5,4.55,27.0,395.0,112.63,88.95
2017,4,27,17,0,428.0,157.0,4.3,27.0,346.0,106.49,84.17
2017,4,27,17,15,405.0,137.0,3.85,26.0,296.0,94.88,75.04
2017,4,27,17,30,382.0,117.0,3.4,25.0,246.0,82.69,65.21
2017,4,27,17,45,337.0,99.0,3.0,24.5,197.5,70.99,55.42
2017,4,27,18,0,292.0,81.0,2.6,24.0,149.0,58.9,45.02
2017,4,27,18,15,225.5,62.0,2.6,23.5,106.0,45.57,33.28
2017,4,27,18,30,159.0,43.0,2.6,23.0,63.0,32.03,21.05
2017,4,27,18,45,79.5,21.5,2.6,22.5,31.5,16.36,4.11
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,0.0,13.0,2.45,19.5,13.0,9.88,0.69
2017,4,28,6,30,0.0,26.0,2.7,20.0,26.0,19.84,10.46
2017,4,28,6,45,0.0,44.5,3.0,21.0,44.5,35.51,23.77
2017,4,28,7,0,0.0,63.0,3.3,22.0,63.0,52.64,38.14
2017,4,28,7,15,0.0,84.0,3.55,22.5,84.0,72.04,54.21
2017,4,28,7,30,0.0,105.0,3.8,23.0,105.0,90.85,69.48
2017,4,28,7,45,0.0,118.0,4.05,23.5,118.0,100.46,76.95
2017,4,28,8,0,0.0,131.0,4.3,24.0,131.0,110.32,84.49
2017,4,28,8,15,19.5,174.0,4.4,24.5,184.5,171.18,133.58
2017,4,28,8,30,39.0,217.0,4.5,25.0,238.0,255.08,199.38
2017,4,28,8,45,156.5,249.5,4.6,26.0,347.5,430.53,336.03
2017,4,28,9,0,274.0,282.0,4.7,27.0,457.0,604.99,464.58
2017,4,28,9,15,462.0,241.5,4.75,27.5,562.5,765.45,581.04
2017,4,28,9,30,650.0,201.0,4.8,28.0,668.0,909.18,680.66
2017,4,28,9,45,683.0,196.5,4.85,28.5,713.0,921.7,685.62
2017,4,28,10,0,716.0,192.0,4.9,29.0,758.0,929.75,688.5
2017,4,28,10,15,727.5,195.5,4.9,29.0,793.5,921.01,681.28
2017,4,28,10,30,739.0,199.0,4.9,29.0,829.0,908.42,671.73
2017,4,28,10,45,758.0,195.0,4.95,29.5,859.5,891.43,658.34
2017,4,28,11,0,777.0,191.0,5.0,30.0,890.0,862.2,636.8
2017,4,28,11,15,783.0,192.5,5.0,30.0,911.0,832.22,615.25
2017,4,28,11,30,789.0,194.0,5.0,30.0,932.0,798.95,590.96
2017,4,28,11,45,785.5,199.0,5.0,30.5,942.5,758.27,559.94
2017,4,28,12,0,782.0,204.0,5.0,31.0,953.0,715.33,527.03
2017,4,28,12,15,783.0,204.5,4.95,31.0,957.0,670.14,493.0
2017,4,28,12,30,784.0,205.0,4.9,31.0,961.0,623.21,457.0
2017,4,28,12,45,782.0,205.5,4.9,31.5,956.0,573.23,417.27
2017,4,28,13,0,780.0,206.0,4.9,32.0,951.0,522.43,376.09
2017,4,28,13,15,776.0,204.5,4.8,32.0,938.0,468.91,332.63
2017,4,28,13,30,772.0,203.0,4.7,32.0,925.0,415.26,288.18
2017,4,28,13,45,764.0,202.5,4.6,32.5,903.5,360.98,242.35
2017,4,28,14,0,756.0,202.0,4.5,33.0,882.0,301.79,193.47
2017,4,28,14,15,747.0,199.5,4.4,33.0,853.0,246.09,149.68
2017,4,28,14,30,738.0,197.0,4.3,33.0,824.0,191.57,111.91
2017,4,28,14,45,491.5,289.0,4.25,33.0,699.5,176.29,119.1
2017,4,28,15,0,245.0,381.0,4.2,33.0,575.0,222.66,171.1
2017,4,28,15,15,451.5,286.0,4.1,33.0,619.0,161.13,123.29
2017,4,28,15,30,658.0,191.0,4.0,33.0,663.0,119.02,90.3
2017,4,28,15,45,632.0,187.0,3.95,33.0,615.0,119.33,90.85
2017,4,28,16,0,606.0,183.0,3.9,33.0,567.0,119.61,91.35
2017,4,28,16,15,578.5,175.0,3.8,32.5,516.5,116.17,89.08
2017,4,28,16,30,551.0,167.0,3.7,32.0,466.0,112.34,86.5
2017,4,28,16,45,510.0,158.5,3.6,32.0,412.0,107.73,83.08
2017,4,28,17,0,469.0,150.0,3.5,32.0,358.0,102.96,79.5
2017,4,28,17,15,423.5,136.5,3.35,31.0,305.0,94.84,73.44
2017,4,28,17,30,378.0,123.0,3.2,30.0,252.0,86.45,66.98
2017,4,28,17,45,316.0,106.5,3.05,29.5,200.5,76.41,58.78
2017,4,28,18,0,254.0,90.0,2.9,29.0,149.0,64.71,48.93
2017,4,28,18,15,184.5,67.5,3.2,28.0,104.0,49.05,35.53
2017,4,28,18,30,115.0,45.0,3.5,27.0,59.0,33.15,21.61
2017,4,28,18,45,57.5,22.5,3.85,26.5,29.5,17.01,4.88
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,4.6,22.0,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,4.6,22.0,3.0,2.36,0.0
2017,4,29,6,15,29.5,27.0,4.7,22.0,30.5,73.14,43.95
2017,4,29,6,30,59.0,51.0,4.8,22.0,58.0,136.58,106.1
2017,4,29,6,45,118.5,79.5,4.9,22.5,104.0,228.81,184.87
2017,4,29,7,0,178.0,108.0,5.0,23.0,150.0,319.92,260.97
2017,4,29,7,15,108.0,119.5,5.25,23.5,147.0,258.7,209.79
2017,4,29,7,30,38.0,131.0,5.5,24.0,144.0,176.77,140.67
2017,4,29,7,45,184.5,150.5,5.8,24.5,231.5,361.27,292.7
2017,4,29,8,0,331.0,170.0,6.1,25.0,319.0,552.52,442.71
2017,4,29,8,15,284.0,204.0,6.2,25.5,343.0,543.88,431.24
2017,4,29,8,30,237.0,238.0,6.3,26.0,367.0,506.98,399.48
2017,4,29,8,45,256.0,261.0,6.45,26.5,413.0,570.81,445.33
2017,4,29,9,0,275.0,284.0,6.6,27.0,459.0,608.03,470.82
2017,4,29,9,15,240.5,313.5,6.55,27.5,475.5,571.48,440.2
2017,4,29,9,30,206.0,343.0,6.5,28.0,492.0,558.3,426.93
2017,4,29,9,45,382.5,313.0,6.5,28.5,609.5,712.6,541.73
2017,4,29,10,0,559.0,283.0,6.5,29.0,727.0,860.26,646.8
2017,4,29,10,15,572.5,289.0,6.35,29.0,761.0,858.09,642.67
2017,4,29,10,30,586.0,295.0,6.2,29.0,795.0,852.46,636.81
2017,4,29,10,45,423.0,372.0,6.1,29.5,739.5,749.34,557.74
2017,4,29,11,0,260.0,449.0,6.0,30.0,684.0,639.85,474.39
2017,4,29,11,15,222.0,466.5,5.85,30.0,670.0,589.04,436.68
2017,4,29,11,30,184.0,484.0,5.7,30.0,656.0,554.32,410.08
2017,4,29,11,45,133.5,479.0,5.55,30.5,605.0,493.79,364.28
2017,4,29,12,0,83.0,474.0,5.4,31.0,554.0,432.17,317.91
2017,4,29,12,15,107.5,486.5,5.2,31.0,590.0,444.8,326.73
2017,4,29,12,30,132.0,499.0,5.0,31.0,626.0,453.0,331.88
2017,4,29,12,45,157.0,498.5,4.85,31.5,649.0,447.0,326.03
2017,4,29,13,0,182.0,498.0,4.7,32.0,672.0,438.17,317.82
2017,4,29,13,15,250.5,476.5,4.55,32.0,713.0,423.48,305.24
2017,4,29,13,30,319.0,455.0,4.4,32.0,754.0,409.17,291.74
2017,4,29,13,45,271.5,455.5,4.3,32.5,705.5,363.89,257.48
2017,4,29,14,0,224.0,456.0,4.2,33.0,657.0,338.12,238.28
2017,4,29,14,15,176.0,440.5,4.0,33.0,596.0,297.52,209.99
2017,4,29,14,30,128.0,425.0,3.8,33.0,535.0,263.36,187.63
2017,4,29,14,45,162.0,406.5,3.65,33.0,539.0,239.66,172.16
2017,4,29,15,0,196.0,388.0,3.5,33.0,543.0,223.84,171.66
2017,4,29,15,15,246.5,357.0,3.35,32.5,541.5,199.09,153.13
2017,4,29,15,30,297.0,326.0,3.2,32.0,540.0,188.84,145.8
2017,4,29,15,45,312.5,298.5,3.05,32.0,509.5,178.13,137.74
2017,4,29,16,0,328.0,271.0,2.9,32.0,479.0,166.52,128.96
2017,4,29,16,15,350.5,241.0,2.8,31.5,446.5,152.91,118.8
2017,4,29,16,30,373.0,211.0,2.7,31.0,414.0,138.29,107.71
2017,4,29,16,45,195.0,185.5,2.6,31.0,291.0,126.04,98.2
2017,4,29,17,0,17.0,160.0,2.5,31.0,168.0,114.87,89.48
2017,4,29,17,15,10.5,138.5,2.9,30.0,143.0,99.91,77.9
2017,4,29,17,30,4.0,117.0,3.3,29.0,118.0,84.85,65.92
2017,4,29,17,45,2.0,93.5,3.7,28.0,94.0,68.48,52.5
2017,4,29,18,0,0.0,70.0,4.1,27.0,70.0,51.94,38.58
2017,4,29,18,15,0.0,48.5,4.95,25.5,48.5,36.53,25.37
2017,4,29,18,30,0.0,27.0,5.8,24.0,27.0,20.61,11.53
2017,4,29,18,45,0.0,13.5,6.65,23.0,13.5,10.27,1.07
2017,4,29,19,0,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,5.55,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,5.6,12.0,10.0,7.87,0.0
2017,4,30,6,15,114.0,30.5,5.65,12.0,45.5,169.09,118.55
2017,4,30,6,30,228.0,51.0,5.7,12.0,81.0,318.49,264.86
2017,4,30,6,45,349.5,62.5,5.8,12.0,134.0,444.17,376.61
2017,4,30,7,0,471.0,74.0,5.9,12.0,187.0,582.33,493.44
2017,4,30,7,15,535.0,83.0,6.0,12.5,244.0,665.95,560.85
2017,4,30,7,30,599.0,92.0,6.1,13.0,301.0,749.36,625.22
2017,4,30,7,45,667.5,92.0,6.2,13.5,363.0,825.41,681.43
2017,4,30,8,0,736.0,92.0,6.3,14.0,425.0,899.72,734.54
2017,4,30,8,15,767.5,97.0,6.4,14.5,483.0,934.28,756.57
2017,4,30,8,30,799.0,102.0,6.5,15.0,541.0,973.4,781.83
2017,4,30,8,45,835.5,100.0,6.65,15.5,599.0,1005.79,802.12
2017,4,30,9,0,872.0,98.0,6.8,16.0,657.0,1020.93,809.77
2017,4,30,9,15,889.5,100.5,6.85,16.5,708.0,1031.62,813.84
2017,4,30,9,30,907.0,103.0,6.9,17.0,759.0,1038.31,815.21
2017,4,30,9,45,926.5,102.0,6.95,18.0,806.0,1039.01,810.91
2017,4,30,10,0,946.0,101.0,7.0,19.0,853.0,1035.49,803.85
2017,4,30,10,15,955.5,102.5,6.95,19.5,891.0,1020.72,790.06
2017,4,30,10,30,965.0,104.0,6.9,20.0,929.0,1001.81,773.63
2017,4,30,10,45,972.5,105.0,6.85,20.5,960.0,976.51,752.92
2017,4,30,11,0,980.0,106.0,6.8,21.0,991.0,947.27,729.64
2017,4,30,11,15,984.0,107.0,6.7,21.5,1013.0,911.29,701.52
2017,4,30,11,30,988.0,108.0,6.6,22.0,1035.0,871.82,671.1
2017,4,30,11,45,983.0,113.0,6.5,22.5,1045.5,825.6,635.6
2017,4,30,12,0,978.0,118.0,6.4,23.0,1056.0,776.79,596.07
2017,4,30,12,15,978.5,118.0,6.3,23.0,1060.0,725.67,555.54
2017,4,30,12,30,979.0,118.0,6.2,23.0,1064.0,672.45,512.59
2017,4,30,12,45,977.5,118.0,6.1,23.5,1058.5,616.33,465.53
2017,4,30,13,0,976.0,118.0,6.0,24.0,1053.0,558.84,416.44
2017,4,30,13,15,973.0,117.5,5.9,24.0,1039.0,499.21,365.44
2017,4,30,13,30,970.0,117.0,5.8,24.0,1025.0,438.76,312.67
2017,4,30,13,45,963.5,117.0,5.75,24.5,1002.0,376.88,257.74
2017,4,30,14,0,957.0,117.0,5.7,25.0,979.0,314.96,203.34
2017,4,30,14,15,950.5,115.5,5.55,25.0,949.0,252.4,151.47
2017,4,30,14,30,944.0,114.0,5.4,25.0,919.0,190.28,106.62
2017,4,30,14,45,932.5,113.5,5.3,25.0,880.5,129.0,76.69
2017,4,30,15,0,921.0,113.0,5.2,25.0,842.0,98.65,76.27
2017,4,30,15,15,909.0,110.5,5.05,25.0,797.5,97.62,75.61
2017,4,30,15,30,897.0,108.0,4.9,25.0,753.0,96.38,74.78
2017,4,30,15,45,880.5,105.0,4.75,25.0,703.0,94.53,73.45
2017,4,30,16,0,864.0,102.0,4.6,25.0,653.0,84.06,64.97
2017,4,30,16,15,843.0,98.5,4.35,24.5,598.5,82.13,63.71
2017,4,30,16,30,822.0,95.0,4.1,24.0,544.0,80.08,62.35
2017,4,30,16,45,791.0,91.5,3.85,24.0,486.0,77.72,60.6
2017,4,30,17,0,760.0,88.0,3.6,24.0,428.0,75.32,58.81
2017,4,30,17,15,719.0,82.0,3.05,23.0,369.0,65.38,50.77
2017,4,30,17,30,678.0,76.0,2.5,22.0,310.0,61.09,47.43
2017,4,30,17,45,613.0,69.5,1.95,21.5,251.0,56.07,43.24
2017,4,30,18,0,548.0,63.0,1.4,21.0,192.0,51.12,38.91
2017,4,30,18,15,450.5,52.0,1.3,20.0,139.0,42.37,31.12
2017,4,30,18,30,353.0,41.0,1.2,19.0,86.0,33.63,22.98
2017,4,30,18,45,198.0,25.0,1.15,18.5,48.0,19.12,7.61
2017,4,30,19,0,43.0,9.0,1.1,18.0,10.0,7.08,0.0
2017,4,30,19,15,21.5,4.5,1.05,18.0,5.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,34.5,6.0,3.3,10.5,6.5,0.0,0.0
2017,5,1,6,0,69.0,12.0,3.6,11.0,13.0,64.77,0.0
2017,5,1,6,15,221.5,27.0,3.75,11.5,53.0,274.01,200.31
2017,5,1,6,30,374.0,42.0,3.9,12.0,93.0,433.33,357.65
2017,5,1,6,45,469.0,52.0,4.05,13.0,146.5,542.83,451.43
2017,5,1,7,0,564.0,62.0,4.2,14.0,200.0,655.9,542.46
2017,5,1,7,15,623.0,69.0,4.35,15.0,258.0,733.07,601.06
2017,5,1,7,30,682.0,76.0,4.5,16.0,316.0,810.18,656.62
2017,5,1,7,45,722.0,81.5,4.65,17.5,374.5,865.58,692.42
2017,5,1,8,0,762.0,87.0,4.8,19.0,433.0,912.46,720.69
2017,5,1,8,15,790.0,91.0,5.0,20.0,490.0,950.04,743.28
2017,5,1,8,30,818.0,95.0,5.2,21.0,547.0,984.44,763.24
2017,5,1,8,45,838.5,98.5,5.45,22.0,600.5,1007.06,775.1
2017,5,1,9,0,859.0,102.0,5.7,23.0,654.0,1025.94,784.37
2017,5,1,9,15,874.0,105.0,5.65,23.5,703.0,1021.02,776.69
2017,5,1,9,30,889.0,108.0,5.6,24.0,752.0,1025.77,776.07
2017,5,1,9,45,900.5,110.0,5.6,24.5,795.5,1021.92,770.05
2017,5,1,10,0,912.0,112.0,5.6,25.0,839.0,1014.03,761.56
2017,5,1,10,15,920.5,114.0,5.55,25.5,875.5,999.21,748.24
2017,5,1,10,30,929.0,116.0,5.5,26.0,912.0,980.39,732.49
2017,5,1,10,45,934.0,117.5,5.5,26.5,940.5,954.0,712.14
2017,5,1,11,0,939.0,119.0,5.5,27.0,969.0,923.92,689.47
2017,5,1,11,15,943.0,120.0,5.4,27.5,990.0,888.99,663.06
2017,5,1,11,30,947.0,121.0,5.3,28.0,1011.0,850.7,634.52
2017,5,1,11,45,952.5,119.5,5.25,28.5,1024.5,808.37,602.97
2017,5,1,12,0,958.0,118.0,5.2,29.0,1038.0,763.1,567.74
2017,5,1,12,15,958.5,118.0,5.15,29.0,1042.0,712.99,529.58
2017,5,1,12,30,959.0,118.0,5.1,29.0,1046.0,660.84,489.08
2017,5,1,12,45,957.0,118.0,5.05,29.5,1040.5,605.58,444.4
2017,5,1,13,0,955.0,118.0,5.0,30.0,1035.0,549.04,397.78
2017,5,1,13,15,952.5,117.5,4.9,30.0,1021.5,490.9,349.55
2017,5,1,13,30,950.0,117.0,4.8,30.0,1008.0,431.92,299.57
2017,5,1,13,45,944.5,116.5,4.7,30.5,986.0,371.33,247.26
2017,5,1,14,0,939.0,116.0,4.6,31.0,964.0,310.63,195.37
2017,5,1,14,15,932.5,114.5,4.5,31.0,934.0,249.27,145.88
2017,5,1,14,30,926.0,113.0,4.4,31.0,904.0,188.37,102.95
2017,5,1,14,45,915.0,112.0,4.3,31.0,866.0,128.07,73.89
2017,5,1,15,0,904.0,111.0,4.2,31.0,828.0,97.03,73.04
2017,5,1,15,15,892.0,108.5,4.1,30.5,784.5,95.99,72.55
2017,5,1,15,30,880.0,106.0,4.0,30.0,741.0,94.76,71.89
2017,5,1,15,45,861.0,104.5,3.9,30.0,691.0,93.68,71.21
2017,5,1,16,0,842.0,103.0,3.8,30.0,641.0,84.07,63.6
2017,5,1,16,15,821.0,99.5,3.6,29.5,587.5,82.2,62.43
2017,5,1,16,30,800.0,96.0,3.4,29.0,534.0,80.22,61.16
2017,5,1,16,45,768.5,92.0,3.25,29.0,476.5,77.57,59.2
2017,5,1,17,0,737.0,88.0,3.1,29.0,419.0,69.14,52.42
2017,5,1,17,15,696.0,82.5,2.7,28.0,361.0,65.32,49.64
2017,5,1,17,30,655.0,77.0,2.3,27.0,303.0,61.45,46.73
2017,5,1,17,45,593.5,69.5,1.95,26.0,246.0,55.8,42.18
2017,5,1,18,0,532.0,62.0,1.6,25.0,189.0,50.15,37.42
2017,5,1,18,15,437.5,51.5,1.65,24.0,137.0,41.83,30.12
2017,5,1,18,30,343.0,41.0,1.7,23.0,85.0,33.53,22.51
2017,5,1,18,45,198.0,25.5,1.75,22.0,48.0,19.5,8.08
2017,5,1,19,0,53.0,10.0,1.8,21.0,11.0,7.87,0.0
2017,5,1,19,15,26.5,5.0,1.95,20.5,5.5,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,5,45,32.5,6.0,1.6,14.5,7.0,0.0,0.0
2017,5,2,6,0,65.0,12.0,1.7,15.0,14.0,61.59,0.0
2017,5,2,6,15,206.0,28.0,1.95,15.5,53.0,261.58,191.64
2017,5,2,6,30,347.0,44.0,2.2,16.0,92.0,411.78,333.58
2017,5,2,6,45,434.5,55.5,2.45,17.0,143.5,515.75,420.34
2017,5,2,7,0,522.0,67.0,2.7,18.0,195.0,622.97,504.68
2017,5,2,7,15,580.5,74.5,2.95,19.0,251.5,699.69,561.68
2017,5,2,7,30,639.0,82.0,3.2,20.0,308.0,776.24,615.79
2017,5,2,7,45,678.5,88.0,3.45,21.0,365.0,831.19,652.08
2017,5,2,8,0,718.0,94.0,3.7,22.0,422.0,884.3,685.95
2017,5,2,8,15,746.5,99.0,3.75,22.5,477.5,922.57,708.78
2017,5,2,8,30,775.0,104.0,3.8,23.0,533.0,951.29,724.72
2017,5,2,8,45,793.0,109.0,3.85,24.0,585.0,973.02,734.37
2017,5,2,9,0,811.0,114.0,3.9,25.0,637.0,991.1,741.55
2017,5,2,9,15,827.0,117.0,3.95,25.5,685.0,1001.0,744.78
2017,5,2,9,30,843.0,120.0,4.0,26.0,733.0,1006.96,745.61
2017,5,2,9,45,850.5,125.0,4.05,27.0,774.0,1002.65,738.36
2017,5,2,10,0,858.0,130.0,4.1,28.0,815.0,994.34,728.78
2017,5,2,10,15,867.0,132.5,4.15,28.5,851.0,966.6,708.05
2017,5,2,10,30,876.0,135.0,4.2,29.0,887.0,949.49,694.66
2017,5,2,10,45,877.5,139.5,4.3,29.5,914.0,923.58,675.76
2017,5,2,11,0,879.0,144.0,4.4,30.0,941.0,894.16,654.66
2017,5,2,11,15,883.5,145.0,4.4,30.0,961.5,860.98,631.95
2017,5,2,11,30,888.0,146.0,4.4,30.0,982.0,824.58,607.06
2017,5,2,11,45,894.0,144.0,4.45,30.5,995.5,784.01,576.96
2017,5,2,12,0,900.0,142.0,4.5,31.0,1009.0,740.67,544.16
2017,5,2,12,15,900.5,142.5,4.5,31.0,1012.5,692.95,508.54
2017,5,2,12,30,901.0,143.0,4.5,31.0,1016.0,643.37,470.74
2017,5,2,12,45,697.0,280.5,4.55,31.5,954.0,580.76,420.93
2017,5,2,13,0,493.0,418.0,4.6,32.0,892.0,525.52,377.85
2017,5,2,13,15,691.0,280.5,4.6,32.0,935.0,480.19,341.05
2017,5,2,13,30,889.0,143.0,4.6,32.0,978.0,424.76,292.94
2017,5,2,13,45,882.0,143.0,4.7,32.5,955.5,367.21,244.04
2017,5,2,14,0,875.0,143.0,4.8,33.0,933.0,309.77,195.59
2017,5,2,14,15,867.5,141.0,4.8,33.0,903.5,251.55,149.1
2017,5,2,14,30,860.0,139.0,4.8,33.0,874.0,193.93,108.73
2017,5,2,14,45,847.5,137.5,4.85,33.0,837.0,127.83,74.07
2017,5,2,15,0,835.0,136.0,4.9,33.0,800.0,97.41,72.76
2017,5,2,15,15,821.5,133.5,4.9,32.5,757.0,97.49,73.16
2017,5,2,15,30,808.0,131.0,4.9,32.0,714.0,97.46,73.48
2017,5,2,15,45,792.5,126.5,4.95,32.0,666.5,96.03,72.54
2017,5,2,16,0,777.0,122.0,5.0,32.0,619.0,94.41,71.46
2017,5,2,16,15,754.0,117.5,5.0,31.5,566.5,85.2,64.36
2017,5,2,16,30,731.0,113.0,5.0,31.0,514.0,83.21,63.11
2017,5,2,16,45,702.5,107.0,5.0,30.5,459.5,80.01,60.86
2017,5,2,17,0,674.0,101.0,5.0,30.0,405.0,76.66,58.45
2017,5,2,17,15,631.5,94.0,4.75,29.0,348.5,72.23,55.22
2017,5,2,17,30,589.0,87.0,4.5,28.0,292.0,67.7,51.81
2017,5,2,17,45,529.5,78.0,4.25,27.5,237.0,61.37,46.62
2017,5,2,18,0,470.0,69.0,4.0,27.0,182.0,54.95,41.16
2017,5,2,18,15,378.5,56.5,3.8,26.0,132.0,42.97,30.81
2017,5,2,18,30,287.0,44.0,3.6,25.0,82.0,33.38,22.19
2017,5,2,18,45,143.5,27.5,3.45,24.0,46.5,20.77,9.21
2017,5,2,19,0,0.0,11.0,3.3,23.0,11.0,8.65,0.0
2017,5,2,19,15,0.0,5.5,3.3,22.5,5.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.1,21.0,4.5,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.2,21.0,9.0,15.93,0.0
2017,5,3,6,15,74.0,32.0,3.35,21.5,42.0,138.74,98.97
2017,5,3,6,30,136.0,56.0,3.5,22.0,75.0,226.82,180.76
2017,5,3,6,45,212.0,76.5,3.7,22.5,122.0,321.06,260.96
2017,5,3,7,0,288.0,97.0,3.9,23.0,169.0,418.8,341.14
2017,5,3,7,15,144.0,95.5,4.05,23.5,131.5,253.85,206.84
2017,5,3,7,30,0.0,94.0,4.2,24.0,94.0,77.68,58.27
2017,5,3,7,45,0.0,112.5,4.35,24.5,112.5,93.7,71.11
2017,5,3,8,0,0.0,131.0,4.5,25.0,131.0,109.5,83.42
2017,5,3,8,15,4.5,156.5,4.5,25.5,159.0,136.73,104.86
2017,5,3,8,30,9.0,182.0,4.5,26.0,187.0,163.66,125.69
2017,5,3,8,45,144.5,234.0,4.5,26.5,327.0,398.26,310.74
2017,5,3,9,0,280.0,286.0,4.5,27.0,467.0,614.26,470.58
2017,5,3,9,15,145.5,256.0,4.45,27.5,351.0,409.97,314.62
2017,5,3,9,30,11.0,226.0,4.4,28.0,235.0,197.06,148.4
2017,5,3,9,45,92.0,310.0,4.35,28.5,383.5,375.41,285.07
2017,5,3,10,0,173.0,394.0,4.3,29.0,532.0,554.2,414.53
2017,5,3,10,15,438.0,306.0,4.2,29.0,677.5,746.59,554.8
2017,5,3,10,30,703.0,218.0,4.1,29.0,823.0,893.31,657.78
2017,5,3,10,45,483.5,334.5,4.0,29.5,756.5,769.87,564.88
2017,5,3,11,0,264.0,451.0,3.9,30.0,690.0,644.35,471.31
2017,5,3,11,15,290.0,437.0,3.8,30.0,705.5,631.44,462.65
2017,5,3,11,30,316.0,423.0,3.7,30.0,721.0,616.18,451.66
2017,5,3,11,45,220.5,458.5,3.6,30.5,668.0,541.26,395.67
2017,5,3,12,0,125.0,494.0,3.5,31.0,615.0,481.47,350.56
2017,5,3,12,15,92.5,476.5,3.45,31.0,566.5,427.48,311.71
2017,5,3,12,30,60.0,459.0,3.4,31.0,518.0,382.33,278.97
2017,5,3,12,45,392.5,349.0,3.35,31.5,727.5,467.56,340.09
2017,5,3,13,0,725.0,239.0,3.3,32.0,937.0,519.26,371.65
2017,5,3,13,15,721.0,237.5,3.2,32.0,924.5,466.81,329.54
2017,5,3,13,30,717.0,236.0,3.1,32.0,912.0,414.39,287.01
2017,5,3,13,45,715.5,231.0,3.05,32.0,892.0,360.88,243.1
2017,5,3,14,0,714.0,226.0,3.0,32.0,872.0,307.52,199.34
2017,5,3,14,15,705.5,222.5,3.05,32.0,844.0,253.9,157.29
2017,5,3,14,30,697.0,219.0,3.1,32.0,816.0,201.51,120.58
2017,5,3,14,45,413.5,304.0,3.15,32.0,654.5,180.92,123.27
2017,5,3,15,0,130.0,389.0,3.2,32.0,493.0,221.94,170.85
2017,5,3,15,15,392.0,291.5,3.5,32.0,580.5,161.22,123.72
2017,5,3,15,30,654.0,194.0,3.8,32.0,668.0,119.99,91.4
2017,5,3,15,45,631.5,189.0,4.15,32.0,621.5,119.91,91.66
2017,5,3,16,0,609.0,184.0,4.5,32.0,575.0,119.73,91.82
2017,5,3,16,15,583.0,176.5,4.9,31.5,525.5,116.88,90.05
2017,5,3,16,30,557.0,169.0,5.3,31.0,476.0,113.41,87.78
2017,5,3,16,45,339.5,180.5,5.75,30.5,361.5,121.15,94.67
2017,5,3,17,0,122.0,192.0,6.2,30.0,247.0,126.95,100.04
2017,5,3,17,15,106.5,168.5,6.4,29.0,212.0,112.9,89.16
2017,5,3,17,30,91.0,145.0,6.6,28.0,177.0,100.26,79.21
2017,5,3,17,45,217.5,115.0,6.85,27.0,173.0,80.44,62.89
2017,5,3,18,0,344.0,85.0,7.1,26.0,169.0,62.05,47.39
2017,5,3,18,15,265.0,67.5,6.85,25.0,122.0,49.64,36.62
2017,5,3,18,30,186.0,50.0,6.6,24.0,75.0,36.99,25.33
2017,5,3,18,45,93.0,30.0,6.4,23.5,42.5,22.39,10.72
2017,5,3,19,0,0.0,10.0,6.2,23.0,10.0,7.87,0.0
2017,5,3,19,15,0.0,5.0,5.95,22.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
