Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,20,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,4,5,45,41.5,7.0,4.55,13.0,8.5,0.0,0.0
2017,5,4,6,0,83.0,14.0,4.7,13.0,17.0,77.69,0.0
2017,5,4,6,15,222.5,29.5,4.95,13.5,57.0,277.63,213.19
2017,5,4,6,30,362.0,45.0,5.2,14.0,97.0,426.41,353.07
2017,5,4,6,45,450.5,55.5,5.45,14.5,149.5,530.6,443.42
2017,5,4,7,0,539.0,66.0,5.7,15.0,202.0,637.9,531.91
2017,5,4,7,15,597.5,73.5,5.7,15.5,259.0,714.82,591.76
2017,5,4,7,30,656.0,81.0,5.7,16.0,316.0,791.63,648.68
2017,5,4,7,45,696.5,87.0,5.7,16.5,374.5,847.78,687.72
2017,5,4,8,0,737.0,93.0,5.7,17.0,433.0,902.09,724.16
2017,5,4,8,15,766.0,97.5,5.65,17.5,490.0,933.55,742.63
2017,5,4,8,30,795.0,102.0,5.6,18.0,547.0,969.39,764.02
2017,5,4,8,45,816.5,106.0,5.55,19.0,600.5,993.51,775.16
2017,5,4,9,0,838.0,110.0,5.5,20.0,654.0,1013.93,783.61
2017,5,4,9,15,853.5,113.0,5.45,20.5,702.5,1023.16,785.8
2017,5,4,9,30,869.0,116.0,5.4,21.0,751.0,1028.39,785.44
2017,5,4,9,45,881.5,118.5,5.4,21.5,794.0,1011.94,770.68
2017,5,4,10,0,894.0,121.0,5.4,22.0,837.0,1005.62,763.33
2017,5,4,10,15,902.5,123.0,5.35,22.0,873.5,990.93,751.5
2017,5,4,10,30,911.0,125.0,5.3,22.0,910.0,972.3,737.2
2017,5,4,10,45,919.0,125.5,5.3,22.5,939.5,947.95,718.03
2017,5,4,11,0,927.0,126.0,5.3,23.0,969.0,919.85,696.44
2017,5,4,11,15,931.0,127.0,5.3,23.0,990.0,885.18,671.78
2017,5,4,11,30,935.0,128.0,5.3,23.0,1011.0,847.2,644.8
2017,5,4,11,45,938.0,128.0,5.35,23.5,1023.5,804.58,612.67
2017,5,4,12,0,941.0,128.0,5.4,24.0,1036.0,759.19,577.03
2017,5,4,12,15,941.5,128.5,5.45,24.0,1040.0,710.05,539.09
2017,5,4,12,30,942.0,129.0,5.5,24.0,1044.0,658.94,498.73
2017,5,4,12,45,943.5,127.0,5.6,24.5,1039.5,605.08,454.48
2017,5,4,13,0,945.0,125.0,5.7,25.0,1035.0,549.77,407.97
2017,5,4,13,15,942.0,124.5,5.75,25.0,1021.5,492.08,359.16
2017,5,4,13,30,939.0,124.0,5.8,25.0,1008.0,433.65,308.58
2017,5,4,13,45,935.5,122.0,5.85,25.5,986.0,373.64,255.52
2017,5,4,14,0,932.0,120.0,5.9,26.0,964.0,313.33,202.63
2017,5,4,14,15,925.0,118.5,5.9,26.0,934.5,252.52,152.21
2017,5,4,14,30,918.0,117.0,5.9,26.0,905.0,192.21,108.24
2017,5,4,14,45,900.0,120.0,5.95,26.0,865.5,134.11,79.2
2017,5,4,15,0,882.0,123.0,6.0,26.0,826.0,102.17,78.86
2017,5,4,15,15,869.5,120.5,5.95,25.5,782.5,101.4,78.57
2017,5,4,15,30,857.0,118.0,5.9,25.0,739.0,91.15,70.45
2017,5,4,15,45,843.5,113.5,5.9,25.0,691.0,89.39,69.2
2017,5,4,16,0,830.0,109.0,5.9,25.0,643.0,87.44,67.79
2017,5,4,16,15,808.5,105.0,5.8,24.5,589.5,85.41,66.46
2017,5,4,16,30,787.0,101.0,5.7,24.0,536.0,83.25,65.02
2017,5,4,16,45,762.0,95.5,5.6,24.0,480.5,79.83,62.39
2017,5,4,17,0,737.0,90.0,5.5,24.0,425.0,70.41,54.62
2017,5,4,17,15,697.0,84.0,5.15,23.5,367.0,66.31,51.44
2017,5,4,17,30,657.0,78.0,4.8,23.0,309.0,62.13,48.12
2017,5,4,17,45,599.0,70.5,4.45,22.5,252.5,56.54,43.46
2017,5,4,18,0,541.0,63.0,4.1,22.0,196.0,50.93,38.6
2017,5,4,18,15,449.0,52.5,3.7,21.0,143.5,42.63,31.25
2017,5,4,18,30,357.0,42.0,3.3,20.0,91.0,34.33,23.6
2017,5,4,18,45,212.5,27.0,2.9,19.0,52.5,20.66,10.02
2017,5,4,19,0,68.0,12.0,2.5,18.0,14.0,9.44,0.0
2017,5,4,19,15,34.0,6.0,2.45,17.5,7.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,36.0,7.5,1.45,11.5,9.0,0.0,0.0
2017,5,5,6,0,72.0,15.0,1.5,12.0,18.0,69.67,0.0
2017,5,5,6,15,210.0,31.5,1.8,13.0,58.5,270.53,208.75
2017,5,5,6,30,348.0,48.0,2.1,14.0,99.0,416.9,341.35
2017,5,5,6,45,441.5,59.0,2.45,15.0,152.5,526.4,432.51
2017,5,5,7,0,535.0,70.0,2.8,16.0,206.0,639.02,521.36
2017,5,5,7,15,594.0,78.0,2.85,17.0,263.5,717.24,578.46
2017,5,5,7,30,653.0,86.0,2.9,18.0,321.0,795.24,632.41
2017,5,5,7,45,693.5,92.0,3.0,19.0,379.5,851.42,668.53
2017,5,5,8,0,734.0,98.0,3.1,20.0,438.0,905.68,702.1
2017,5,5,8,15,763.5,102.5,3.2,20.5,495.0,944.38,725.32
2017,5,5,8,30,793.0,107.0,3.3,21.0,552.0,973.17,741.51
2017,5,5,8,45,813.5,111.5,3.4,21.5,605.5,996.82,754.16
2017,5,5,9,0,834.0,116.0,3.5,22.0,659.0,1016.73,764.33
2017,5,5,9,15,850.0,119.0,3.5,22.5,708.0,1026.41,767.0
2017,5,5,9,30,866.0,122.0,3.5,23.0,757.0,1032.07,767.23
2017,5,5,9,45,877.0,125.5,3.5,23.5,799.5,1029.18,762.03
2017,5,5,10,0,888.0,129.0,3.5,24.0,842.0,1007.73,744.86
2017,5,5,10,15,897.0,131.0,3.45,24.5,878.5,993.39,732.43
2017,5,5,10,30,906.0,133.0,3.4,25.0,915.0,975.12,717.56
2017,5,5,10,45,911.5,135.0,3.4,25.5,944.0,949.79,698.59
2017,5,5,11,0,917.0,137.0,3.4,26.0,973.0,920.77,677.38
2017,5,5,11,15,921.5,138.5,3.35,26.0,994.0,886.93,654.06
2017,5,5,11,30,926.0,140.0,3.3,26.0,1015.0,849.73,628.51
2017,5,5,11,45,929.0,140.0,3.3,26.5,1027.5,807.11,597.22
2017,5,5,12,0,932.0,140.0,3.3,27.0,1040.0,761.76,562.94
2017,5,5,12,15,932.5,140.5,3.25,27.0,1044.0,712.69,526.27
2017,5,5,12,30,933.0,141.0,3.2,27.0,1048.0,661.72,487.36
2017,5,5,12,45,932.5,140.0,3.15,27.5,1043.0,607.66,444.35
2017,5,5,13,0,932.0,139.0,3.1,28.0,1038.0,552.38,399.39
2017,5,5,13,15,929.0,138.5,3.05,28.0,1024.5,495.22,352.7
2017,5,5,13,30,926.0,138.0,3.0,28.0,1011.0,437.37,304.28
2017,5,5,13,45,922.0,136.0,2.95,28.5,989.0,377.85,253.31
2017,5,5,14,0,918.0,134.0,2.9,29.0,967.0,318.11,202.46
2017,5,5,14,15,911.5,132.0,2.9,29.0,937.5,257.86,153.84
2017,5,5,14,30,905.0,130.0,2.9,29.0,908.0,198.08,111.18
2017,5,5,14,45,892.5,129.5,2.9,29.0,870.0,139.27,81.61
2017,5,5,15,0,880.0,129.0,2.9,29.0,832.0,104.97,79.97
2017,5,5,15,15,867.0,126.5,2.85,28.5,788.0,94.78,72.09
2017,5,5,15,30,854.0,124.0,2.8,28.0,744.0,94.54,72.24
2017,5,5,15,45,842.0,118.5,2.8,28.0,696.0,92.37,70.67
2017,5,5,16,0,830.0,113.0,2.8,28.0,648.0,89.94,68.9
2017,5,5,16,15,808.0,109.0,2.7,27.5,594.5,88.0,67.69
2017,5,5,16,30,786.0,105.0,2.6,27.0,541.0,85.94,66.36
2017,5,5,16,45,763.0,98.5,2.55,27.0,485.0,81.96,63.31
2017,5,5,17,0,740.0,92.0,2.5,27.0,429.0,71.77,55.04
2017,5,5,17,15,699.0,86.0,2.15,26.0,371.0,67.7,52.05
2017,5,5,17,30,658.0,80.0,1.8,25.0,313.0,63.56,48.9
2017,5,5,17,45,605.0,71.5,1.45,24.0,256.0,57.34,43.86
2017,5,5,18,0,552.0,63.0,1.1,23.0,199.0,51.02,38.53
2017,5,5,18,15,459.5,53.0,1.15,22.0,146.0,43.08,31.55
2017,5,5,18,30,367.0,43.0,1.2,21.0,93.0,35.18,24.28
2017,5,5,18,45,223.5,28.0,1.25,20.0,54.0,22.85,11.89
2017,5,5,19,0,80.0,13.0,1.3,19.0,15.0,10.23,0.0
2017,5,5,19,15,40.0,6.5,1.3,18.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,52.0,7.5,1.25,12.5,10.0,5.9,0.0
2017,5,6,6,0,104.0,15.0,1.3,13.0,20.0,129.49,0.0
2017,5,6,6,15,238.0,30.0,1.55,14.0,60.0,293.96,227.77
2017,5,6,6,30,372.0,45.0,1.8,15.0,100.0,435.62,354.3
2017,5,6,6,45,457.0,55.5,2.05,16.0,152.5,536.69,437.57
2017,5,6,7,0,542.0,66.0,2.3,17.0,205.0,640.82,518.57
2017,5,6,7,15,598.0,73.5,2.5,18.0,261.5,715.3,572.98
2017,5,6,7,30,654.0,81.0,2.7,19.0,318.0,789.62,624.68
2017,5,6,7,45,693.0,86.5,2.9,20.0,375.5,843.51,659.66
2017,5,6,8,0,732.0,92.0,3.1,21.0,433.0,895.55,692.3
2017,5,6,8,15,760.0,96.5,3.15,21.5,488.5,926.19,709.61
2017,5,6,8,30,788.0,101.0,3.2,22.0,544.0,960.93,729.62
2017,5,6,8,45,808.5,105.0,3.3,23.0,597.0,983.99,740.4
2017,5,6,9,0,829.0,109.0,3.4,24.0,650.0,1003.4,748.78
2017,5,6,9,15,844.5,112.0,3.3,24.5,698.0,1012.69,750.44
2017,5,6,9,30,860.0,115.0,3.2,25.0,746.0,1003.95,740.44
2017,5,6,9,45,871.5,117.5,3.15,26.0,788.0,1000.84,733.5
2017,5,6,10,0,883.0,120.0,3.1,27.0,830.0,993.79,724.18
2017,5,6,10,15,891.5,121.5,2.95,27.0,866.0,978.92,712.07
2017,5,6,10,30,900.0,123.0,2.8,27.0,902.0,960.21,697.7
2017,5,6,10,45,906.5,124.5,2.65,27.5,930.5,935.87,678.51
2017,5,6,11,0,913.0,126.0,2.5,28.0,959.0,907.86,657.17
2017,5,6,11,15,917.0,127.5,2.35,28.5,980.0,874.18,632.35
2017,5,6,11,30,921.0,129.0,2.2,29.0,1001.0,837.21,605.56
2017,5,6,11,45,928.5,126.0,2.1,29.5,1014.5,796.24,575.93
2017,5,6,12,0,936.0,123.0,2.0,30.0,1028.0,752.35,543.07
2017,5,6,12,15,936.5,123.0,1.95,30.0,1032.0,703.36,507.55
2017,5,6,12,30,937.0,123.0,1.9,30.0,1036.0,652.45,469.84
2017,5,6,12,45,936.0,123.0,1.85,30.5,1031.0,599.1,428.5
2017,5,6,13,0,935.0,123.0,1.8,31.0,1026.0,544.47,385.23
2017,5,6,13,15,932.5,122.5,1.75,31.0,1013.0,487.79,340.08
2017,5,6,13,30,930.0,122.0,1.7,31.0,1000.0,430.31,293.12
2017,5,6,13,45,925.0,121.0,1.65,31.0,978.0,371.14,244.11
2017,5,6,14,0,920.0,120.0,1.6,31.0,956.0,311.83,194.99
2017,5,6,14,15,914.0,118.5,1.6,31.0,927.0,252.12,147.49
2017,5,6,14,30,908.0,117.0,1.6,31.0,898.0,192.79,105.64
2017,5,6,14,45,892.5,118.5,1.65,31.0,860.0,134.89,76.97
2017,5,6,15,0,877.0,120.0,1.7,31.0,822.0,100.46,75.58
2017,5,6,15,15,865.0,117.5,1.75,30.5,779.0,99.67,75.33
2017,5,6,15,30,853.0,115.0,1.8,30.0,736.0,89.17,67.22
2017,5,6,15,45,838.0,112.0,1.9,30.0,688.0,88.23,66.68
2017,5,6,16,0,823.0,109.0,2.0,30.0,640.0,87.17,66.03
2017,5,6,16,15,802.0,105.0,2.0,29.5,587.5,85.17,64.76
2017,5,6,16,30,781.0,101.0,2.0,29.0,535.0,83.04,63.39
2017,5,6,16,45,754.0,96.0,2.05,29.0,479.5,79.95,61.09
2017,5,6,17,0,727.0,91.0,2.1,29.0,424.0,70.83,53.77
2017,5,6,17,15,687.5,85.0,1.85,28.0,366.5,66.79,50.82
2017,5,6,17,30,648.0,79.0,1.6,27.0,309.0,62.66,47.72
2017,5,6,17,45,594.0,71.0,1.4,26.5,253.5,56.8,42.93
2017,5,6,18,0,540.0,63.0,1.2,26.0,198.0,50.86,37.9
2017,5,6,18,15,452.0,53.0,1.2,25.0,146.0,42.99,31.06
2017,5,6,18,30,364.0,43.0,1.2,24.0,94.0,35.13,23.93
2017,5,6,18,45,227.5,28.0,1.25,23.0,55.0,22.83,11.9
2017,5,6,19,0,91.0,13.0,1.3,22.0,16.0,10.23,0.0
2017,5,6,19,15,45.5,6.5,1.35,21.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,58.5,8.5,1.7,14.5,11.0,6.69,0.0
2017,5,7,6,0,117.0,17.0,1.8,15.0,22.0,145.17,0.0
2017,5,7,6,15,250.0,31.5,1.9,15.5,63.0,305.47,237.48
2017,5,7,6,30,383.0,46.0,2.0,16.0,104.0,446.42,362.24
2017,5,7,6,45,471.0,56.0,2.1,17.0,157.0,550.06,446.51
2017,5,7,7,0,559.0,66.0,2.2,18.0,210.0,656.75,528.01
2017,5,7,7,15,614.0,73.0,2.5,19.0,267.0,729.97,581.45
2017,5,7,7,30,669.0,80.0,2.8,20.0,324.0,802.92,632.32
2017,5,7,7,45,708.5,85.0,3.15,21.0,382.0,856.83,667.98
2017,5,7,8,0,748.0,90.0,3.5,22.0,440.0,902.12,696.58
2017,5,7,8,15,775.0,94.5,3.6,22.5,496.0,939.01,718.58
2017,5,7,8,30,802.0,99.0,3.7,23.0,552.0,972.78,738.15
2017,5,7,8,45,821.5,103.0,3.8,24.0,604.5,994.82,748.14
2017,5,7,9,0,841.0,107.0,3.9,25.0,657.0,1013.19,755.72
2017,5,7,9,15,855.5,110.0,3.9,25.5,705.0,1021.41,757.45
2017,5,7,9,30,870.0,113.0,3.9,26.0,753.0,1011.72,747.56
2017,5,7,9,45,880.5,115.5,3.9,26.5,795.0,1007.54,741.71
2017,5,7,10,0,891.0,118.0,3.9,27.0,837.0,999.44,733.44
2017,5,7,10,15,899.5,120.0,3.9,27.5,872.5,984.96,721.22
2017,5,7,10,30,908.0,122.0,3.9,28.0,908.0,966.58,706.68
2017,5,7,10,45,913.0,123.5,3.9,28.5,936.0,940.73,687.4
2017,5,7,11,0,918.0,125.0,3.9,29.0,964.0,911.28,665.94
2017,5,7,11,15,921.5,126.0,3.9,29.0,984.0,876.66,642.44
2017,5,7,11,30,925.0,127.0,3.9,29.0,1004.0,838.81,616.76
2017,5,7,11,45,913.5,136.0,3.9,29.5,1011.5,792.86,583.31
2017,5,7,12,0,902.0,145.0,3.9,30.0,1019.0,744.76,547.0
2017,5,7,12,15,902.5,145.5,3.9,30.0,1022.5,697.06,511.59
2017,5,7,12,30,903.0,146.0,3.9,30.0,1026.0,647.56,474.02
2017,5,7,12,45,900.0,146.0,3.95,30.5,1020.0,594.35,432.06
2017,5,7,13,0,897.0,146.0,4.0,31.0,1014.0,540.24,388.4
2017,5,7,13,15,893.5,145.5,4.0,31.0,1000.5,484.87,343.38
2017,5,7,13,30,890.0,145.0,4.0,31.0,987.0,428.93,296.8
2017,5,7,13,45,884.0,144.0,4.05,31.0,964.5,371.51,248.46
2017,5,7,14,0,878.0,143.0,4.1,31.0,942.0,314.12,200.24
2017,5,7,14,15,729.0,225.5,4.1,31.0,875.0,262.77,164.02
2017,5,7,14,30,580.0,308.0,4.1,31.0,808.0,240.5,154.59
2017,5,7,14,45,575.0,292.0,4.15,31.0,770.5,189.16,125.4
2017,5,7,15,0,570.0,276.0,4.2,31.0,733.0,155.6,119.63
2017,5,7,15,15,615.5,238.0,4.2,30.5,707.0,139.17,107.09
2017,5,7,15,30,661.0,200.0,4.2,30.0,681.0,123.15,94.73
2017,5,7,15,45,716.5,163.5,4.25,30.0,654.0,107.01,81.97
2017,5,7,16,0,772.0,127.0,4.3,30.0,627.0,97.23,74.29
2017,5,7,16,15,693.0,135.0,4.3,29.5,556.0,94.03,72.09
2017,5,7,16,30,614.0,143.0,4.3,29.0,485.0,99.33,76.86
2017,5,7,16,45,640.0,124.5,4.35,28.5,448.5,89.94,69.55
2017,5,7,17,0,666.0,106.0,4.4,28.0,412.0,79.69,61.43
2017,5,7,17,15,625.0,99.0,4.2,27.5,356.0,75.43,58.22
2017,5,7,17,30,584.0,92.0,4.0,27.0,300.0,71.08,54.85
2017,5,7,17,45,525.5,83.0,3.85,26.5,245.0,64.89,49.81
2017,5,7,18,0,467.0,74.0,3.7,26.0,190.0,58.62,44.5
2017,5,7,18,15,382.5,61.0,3.6,25.0,140.0,46.14,33.73
2017,5,7,18,30,298.0,48.0,3.5,24.0,90.0,36.3,24.92
2017,5,7,18,45,149.0,31.5,3.4,23.5,52.5,23.69,12.7
2017,5,7,19,0,0.0,15.0,3.3,23.0,15.0,11.8,0.0
2017,5,7,19,15,0.0,7.5,3.4,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,6.5,2.8,17.5,6.5,5.11,0.0
2017,5,8,6,0,0.0,13.0,2.9,18.0,13.0,9.91,0.0
2017,5,8,6,15,46.0,36.0,2.95,18.0,43.0,101.15,75.52
2017,5,8,6,30,92.0,59.0,3.0,18.0,73.0,171.63,138.79
2017,5,8,6,45,130.5,82.5,3.15,18.5,112.0,235.54,194.03
2017,5,8,7,0,169.0,106.0,3.3,19.0,151.0,299.55,247.72
2017,5,8,7,15,216.5,122.5,3.5,19.5,193.5,382.85,315.07
2017,5,8,7,30,264.0,139.0,3.7,20.0,236.0,448.23,366.42
2017,5,8,7,45,258.5,165.0,3.95,20.5,273.0,474.48,384.41
2017,5,8,8,0,253.0,191.0,4.2,21.0,310.0,498.44,400.33
2017,5,8,8,15,150.5,211.5,4.3,21.5,284.5,389.87,311.48
2017,5,8,8,30,48.0,232.0,4.4,22.0,259.0,278.87,219.88
2017,5,8,8,45,69.5,264.0,4.5,22.5,307.5,330.95,260.17
2017,5,8,9,0,91.0,296.0,4.6,23.0,356.0,381.71,298.29
2017,5,8,9,15,142.5,323.5,4.6,23.0,425.5,480.6,373.25
2017,5,8,9,30,194.0,351.0,4.6,23.0,495.0,552.38,426.41
2017,5,8,9,45,193.0,373.5,4.65,23.5,523.0,563.73,432.34
2017,5,8,10,0,192.0,396.0,4.7,24.0,551.0,573.48,437.36
2017,5,8,10,15,133.5,403.0,4.7,24.0,513.0,511.73,389.54
2017,5,8,10,30,75.0,410.0,4.7,24.0,475.0,432.74,329.08
2017,5,8,10,45,111.5,437.0,4.7,24.5,538.0,498.72,377.41
2017,5,8,11,0,148.0,464.0,4.7,25.0,601.0,540.89,407.18
2017,5,8,11,15,101.5,451.0,4.7,25.0,546.5,462.4,348.39
2017,5,8,11,30,55.0,438.0,4.7,25.0,492.0,403.47,303.77
2017,5,8,11,45,99.0,469.0,4.75,25.5,565.5,451.6,339.19
2017,5,8,12,0,143.0,500.0,4.8,26.0,639.0,498.2,372.35
2017,5,8,12,15,117.5,494.0,4.8,26.0,608.5,458.4,342.39
2017,5,8,12,30,92.0,488.0,4.8,26.0,578.0,422.21,315.35
2017,5,8,12,45,97.0,488.0,4.8,26.5,582.0,411.26,306.35
2017,5,8,13,0,102.0,488.0,4.8,27.0,586.0,399.64,296.69
2017,5,8,13,15,127.0,487.0,4.8,27.0,608.0,386.42,286.15
2017,5,8,13,30,152.0,486.0,4.8,27.0,630.0,376.89,277.82
2017,5,8,13,45,153.0,474.5,4.8,27.0,616.5,351.22,257.8
2017,5,8,14,0,154.0,463.0,4.8,27.0,603.0,325.93,238.11
2017,5,8,14,15,175.0,447.0,4.8,27.0,601.5,302.74,219.5
2017,5,8,14,30,196.0,431.0,4.8,27.0,600.0,277.57,200.4
2017,5,8,14,45,138.5,403.0,4.8,27.0,520.5,239.45,176.38
2017,5,8,15,0,81.0,375.0,4.8,27.0,441.0,230.67,181.62
2017,5,8,15,15,186.0,353.5,4.75,27.0,492.5,209.39,165.06
2017,5,8,15,30,291.0,332.0,4.7,27.0,544.0,190.79,150.56
2017,5,8,15,45,151.5,273.0,4.7,27.0,383.5,171.84,135.71
2017,5,8,16,0,12.0,214.0,4.7,27.0,223.0,153.68,121.39
2017,5,8,16,15,201.5,212.5,4.65,26.5,326.5,133.82,105.77
2017,5,8,16,30,391.0,211.0,4.6,26.0,430.0,138.57,110.3
2017,5,8,16,45,217.5,196.0,4.55,26.0,315.5,127.03,101.14
2017,5,8,17,0,44.0,181.0,4.5,26.0,201.0,123.53,98.62
2017,5,8,17,15,34.0,158.5,4.35,25.5,173.0,109.25,87.19
2017,5,8,17,30,24.0,136.0,4.2,25.0,145.0,97.35,77.59
2017,5,8,17,45,16.5,112.5,4.05,24.5,118.0,81.05,64.01
2017,5,8,18,0,9.0,89.0,3.9,24.0,91.0,64.65,50.04
2017,5,8,18,15,4.5,65.0,3.75,23.5,66.0,47.84,35.42
2017,5,8,18,30,0.0,41.0,3.6,23.0,41.0,30.81,20.43
2017,5,8,18,45,0.0,23.5,3.45,23.0,23.5,17.95,8.43
2017,5,8,19,0,0.0,6.0,3.3,23.0,6.0,4.72,0.0
2017,5,8,19,15,0.0,3.0,3.3,22.5,3.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,8.0,5.0,3.1,18.5,5.5,10.09,0.0
2017,5,9,6,0,16.0,10.0,3.2,19.0,11.0,25.36,0.0
2017,5,9,6,15,61.5,34.5,3.35,19.0,43.5,109.26,82.57
2017,5,9,6,30,107.0,59.0,3.5,19.0,76.0,183.77,148.82
2017,5,9,6,45,154.5,85.5,3.7,19.5,120.5,280.49,230.38
2017,5,9,7,0,202.0,112.0,3.9,20.0,165.0,359.3,295.5
2017,5,9,7,15,101.0,85.5,4.05,20.5,112.0,196.61,161.37
2017,5,9,7,30,0.0,59.0,4.2,21.0,59.0,45.19,32.07
2017,5,9,7,45,0.0,62.5,4.35,21.5,62.5,47.91,34.19
2017,5,9,8,0,0.0,66.0,4.5,22.0,66.0,50.63,36.22
2017,5,9,8,15,0.0,44.0,4.6,22.5,44.0,33.7,22.1
2017,5,9,8,30,0.0,22.0,4.7,23.0,22.0,16.83,8.15
2017,5,9,8,45,20.5,145.5,4.8,24.0,159.0,151.14,117.03
2017,5,9,9,0,41.0,269.0,4.9,25.0,296.0,299.6,232.13
2017,5,9,9,15,20.5,206.5,4.9,25.5,220.0,207.49,159.11
2017,5,9,9,30,0.0,144.0,4.9,26.0,144.0,113.94,84.74
2017,5,9,9,45,1.5,150.0,4.95,26.5,151.0,120.14,89.35
2017,5,9,10,0,3.0,156.0,5.0,27.0,158.0,126.26,93.81
2017,5,9,10,15,5.0,171.5,5.0,27.0,175.5,140.59,104.8
2017,5,9,10,30,7.0,187.0,5.0,27.0,193.0,154.66,115.55
2017,5,9,10,45,13.0,254.0,5.0,27.0,266.0,214.47,161.31
2017,5,9,11,0,19.0,321.0,5.0,27.0,339.0,273.38,205.65
2017,5,9,11,15,9.5,214.5,5.0,27.0,223.5,176.69,131.88
2017,5,9,11,30,0.0,108.0,5.0,27.0,108.0,84.2,60.32
2017,5,9,11,45,11.5,234.5,5.05,27.5,246.0,191.73,143.1
2017,5,9,12,0,23.0,361.0,5.1,28.0,384.0,296.39,221.28
2017,5,9,12,15,13.5,256.5,5.15,28.0,270.5,206.96,153.9
2017,5,9,12,30,4.0,152.0,5.2,28.0,157.0,119.96,87.58
2017,5,9,12,45,2.0,130.0,5.3,28.0,132.5,101.55,73.45
2017,5,9,13,0,0.0,108.0,5.4,28.0,108.0,83.5,59.51
2017,5,9,13,15,21.0,262.0,5.45,28.0,282.0,201.37,149.67
2017,5,9,13,30,42.0,416.0,5.5,28.0,456.0,304.55,226.42
2017,5,9,13,45,26.0,313.0,5.6,28.0,337.5,227.56,168.91
2017,5,9,14,0,10.0,210.0,5.7,28.0,219.0,159.61,117.93
2017,5,9,14,15,5.0,160.5,5.75,28.0,165.0,122.28,89.58
2017,5,9,14,30,0.0,111.0,5.8,28.0,111.0,85.16,61.15
2017,5,9,14,45,9.0,194.5,5.85,28.0,202.0,144.44,107.03
2017,5,9,15,0,18.0,278.0,5.9,28.0,293.0,196.54,154.21
2017,5,9,15,15,13.0,243.5,5.95,27.5,254.0,174.56,137.15
2017,5,9,15,30,8.0,209.0,6.0,27.0,215.0,151.99,119.49
2017,5,9,15,45,30.0,241.5,6.05,27.0,261.5,161.61,127.67
2017,5,9,16,0,52.0,274.0,6.1,27.0,308.0,178.27,141.61
2017,5,9,16,15,26.0,173.0,6.05,26.5,190.0,121.56,95.77
2017,5,9,16,30,0.0,72.0,6.0,26.0,72.0,55.33,41.05
2017,5,9,16,45,0.0,56.0,5.95,26.0,56.0,42.93,30.77
2017,5,9,17,0,0.0,40.0,5.9,26.0,40.0,30.59,20.42
2017,5,9,17,15,0.0,34.0,5.75,25.5,34.0,25.96,16.6
2017,5,9,17,30,0.0,28.0,5.6,25.0,28.0,21.34,12.74
2017,5,9,17,45,74.5,71.5,5.45,25.0,90.5,53.47,40.38
2017,5,9,18,0,149.0,115.0,5.3,25.0,153.0,79.14,62.21
2017,5,9,18,15,107.0,84.5,5.1,24.5,108.5,59.52,45.22
2017,5,9,18,30,65.0,54.0,4.9,24.0,64.0,39.34,27.52
2017,5,9,18,45,32.5,30.0,4.75,23.5,35.0,22.59,12.16
2017,5,9,19,0,0.0,6.0,4.6,23.0,6.0,4.72,0.0
2017,5,9,19,15,0.0,3.0,4.6,22.5,3.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.35,20.0,1.5,1.18,0.0
2017,5,10,6,0,0.0,3.0,3.4,20.0,3.0,2.27,0.0
2017,5,10,6,15,0.0,10.5,3.55,20.0,10.5,7.96,0.65
2017,5,10,6,30,0.0,18.0,3.7,20.0,18.0,13.68,5.65
2017,5,10,6,45,0.0,28.5,3.9,20.5,28.5,21.71,12.51
2017,5,10,7,0,0.0,39.0,4.1,21.0,39.0,29.77,19.31
2017,5,10,7,15,0.0,50.0,4.35,21.5,50.0,38.24,26.34
2017,5,10,7,30,0.0,61.0,4.6,22.0,61.0,46.74,33.27
2017,5,10,7,45,5.0,110.5,4.9,22.5,113.0,95.78,73.61
2017,5,10,8,0,10.0,160.0,5.2,23.0,165.0,148.69,116.22
2017,5,10,8,15,12.0,180.5,5.35,23.5,187.5,167.92,130.97
2017,5,10,8,30,14.0,201.0,5.5,24.0,210.0,186.93,145.37
2017,5,10,8,45,7.0,178.5,5.7,25.0,183.0,154.72,118.6
2017,5,10,9,0,0.0,156.0,5.9,26.0,156.0,125.51,94.46
2017,5,10,9,15,5.5,192.5,5.9,26.0,197.0,162.55,123.51
2017,5,10,9,30,11.0,229.0,5.9,26.0,238.0,199.31,151.97
2017,5,10,9,45,12.5,241.5,5.95,26.5,252.0,210.03,159.59
2017,5,10,10,0,14.0,254.0,6.0,27.0,266.0,220.58,167.06
2017,5,10,10,15,15.0,264.5,5.95,27.0,278.0,228.7,172.94
2017,5,10,10,30,16.0,275.0,5.9,27.0,290.0,236.63,178.69
2017,5,10,10,45,16.0,270.5,5.9,27.5,285.5,230.88,173.68
2017,5,10,11,0,16.0,266.0,5.9,28.0,281.0,225.32,168.9
2017,5,10,11,15,15.5,272.5,5.85,28.0,287.0,228.38,170.97
2017,5,10,11,30,15.0,279.0,5.8,28.0,293.0,231.3,172.96
2017,5,10,11,45,20.5,327.5,5.8,28.5,347.5,271.61,202.8
2017,5,10,12,0,26.0,376.0,5.8,29.0,402.0,315.43,234.77
2017,5,10,12,15,20.0,321.5,5.8,29.0,341.5,260.8,193.88
2017,5,10,12,30,14.0,267.0,5.8,29.0,281.0,213.3,158.18
2017,5,10,12,45,16.0,296.5,5.8,29.5,312.5,234.15,173.48
2017,5,10,13,0,18.0,326.0,5.8,30.0,344.0,253.84,187.7
2017,5,10,13,15,85.0,406.5,5.8,30.0,488.0,326.12,240.43
2017,5,10,13,30,152.0,487.0,5.8,30.0,632.0,377.74,276.2
2017,5,10,13,45,127.5,470.0,5.8,30.0,589.5,341.09,248.8
2017,5,10,14,0,103.0,453.0,5.8,30.0,547.0,322.17,235.03
2017,5,10,14,15,57.0,344.5,5.75,30.0,397.0,240.64,176.08
2017,5,10,14,30,11.0,236.0,5.7,30.0,247.0,174.23,128.28
2017,5,10,14,45,11.0,235.0,5.7,30.0,245.0,171.45,126.6
2017,5,10,15,0,11.0,234.0,5.7,30.0,243.0,169.08,131.1
2017,5,10,15,15,31.0,275.0,5.65,29.5,298.5,180.23,140.54
2017,5,10,15,30,51.0,316.0,5.6,29.0,354.0,200.96,157.71
2017,5,10,15,45,57.0,299.0,5.6,29.0,338.5,191.94,150.88
2017,5,10,16,0,63.0,282.0,5.6,29.0,323.0,182.56,143.79
2017,5,10,16,15,34.0,228.0,5.6,28.5,250.0,152.94,120.54
2017,5,10,16,30,5.0,174.0,5.6,28.0,177.0,126.43,99.5
2017,5,10,16,45,2.5,124.0,5.6,27.5,125.5,92.79,72.21
2017,5,10,17,0,0.0,74.0,5.6,27.0,74.0,56.82,42.46
2017,5,10,17,15,0.0,63.5,5.45,26.5,63.5,48.68,35.83
2017,5,10,17,30,0.0,53.0,5.3,26.0,53.0,40.56,29.11
2017,5,10,17,45,0.0,43.0,5.2,25.5,43.0,32.85,22.62
2017,5,10,18,0,0.0,33.0,5.1,25.0,33.0,25.16,16.03
2017,5,10,18,15,0.0,24.0,4.85,24.5,24.0,18.26,10.02
2017,5,10,18,30,0.0,15.0,4.6,24.0,15.0,11.39,3.98
2017,5,10,18,45,0.0,8.0,4.45,24.0,8.0,6.06,0.0
2017,5,10,19,0,0.0,1.0,4.3,24.0,1.0,0.75,0.0
2017,5,10,19,15,0.0,0.5,4.2,23.5,0.5,0.39,0.0
2017,5,10,19,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.5,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,0.0,2.0,0.85,20.5,2.0,1.57,0.0
2017,5,11,6,0,0.0,4.0,0.9,21.0,4.0,3.02,0.0
2017,5,11,6,15,0.0,14.0,1.0,21.5,14.0,10.63,2.77
2017,5,11,6,30,0.0,24.0,1.1,22.0,24.0,18.27,9.38
2017,5,11,6,45,0.0,36.5,1.2,22.5,36.5,27.86,17.51
2017,5,11,7,0,0.0,49.0,1.3,23.0,49.0,37.48,25.56
2017,5,11,7,15,0.0,63.0,1.25,23.0,63.0,48.29,34.51
2017,5,11,7,30,0.0,77.0,1.2,23.0,77.0,59.95,44.02
2017,5,11,7,45,16.0,129.0,1.2,23.5,136.5,125.72,97.83
2017,5,11,8,0,32.0,181.0,1.2,24.0,196.0,214.44,167.71
2017,5,11,8,15,16.0,148.0,1.25,24.0,155.5,139.06,107.08
2017,5,11,8,30,0.0,115.0,1.3,24.0,115.0,90.79,67.77
2017,5,11,8,45,0.0,103.0,1.4,24.5,103.0,80.07,58.93
2017,5,11,9,0,0.0,91.0,1.5,25.0,91.0,70.18,50.77
2017,5,11,9,15,0.0,88.5,1.65,25.5,88.5,68.3,49.03
2017,5,11,9,30,0.0,86.0,1.8,26.0,86.0,66.42,47.3
2017,5,11,9,45,0.0,105.5,2.0,26.5,105.5,82.04,59.36
2017,5,11,10,0,0.0,125.0,2.2,27.0,125.0,97.87,71.45
2017,5,11,10,15,4.5,162.5,2.35,27.0,166.5,132.68,98.43
2017,5,11,10,30,9.0,200.0,2.5,27.0,208.0,167.21,124.86
2017,5,11,10,45,12.5,247.0,2.65,27.5,259.0,208.18,155.51
2017,5,11,11,0,16.0,294.0,2.8,28.0,310.0,248.37,185.1
2017,5,11,11,15,12.5,245.5,2.85,28.5,258.5,204.09,151.32
2017,5,11,11,30,9.0,197.0,2.9,29.0,207.0,161.39,118.79
2017,5,11,11,45,20.5,299.5,2.95,29.5,320.5,256.24,189.52
2017,5,11,12,0,32.0,402.0,3.0,30.0,434.0,339.96,249.9
2017,5,11,12,15,22.5,326.0,3.0,30.0,349.0,268.2,197.19
2017,5,11,12,30,13.0,250.0,3.0,30.0,264.0,199.89,146.71
2017,5,11,12,45,52.5,367.0,3.0,30.5,419.0,302.59,222.12
2017,5,11,13,0,92.0,484.0,3.0,31.0,574.0,392.31,285.2
2017,5,11,13,15,66.5,449.0,2.95,31.0,513.5,345.44,251.06
2017,5,11,13,30,41.0,414.0,2.9,31.0,453.0,303.07,220.69
2017,5,11,13,45,20.5,260.5,2.85,31.0,280.0,192.09,139.78
2017,5,11,14,0,0.0,107.0,2.8,31.0,107.0,82.32,57.88
2017,5,11,14,15,11.5,214.5,2.7,30.5,224.5,161.59,117.98
2017,5,11,14,30,23.0,322.0,2.6,30.0,342.0,231.07,169.76
2017,5,11,14,45,12.5,235.0,2.55,30.0,246.0,171.61,125.98
2017,5,11,15,0,2.0,148.0,2.5,30.0,150.0,111.44,84.71
2017,5,11,15,15,154.0,239.0,2.4,29.5,352.5,153.77,118.98
2017,5,11,15,30,306.0,330.0,2.3,29.0,555.0,190.14,148.29
2017,5,11,15,45,377.0,286.0,2.2,29.0,544.5,173.36,135.25
2017,5,11,16,0,448.0,242.0,2.1,29.0,534.0,146.53,114.19
2017,5,11,16,15,376.0,237.5,1.95,28.5,469.0,151.42,118.75
2017,5,11,16,30,304.0,233.0,1.8,28.0,404.0,148.09,116.67
2017,5,11,16,45,152.0,121.0,1.65,28.0,206.5,82.27,63.13
2017,5,11,17,0,0.0,9.0,1.5,28.0,9.0,6.86,0.15
2017,5,11,17,15,0.0,7.5,1.3,27.5,7.5,5.71,0.0
2017,5,11,17,30,0.0,6.0,1.1,27.0,6.0,4.56,0.0
2017,5,11,17,45,108.5,58.5,0.95,27.0,87.0,43.06,31.23
2017,5,11,18,0,217.0,111.0,0.8,27.0,168.0,77.47,60.22
2017,5,11,18,15,157.5,86.5,0.7,26.5,122.5,61.26,46.28
2017,5,11,18,30,98.0,62.0,0.6,26.0,77.0,44.46,31.63
2017,5,11,18,45,53.0,36.5,0.5,25.5,44.0,26.94,15.77
2017,5,11,19,0,8.0,11.0,0.4,25.0,11.0,8.65,0.0
2017,5,11,19,15,4.0,5.5,0.35,25.0,5.5,4.33,0.0
2017,5,11,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,70.0,10.0,3.4,15.5,14.0,61.76,0.0
2017,5,12,6,0,140.0,20.0,3.6,16.0,28.0,173.55,53.94
2017,5,12,6,15,263.0,34.0,3.95,16.5,69.5,318.91,254.53
2017,5,12,6,30,386.0,48.0,4.3,17.0,111.0,451.54,370.58
2017,5,12,6,45,466.5,57.5,4.7,17.5,163.0,547.73,451.68
2017,5,12,7,0,547.0,67.0,5.1,18.0,215.0,646.53,531.24
2017,5,12,7,15,600.5,74.5,5.2,18.5,271.0,718.55,585.8
2017,5,12,7,30,654.0,82.0,5.3,19.0,327.0,790.34,637.9
2017,5,12,7,45,694.0,86.5,5.4,20.0,384.0,843.74,673.22
2017,5,12,8,0,734.0,91.0,5.5,21.0,441.0,888.72,701.32
2017,5,12,8,15,761.0,95.5,5.45,21.5,496.5,925.39,723.28
2017,5,12,8,30,788.0,100.0,5.4,22.0,552.0,959.01,742.68
2017,5,12,8,45,810.0,103.0,5.4,22.5,604.5,982.35,754.96
2017,5,12,9,0,832.0,106.0,5.4,23.0,657.0,1002.1,764.77
2017,5,12,9,15,847.0,108.5,5.35,23.5,704.5,1010.33,766.34
2017,5,12,9,30,862.0,111.0,5.3,24.0,752.0,1000.88,755.99
2017,5,12,9,45,873.5,113.5,5.25,24.5,794.0,997.95,750.48
2017,5,12,10,0,885.0,116.0,5.2,25.0,836.0,991.11,742.49
2017,5,12,10,15,893.5,118.0,5.15,25.5,871.0,976.95,729.76
2017,5,12,10,30,902.0,120.0,5.1,26.0,906.0,958.94,714.69
2017,5,12,10,45,907.5,121.5,5.05,26.5,934.0,933.95,695.12
2017,5,12,11,0,913.0,123.0,5.0,27.0,962.0,905.36,673.32
2017,5,12,11,15,916.5,124.0,4.95,27.5,982.0,871.19,647.89
2017,5,12,11,30,920.0,125.0,4.9,28.0,1002.0,833.81,620.41
2017,5,12,11,45,926.0,123.0,4.9,28.5,1015.0,792.94,590.24
2017,5,12,12,0,932.0,121.0,4.9,29.0,1028.0,749.25,556.59
2017,5,12,12,15,932.0,121.0,4.9,29.0,1031.0,700.5,519.83
2017,5,12,12,30,932.0,121.0,4.9,29.0,1034.0,649.96,480.89
2017,5,12,12,45,930.5,121.0,4.9,29.5,1029.0,597.09,438.35
2017,5,12,13,0,929.0,121.0,4.9,30.0,1024.0,543.08,393.97
2017,5,12,13,15,926.0,120.5,4.9,30.0,1010.5,487.09,347.84
2017,5,12,13,30,923.0,120.0,4.9,30.0,997.0,430.39,300.02
2017,5,12,13,45,918.0,119.5,4.9,30.5,975.5,372.48,250.04
2017,5,12,14,0,913.0,119.0,4.9,31.0,954.0,314.42,200.19
2017,5,12,14,15,907.0,117.5,4.9,31.0,925.5,255.67,152.16
2017,5,12,14,30,901.0,116.0,4.9,31.0,897.0,197.3,109.47
2017,5,12,14,45,894.0,113.5,4.9,31.0,861.5,138.95,77.77
2017,5,12,15,0,887.0,111.0,4.9,31.0,826.0,96.13,72.29
2017,5,12,15,15,876.0,108.5,4.85,30.5,784.0,95.23,71.91
2017,5,12,15,30,865.0,106.0,4.8,30.0,742.0,94.13,71.34
2017,5,12,15,45,849.0,104.0,4.8,30.0,694.5,92.95,70.58
2017,5,12,16,0,833.0,102.0,4.8,30.0,647.0,82.85,62.55
2017,5,12,16,15,814.0,98.5,4.7,29.5,595.0,81.05,61.43
2017,5,12,16,30,795.0,95.0,4.6,29.0,543.0,79.13,60.2
2017,5,12,16,45,767.0,91.5,4.5,29.0,488.0,76.9,58.58
2017,5,12,17,0,739.0,88.0,4.4,29.0,433.0,74.61,56.91
2017,5,12,17,15,702.0,82.5,4.0,28.0,376.5,65.19,49.47
2017,5,12,17,30,665.0,77.0,3.6,27.0,320.0,61.36,46.62
2017,5,12,17,45,609.5,70.5,3.2,26.5,264.0,56.49,42.67
2017,5,12,18,0,554.0,64.0,2.8,26.0,208.0,51.62,38.58
2017,5,12,18,15,470.5,54.5,2.5,25.0,156.0,44.16,32.13
2017,5,12,18,30,387.0,45.0,2.2,24.0,104.0,36.71,25.42
2017,5,12,18,45,252.5,31.0,1.95,23.0,63.0,25.25,14.71
2017,5,12,19,0,118.0,17.0,1.7,22.0,22.0,12.96,0.0
2017,5,12,19,15,59.0,8.5,1.7,21.5,11.0,6.69,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,5,45,71.0,10.5,1.45,15.5,14.5,62.92,0.0
2017,5,13,6,0,142.0,21.0,1.6,16.0,29.0,178.0,67.99
2017,5,13,6,15,267.0,35.5,1.7,16.5,71.5,320.52,254.57
2017,5,13,6,30,392.0,50.0,1.8,17.0,114.0,458.88,371.84
2017,5,13,6,45,472.0,60.0,1.9,18.0,167.0,555.68,449.16
2017,5,13,7,0,552.0,70.0,2.0,19.0,220.0,654.92,523.82
2017,5,13,7,15,605.0,77.0,2.0,19.5,276.0,726.05,574.18
2017,5,13,7,30,658.0,84.0,2.0,20.0,332.0,796.79,621.85
2017,5,13,7,45,695.5,89.5,2.05,21.0,389.0,849.15,653.87
2017,5,13,8,0,733.0,95.0,2.1,22.0,446.0,899.59,683.55
2017,5,13,8,15,760.0,99.5,2.05,22.5,501.5,929.0,698.53
2017,5,13,8,30,787.0,104.0,2.0,23.0,557.0,962.6,716.17
2017,5,13,8,45,807.5,107.5,2.0,24.0,609.0,984.98,725.31
2017,5,13,9,0,828.0,111.0,2.0,25.0,661.0,1003.75,732.16
2017,5,13,9,15,843.0,114.0,2.05,25.5,708.5,1012.53,734.74
2017,5,13,9,30,858.0,117.0,2.1,26.0,756.0,1003.16,726.0
2017,5,13,9,45,870.0,119.5,2.15,26.5,798.0,1000.62,722.01
2017,5,13,10,0,882.0,122.0,2.2,27.0,840.0,994.15,715.63
2017,5,13,10,15,890.5,124.0,2.2,27.5,875.5,979.88,703.96
2017,5,13,10,30,899.0,126.0,2.2,28.0,911.0,961.77,690.11
2017,5,13,10,45,906.0,126.5,2.2,28.5,939.5,937.13,672.29
2017,5,13,11,0,913.0,127.0,2.2,29.0,968.0,908.88,652.33
2017,5,13,11,15,917.5,128.0,2.15,29.0,988.5,875.43,629.96
2017,5,13,11,30,922.0,129.0,2.1,29.0,1009.0,838.69,605.49
2017,5,13,11,45,927.0,128.0,2.1,29.5,1022.0,797.68,576.7
2017,5,13,12,0,932.0,127.0,2.1,30.0,1035.0,753.87,544.62
2017,5,13,12,15,932.5,127.0,2.05,30.0,1039.0,705.3,509.4
2017,5,13,12,30,933.0,127.0,2.0,30.0,1043.0,654.9,472.07
2017,5,13,12,45,933.5,126.0,2.0,30.5,1038.5,602.36,431.59
2017,5,13,13,0,934.0,125.0,2.0,31.0,1034.0,548.52,389.09
2017,5,13,13,15,931.5,124.5,2.0,31.0,1021.0,492.48,344.57
2017,5,13,13,30,929.0,124.0,2.0,31.0,1008.0,435.67,298.21
2017,5,13,13,45,926.0,122.0,2.05,31.5,987.0,377.24,249.29
2017,5,13,14,0,923.0,120.0,2.1,32.0,966.0,318.46,200.07
2017,5,13,14,15,917.0,118.5,2.1,32.0,936.5,259.18,152.54
2017,5,13,14,30,911.0,117.0,2.1,32.0,907.0,200.28,110.08
2017,5,13,14,45,893.0,120.5,2.15,32.0,868.5,143.51,80.19
2017,5,13,15,0,875.0,124.0,2.2,32.0,830.0,102.1,76.57
2017,5,13,15,15,863.0,121.5,2.25,31.5,787.5,101.43,76.43
2017,5,13,15,30,851.0,119.0,2.3,31.0,745.0,91.12,68.5
2017,5,13,15,45,837.0,115.0,2.4,31.0,697.5,89.74,67.59
2017,5,13,16,0,823.0,111.0,2.5,31.0,650.0,88.17,66.53
2017,5,13,16,15,802.5,107.0,2.55,30.5,598.0,86.25,65.34
2017,5,13,16,30,782.0,103.0,2.6,30.0,546.0,84.2,64.04
2017,5,13,16,45,756.0,98.0,2.7,30.0,491.0,81.19,61.82
2017,5,13,17,0,730.0,93.0,2.8,30.0,436.0,72.04,54.5
2017,5,13,17,15,692.0,87.5,2.6,29.0,379.0,68.41,51.93
2017,5,13,17,30,654.0,82.0,2.4,28.0,322.0,64.72,49.23
2017,5,13,17,45,601.0,74.0,2.25,27.5,266.0,58.93,44.54
2017,5,13,18,0,548.0,66.0,2.1,27.0,210.0,53.06,39.63
2017,5,13,18,15,465.5,56.0,2.05,25.5,158.0,45.27,33.02
2017,5,13,18,30,383.0,46.0,2.0,24.0,106.0,37.47,26.09
2017,5,13,18,45,255.0,31.5,2.0,23.0,64.5,25.65,15.13
2017,5,13,19,0,127.0,17.0,2.0,22.0,23.0,12.99,0.0
2017,5,13,19,15,63.5,8.5,2.05,21.5,11.5,6.69,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
