Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,58.5,10.5,1.2,15.5,14.0,53.3,0.0
2017,5,14,6,0,117.0,21.0,1.3,16.0,28.0,158.34,69.09
2017,5,14,6,15,229.0,37.5,1.4,16.5,69.5,291.75,232.1
2017,5,14,6,30,341.0,54.0,1.5,17.0,111.0,415.78,337.88
2017,5,14,6,45,421.0,65.0,1.6,18.0,162.0,514.75,417.05
2017,5,14,7,0,501.0,76.0,1.7,19.0,213.0,614.15,492.11
2017,5,14,7,15,554.0,84.5,2.15,20.0,268.0,686.34,545.42
2017,5,14,7,30,607.0,93.0,2.6,21.0,323.0,758.17,596.41
2017,5,14,7,45,648.5,98.5,3.1,22.5,379.0,813.87,633.18
2017,5,14,8,0,690.0,104.0,3.6,24.0,435.0,867.79,667.51
2017,5,14,8,15,718.0,109.0,3.65,24.5,489.5,905.1,689.59
2017,5,14,8,30,746.0,114.0,3.7,25.0,544.0,939.59,709.49
2017,5,14,8,45,767.5,118.0,3.75,26.0,595.0,955.94,715.5
2017,5,14,9,0,789.0,122.0,3.8,27.0,646.0,976.34,724.38
2017,5,14,9,15,805.0,125.0,3.75,27.5,693.0,986.29,727.09
2017,5,14,9,30,821.0,128.0,3.7,28.0,740.0,992.42,727.48
2017,5,14,9,45,833.5,130.5,3.65,28.5,781.5,990.58,722.84
2017,5,14,10,0,846.0,133.0,3.6,29.0,823.0,984.81,715.89
2017,5,14,10,15,854.5,135.0,3.55,29.5,857.5,956.21,694.27
2017,5,14,10,30,863.0,137.0,3.5,30.0,892.0,938.7,680.29
2017,5,14,10,45,870.0,138.5,3.5,30.5,920.0,915.69,663.11
2017,5,14,11,0,877.0,140.0,3.5,31.0,948.0,889.1,643.76
2017,5,14,11,15,881.0,141.0,3.45,31.0,967.5,856.12,621.32
2017,5,14,11,30,885.0,142.0,3.4,31.0,987.0,820.0,596.83
2017,5,14,11,45,885.5,144.0,3.35,31.5,998.5,779.03,566.72
2017,5,14,12,0,886.0,146.0,3.3,32.0,1010.0,735.56,534.07
2017,5,14,12,15,886.5,146.5,3.25,32.0,1013.5,688.92,499.79
2017,5,14,12,30,887.0,147.0,3.2,32.0,1017.0,640.61,463.53
2017,5,14,12,45,885.5,146.5,3.15,32.5,1012.0,589.24,423.35
2017,5,14,13,0,884.0,146.0,3.1,33.0,1007.0,536.94,381.58
2017,5,14,13,15,881.0,145.5,3.05,33.0,994.0,483.15,338.47
2017,5,14,13,30,878.0,145.0,3.0,33.0,981.0,428.75,293.82
2017,5,14,13,45,872.5,144.0,3.0,33.5,959.5,372.81,246.88
2017,5,14,14,0,867.0,143.0,3.0,34.0,938.0,316.84,200.05
2017,5,14,14,15,860.0,141.0,3.0,33.5,909.5,260.22,155.15
2017,5,14,14,30,853.0,139.0,3.0,33.0,881.0,204.15,114.95
2017,5,14,14,45,638.5,233.5,3.0,33.0,776.5,165.18,102.63
2017,5,14,15,0,424.0,328.0,3.0,33.0,672.0,174.15,132.94
2017,5,14,15,15,620.5,226.5,3.0,33.0,700.0,131.82,99.97
2017,5,14,15,30,817.0,125.0,3.0,33.0,728.0,93.5,69.81
2017,5,14,15,45,802.5,121.5,3.05,33.0,681.5,92.61,69.33
2017,5,14,16,0,788.0,118.0,3.1,33.0,635.0,91.56,68.71
2017,5,14,16,15,767.0,113.5,3.1,32.5,583.5,89.55,67.46
2017,5,14,16,30,746.0,109.0,3.1,32.0,532.0,87.38,66.09
2017,5,14,16,45,719.5,103.5,3.1,31.5,478.5,77.67,58.54
2017,5,14,17,0,693.0,98.0,3.1,31.0,425.0,74.58,56.37
2017,5,14,17,15,655.0,92.0,2.85,30.5,369.5,70.82,53.59
2017,5,14,17,30,617.0,86.0,2.6,30.0,314.0,66.97,50.67
2017,5,14,17,45,565.5,78.0,2.4,29.5,259.5,61.39,46.21
2017,5,14,18,0,514.0,70.0,2.2,29.0,205.0,55.72,41.51
2017,5,14,18,15,433.5,59.0,2.05,28.0,154.5,47.34,34.39
2017,5,14,18,30,353.0,48.0,1.9,27.0,104.0,38.88,26.93
2017,5,14,18,45,234.0,33.0,1.75,26.0,64.0,25.17,14.6
2017,5,14,19,0,115.0,18.0,1.6,25.0,24.0,13.7,0.0
2017,5,14,19,15,57.5,9.0,1.7,24.5,12.0,7.08,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,66.0,11.5,2.05,17.5,16.0,59.86,0.0
2017,5,15,6,0,132.0,23.0,2.3,18.0,32.0,175.47,84.89
2017,5,15,6,15,248.5,38.5,2.6,18.5,73.5,309.56,246.24
2017,5,15,6,30,365.0,54.0,2.9,19.0,115.0,436.47,354.69
2017,5,15,6,45,444.5,64.0,3.2,20.0,166.5,535.06,434.58
2017,5,15,7,0,524.0,74.0,3.5,21.0,218.0,633.31,510.16
2017,5,15,7,15,575.5,81.5,3.55,21.5,272.5,703.17,561.07
2017,5,15,7,30,627.0,89.0,3.6,22.0,327.0,772.57,609.46
2017,5,15,7,45,497.0,133.0,3.7,23.0,340.5,694.16,547.85
2017,5,15,8,0,367.0,177.0,3.8,24.0,354.0,593.29,468.02
2017,5,15,8,15,273.5,217.0,3.85,24.5,357.5,544.55,426.63
2017,5,15,8,30,180.0,257.0,3.9,25.0,361.0,466.53,363.43
2017,5,15,8,45,220.0,278.0,3.95,25.5,416.5,524.21,405.59
2017,5,15,9,0,260.0,299.0,4.0,26.0,472.0,605.39,462.88
2017,5,15,9,15,542.5,210.5,4.0,26.5,604.5,810.75,613.32
2017,5,15,9,30,825.0,122.0,4.0,27.0,737.0,989.63,731.72
2017,5,15,9,45,835.0,125.0,4.05,28.0,777.5,985.95,723.72
2017,5,15,10,0,845.0,128.0,4.1,29.0,818.0,964.02,705.27
2017,5,15,10,15,853.0,130.0,4.1,29.5,852.0,949.98,693.52
2017,5,15,10,30,861.0,132.0,4.1,30.0,886.0,932.25,679.48
2017,5,15,10,45,867.0,133.5,4.1,30.5,913.0,908.61,661.72
2017,5,15,11,0,873.0,135.0,4.1,31.0,940.0,881.48,641.82
2017,5,15,11,15,877.0,136.0,4.1,31.0,959.5,848.87,619.64
2017,5,15,11,30,881.0,137.0,4.1,31.0,979.0,813.13,595.37
2017,5,15,11,45,893.0,130.5,4.1,31.5,993.0,774.76,567.26
2017,5,15,12,0,905.0,124.0,4.1,32.0,1007.0,733.38,536.05
2017,5,15,12,15,905.5,124.0,4.1,32.0,1010.5,686.3,501.2
2017,5,15,12,30,906.0,124.0,4.1,32.0,1014.0,637.48,464.29
2017,5,15,12,45,671.5,279.0,4.1,32.5,937.5,568.5,410.18
2017,5,15,13,0,437.0,434.0,4.1,33.0,861.0,509.74,364.97
2017,5,15,13,15,667.0,278.0,4.1,33.0,919.0,472.7,334.66
2017,5,15,13,30,897.0,122.0,4.1,33.0,977.0,423.76,291.52
2017,5,15,13,45,627.0,271.5,4.15,33.5,863.0,362.31,246.61
2017,5,15,14,0,357.0,421.0,4.2,34.0,749.0,345.05,238.0
2017,5,15,14,15,318.5,420.0,4.25,34.0,706.0,305.42,209.27
2017,5,15,14,30,280.0,419.0,4.3,34.0,663.0,270.35,185.71
2017,5,15,14,45,362.5,369.5,4.35,34.0,671.5,228.5,156.57
2017,5,15,15,0,445.0,320.0,4.4,34.0,680.0,171.01,130.1
2017,5,15,15,15,599.0,235.0,4.45,33.5,693.0,135.71,102.98
2017,5,15,15,30,753.0,150.0,4.5,33.0,706.0,106.22,80.04
2017,5,15,15,45,596.0,198.5,4.6,33.0,621.0,123.12,93.78
2017,5,15,16,0,439.0,247.0,4.7,33.0,536.0,148.61,114.38
2017,5,15,16,15,545.5,190.5,4.75,32.5,520.5,123.11,94.54
2017,5,15,16,30,652.0,134.0,4.8,32.0,505.0,93.91,71.43
2017,5,15,16,45,628.0,127.5,4.85,32.0,455.5,91.18,69.49
2017,5,15,17,0,604.0,121.0,4.9,32.0,406.0,88.27,67.38
2017,5,15,17,15,564.0,113.0,4.85,31.5,352.5,83.84,64.14
2017,5,15,17,30,524.0,105.0,4.8,31.0,299.0,79.27,60.7
2017,5,15,17,45,465.5,95.0,4.75,30.5,246.0,69.8,53.05
2017,5,15,18,0,407.0,85.0,4.7,30.0,193.0,62.66,47.16
2017,5,15,18,15,332.0,70.5,4.65,29.0,145.0,52.22,38.34
2017,5,15,18,30,257.0,56.0,4.6,28.0,97.0,41.66,29.13
2017,5,15,18,45,128.5,38.5,4.55,27.5,59.0,28.62,17.31
2017,5,15,19,0,0.0,21.0,4.5,27.0,21.0,15.6,0.0
2017,5,15,19,15,0.0,10.5,4.6,26.5,10.5,8.26,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,9.5,4.0,20.5,9.5,7.47,0.0
2017,5,16,6,0,0.0,19.0,4.1,21.0,19.0,14.88,2.35
2017,5,16,6,15,60.0,45.5,4.3,21.0,55.5,127.46,98.19
2017,5,16,6,30,120.0,72.0,4.5,21.0,92.0,216.13,174.94
2017,5,16,6,45,60.0,62.5,4.75,21.5,72.5,132.86,106.8
2017,5,16,7,0,0.0,53.0,5.0,22.0,53.0,40.57,28.18
2017,5,16,7,15,0.0,43.0,5.15,22.5,43.0,32.85,21.73
2017,5,16,7,30,0.0,33.0,5.3,23.0,33.0,25.18,15.26
2017,5,16,7,45,0.0,53.5,5.45,23.5,53.5,40.96,28.15
2017,5,16,8,0,0.0,74.0,5.6,24.0,74.0,56.83,40.92
2017,5,16,8,15,6.0,133.5,5.7,24.5,137.0,114.64,87.62
2017,5,16,8,30,12.0,193.0,5.8,25.0,200.0,176.08,136.16
2017,5,16,8,45,20.5,225.0,5.9,25.5,238.5,213.07,164.74
2017,5,16,9,0,29.0,257.0,6.0,26.0,277.0,272.69,210.34
2017,5,16,9,15,17.0,220.0,6.0,26.5,232.5,198.94,151.89
2017,5,16,9,30,5.0,183.0,6.0,27.0,188.0,152.26,114.56
2017,5,16,9,45,6.0,186.5,6.05,27.5,192.0,155.39,116.57
2017,5,16,10,0,7.0,190.0,6.1,28.0,196.0,158.54,118.56
2017,5,16,10,15,8.0,197.5,6.1,28.0,205.0,164.99,123.34
2017,5,16,10,30,9.0,205.0,6.1,28.0,214.0,171.31,128.01
2017,5,16,10,45,11.0,210.5,6.15,28.5,221.0,176.72,131.77
2017,5,16,11,0,13.0,216.0,6.2,29.0,228.0,181.91,135.35
2017,5,16,11,15,12.5,208.5,6.2,29.0,220.5,174.36,129.42
2017,5,16,11,30,12.0,201.0,6.2,29.0,213.0,166.94,123.62
2017,5,16,11,45,11.5,204.5,6.2,29.5,216.0,168.24,124.24
2017,5,16,12,0,11.0,208.0,6.2,30.0,219.0,169.46,124.79
2017,5,16,12,15,9.5,195.0,6.2,30.0,205.0,157.26,115.44
2017,5,16,12,30,8.0,182.0,6.2,30.0,191.0,145.34,106.32
2017,5,16,12,45,9.0,180.5,6.25,30.0,190.5,143.77,105.11
2017,5,16,13,0,10.0,179.0,6.3,30.0,190.0,142.1,103.81
2017,5,16,13,15,22.5,289.5,6.35,30.0,312.0,221.12,163.37
2017,5,16,13,30,35.0,400.0,6.4,30.0,434.0,292.46,216.16
2017,5,16,13,45,25.5,347.5,6.45,30.0,372.5,249.38,184.11
2017,5,16,14,0,16.0,295.0,6.5,30.0,311.0,219.78,162.3
2017,5,16,14,15,144.5,358.5,6.55,30.0,485.5,254.58,183.31
2017,5,16,14,30,273.0,422.0,6.6,30.0,660.0,271.19,190.71
2017,5,16,14,45,460.5,324.5,6.65,30.0,706.5,202.15,136.95
2017,5,16,15,0,648.0,227.0,6.7,30.0,753.0,128.36,98.57
2017,5,16,15,15,327.0,207.5,6.7,30.0,472.5,116.33,89.13
2017,5,16,15,30,6.0,188.0,6.7,30.0,192.0,138.36,107.14
2017,5,16,15,45,3.0,150.5,6.75,30.0,152.5,112.71,86.65
2017,5,16,16,0,0.0,113.0,6.8,30.0,113.0,86.2,65.31
2017,5,16,16,15,0.0,68.0,6.75,29.5,68.0,52.29,37.74
2017,5,16,16,30,0.0,23.0,6.7,29.0,23.0,17.59,9.06
2017,5,16,16,45,0.0,70.0,6.65,28.5,70.0,53.76,39.45
2017,5,16,17,0,0.0,117.0,6.6,28.0,117.0,87.48,67.93
2017,5,16,17,15,0.0,101.5,6.5,27.5,101.5,76.3,58.92
2017,5,16,17,30,0.0,86.0,6.4,27.0,86.0,65.02,49.71
2017,5,16,17,45,143.5,96.0,6.3,26.5,134.5,70.19,54.32
2017,5,16,18,0,287.0,106.0,6.2,26.0,183.0,75.44,58.86
2017,5,16,18,15,220.0,86.0,6.05,25.5,136.5,61.57,46.89
2017,5,16,18,30,153.0,66.0,5.9,25.0,90.0,47.53,34.49
2017,5,16,18,45,76.5,42.0,5.75,25.0,54.0,30.77,19.35
2017,5,16,19,0,0.0,18.0,5.6,25.0,18.0,13.64,0.0
2017,5,16,19,15,0.0,9.0,5.6,24.5,9.0,7.08,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.5,0.6,20.5,0.5,0.39,0.0
2017,5,17,6,0,0.0,1.0,0.6,21.0,1.0,0.75,0.0
2017,5,17,6,15,0.0,3.5,0.55,21.0,3.5,2.64,0.0
2017,5,17,6,30,0.0,6.0,0.5,21.0,6.0,4.54,0.0
2017,5,17,6,45,0.0,9.5,0.5,21.5,9.5,7.2,0.39
2017,5,17,7,0,0.0,13.0,0.5,22.0,13.0,9.87,2.64
2017,5,17,7,15,0.0,13.0,0.6,22.5,13.0,9.88,2.63
2017,5,17,7,30,0.0,13.0,0.7,23.0,13.0,9.89,2.6
2017,5,17,7,45,0.0,26.5,0.8,23.5,26.5,20.22,11.12
2017,5,17,8,0,0.0,40.0,0.9,24.0,40.0,30.6,19.54
2017,5,17,8,15,0.0,73.5,1.0,24.5,73.5,56.47,40.4
2017,5,17,8,30,0.0,107.0,1.1,25.0,107.0,83.71,61.93
2017,5,17,8,45,0.0,104.0,1.25,25.5,104.0,80.88,59.29
2017,5,17,9,0,0.0,101.0,1.4,26.0,101.0,78.29,56.94
2017,5,17,9,15,6.0,167.5,1.45,26.5,172.5,140.65,105.64
2017,5,17,9,30,12.0,234.0,1.5,27.0,244.0,204.49,154.01
2017,5,17,9,45,45.5,308.5,1.6,27.5,346.0,325.86,244.67
2017,5,17,10,0,79.0,383.0,1.7,28.0,448.0,426.83,316.9
2017,5,17,10,15,103.0,409.5,1.7,28.5,497.5,466.95,344.02
2017,5,17,10,30,127.0,436.0,1.7,29.0,547.0,523.78,382.35
2017,5,17,10,45,275.5,415.0,1.75,29.5,666.5,640.73,464.24
2017,5,17,11,0,424.0,394.0,1.8,30.0,786.0,741.94,531.97
2017,5,17,11,15,444.0,407.0,1.75,30.5,825.5,741.27,528.31
2017,5,17,11,30,464.0,420.0,1.7,31.0,865.0,736.36,522.67
2017,5,17,11,45,432.5,427.5,1.65,31.5,846.0,684.81,486.0
2017,5,17,12,0,401.0,435.0,1.6,32.0,827.0,632.18,448.83
2017,5,17,12,15,396.0,438.5,1.55,32.0,827.0,599.5,425.79
2017,5,17,12,30,391.0,442.0,1.5,32.0,827.0,566.21,401.87
2017,5,17,12,45,413.5,439.5,1.5,32.5,845.0,543.85,384.47
2017,5,17,13,0,436.0,437.0,1.5,33.0,863.0,511.54,359.76
2017,5,17,13,15,647.5,294.0,1.55,33.0,917.0,474.67,330.82
2017,5,17,13,30,859.0,151.0,1.6,33.0,971.0,426.79,290.24
2017,5,17,13,45,857.0,148.0,1.7,33.5,951.0,372.2,245.26
2017,5,17,14,0,855.0,145.0,1.8,34.0,931.0,317.26,199.86
2017,5,17,14,15,847.5,143.0,1.85,33.5,902.0,261.47,155.97
2017,5,17,14,30,840.0,141.0,1.9,33.0,873.0,206.27,116.4
2017,5,17,14,45,828.5,140.0,2.0,33.0,837.5,143.13,79.7
2017,5,17,15,0,817.0,139.0,2.1,33.0,802.0,97.37,72.46
2017,5,17,15,15,803.5,136.0,2.2,33.0,760.0,97.34,72.67
2017,5,17,15,30,790.0,133.0,2.3,33.0,718.0,97.17,72.72
2017,5,17,15,45,768.5,131.5,2.45,33.0,670.5,97.54,73.22
2017,5,17,16,0,747.0,130.0,2.6,33.0,623.0,97.9,73.74
2017,5,17,16,15,724.5,125.5,2.75,32.5,572.5,88.54,66.6
2017,5,17,16,30,702.0,121.0,2.9,32.0,522.0,86.84,65.62
2017,5,17,16,45,425.0,161.5,3.05,31.5,397.5,106.83,82.32
2017,5,17,17,0,148.0,202.0,3.2,31.0,273.0,133.22,104.32
2017,5,17,17,15,138.0,178.0,3.35,30.5,237.5,119.16,93.4
2017,5,17,17,30,128.0,154.0,3.5,30.0,202.0,104.66,81.95
2017,5,17,17,45,274.5,119.0,3.65,29.5,200.0,83.87,65.01
2017,5,17,18,0,421.0,84.0,3.8,29.0,198.0,62.14,46.92
2017,5,17,18,15,343.0,71.0,3.8,28.0,149.5,52.66,38.91
2017,5,17,18,30,265.0,58.0,3.8,27.0,101.0,43.11,30.53
2017,5,17,18,45,156.5,39.5,3.85,26.5,62.5,29.49,18.26
2017,5,17,19,0,48.0,21.0,3.9,26.0,24.0,15.93,0.0
2017,5,17,19,15,24.0,10.5,3.95,25.5,12.0,8.26,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,29.0,12.5,3.35,22.5,14.0,32.15,0.0
2017,5,18,6,0,58.0,25.0,3.4,23.0,28.0,104.15,57.29
2017,5,18,6,15,140.0,46.5,3.55,23.0,67.5,212.37,166.44
2017,5,18,6,30,222.0,68.0,3.7,23.0,107.0,313.49,253.34
2017,5,18,6,45,111.0,62.0,3.9,23.5,81.5,196.42,159.0
2017,5,18,7,0,0.0,56.0,4.1,24.0,56.0,42.89,29.82
2017,5,18,7,15,0.0,78.0,4.3,24.5,78.0,62.33,45.78
2017,5,18,7,30,0.0,100.0,4.5,25.0,100.0,82.14,61.7
2017,5,18,7,45,4.0,130.5,4.7,25.5,133.0,114.45,87.61
2017,5,18,8,0,8.0,161.0,4.9,26.0,166.0,146.56,112.88
2017,5,18,8,15,4.0,157.0,5.05,26.5,159.5,135.09,102.92
2017,5,18,8,30,0.0,153.0,5.2,27.0,153.0,125.04,94.23
2017,5,18,8,45,4.5,178.5,5.35,27.5,181.5,151.68,114.83
2017,5,18,9,0,9.0,204.0,5.5,28.0,210.0,178.05,134.91
2017,5,18,9,15,5.5,178.0,5.55,28.5,182.0,149.35,111.89
2017,5,18,9,30,2.0,152.0,5.6,29.0,154.0,122.63,90.57
2017,5,18,9,45,15.5,236.0,5.7,29.5,249.0,207.8,156.07
2017,5,18,10,0,29.0,320.0,5.8,30.0,344.0,315.29,236.52
2017,5,18,10,15,26.0,323.0,5.8,30.0,345.0,309.89,231.73
2017,5,18,10,30,23.0,326.0,5.8,30.0,346.0,286.63,213.93
2017,5,18,10,45,145.0,391.5,5.85,30.5,524.5,485.74,362.69
2017,5,18,11,0,267.0,457.0,5.9,31.0,703.0,650.7,480.32
2017,5,18,11,15,276.0,465.5,5.9,31.0,725.0,643.3,473.81
2017,5,18,11,30,285.0,474.0,5.9,31.0,747.0,633.48,466.16
2017,5,18,11,45,344.5,454.5,5.95,31.5,788.5,636.57,467.82
2017,5,18,12,0,404.0,435.0,6.0,32.0,830.0,634.41,465.28
2017,5,18,12,15,563.5,338.5,6.0,32.0,892.0,637.79,468.56
2017,5,18,12,30,723.0,242.0,6.0,32.0,954.0,620.81,456.04
2017,5,18,12,45,525.5,356.5,6.05,32.5,873.0,547.21,398.79
2017,5,18,13,0,328.0,471.0,6.1,33.0,792.0,487.15,352.7
2017,5,18,13,15,176.0,416.5,6.1,33.0,589.0,366.37,265.67
2017,5,18,13,30,24.0,362.0,6.1,33.0,386.0,274.73,200.43
2017,5,18,13,45,142.0,409.0,6.1,33.0,541.0,313.89,226.12
2017,5,18,14,0,260.0,456.0,6.1,33.0,696.0,338.52,239.02
2017,5,18,14,15,169.5,435.5,6.1,33.0,590.0,299.24,212.61
2017,5,18,14,30,79.0,415.0,6.1,33.0,484.0,272.75,197.06
2017,5,18,14,45,56.0,371.5,6.15,33.0,419.5,237.59,172.95
2017,5,18,15,0,33.0,328.0,6.2,33.0,355.0,207.32,159.42
2017,5,18,15,15,51.5,331.5,6.25,32.5,371.0,209.28,161.66
2017,5,18,15,30,70.0,335.0,6.3,32.0,387.0,210.74,163.53
2017,5,18,15,45,140.0,319.5,6.35,32.0,415.0,193.22,150.11
2017,5,18,16,0,210.0,304.0,6.4,32.0,443.0,187.93,146.36
2017,5,18,16,15,131.0,270.0,6.4,31.5,354.5,169.39,132.29
2017,5,18,16,30,52.0,236.0,6.4,31.0,266.0,156.58,122.69
2017,5,18,16,45,240.0,208.5,6.4,31.0,325.5,134.13,104.9
2017,5,18,17,0,428.0,181.0,6.4,31.0,385.0,119.95,93.71
2017,5,18,17,15,386.0,167.0,6.35,30.5,333.5,114.49,89.77
2017,5,18,17,30,344.0,153.0,6.3,30.0,282.0,105.39,82.7
2017,5,18,17,45,287.5,135.5,6.25,29.5,231.5,93.81,73.39
2017,5,18,18,0,231.0,118.0,6.2,29.0,181.0,82.0,63.63
2017,5,18,18,15,171.0,94.0,6.0,28.5,135.0,66.06,50.09
2017,5,18,18,30,111.0,70.0,5.8,28.0,89.0,49.75,35.94
2017,5,18,18,45,60.0,42.5,5.6,27.5,52.5,31.14,19.56
2017,5,18,19,0,9.0,15.0,5.4,27.0,16.0,11.78,0.0
2017,5,18,19,15,4.5,7.5,5.3,26.5,8.0,5.9,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,13.5,11.0,4.55,22.5,12.0,19.04,0.0
2017,5,19,6,0,27.0,22.0,4.6,23.0,24.0,57.36,30.35
2017,5,19,6,15,85.0,48.0,4.75,23.0,61.5,151.8,117.94
2017,5,19,6,30,143.0,74.0,4.9,23.0,99.0,254.96,205.48
2017,5,19,6,45,71.5,61.5,5.1,23.5,74.0,140.96,113.1
2017,5,19,7,0,0.0,49.0,5.3,24.0,49.0,37.48,25.38
2017,5,19,7,15,198.0,97.0,5.4,24.5,173.5,323.85,264.91
2017,5,19,7,30,396.0,145.0,5.5,25.0,298.0,605.28,485.15
2017,5,19,7,45,255.0,176.5,5.65,25.5,280.5,482.78,385.01
2017,5,19,8,0,114.0,208.0,5.8,26.0,263.0,352.7,278.56
2017,5,19,8,15,163.5,232.5,5.85,26.5,322.0,426.27,335.28
2017,5,19,8,30,213.0,257.0,5.9,27.0,381.0,499.2,389.68
2017,5,19,8,45,265.5,273.0,6.0,28.0,441.5,588.95,454.24
2017,5,19,9,0,318.0,289.0,6.1,29.0,502.0,652.32,498.18
2017,5,19,9,15,497.5,241.0,6.15,29.5,601.0,797.46,603.9
2017,5,19,9,30,677.0,193.0,6.2,30.0,700.0,925.63,692.86
2017,5,19,9,45,697.5,193.5,6.3,30.5,741.5,930.52,693.17
2017,5,19,10,0,718.0,194.0,6.4,31.0,783.0,931.56,691.58
2017,5,19,10,15,474.0,314.5,6.45,31.5,710.0,786.91,583.86
2017,5,19,10,30,230.0,435.0,6.5,32.0,637.0,617.59,456.73
2017,5,19,10,45,204.5,452.5,6.55,32.5,636.5,594.88,438.66
2017,5,19,11,0,179.0,470.0,6.6,33.0,636.0,572.03,420.2
2017,5,19,11,15,225.5,473.5,6.6,33.0,687.5,596.55,437.93
2017,5,19,11,30,272.0,477.0,6.6,33.0,739.0,625.78,458.41
2017,5,19,11,45,260.0,487.0,6.6,33.5,739.5,599.49,437.8
2017,5,19,12,0,248.0,497.0,6.6,34.0,740.0,569.43,414.75
2017,5,19,12,15,228.5,502.5,6.6,34.0,727.0,537.05,390.79
2017,5,19,12,30,209.0,508.0,6.6,34.0,714.0,505.61,367.45
2017,5,19,12,45,113.0,406.5,6.6,34.5,518.0,362.0,263.22
2017,5,19,13,0,17.0,305.0,6.6,35.0,322.0,238.44,172.7
2017,5,19,13,15,24.5,348.5,6.55,35.0,372.5,262.04,189.95
2017,5,19,13,30,32.0,392.0,6.5,35.0,423.0,286.54,207.52
2017,5,19,13,45,69.0,425.0,6.5,35.0,489.5,310.58,223.88
2017,5,19,14,0,106.0,458.0,6.5,35.0,556.0,327.59,234.56
2017,5,19,14,15,207.0,435.5,6.45,34.5,619.5,307.39,215.97
2017,5,19,14,30,308.0,413.0,6.4,34.0,683.0,273.63,187.81
2017,5,19,14,45,323.5,390.5,6.4,34.0,663.5,236.94,163.91
2017,5,19,15,0,339.0,368.0,6.4,34.0,644.0,202.65,155.16
2017,5,19,15,15,284.5,359.0,6.35,33.5,582.5,199.56,153.41
2017,5,19,15,30,230.0,350.0,6.3,33.0,521.0,209.41,161.81
2017,5,19,15,45,119.0,275.5,6.3,32.5,364.0,172.04,133.0
2017,5,19,16,0,8.0,201.0,6.3,32.0,207.0,145.72,112.65
2017,5,19,16,15,144.0,221.5,6.2,31.5,305.0,145.46,113.05
2017,5,19,16,30,280.0,242.0,6.1,31.0,403.0,151.99,118.95
2017,5,19,16,45,317.0,210.0,6.0,31.0,375.0,136.65,106.91
2017,5,19,17,0,354.0,178.0,5.9,31.0,347.0,120.16,93.84
2017,5,19,17,15,308.5,167.0,5.75,30.5,301.0,113.09,88.57
2017,5,19,17,30,263.0,156.0,5.6,30.0,255.0,105.82,83.02
2017,5,19,17,45,231.0,134.0,5.45,29.5,211.0,92.18,72.0
2017,5,19,18,0,199.0,112.0,5.3,29.0,167.0,78.11,60.35
2017,5,19,18,15,152.0,89.0,5.1,28.5,125.5,63.29,47.77
2017,5,19,18,30,105.0,66.0,4.9,28.0,84.0,47.48,34.07
2017,5,19,18,45,52.5,42.5,4.7,27.5,51.5,31.17,19.65
2017,5,19,19,0,0.0,19.0,4.5,27.0,19.0,14.42,1.01
2017,5,19,19,15,0.0,9.5,4.35,26.5,9.5,7.47,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,1.5,1.8,22.0,1.5,1.18,0.0
2017,5,20,6,0,0.0,3.0,1.9,22.0,3.0,2.27,0.0
2017,5,20,6,15,0.0,8.5,1.95,22.0,8.5,6.44,0.0
2017,5,20,6,30,0.0,14.0,2.0,22.0,14.0,10.62,3.13
2017,5,20,6,45,0.0,20.5,2.15,22.5,20.5,15.59,7.34
2017,5,20,7,0,0.0,27.0,2.3,23.0,27.0,20.56,11.5
2017,5,20,7,15,0.0,55.0,2.4,23.0,55.0,42.1,29.37
2017,5,20,7,30,0.0,83.0,2.5,23.0,83.0,65.26,48.34
2017,5,20,7,45,0.0,53.5,2.65,23.5,53.5,40.97,28.15
2017,5,20,8,0,0.0,24.0,2.8,24.0,24.0,18.33,9.42
2017,5,20,8,15,0.0,52.0,2.95,24.5,52.0,39.87,26.9
2017,5,20,8,30,0.0,80.0,3.1,25.0,80.0,61.55,44.21
2017,5,20,8,45,0.0,59.0,3.3,25.5,59.0,45.35,30.94
2017,5,20,9,0,0.0,38.0,3.5,26.0,38.0,29.18,17.82
2017,5,20,9,15,0.0,63.0,3.7,26.0,63.0,48.53,33.22
2017,5,20,9,30,0.0,88.0,3.9,26.0,88.0,67.99,48.55
2017,5,20,9,45,0.0,78.5,4.15,26.5,78.5,60.67,42.54
2017,5,20,10,0,0.0,69.0,4.4,27.0,69.0,53.35,36.6
2017,5,20,10,15,0.0,79.0,4.0,27.5,79.0,61.2,42.6
2017,5,20,10,30,0.0,89.0,3.6,28.0,89.0,69.15,48.63
2017,5,20,10,45,0.0,100.0,3.25,28.5,100.0,77.93,55.26
2017,5,20,11,0,0.0,111.0,2.9,29.0,111.0,86.65,61.79
2017,5,20,11,15,1.5,128.0,2.8,29.0,130.0,101.29,73.01
2017,5,20,11,30,3.0,145.0,2.7,29.0,149.0,115.68,83.98
2017,5,20,11,45,5.0,157.0,2.6,29.5,162.5,126.22,91.79
2017,5,20,12,0,7.0,169.0,2.5,30.0,176.0,136.41,99.27
2017,5,20,12,15,9.5,195.0,2.6,30.0,204.5,157.31,115.0
2017,5,20,12,30,12.0,221.0,2.7,30.0,233.0,177.47,130.06
2017,5,20,12,45,101.0,362.5,2.8,30.0,462.0,325.2,239.18
2017,5,20,13,0,190.0,504.0,2.9,30.0,691.0,447.79,325.27
2017,5,20,13,15,102.5,391.5,2.85,29.5,492.5,318.63,232.7
2017,5,20,13,30,15.0,279.0,2.8,29.0,294.0,213.87,157.27
2017,5,20,13,45,9.5,215.5,2.75,29.0,225.5,165.01,120.99
2017,5,20,14,0,4.0,152.0,2.7,29.0,157.0,116.63,84.55
2017,5,20,14,15,5.0,160.0,2.4,29.0,165.5,122.05,88.76
2017,5,20,14,30,6.0,168.0,2.1,29.0,174.0,127.17,92.71
2017,5,20,14,45,16.0,239.5,1.8,29.0,253.5,175.31,129.06
2017,5,20,15,0,26.0,311.0,1.5,29.0,333.0,198.7,153.8
2017,5,20,15,15,68.0,331.0,1.35,28.5,382.5,209.62,162.79
2017,5,20,15,30,110.0,351.0,1.2,28.0,432.0,219.37,170.94
2017,5,20,15,45,297.0,299.5,1.05,27.5,501.0,177.02,138.21
2017,5,20,16,0,484.0,248.0,0.9,27.0,570.0,149.99,117.34
2017,5,20,16,15,254.5,231.0,1.55,26.5,399.5,144.57,113.94
2017,5,20,16,30,25.0,214.0,2.2,26.0,229.0,151.93,120.76
2017,5,20,16,45,47.5,206.0,2.85,25.5,230.5,139.31,111.17
2017,5,20,17,0,70.0,198.0,3.5,25.0,232.0,133.8,107.34
2017,5,20,17,15,54.5,176.5,3.85,24.0,200.5,120.1,96.71
2017,5,20,17,30,39.0,155.0,4.2,23.0,169.0,106.17,85.63
2017,5,20,17,45,28.0,129.0,4.6,22.5,138.0,89.62,71.88
2017,5,20,18,0,17.0,103.0,5.0,22.0,107.0,74.13,58.71
2017,5,20,18,15,47.5,86.0,4.9,21.5,94.5,61.17,47.4
2017,5,20,18,30,78.0,69.0,4.8,21.0,82.0,49.11,36.56
2017,5,20,18,45,45.0,42.0,4.75,20.5,49.0,30.88,20.16
2017,5,20,19,0,12.0,15.0,4.7,20.0,16.0,11.82,0.55
2017,5,20,19,15,6.0,7.5,4.5,19.5,8.0,5.9,0.0
2017,5,20,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,6,15,0.0,0.5,3.2,18.0,0.5,0.38,0.0
2017,5,21,6,30,0.0,1.0,3.3,18.0,1.0,0.76,0.0
2017,5,21,6,45,0.0,2.0,3.45,18.5,2.0,1.51,0.0
2017,5,21,7,0,0.0,3.0,3.6,19.0,3.0,2.27,0.0
2017,5,21,7,15,0.0,47.5,3.75,19.0,47.5,36.31,25.02
2017,5,21,7,30,0.0,92.0,3.9,19.0,92.0,73.92,56.39
2017,5,21,7,45,0.0,100.0,4.05,19.5,100.0,79.87,60.96
2017,5,21,8,0,0.0,108.0,4.2,20.0,108.0,86.0,65.63
2017,5,21,8,15,0.0,132.5,4.3,20.0,133.0,107.39,82.85
2017,5,21,8,30,0.0,157.0,4.4,20.0,158.0,128.66,99.78
2017,5,21,8,45,3.0,174.5,4.55,20.5,177.5,146.29,113.55
2017,5,21,9,0,6.0,192.0,4.7,21.0,197.0,163.76,127.04
2017,5,21,9,15,11.0,224.0,4.7,21.0,233.0,196.3,152.63
2017,5,21,9,30,16.0,256.0,4.7,21.0,269.0,228.38,177.55
2017,5,21,9,45,15.5,272.5,4.7,21.5,285.0,240.33,185.98
2017,5,21,10,0,15.0,289.0,4.7,22.0,301.0,252.06,194.23
2017,5,21,10,15,29.0,334.0,4.6,22.0,359.0,323.06,248.63
2017,5,21,10,30,43.0,379.0,4.5,22.0,417.0,372.52,285.68
2017,5,21,10,45,27.5,311.0,4.4,22.0,335.5,290.19,222.41
2017,5,21,11,0,12.0,243.0,4.3,22.0,254.0,203.01,154.9
2017,5,21,11,15,80.5,367.0,4.2,22.0,444.0,372.17,285.47
2017,5,21,11,30,149.0,491.0,4.1,22.0,634.0,531.62,402.83
2017,5,21,11,45,132.0,494.0,4.05,22.5,622.5,503.81,380.15
2017,5,21,12,0,115.0,497.0,4.0,23.0,611.0,472.28,355.67
2017,5,21,12,15,108.5,496.5,4.1,23.0,604.5,453.31,341.45
2017,5,21,12,30,102.0,496.0,4.2,23.0,598.0,434.67,327.38
2017,5,21,12,45,97.5,491.5,4.3,23.0,588.5,414.9,312.45
2017,5,21,13,0,93.0,487.0,4.4,23.0,579.0,395.79,298.01
2017,5,21,13,15,58.0,422.0,4.55,23.0,479.5,325.3,245.56
2017,5,21,13,30,23.0,357.0,4.7,23.0,380.0,271.11,205.24
2017,5,21,13,45,64.0,407.0,4.85,23.0,467.5,298.6,225.09
2017,5,21,14,0,105.0,457.0,5.0,23.0,555.0,327.26,244.99
2017,5,21,14,15,92.5,436.5,5.05,22.5,520.5,299.62,224.63
2017,5,21,14,30,80.0,416.0,5.1,22.0,486.0,274.14,206.42
2017,5,21,14,45,91.0,403.5,5.2,22.0,480.0,256.63,193.87
2017,5,21,15,0,102.0,391.0,5.3,22.0,474.0,238.68,191.72
2017,5,21,15,15,54.0,291.5,5.35,21.5,335.5,189.63,152.54
2017,5,21,15,30,6.0,192.0,5.4,21.0,197.0,141.06,113.1
2017,5,21,15,45,3.0,155.5,5.45,21.0,158.0,116.17,92.66
2017,5,21,16,0,0.0,119.0,5.5,21.0,119.0,90.49,71.33
2017,5,21,16,15,0.0,93.5,5.35,20.5,93.5,72.05,56.06
2017,5,21,16,30,0.0,68.0,5.2,20.0,68.0,52.25,39.42
2017,5,21,16,45,0.0,43.0,5.1,20.0,43.0,32.93,22.91
2017,5,21,17,0,0.0,18.0,5.0,20.0,18.0,13.73,6.32
2017,5,21,17,15,0.0,15.5,4.8,19.5,15.5,11.81,4.7
2017,5,21,17,30,0.0,13.0,4.6,19.0,13.0,9.89,3.06
2017,5,21,17,45,0.0,10.5,4.45,18.5,10.5,7.98,1.4
2017,5,21,18,0,0.0,8.0,4.3,18.0,8.0,6.07,0.0
2017,5,21,18,15,0.0,5.5,4.3,17.5,5.5,4.17,0.0
2017,5,21,18,30,0.0,3.0,4.3,17.0,3.0,2.27,0.0
2017,5,21,18,45,0.0,1.5,4.3,17.0,1.5,1.13,0.0
2017,5,21,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,26.0,13.0,3.45,15.0,14.5,30.22,0.0
2017,5,22,6,0,52.0,26.0,3.4,15.0,29.0,86.8,55.19
2017,5,22,6,15,121.5,48.5,3.4,15.0,67.5,198.18,160.53
2017,5,22,6,30,191.0,71.0,3.4,15.0,106.0,289.6,241.14
2017,5,22,6,45,95.5,44.0,3.4,15.5,61.5,152.72,127.31
2017,5,22,7,0,0.0,17.0,3.4,16.0,17.0,12.92,5.39
2017,5,22,7,15,0.0,25.0,3.4,16.0,25.0,19.04,10.63
2017,5,22,7,30,0.0,33.0,3.4,16.0,33.0,25.18,15.82
2017,5,22,7,45,0.0,66.0,3.4,16.5,66.0,50.62,37.18
2017,5,22,8,0,0.0,99.0,3.4,17.0,99.0,77.77,59.6
2017,5,22,8,15,0.0,114.5,3.45,17.5,114.5,90.87,70.04
2017,5,22,8,30,0.0,130.0,3.5,18.0,130.0,103.88,80.29
2017,5,22,8,45,14.0,193.5,3.6,18.5,203.0,175.35,138.29
2017,5,22,9,0,28.0,257.0,3.7,19.0,276.0,270.89,213.59
2017,5,22,9,15,21.0,250.5,3.85,19.5,265.5,231.06,180.94
2017,5,22,9,30,14.0,244.0,4.0,20.0,255.0,215.37,167.63
2017,5,22,9,45,14.5,256.0,4.15,20.5,268.0,224.47,174.1
2017,5,22,10,0,15.0,268.0,4.3,21.0,281.0,233.45,180.41
2017,5,22,10,15,14.5,267.5,4.45,21.0,280.5,230.51,177.82
2017,5,22,10,30,14.0,267.0,4.6,21.0,280.0,227.77,175.44
2017,5,22,10,45,20.0,311.5,4.85,21.5,330.5,268.69,206.66
2017,5,22,11,0,26.0,356.0,5.1,22.0,381.0,323.59,248.05
2017,5,22,11,15,32.5,384.0,5.15,22.5,415.5,347.19,265.16
2017,5,22,11,30,39.0,412.0,5.2,23.0,450.0,368.87,280.73
2017,5,22,11,45,29.0,373.0,5.3,23.5,402.0,321.96,244.57
2017,5,22,12,0,19.0,334.0,5.4,24.0,354.0,272.88,206.79
2017,5,22,12,15,14.5,266.5,5.05,24.0,281.5,215.46,162.83
2017,5,22,12,30,10.0,199.0,4.7,24.0,209.0,159.57,119.73
2017,5,22,12,45,8.5,185.0,4.35,24.5,194.0,146.96,109.71
2017,5,22,13,0,7.0,171.0,4.0,25.0,179.0,134.68,99.95
2017,5,22,13,15,9.5,200.0,3.7,25.0,210.0,156.4,116.65
2017,5,22,13,30,12.0,229.0,3.4,25.0,241.0,177.14,132.43
2017,5,22,13,45,12.5,239.0,3.15,25.0,251.0,182.73,136.59
2017,5,22,14,0,13.0,249.0,2.9,25.0,261.0,187.95,140.51
2017,5,22,14,15,13.0,254.0,2.85,25.0,266.5,189.25,141.56
2017,5,22,14,30,13.0,259.0,2.8,25.0,272.0,190.27,142.49
2017,5,22,14,45,10.5,228.5,2.8,25.0,238.5,167.72,125.63
2017,5,22,15,0,8.0,198.0,2.8,25.0,205.0,145.73,114.31
2017,5,22,15,15,6.0,185.0,2.8,25.0,190.0,136.76,107.3
2017,5,22,15,30,4.0,172.0,2.8,25.0,175.0,127.69,100.17
2017,5,22,15,45,11.0,203.0,2.85,25.0,210.5,147.86,116.92
2017,5,22,16,0,18.0,234.0,2.9,25.0,246.0,166.55,132.47
2017,5,22,16,15,12.0,206.0,2.9,25.0,213.5,148.11,117.77
2017,5,22,16,30,6.0,178.0,2.9,25.0,181.0,129.35,102.76
2017,5,22,16,45,3.0,151.0,2.9,25.0,152.5,110.99,87.93
2017,5,22,17,0,0.0,124.0,2.9,25.0,124.0,92.31,72.65
2017,5,22,17,15,0.0,108.5,2.8,24.5,108.5,81.17,63.68
2017,5,22,17,30,0.0,93.0,2.7,24.0,93.0,69.94,54.48
2017,5,22,17,45,249.5,83.0,2.6,23.5,152.5,58.87,45.25
2017,5,22,18,0,499.0,73.0,2.5,23.0,212.0,57.55,44.23
2017,5,22,18,15,425.0,62.5,2.25,22.0,162.5,49.72,37.48
2017,5,22,18,30,351.0,52.0,2.0,21.0,113.0,39.58,28.47
2017,5,22,18,45,242.0,37.5,1.75,20.5,72.5,28.48,18.29
2017,5,22,19,0,133.0,23.0,1.5,20.0,32.0,17.45,4.86
2017,5,22,19,15,66.5,11.5,1.6,19.5,16.0,9.05,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,5,45,58.0,13.5,0.5,17.5,18.0,55.21,0.0
2017,5,23,6,0,116.0,27.0,0.6,18.0,36.0,175.08,116.25
2017,5,23,6,15,209.5,44.5,0.8,18.0,76.0,283.59,226.04
2017,5,23,6,30,303.0,62.0,1.0,18.0,116.0,391.9,317.73
2017,5,23,6,45,365.0,76.0,1.2,18.5,164.5,471.54,382.18
2017,5,23,7,0,427.0,90.0,1.4,19.0,213.0,553.77,445.6
2017,5,23,7,15,213.5,94.5,1.5,19.5,156.0,334.25,272.87
2017,5,23,7,30,0.0,99.0,1.6,20.0,99.0,80.8,61.42
2017,5,23,7,45,0.0,118.0,1.7,21.0,118.0,97.31,74.8
2017,5,23,8,0,0.0,137.0,1.8,22.0,137.0,113.62,87.38
2017,5,23,8,15,3.0,158.5,1.8,22.5,160.5,135.24,104.28
2017,5,23,8,30,6.0,180.0,1.8,23.0,184.0,156.65,120.73
2017,5,23,8,45,18.5,221.0,1.8,23.5,233.5,206.49,159.48
2017,5,23,9,0,31.0,262.0,1.8,24.0,283.0,279.3,214.67
2017,5,23,9,15,35.0,286.0,1.75,24.5,311.5,303.31,231.43
2017,5,23,9,30,39.0,310.0,1.7,25.0,340.0,326.5,247.51
2017,5,23,9,45,146.5,351.5,1.65,25.5,471.0,492.18,369.81
2017,5,23,10,0,254.0,393.0,1.6,26.0,602.0,650.14,478.9
2017,5,23,10,15,134.0,329.5,1.55,26.0,440.0,438.63,326.94
2017,5,23,10,30,14.0,266.0,1.5,26.0,278.0,226.91,169.23
2017,5,23,10,45,19.5,310.0,1.5,26.5,327.5,266.97,199.27
2017,5,23,11,0,25.0,354.0,1.5,27.0,377.0,320.96,238.03
2017,5,23,11,15,414.0,268.0,1.5,27.0,665.0,600.17,444.39
2017,5,23,11,30,803.0,182.0,1.5,27.0,953.0,802.42,582.36
2017,5,23,11,45,810.0,179.5,1.5,27.5,966.0,764.34,552.54
2017,5,23,12,0,817.0,177.0,1.5,28.0,979.0,723.49,522.91
2017,5,23,12,15,500.5,343.5,1.55,28.0,836.0,601.64,435.32
2017,5,23,12,30,184.0,510.0,1.6,28.0,693.0,492.53,356.39
2017,5,23,12,45,303.0,472.5,1.65,28.5,771.0,506.19,365.71
2017,5,23,13,0,422.0,435.0,1.7,29.0,849.0,505.28,362.59
2017,5,23,13,15,267.5,459.5,1.75,29.0,720.5,424.27,304.97
2017,5,23,13,30,113.0,484.0,1.8,29.0,592.0,374.76,271.06
2017,5,23,13,45,104.5,469.5,1.9,29.0,568.5,348.73,252.36
2017,5,23,14,0,96.0,455.0,2.0,29.0,545.0,324.2,234.65
2017,5,23,14,15,57.0,377.5,2.3,28.5,430.5,260.98,190.58
2017,5,23,14,30,18.0,300.0,2.6,28.0,316.0,217.56,160.86
2017,5,23,14,45,9.0,214.0,2.9,27.5,222.0,158.01,116.98
2017,5,23,15,0,0.0,128.0,3.2,27.0,128.0,97.27,74.28
2017,5,23,15,15,2.5,151.5,3.75,26.0,153.5,113.83,88.37
2017,5,23,15,30,5.0,175.0,4.3,25.0,179.0,129.75,102.01
2017,5,23,15,45,22.0,222.5,4.85,24.5,238.0,151.0,119.97
2017,5,23,16,0,39.0,270.0,5.4,24.0,297.0,176.38,141.47
2017,5,23,16,15,25.0,230.5,5.9,23.0,247.5,163.4,131.78
2017,5,23,16,30,11.0,191.0,6.4,22.0,198.0,137.68,111.29
2017,5,23,16,45,105.0,197.5,6.9,21.0,249.0,131.08,106.61
2017,5,23,17,0,199.0,204.0,7.4,20.0,300.0,135.54,111.27
2017,5,23,17,15,185.0,181.0,7.1,19.5,261.5,121.88,100.16
2017,5,23,17,30,171.0,158.0,6.8,19.0,223.0,107.82,88.53
2017,5,23,17,45,168.0,132.5,6.55,18.5,188.0,92.15,75.28
2017,5,23,18,0,165.0,107.0,6.3,18.0,153.0,75.97,61.3
2017,5,23,18,15,136.0,85.0,5.9,17.5,117.5,61.1,48.17
2017,5,23,18,30,107.0,63.0,5.5,17.0,82.0,45.97,34.54
2017,5,23,18,45,63.5,43.0,5.15,17.0,53.0,31.77,21.41
2017,5,23,19,0,20.0,23.0,4.8,17.0,24.0,17.45,5.49
2017,5,23,19,15,10.0,11.5,4.7,16.5,12.0,9.05,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
