Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,85.0,14.0,3.4,12.5,20.5,76.34,0.0
2017,5,24,6,0,170.0,28.0,3.7,13.0,41.0,221.28,154.66
2017,5,24,6,15,284.0,42.0,3.65,13.5,84.5,341.57,280.93
2017,5,24,6,30,398.0,56.0,3.6,14.0,128.0,469.63,390.43
2017,5,24,6,45,471.0,66.0,3.55,15.0,180.0,560.33,464.09
2017,5,24,7,0,544.0,76.0,3.5,16.0,232.0,652.89,534.96
2017,5,24,7,15,595.0,83.5,3.6,17.0,288.0,722.53,585.2
2017,5,24,7,30,646.0,91.0,3.7,18.0,344.0,791.68,632.85
2017,5,24,7,45,685.5,95.5,3.8,19.5,400.5,844.49,665.51
2017,5,24,8,0,725.0,100.0,3.9,21.0,457.0,895.45,695.72
2017,5,24,8,15,751.5,105.0,3.9,21.5,511.5,924.43,711.84
2017,5,24,8,30,778.0,110.0,3.9,22.0,566.0,958.07,731.1
2017,5,24,8,45,801.0,112.0,3.95,23.0,617.5,981.34,741.87
2017,5,24,9,0,824.0,114.0,4.0,24.0,669.0,1001.05,750.25
2017,5,24,9,15,839.0,117.0,3.95,24.5,716.0,1010.03,752.33
2017,5,24,9,30,854.0,120.0,3.9,25.0,763.0,1015.18,752.06
2017,5,24,9,45,867.5,121.0,3.9,25.5,805.0,998.43,737.8
2017,5,24,10,0,881.0,122.0,3.9,26.0,847.0,992.32,731.01
2017,5,24,10,15,889.0,124.0,3.85,26.5,882.0,978.04,718.62
2017,5,24,10,30,897.0,126.0,3.8,27.0,917.0,959.99,704.01
2017,5,24,10,45,907.0,125.0,3.8,27.5,946.0,937.28,686.81
2017,5,24,11,0,917.0,124.0,3.8,28.0,975.0,910.88,667.35
2017,5,24,11,15,921.0,125.0,3.8,28.0,995.0,877.57,644.68
2017,5,24,11,30,925.0,126.0,3.8,28.0,1015.0,841.01,619.84
2017,5,24,11,45,935.5,120.5,3.8,28.5,1029.5,801.26,591.24
2017,5,24,12,0,946.0,115.0,3.8,29.0,1044.0,758.49,558.92
2017,5,24,12,15,946.5,115.0,3.75,29.0,1047.5,710.29,523.0
2017,5,24,12,30,947.0,115.0,3.7,29.0,1051.0,660.29,484.98
2017,5,24,12,45,948.5,113.0,3.7,29.5,1047.0,608.1,443.66
2017,5,24,13,0,950.0,111.0,3.7,30.0,1043.0,554.57,400.34
2017,5,24,13,15,947.5,110.5,3.6,30.0,1030.0,498.88,354.92
2017,5,24,13,30,945.0,110.0,3.5,30.0,1017.0,442.38,307.74
2017,5,24,13,45,943.0,107.5,3.45,30.0,996.5,384.2,258.5
2017,5,24,14,0,941.0,105.0,3.4,30.0,976.0,325.53,208.62
2017,5,24,14,15,935.0,104.0,3.3,30.0,947.0,266.53,159.84
2017,5,24,14,30,929.0,103.0,3.2,30.0,918.0,207.87,115.41
2017,5,24,14,45,918.5,103.0,3.1,30.5,882.0,149.87,80.61
2017,5,24,15,0,908.0,103.0,3.0,31.0,846.0,93.14,69.74
2017,5,24,15,15,897.5,101.0,2.9,30.5,804.0,91.78,68.99
2017,5,24,15,30,887.0,99.0,2.8,30.0,762.0,90.86,68.55
2017,5,24,15,45,875.0,95.5,2.7,30.0,715.5,88.85,67.11
2017,5,24,16,0,863.0,92.0,2.6,30.0,669.0,86.61,65.49
2017,5,24,16,15,845.0,89.0,2.4,29.5,617.5,84.29,63.94
2017,5,24,16,30,827.0,86.0,2.2,29.0,566.0,73.7,55.59
2017,5,24,16,45,803.5,82.5,2.05,29.0,511.5,71.28,53.81
2017,5,24,17,0,780.0,79.0,1.9,29.0,457.0,68.78,51.95
2017,5,24,17,15,747.5,74.5,1.6,28.5,401.0,65.29,49.35
2017,5,24,17,30,715.0,70.0,1.3,28.0,345.0,61.74,46.65
2017,5,24,17,45,666.0,65.0,1.05,27.5,289.0,53.11,39.6
2017,5,24,18,0,617.0,60.0,0.8,27.0,233.0,49.13,36.33
2017,5,24,18,15,545.0,52.5,0.85,26.0,180.5,43.05,31.19
2017,5,24,18,30,473.0,45.0,0.9,25.0,128.0,37.01,25.84
2017,5,24,18,45,351.5,34.0,0.95,24.5,83.5,27.88,17.53
2017,5,24,19,0,230.0,23.0,1.0,24.0,39.0,18.84,6.56
2017,5,24,19,15,115.0,11.5,1.1,23.0,19.5,9.05,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,119.5,13.0,3.95,15.5,22.0,102.04,0.0
2017,5,25,6,0,239.0,26.0,4.1,16.0,44.0,276.13,194.43
2017,5,25,6,15,353.5,37.0,4.25,16.5,89.0,397.2,322.67
2017,5,25,6,30,468.0,48.0,4.4,17.0,134.0,522.02,428.75
2017,5,25,6,45,539.0,55.5,4.6,18.0,187.0,608.65,499.05
2017,5,25,7,0,610.0,63.0,4.8,19.0,240.0,697.32,567.13
2017,5,25,7,15,656.5,69.0,5.2,20.0,295.5,761.62,614.46
2017,5,25,7,30,703.0,75.0,5.6,21.0,351.0,819.14,654.98
2017,5,25,7,45,735.5,79.5,6.1,22.0,406.5,866.46,687.22
2017,5,25,8,0,768.0,84.0,6.6,23.0,462.0,911.55,717.08
2017,5,25,8,15,791.0,87.5,6.7,23.5,515.5,943.12,736.2
2017,5,25,8,30,814.0,91.0,6.8,24.0,569.0,971.64,752.99
2017,5,25,8,45,828.5,95.0,6.95,25.0,618.5,988.79,760.36
2017,5,25,9,0,843.0,99.0,7.1,26.0,668.0,988.96,755.87
2017,5,25,9,15,855.5,101.5,7.1,26.5,713.5,995.05,756.59
2017,5,25,9,30,868.0,104.0,7.1,27.0,759.0,997.46,754.89
2017,5,25,9,45,873.5,108.5,7.15,27.5,798.0,991.28,747.67
2017,5,25,10,0,879.0,113.0,7.2,28.0,837.0,981.29,738.05
2017,5,25,10,15,886.5,115.0,7.1,28.5,871.0,966.94,724.95
2017,5,25,10,30,894.0,117.0,7.0,29.0,905.0,948.86,709.51
2017,5,25,10,45,896.5,120.0,6.9,29.5,931.5,923.51,689.28
2017,5,25,11,0,899.0,123.0,6.8,30.0,958.0,894.7,666.9
2017,5,25,11,15,903.0,124.0,6.7,30.5,977.5,862.12,642.09
2017,5,25,11,30,907.0,125.0,6.6,31.0,997.0,826.36,615.23
2017,5,25,11,45,905.5,128.0,6.55,31.5,1008.0,784.96,584.15
2017,5,25,12,0,904.0,131.0,6.5,32.0,1019.0,741.07,549.87
2017,5,25,12,15,904.5,131.5,6.4,32.0,1022.5,694.68,514.34
2017,5,25,12,30,905.0,132.0,6.3,32.0,1026.0,646.61,476.9
2017,5,25,12,45,904.0,131.5,6.25,32.5,1021.5,595.78,435.86
2017,5,25,13,0,903.0,131.0,6.2,33.0,1017.0,544.0,393.28
2017,5,25,13,15,900.0,130.5,6.1,33.0,1004.0,490.38,349.15
2017,5,25,13,30,897.0,130.0,6.0,33.0,991.0,436.1,303.55
2017,5,25,13,45,892.5,129.0,5.9,33.5,970.0,380.51,255.77
2017,5,25,14,0,888.0,128.0,5.8,34.0,949.0,324.72,207.97
2017,5,25,14,15,881.0,126.5,5.7,34.0,921.0,268.13,161.5
2017,5,25,14,30,874.0,125.0,5.6,34.0,893.0,212.03,119.28
2017,5,25,14,45,860.5,125.5,5.55,34.0,856.5,156.98,86.51
2017,5,25,15,0,847.0,126.0,5.5,34.0,820.0,103.53,77.2
2017,5,25,15,15,835.0,123.5,5.4,34.0,779.0,91.01,67.44
2017,5,25,15,30,823.0,121.0,5.3,34.0,738.0,90.85,67.48
2017,5,25,15,45,807.5,117.5,5.2,34.0,691.5,89.86,66.86
2017,5,25,16,0,792.0,114.0,5.1,34.0,645.0,88.71,66.13
2017,5,25,16,15,772.0,110.5,5.0,33.5,594.5,87.29,65.34
2017,5,25,16,30,752.0,107.0,4.9,33.0,544.0,85.75,64.47
2017,5,25,16,45,725.0,102.5,4.85,33.0,491.0,76.81,57.43
2017,5,25,17,0,698.0,98.0,4.8,33.0,438.0,74.35,55.65
2017,5,25,17,15,662.5,92.5,4.5,32.0,383.5,70.96,53.31
2017,5,25,17,30,627.0,87.0,4.2,31.0,329.0,67.5,50.86
2017,5,25,17,45,576.0,80.0,3.95,30.5,275.0,62.65,47.05
2017,5,25,18,0,525.0,73.0,3.7,30.0,221.0,57.76,43.08
2017,5,25,18,15,452.0,63.0,3.55,29.0,170.5,50.27,36.82
2017,5,25,18,30,379.0,53.0,3.4,28.0,120.0,42.72,30.24
2017,5,25,18,45,267.5,39.0,3.3,27.0,78.5,29.7,18.81
2017,5,25,19,0,156.0,25.0,3.2,26.0,37.0,18.98,6.95
2017,5,25,19,15,78.0,12.5,3.45,25.5,18.5,9.83,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,3.0,3.35,22.5,3.0,2.36,0.0
2017,5,26,6,0,0.0,6.0,3.5,23.0,6.0,4.54,0.0
2017,5,26,6,15,0.0,13.5,3.65,23.5,13.5,10.24,2.59
2017,5,26,6,30,0.0,21.0,3.8,24.0,21.0,15.97,7.46
2017,5,26,6,45,0.0,30.5,4.0,24.5,30.5,23.24,13.56
2017,5,26,7,0,0.0,40.0,4.2,25.0,40.0,30.54,19.59
2017,5,26,7,15,0.0,49.5,4.3,25.5,49.5,37.86,25.53
2017,5,26,7,30,0.0,59.0,4.4,26.0,59.0,45.19,31.38
2017,5,26,7,45,46.0,133.5,4.55,26.5,156.5,173.5,136.35
2017,5,26,8,0,92.0,208.0,4.7,27.0,254.0,305.77,240.25
2017,5,26,8,15,47.0,186.5,4.7,27.0,210.5,227.12,176.52
2017,5,26,8,30,2.0,165.0,4.7,27.0,167.0,138.07,104.41
2017,5,26,8,45,2.0,164.0,4.75,27.5,166.0,135.47,101.9
2017,5,26,9,0,2.0,163.0,4.8,28.0,165.0,133.4,99.76
2017,5,26,9,15,19.0,234.0,4.7,28.5,248.5,213.47,161.67
2017,5,26,9,30,36.0,305.0,4.6,29.0,332.0,318.05,240.07
2017,5,26,9,45,38.0,321.0,4.6,29.5,351.0,330.4,247.96
2017,5,26,10,0,40.0,337.0,4.6,30.0,370.0,342.21,255.63
2017,5,26,10,15,20.5,238.5,4.55,30.0,255.5,225.57,168.01
2017,5,26,10,30,1.0,140.0,4.5,30.0,141.0,110.82,80.21
2017,5,26,10,45,2.5,143.0,4.45,30.5,145.5,114.43,82.85
2017,5,26,11,0,4.0,146.0,4.4,31.0,150.0,117.91,85.27
2017,5,26,11,15,5.0,149.5,4.3,31.5,154.5,121.22,87.53
2017,5,26,11,30,6.0,153.0,4.2,32.0,159.0,124.37,89.66
2017,5,26,11,45,5.5,156.0,4.15,32.5,162.0,125.85,90.49
2017,5,26,12,0,5.0,159.0,4.1,33.0,165.0,127.29,91.31
2017,5,26,12,15,6.0,158.5,4.0,33.0,165.5,126.96,91.03
2017,5,26,12,30,7.0,158.0,3.9,33.0,166.0,126.49,90.64
2017,5,26,12,45,40.5,317.0,3.85,33.5,357.5,260.84,189.77
2017,5,26,13,0,74.0,476.0,3.8,34.0,549.0,379.7,273.8
2017,5,26,13,15,150.5,481.5,3.7,34.0,627.0,396.31,284.04
2017,5,26,13,30,227.0,487.0,3.6,34.0,705.0,410.49,291.61
2017,5,26,13,45,522.5,321.0,3.55,34.0,809.5,369.98,254.41
2017,5,26,14,0,818.0,155.0,3.5,34.0,914.0,316.82,203.21
2017,5,26,14,15,534.0,292.5,3.45,34.0,782.0,279.37,182.07
2017,5,26,14,30,250.0,430.0,3.4,34.0,650.0,276.19,190.49
2017,5,26,14,45,515.0,290.0,3.4,34.0,720.0,198.14,127.37
2017,5,26,15,0,780.0,150.0,3.4,34.0,790.0,104.41,77.72
2017,5,26,15,15,506.0,251.5,3.35,34.0,658.5,143.0,108.39
2017,5,26,15,30,232.0,353.0,3.3,34.0,527.0,210.75,161.41
2017,5,26,15,45,149.5,323.0,3.3,34.0,432.5,195.09,149.52
2017,5,26,16,0,67.0,293.0,3.3,34.0,338.0,188.66,144.96
2017,5,26,16,15,354.5,217.5,3.25,33.5,427.0,139.93,107.24
2017,5,26,16,30,642.0,142.0,3.2,33.0,516.0,98.03,74.28
2017,5,26,16,45,441.5,171.5,3.2,33.0,417.5,112.64,86.4
2017,5,26,17,0,241.0,201.0,3.2,33.0,319.0,130.47,101.12
2017,5,26,17,15,226.5,178.5,2.95,32.5,278.5,118.03,91.58
2017,5,26,17,30,212.0,156.0,2.7,32.0,238.0,105.04,81.46
2017,5,26,17,45,184.0,134.0,2.45,31.5,197.5,93.37,72.23
2017,5,26,18,0,156.0,112.0,2.2,31.0,157.0,78.88,60.42
2017,5,26,18,15,125.0,89.5,2.15,30.0,120.5,63.8,47.94
2017,5,26,18,30,94.0,67.0,2.1,29.0,84.0,48.46,34.9
2017,5,26,18,45,47.0,45.0,2.05,28.5,53.5,33.09,21.48
2017,5,26,19,0,0.0,23.0,2.0,28.0,23.0,17.37,6.12
2017,5,26,19,15,0.0,11.5,2.3,27.5,11.5,9.05,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,34.0,13.5,3.55,23.5,16.5,36.72,0.0
2017,5,27,6,0,68.0,27.0,3.6,24.0,33.0,117.03,78.56
2017,5,27,6,15,139.0,49.0,3.8,24.0,71.5,211.23,166.47
2017,5,27,6,30,210.0,71.0,4.0,24.0,110.0,303.96,245.47
2017,5,27,6,45,268.5,89.5,4.25,24.5,156.5,381.83,309.89
2017,5,27,7,0,327.0,108.0,4.5,25.0,203.0,483.42,389.88
2017,5,27,7,15,165.5,119.0,4.6,25.5,167.0,300.77,242.7
2017,5,27,7,30,4.0,130.0,4.7,26.0,131.0,117.44,89.9
2017,5,27,7,45,31.5,165.0,4.85,26.5,180.5,197.74,154.71
2017,5,27,8,0,59.0,200.0,5.0,27.0,230.0,262.06,205.14
2017,5,27,8,15,97.5,231.5,5.05,27.5,286.5,332.4,259.42
2017,5,27,8,30,136.0,263.0,5.1,28.0,343.0,426.11,329.65
2017,5,27,8,45,143.0,288.0,5.15,28.5,379.0,454.68,348.94
2017,5,27,9,0,150.0,313.0,5.2,29.0,415.0,481.9,367.18
2017,5,27,9,15,155.5,333.5,5.2,29.5,445.0,501.12,379.32
2017,5,27,9,30,161.0,354.0,5.2,30.0,475.0,519.05,390.45
2017,5,27,9,45,101.5,352.0,5.2,30.5,430.0,424.8,318.6
2017,5,27,10,0,42.0,350.0,5.2,31.0,385.0,356.99,265.79
2017,5,27,10,15,46.0,362.0,5.15,31.5,401.5,365.85,271.42
2017,5,27,10,30,50.0,374.0,5.1,32.0,418.0,374.1,276.42
2017,5,27,10,45,48.0,392.5,5.05,32.5,436.5,382.2,281.05
2017,5,27,11,0,46.0,411.0,5.0,33.0,455.0,389.51,285.12
2017,5,27,11,15,40.0,406.5,4.95,33.0,445.0,372.81,272.53
2017,5,27,11,30,34.0,402.0,4.9,33.0,435.0,356.72,260.49
2017,5,27,11,45,37.5,400.5,4.85,33.5,437.0,350.71,255.48
2017,5,27,12,0,41.0,399.0,4.8,34.0,439.0,344.28,250.15
2017,5,27,12,15,34.5,376.5,4.75,34.0,410.5,314.89,228.69
2017,5,27,12,30,28.0,354.0,4.7,34.0,382.0,287.03,208.36
2017,5,27,12,45,25.0,356.0,4.7,34.0,381.5,280.3,203.36
2017,5,27,13,0,22.0,358.0,4.7,34.0,381.0,279.42,202.62
2017,5,27,13,15,170.0,412.0,4.7,34.0,576.5,362.77,261.39
2017,5,27,13,30,318.0,466.0,4.7,34.0,772.0,422.48,299.94
2017,5,27,13,45,224.5,466.5,4.7,34.0,680.5,375.5,266.22
2017,5,27,14,0,131.0,467.0,4.7,34.0,589.0,326.94,232.94
2017,5,27,14,15,114.0,447.5,4.7,34.0,551.5,296.11,210.86
2017,5,27,14,30,97.0,428.0,4.7,34.0,514.0,284.27,203.12
2017,5,27,14,45,199.0,404.5,4.7,34.0,571.5,252.83,177.98
2017,5,27,15,0,301.0,381.0,4.7,34.0,629.0,208.6,159.23
2017,5,27,15,15,501.0,276.5,4.65,34.0,664.5,154.82,117.68
2017,5,27,15,30,701.0,172.0,4.6,34.0,700.0,106.86,80.12
2017,5,27,15,45,684.5,167.0,4.6,34.0,655.5,106.44,80.04
2017,5,27,16,0,668.0,162.0,4.6,34.0,611.0,105.84,79.79
2017,5,27,16,15,644.5,156.0,4.45,33.5,562.0,104.27,78.95
2017,5,27,16,30,621.0,150.0,4.3,33.0,513.0,102.51,77.97
2017,5,27,16,45,579.5,146.5,4.2,33.0,460.0,101.84,77.72
2017,5,27,17,0,538.0,143.0,4.1,33.0,407.0,99.16,75.83
2017,5,27,17,15,499.5,134.0,3.7,32.5,355.5,93.82,71.91
2017,5,27,17,30,461.0,125.0,3.3,32.0,304.0,88.31,67.77
2017,5,27,17,45,366.0,120.5,2.95,31.5,249.0,84.71,65.11
2017,5,27,18,0,271.0,116.0,2.6,31.0,194.0,81.56,62.67
2017,5,27,18,15,215.0,95.0,2.5,30.0,148.5,67.4,50.95
2017,5,27,18,30,159.0,74.0,2.4,29.0,103.0,52.98,38.68
2017,5,27,18,45,79.5,48.0,2.35,28.5,62.5,35.18,23.22
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,16.72,5.95
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,8.65,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,27.0,13.5,1.3,22.5,15.5,31.34,0.0
2017,5,28,6,0,54.0,27.0,1.4,23.0,31.0,89.62,59.8
2017,5,28,6,15,117.5,50.5,1.4,23.0,69.0,195.84,153.74
2017,5,28,6,30,181.0,74.0,1.4,23.0,107.0,283.67,227.51
2017,5,28,6,45,277.0,82.0,1.4,23.5,153.0,398.88,320.09
2017,5,28,7,0,373.0,90.0,1.4,24.0,199.0,501.86,399.06
2017,5,28,7,15,398.0,107.5,1.3,24.5,245.5,553.65,435.02
2017,5,28,7,30,423.0,125.0,1.2,25.0,292.0,604.5,468.81
2017,5,28,7,45,431.5,152.0,1.2,25.5,344.5,649.35,496.95
2017,5,28,8,0,440.0,179.0,1.2,26.0,397.0,691.27,522.25
2017,5,28,8,15,392.0,207.5,1.2,26.5,417.5,650.16,489.57
2017,5,28,8,30,344.0,236.0,1.2,27.0,438.0,630.77,472.26
2017,5,28,8,45,373.5,252.5,1.2,27.5,489.5,673.78,499.64
2017,5,28,9,0,403.0,269.0,1.2,28.0,541.0,714.76,524.5
2017,5,28,9,15,332.5,309.0,1.2,28.0,544.5,677.86,495.54
2017,5,28,9,30,262.0,349.0,1.2,28.0,548.0,638.77,465.93
2017,5,28,9,45,310.0,358.0,1.25,28.5,605.0,683.18,495.41
2017,5,28,10,0,358.0,367.0,1.3,29.0,662.0,724.49,521.52
2017,5,28,10,15,273.0,403.5,1.3,29.0,634.0,662.9,476.93
2017,5,28,10,30,188.0,440.0,1.3,29.0,606.0,583.35,421.04
2017,5,28,10,45,164.5,454.5,1.35,29.5,603.5,560.94,404.54
2017,5,28,11,0,141.0,469.0,1.4,30.0,601.0,538.59,387.67
2017,5,28,11,15,231.5,466.5,1.45,30.0,687.5,596.08,428.41
2017,5,28,11,30,322.0,464.0,1.5,30.0,774.0,655.47,468.65
2017,5,28,11,45,282.5,481.0,1.6,30.0,755.5,612.77,438.66
2017,5,28,12,0,243.0,498.0,1.7,30.0,737.0,568.13,407.91
2017,5,28,12,15,201.5,504.5,1.7,30.0,703.0,522.36,375.66
2017,5,28,12,30,160.0,511.0,1.7,30.0,669.0,479.58,345.34
2017,5,28,12,45,113.0,489.5,1.75,30.5,601.0,423.08,305.0
2017,5,28,13,0,66.0,468.0,1.8,31.0,533.0,370.64,267.53
2017,5,28,13,15,114.0,480.0,1.85,31.0,591.0,379.49,273.36
2017,5,28,13,30,162.0,492.0,1.9,31.0,649.0,388.44,278.19
2017,5,28,13,45,237.5,467.5,1.95,31.0,691.5,380.78,269.93
2017,5,28,14,0,313.0,443.0,2.0,31.0,734.0,350.67,244.61
2017,5,28,14,15,316.0,427.5,2.0,31.0,714.0,315.05,217.39
2017,5,28,14,30,319.0,412.0,2.0,31.0,694.0,279.78,191.59
2017,5,28,14,45,296.0,400.0,2.05,31.0,653.5,243.79,168.99
2017,5,28,15,0,273.0,388.0,2.1,31.0,613.0,211.02,162.18
2017,5,28,15,15,179.5,367.5,2.1,31.0,512.5,214.87,165.58
2017,5,28,15,30,86.0,347.0,2.1,31.0,412.0,217.05,167.64
2017,5,28,15,45,43.0,237.0,2.15,31.5,269.5,159.77,122.91
2017,5,28,16,0,0.0,127.0,2.2,32.0,127.0,96.16,72.49
2017,5,28,16,15,0.0,111.5,2.15,31.5,111.5,85.01,63.93
2017,5,28,16,30,0.0,96.0,2.1,31.0,96.0,73.73,55.11
2017,5,28,16,45,0.0,84.0,2.1,31.0,84.0,64.62,47.85
2017,5,28,17,0,0.0,72.0,2.1,31.0,72.0,55.28,40.35
2017,5,28,17,15,0.0,62.5,1.9,30.5,62.5,47.91,34.48
2017,5,28,17,30,0.0,53.0,1.7,30.0,53.0,40.56,28.54
2017,5,28,17,45,0.0,44.0,1.5,29.5,44.0,33.62,22.84
2017,5,28,18,0,0.0,35.0,1.3,29.0,35.0,26.7,17.06
2017,5,28,18,15,0.0,27.0,1.3,28.5,27.0,20.56,11.84
2017,5,28,18,30,0.0,19.0,1.3,28.0,19.0,14.44,6.55
2017,5,28,18,45,0.0,12.0,1.3,27.5,12.0,9.1,1.88
2017,5,28,19,0,0.0,5.0,1.3,27.0,5.0,3.78,0.0
2017,5,28,19,15,0.0,2.5,1.4,26.5,2.5,1.97,0.0
2017,5,28,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,5.11,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,9.88,1.53
2017,5,29,6,15,0.0,29.0,3.2,20.0,29.0,22.14,12.43
2017,5,29,6,30,0.0,45.0,3.3,20.0,45.0,35.49,23.9
2017,5,29,6,45,0.0,63.5,3.4,20.0,63.5,52.66,38.5
2017,5,29,7,0,0.0,82.0,3.5,20.0,82.0,69.25,52.45
2017,5,29,7,15,21.5,116.5,3.6,20.0,125.0,124.37,99.07
2017,5,29,7,30,43.0,151.0,3.7,20.0,168.0,198.61,160.23
2017,5,29,7,45,28.5,161.0,3.85,20.0,173.0,189.41,151.45
2017,5,29,8,0,14.0,171.0,4.0,20.0,178.0,162.2,128.26
2017,5,29,8,15,15.5,188.5,4.0,20.0,197.0,177.78,140.41
2017,5,29,8,30,17.0,206.0,4.0,20.0,216.0,193.27,152.31
2017,5,29,8,45,13.0,207.0,4.0,20.0,215.0,186.97,146.55
2017,5,29,9,0,9.0,208.0,4.0,20.0,214.0,181.38,141.48
2017,5,29,9,15,17.0,245.5,3.9,20.5,258.0,222.07,173.17
2017,5,29,9,30,25.0,283.0,3.8,21.0,302.0,262.13,203.72
2017,5,29,9,45,39.5,323.5,3.7,21.5,355.5,334.29,258.4
2017,5,29,10,0,54.0,364.0,3.6,22.0,409.0,382.53,293.78
2017,5,29,10,15,100.5,402.0,3.4,22.0,489.5,456.45,349.13
2017,5,29,10,30,147.0,440.0,3.2,22.0,570.0,545.52,413.68
2017,5,29,10,45,123.5,449.0,3.0,22.5,561.0,519.26,391.58
2017,5,29,11,0,100.0,458.0,2.8,23.0,552.0,478.17,359.67
2017,5,29,11,15,114.0,473.5,2.65,23.0,582.5,505.05,378.53
2017,5,29,11,30,128.0,489.0,2.5,23.0,613.0,514.06,384.14
2017,5,29,11,45,285.0,464.0,2.45,23.5,743.5,601.44,447.48
2017,5,29,12,0,442.0,439.0,2.4,24.0,874.0,668.04,493.31
2017,5,29,12,15,425.5,439.0,2.4,24.0,859.0,621.04,458.71
2017,5,29,12,30,409.0,439.0,2.4,24.0,844.0,578.24,427.34
2017,5,29,12,45,449.5,433.5,2.4,24.0,876.5,558.17,411.7
2017,5,29,13,0,490.0,428.0,2.4,24.0,909.0,537.77,394.8
2017,5,29,13,15,464.5,423.5,2.25,24.0,875.0,484.2,353.57
2017,5,29,13,30,439.0,419.0,2.1,24.0,841.0,433.71,314.35
2017,5,29,13,45,362.5,435.0,2.0,24.0,779.0,392.02,282.62
2017,5,29,14,0,286.0,451.0,1.9,24.0,717.0,347.75,250.09
2017,5,29,14,15,302.0,431.5,1.7,24.0,705.0,314.47,223.29
2017,5,29,14,30,318.0,412.0,1.5,24.0,693.0,280.19,196.8
2017,5,29,14,45,312.5,395.5,1.3,24.5,663.0,244.03,172.31
2017,5,29,15,0,307.0,379.0,1.1,25.0,633.0,209.22,163.95
2017,5,29,15,15,491.5,284.0,1.0,25.0,665.5,157.91,123.61
2017,5,29,15,30,676.0,189.0,0.9,25.0,698.0,115.15,89.51
2017,5,29,15,45,665.0,180.0,0.85,25.0,655.0,113.06,88.13
2017,5,29,16,0,654.0,171.0,0.8,25.0,612.0,110.6,86.36
2017,5,29,16,15,330.5,177.0,0.85,25.0,400.0,109.16,85.48
2017,5,29,16,30,7.0,183.0,0.9,25.0,188.0,132.74,105.14
2017,5,29,16,45,206.5,178.0,0.95,25.0,280.5,116.36,92.01
2017,5,29,17,0,406.0,173.0,1.0,25.0,373.0,114.22,90.64
2017,5,29,17,15,442.5,147.5,0.95,24.5,341.5,100.96,80.1
2017,5,29,17,30,479.0,122.0,0.9,24.0,310.0,86.68,68.54
2017,5,29,17,45,425.5,111.0,0.9,24.0,258.5,79.43,62.61
2017,5,29,18,0,372.0,100.0,0.9,24.0,207.0,72.04,56.38
2017,5,29,18,15,303.5,84.5,1.0,23.5,160.0,61.33,47.21
2017,5,29,18,30,235.0,69.0,1.1,23.0,113.0,50.51,37.66
2017,5,29,18,45,148.0,49.0,1.2,22.5,73.5,36.09,24.75
2017,5,29,19,0,61.0,29.0,1.3,22.0,34.0,21.74,10.39
2017,5,29,19,15,30.5,14.5,1.5,22.0,17.0,11.41,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,45,22.5,15.0,0.3,20.5,17.0,29.05,0.0
2017,5,30,6,0,45.0,30.0,0.3,21.0,34.0,89.89,60.97
2017,5,30,6,15,114.0,54.0,0.4,21.5,73.0,199.54,156.63
2017,5,30,6,30,183.0,78.0,0.5,22.0,112.0,292.11,233.03
2017,5,30,6,45,255.0,95.0,0.65,22.5,160.0,377.72,301.87
2017,5,30,7,0,327.0,112.0,0.8,23.0,208.0,467.33,370.91
2017,5,30,7,15,379.0,125.5,1.05,23.5,259.0,558.31,437.91
2017,5,30,7,30,431.0,139.0,1.3,24.0,310.0,629.51,488.89
2017,5,30,7,45,471.5,143.0,1.55,24.5,355.5,677.6,522.23
2017,5,30,8,0,512.0,147.0,1.8,25.0,401.0,724.94,554.06
2017,5,30,8,15,433.5,190.0,1.9,25.5,421.5,696.55,529.55
2017,5,30,8,30,355.0,233.0,2.0,26.0,442.0,638.07,484.47
2017,5,30,8,45,498.0,208.0,2.15,26.5,529.0,776.04,581.79
2017,5,30,9,0,641.0,183.0,2.3,27.0,616.0,898.66,662.69
2017,5,30,9,15,659.5,188.0,2.35,27.0,660.5,913.78,670.16
2017,5,30,9,30,678.0,193.0,2.4,27.0,705.0,925.36,676.44
2017,5,30,9,45,698.0,194.0,2.45,27.5,746.0,930.64,677.42
2017,5,30,10,0,718.0,195.0,2.5,28.0,787.0,932.13,676.13
2017,5,30,10,15,729.0,198.0,2.5,28.0,821.0,923.19,669.16
2017,5,30,10,30,740.0,201.0,2.5,28.0,855.0,910.59,660.06
2017,5,30,10,45,751.5,201.0,2.55,28.5,882.5,891.89,646.23
2017,5,30,11,0,763.0,201.0,2.6,29.0,910.0,860.3,624.11
2017,5,30,11,15,768.5,202.5,2.65,29.0,930.0,831.38,604.29
2017,5,30,11,30,774.0,204.0,2.7,29.0,950.0,799.27,582.04
2017,5,30,11,45,613.5,321.5,2.75,29.0,917.5,737.37,535.73
2017,5,30,12,0,453.0,439.0,2.8,29.0,885.0,676.11,490.13
2017,5,30,12,15,332.0,473.0,2.8,29.0,801.0,585.68,425.75
2017,5,30,12,30,211.0,507.0,2.8,29.0,717.0,508.27,369.99
2017,5,30,12,45,229.5,501.5,2.85,29.0,728.5,492.17,358.28
2017,5,30,13,0,248.0,496.0,2.9,29.0,740.0,474.43,344.69
2017,5,30,13,15,140.5,447.0,2.95,29.0,585.0,371.84,271.29
2017,5,30,13,30,33.0,398.0,3.0,29.0,430.0,291.78,214.33
2017,5,30,13,45,19.5,281.5,3.05,29.0,300.5,206.43,151.71
2017,5,30,14,0,6.0,165.0,3.1,29.0,171.0,126.75,92.17
2017,5,30,14,15,7.5,183.5,3.1,29.0,190.5,139.52,102.02
2017,5,30,14,30,9.0,202.0,3.1,29.0,210.0,151.58,111.24
2017,5,30,14,45,5.0,171.0,3.1,29.0,175.5,128.49,93.98
2017,5,30,15,0,1.0,140.0,3.1,29.0,141.0,105.87,80.59
2017,5,30,15,15,0.5,128.0,3.05,28.5,128.5,97.26,73.99
2017,5,30,15,30,0.0,116.0,3.0,28.0,116.0,88.61,67.28
2017,5,30,15,45,0.0,72.0,3.0,28.0,72.0,55.51,40.33
2017,5,30,16,0,0.0,28.0,3.0,28.0,28.0,21.49,12.26
2017,5,30,16,15,0.0,36.5,2.85,27.5,36.5,28.0,17.81
2017,5,30,16,30,0.0,45.0,2.7,27.0,45.0,34.51,23.39
2017,5,30,16,45,0.0,93.0,2.6,27.0,93.0,71.36,54.36
2017,5,30,17,0,0.0,141.0,2.5,27.0,141.0,103.72,81.49
2017,5,30,17,15,0.0,123.5,2.2,26.5,123.5,91.36,71.58
2017,5,30,17,30,0.0,106.0,1.9,26.0,106.0,78.88,61.5
2017,5,30,17,45,0.0,88.5,1.6,25.5,88.5,66.31,51.14
2017,5,30,18,0,0.0,71.0,1.3,25.0,71.0,53.63,40.5
2017,5,30,18,15,0.0,54.5,1.25,24.5,54.5,41.53,30.13
2017,5,30,18,30,0.0,38.0,1.2,24.0,38.0,29.04,19.25
2017,5,30,18,45,0.0,25.0,1.15,23.5,25.0,19.06,10.4
2017,5,30,19,0,0.0,12.0,1.1,23.0,12.0,9.11,1.15
2017,5,30,19,15,0.0,6.0,1.1,22.5,6.0,4.72,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,8.5,0.3,20.5,8.5,6.69,0.0
2017,5,31,6,0,0.0,17.0,0.3,21.0,17.0,12.95,3.88
2017,5,31,6,15,0.0,36.0,0.4,21.0,36.0,29.45,18.41
2017,5,31,6,30,0.0,55.0,0.5,21.0,55.0,47.96,34.17
2017,5,31,6,45,2.0,77.0,0.65,21.5,78.0,71.01,53.53
2017,5,31,7,0,4.0,99.0,0.8,22.0,101.0,93.17,71.78
2017,5,31,7,15,12.0,120.5,0.95,22.5,125.5,119.88,93.61
2017,5,31,7,30,20.0,142.0,1.1,23.0,150.0,146.45,114.84
2017,5,31,7,45,50.0,174.0,1.3,23.5,198.0,227.29,179.29
2017,5,31,8,0,80.0,206.0,1.5,24.0,246.0,290.35,227.95
2017,5,31,8,15,50.5,210.0,1.7,24.5,236.5,257.89,200.56
2017,5,31,8,30,21.0,214.0,1.9,25.0,227.0,205.36,158.04
2017,5,31,8,45,16.0,215.0,2.1,25.5,225.5,197.72,151.32
2017,5,31,9,0,11.0,216.0,2.3,26.0,224.0,190.86,145.13
2017,5,31,9,15,10.5,220.5,2.35,26.0,228.5,192.34,145.86
2017,5,31,9,30,10.0,225.0,2.4,26.0,233.0,194.05,146.79
2017,5,31,9,45,15.0,258.0,2.5,26.5,270.0,226.6,171.11
2017,5,31,10,0,20.0,291.0,2.6,27.0,307.0,258.51,194.53
2017,5,31,10,15,18.0,289.5,2.55,27.0,305.0,252.79,189.69
2017,5,31,10,30,16.0,288.0,2.5,27.0,303.0,247.42,185.26
2017,5,31,10,45,37.5,358.0,2.5,27.0,393.5,341.43,255.12
2017,5,31,11,0,59.0,428.0,2.5,27.0,484.0,415.99,308.84
2017,5,31,11,15,230.5,425.0,2.45,27.0,646.5,572.11,422.64
2017,5,31,11,30,402.0,422.0,2.4,27.0,809.0,684.52,501.13
2017,5,31,11,45,355.0,451.0,2.35,27.0,796.0,643.96,470.3
2017,5,31,12,0,308.0,480.0,2.3,27.0,783.0,604.01,440.95
2017,5,31,12,15,357.0,459.5,2.25,27.0,812.5,592.66,432.81
2017,5,31,12,30,406.0,439.0,2.2,27.0,842.0,577.13,421.03
2017,5,31,12,45,228.5,443.0,2.2,27.0,670.0,447.37,327.94
2017,5,31,13,0,51.0,447.0,2.2,27.0,498.0,349.44,257.25
2017,5,31,13,15,37.5,406.0,2.15,27.0,443.5,306.81,226.48
2017,5,31,13,30,24.0,365.0,2.1,27.0,389.0,277.61,205.25
2017,5,31,13,45,24.0,358.0,2.1,27.0,381.5,268.75,198.76
2017,5,31,14,0,24.0,351.0,2.1,27.0,374.0,259.95,192.27
2017,5,31,14,15,17.5,288.5,2.1,27.0,305.0,213.73,158.18
2017,5,31,14,30,11.0,226.0,2.1,27.0,236.0,168.34,124.49
2017,5,31,14,45,9.0,207.0,2.15,27.0,215.0,153.6,113.7
2017,5,31,15,0,7.0,188.0,2.2,27.0,194.0,139.27,103.2
2017,5,31,15,15,7.0,192.0,2.2,26.5,198.0,141.52,110.35
2017,5,31,15,30,7.0,196.0,2.2,26.0,202.0,143.83,112.68
2017,5,31,15,45,40.0,247.0,2.2,26.0,275.0,165.17,130.2
2017,5,31,16,0,73.0,298.0,2.2,26.0,348.0,191.42,151.64
2017,5,31,16,15,43.0,248.5,2.1,26.0,277.5,164.63,130.39
2017,5,31,16,30,13.0,199.0,2.0,26.0,207.0,142.94,113.21
2017,5,31,16,45,6.5,114.5,1.9,26.0,118.5,86.69,67.22
2017,5,31,17,0,0.0,30.0,1.8,26.0,30.0,22.93,13.86
2017,5,31,17,15,0.0,26.0,1.6,25.5,26.0,19.84,11.36
2017,5,31,17,30,0.0,22.0,1.4,25.0,22.0,16.76,8.8
2017,5,31,17,45,0.0,18.5,1.2,25.0,18.5,14.08,6.52
2017,5,31,18,0,0.0,15.0,1.0,25.0,15.0,11.4,4.22
2017,5,31,18,15,0.0,11.5,0.95,24.5,11.5,8.72,1.9
2017,5,31,18,30,0.0,8.0,0.9,24.0,8.0,6.06,0.0
2017,5,31,18,45,0.0,5.0,0.9,23.5,5.0,3.78,0.0
2017,5,31,19,0,0.0,2.0,0.9,23.0,2.0,1.51,0.0
2017,5,31,19,15,0.0,1.0,0.95,22.5,1.0,0.79,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,89.0,15.0,1.2,20.5,22.5,79.94,0.0
2017,6,1,6,0,178.0,30.0,1.4,21.0,45.0,233.81,167.86
2017,6,1,6,15,284.0,43.0,1.5,21.0,87.0,340.48,270.91
2017,6,1,6,30,390.0,56.0,1.6,21.0,129.0,461.36,369.95
2017,6,1,6,45,466.0,64.0,1.7,21.5,180.0,551.69,440.48
2017,6,1,7,0,542.0,72.0,1.8,22.0,231.0,644.01,508.93
2017,6,1,7,15,590.0,78.5,1.85,22.5,284.0,709.06,554.11
2017,6,1,7,30,638.0,85.0,1.9,23.0,337.0,773.69,597.19
2017,6,1,7,45,345.0,141.5,1.95,23.5,280.5,549.56,430.76
2017,6,1,8,0,52.0,198.0,2.0,24.0,224.0,251.88,196.56
2017,6,1,8,15,26.0,160.0,2.0,24.5,173.0,175.58,136.08
2017,6,1,8,30,0.0,122.0,2.0,25.0,122.0,96.67,72.09
2017,6,1,8,45,0.0,104.5,2.0,25.5,104.5,81.26,59.58
2017,6,1,9,0,0.0,87.0,2.0,26.0,87.0,67.1,48.05
2017,6,1,9,15,3.5,142.0,2.05,26.5,144.5,116.01,86.41
2017,6,1,9,30,7.0,197.0,2.1,27.0,202.0,166.27,124.9
2017,6,1,9,45,19.0,262.5,2.15,27.5,278.0,234.57,176.49
2017,6,1,10,0,31.0,328.0,2.2,28.0,354.0,324.49,242.55
2017,6,1,10,15,96.5,384.5,2.2,28.0,469.0,435.53,324.15
2017,6,1,10,30,162.0,441.0,2.2,28.0,584.0,560.41,412.22
2017,6,1,10,45,171.5,455.5,2.25,28.5,612.0,568.33,415.68
2017,6,1,11,0,181.0,470.0,2.3,29.0,640.0,574.27,418.49
2017,6,1,11,15,156.5,480.0,2.3,29.0,628.5,546.06,397.69
2017,6,1,11,30,132.0,490.0,2.3,29.0,617.0,518.4,377.49
2017,6,1,11,45,138.5,497.5,2.35,29.5,633.0,512.66,372.62
2017,6,1,12,0,145.0,505.0,2.4,30.0,649.0,505.23,366.41
2017,6,1,12,15,525.0,309.0,2.4,30.0,829.5,595.78,434.16
2017,6,1,12,30,905.0,113.0,2.4,30.0,1010.0,638.13,464.29
2017,6,1,12,45,589.0,301.5,2.4,30.5,885.0,544.28,392.82
2017,6,1,13,0,273.0,490.0,2.4,31.0,760.0,475.59,341.45
2017,6,1,13,15,278.5,482.0,2.4,31.0,754.0,445.64,319.19
2017,6,1,13,30,284.0,474.0,2.4,31.0,748.0,415.68,296.27
2017,6,1,13,45,303.0,457.5,2.4,31.0,744.5,385.59,272.59
2017,6,1,14,0,322.0,441.0,2.4,31.0,741.0,354.16,247.52
2017,6,1,14,15,306.5,431.5,2.4,31.0,710.0,317.03,219.7
2017,6,1,14,30,291.0,422.0,2.4,31.0,679.0,282.14,194.7
2017,6,1,14,45,556.5,275.0,2.4,31.0,743.0,200.03,127.59
2017,6,1,15,0,822.0,128.0,2.4,31.0,807.0,111.7,72.85
2017,6,1,15,15,810.5,125.5,2.4,30.5,767.0,90.96,68.26
2017,6,1,15,30,799.0,123.0,2.4,30.0,727.0,90.92,68.56
2017,6,1,15,45,784.5,119.5,2.4,30.0,682.5,90.07,68.04
2017,6,1,16,0,770.0,116.0,2.4,30.0,638.0,89.05,67.42
2017,6,1,16,15,750.5,112.5,2.4,30.0,589.5,87.75,66.57
2017,6,1,16,30,731.0,109.0,2.4,30.0,541.0,86.32,65.64
2017,6,1,16,45,703.5,105.0,2.45,30.0,489.0,77.68,58.79
2017,6,1,17,0,676.0,101.0,2.5,30.0,437.0,75.64,57.35
2017,6,1,17,15,641.0,95.5,2.4,29.5,384.0,72.39,55.0
2017,6,1,17,30,606.0,90.0,2.3,29.0,331.0,69.05,52.54
2017,6,1,17,45,552.0,84.0,2.2,28.5,278.0,65.01,49.41
2017,6,1,18,0,498.0,78.0,2.1,28.0,225.0,60.98,46.18
2017,6,1,18,15,428.5,68.0,1.95,27.5,175.5,53.71,40.02
2017,6,1,18,30,359.0,58.0,1.8,27.0,126.0,43.86,31.46
2017,6,1,18,45,253.0,44.0,1.65,26.5,84.5,33.2,21.99
2017,6,1,19,0,147.0,30.0,1.5,26.0,43.0,22.6,11.4
2017,6,1,19,15,73.5,15.0,1.6,25.5,21.5,11.8,0.0
2017,6,1,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.0,1.2,21.5,10.0,7.87,0.0
2017,6,2,6,0,0.0,20.0,1.3,22.0,20.0,15.25,5.58
2017,6,2,6,15,0.0,40.0,1.4,22.0,40.0,35.07,22.83
2017,6,2,6,30,0.0,60.0,1.5,22.0,60.0,54.69,39.52
2017,6,2,6,45,9.5,82.0,1.65,22.5,84.5,84.27,64.54
2017,6,2,7,0,19.0,104.0,1.8,23.0,109.0,113.35,88.72
2017,6,2,7,15,63.5,132.5,1.8,23.0,156.5,201.42,161.39
2017,6,2,7,30,108.0,161.0,1.8,23.0,204.0,296.61,237.11
2017,6,2,7,45,157.0,185.0,1.85,23.5,257.5,370.13,293.56
2017,6,2,8,0,206.0,209.0,1.9,24.0,311.0,443.81,348.4
2017,6,2,8,15,175.5,236.0,1.95,24.0,330.0,440.17,342.77
2017,6,2,8,30,145.0,263.0,2.0,24.0,349.0,434.54,336.18
2017,6,2,8,45,122.0,285.5,2.05,24.5,362.0,429.62,329.9
2017,6,2,9,0,99.0,308.0,2.1,25.0,375.0,399.16,305.16
2017,6,2,9,15,88.0,326.0,2.1,25.5,388.5,399.74,303.72
2017,6,2,9,30,77.0,344.0,2.1,26.0,402.0,399.96,301.96
2017,6,2,9,45,102.0,372.5,2.15,27.0,454.5,446.37,334.36
2017,6,2,10,0,127.0,401.0,2.2,28.0,507.0,512.76,379.66
2017,6,2,10,15,89.0,396.5,2.15,28.0,472.5,440.16,326.03
2017,6,2,10,30,51.0,392.0,2.1,28.0,438.0,392.01,290.03
2017,6,2,10,45,102.0,431.0,2.1,28.5,525.5,466.06,343.24
2017,6,2,11,0,153.0,470.0,2.1,29.0,613.0,550.2,401.13
2017,6,2,11,15,273.0,447.5,2.1,29.0,708.5,626.9,455.21
2017,6,2,11,30,393.0,425.0,2.1,29.0,804.0,680.4,492.28
2017,6,2,11,45,405.5,430.5,2.1,29.5,825.5,666.03,480.3
2017,6,2,12,0,418.0,436.0,2.1,30.0,847.0,650.38,467.81
2017,6,2,12,15,418.0,439.0,2.05,30.0,852.0,618.61,444.88
2017,6,2,12,30,418.0,442.0,2.0,30.0,857.0,587.32,422.04
2017,6,2,12,45,423.5,441.0,2.0,30.5,859.5,549.99,394.19
2017,6,2,13,0,429.0,440.0,2.0,31.0,862.0,515.97,368.09
2017,6,2,13,15,435.0,431.5,2.0,31.0,855.0,477.53,339.11
2017,6,2,13,30,441.0,423.0,2.0,31.0,848.0,438.91,309.34
2017,6,2,13,45,395.5,425.5,2.0,31.0,801.0,400.08,279.96
2017,6,2,14,0,350.0,428.0,2.0,31.0,754.0,355.81,247.25
2017,6,2,14,15,296.0,431.0,2.0,30.5,701.0,314.94,218.6
2017,6,2,14,30,242.0,434.0,2.0,30.0,648.0,296.72,207.76
2017,6,2,14,45,216.0,419.0,2.05,30.0,604.5,263.65,186.5
2017,6,2,15,0,190.0,404.0,2.1,30.0,561.0,234.07,170.63
2017,6,2,15,15,461.0,280.0,2.1,30.0,635.5,154.6,118.91
2017,6,2,15,30,732.0,156.0,2.1,30.0,710.0,98.9,74.87
2017,6,2,15,45,478.0,233.0,2.15,30.0,586.0,138.21,106.71
2017,6,2,16,0,224.0,310.0,2.2,30.0,462.0,191.25,149.12
2017,6,2,16,15,270.5,276.5,2.2,29.5,446.5,167.68,131.0
2017,6,2,16,30,317.0,243.0,2.2,29.0,431.0,153.09,120.03
2017,6,2,16,45,458.0,184.5,2.2,29.0,427.5,120.23,93.83
2017,6,2,17,0,599.0,126.0,2.2,29.0,424.0,90.52,69.84
2017,6,2,17,15,562.5,118.5,2.0,28.5,372.0,86.65,67.07
2017,6,2,17,30,526.0,111.0,1.8,28.0,320.0,82.64,64.1
2017,6,2,17,45,475.5,101.5,1.65,28.0,269.0,74.0,57.04
2017,6,2,18,0,425.0,92.0,1.5,28.0,218.0,67.4,51.56
2017,6,2,18,15,358.5,79.0,1.5,27.5,170.0,58.17,43.78
2017,6,2,18,30,292.0,66.0,1.5,27.0,122.0,48.82,35.65
2017,6,2,18,45,205.0,48.5,1.5,26.5,81.5,36.08,24.41
2017,6,2,19,0,118.0,31.0,1.5,26.0,41.0,23.26,12.07
2017,6,2,19,15,59.0,15.5,1.6,25.5,20.5,12.2,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
