Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,10.5,1.05,21.5,10.5,8.26,0.0
2017,6,3,6,0,0.0,21.0,1.2,22.0,21.0,16.03,6.19
2017,6,3,6,15,0.0,41.5,1.25,22.5,41.5,37.27,24.57
2017,6,3,6,30,0.0,62.0,1.3,23.0,62.0,57.47,41.62
2017,6,3,6,45,11.5,83.5,1.4,23.5,87.0,88.04,67.42
2017,6,3,7,0,23.0,105.0,1.5,24.0,112.0,132.94,104.32
2017,6,3,7,15,52.5,132.0,1.55,24.5,152.0,190.06,150.77
2017,6,3,7,30,82.0,159.0,1.6,25.0,192.0,247.11,195.79
2017,6,3,7,45,69.5,180.0,1.65,25.5,210.5,254.26,199.49
2017,6,3,8,0,57.0,201.0,1.7,26.0,229.0,260.55,202.59
2017,6,3,8,15,78.5,230.5,1.75,26.5,274.0,311.08,240.52
2017,6,3,8,30,100.0,260.0,1.8,27.0,319.0,360.74,276.72
2017,6,3,8,45,125.5,287.0,1.85,27.5,367.5,434.89,329.87
2017,6,3,9,0,151.0,314.0,1.9,28.0,416.0,483.43,363.37
2017,6,3,9,15,174.5,336.5,1.9,28.0,462.5,523.17,390.71
2017,6,3,9,30,198.0,359.0,1.9,28.0,509.0,561.12,416.46
2017,6,3,9,45,157.0,379.0,1.95,28.5,502.0,530.61,391.87
2017,6,3,10,0,116.0,399.0,2.0,29.0,495.0,500.07,367.8
2017,6,3,10,15,153.5,419.5,2.0,29.0,552.0,544.84,399.38
2017,6,3,10,30,191.0,440.0,2.0,29.0,609.0,586.35,427.75
2017,6,3,10,45,511.0,293.5,2.05,29.5,764.5,757.72,549.9
2017,6,3,11,0,831.0,147.0,2.1,30.0,920.0,858.53,617.74
2017,6,3,11,15,626.5,283.5,2.05,30.0,873.0,792.68,568.86
2017,6,3,11,30,422.0,420.0,2.0,30.0,826.0,706.62,506.28
2017,6,3,11,45,379.5,443.0,2.0,30.5,812.0,656.8,470.97
2017,6,3,12,0,337.0,466.0,2.0,31.0,798.0,614.75,440.35
2017,6,3,12,15,400.0,456.0,1.95,31.0,851.5,619.5,443.13
2017,6,3,12,30,463.0,446.0,1.9,31.0,905.0,614.17,438.21
2017,6,3,12,45,399.5,456.5,1.85,31.0,851.5,553.1,394.54
2017,6,3,13,0,336.0,467.0,1.8,31.0,798.0,493.96,352.36
2017,6,3,13,15,281.0,477.5,1.75,31.0,752.0,444.88,317.0
2017,6,3,13,30,226.0,488.0,1.7,31.0,706.0,413.5,294.11
2017,6,3,13,45,299.5,451.5,1.65,31.0,734.5,382.06,268.87
2017,6,3,14,0,373.0,415.0,1.6,31.0,763.0,356.04,246.13
2017,6,3,14,15,388.5,395.0,1.55,31.0,747.5,318.28,216.49
2017,6,3,14,30,404.0,375.0,1.5,31.0,732.0,265.82,177.37
2017,6,3,14,45,405.0,358.5,1.45,31.0,705.5,225.64,150.89
2017,6,3,15,0,406.0,342.0,1.4,31.0,679.0,186.15,131.57
2017,6,3,15,15,343.0,344.5,1.35,30.5,619.5,194.11,149.35
2017,6,3,15,30,280.0,347.0,1.3,30.0,560.0,195.58,151.08
2017,6,3,15,45,351.5,304.0,1.3,30.0,554.5,180.15,139.37
2017,6,3,16,0,423.0,261.0,1.3,30.0,549.0,153.98,119.14
2017,6,3,16,15,374.0,251.5,1.25,29.5,491.5,157.92,122.94
2017,6,3,16,30,325.0,242.0,1.2,29.0,434.0,152.75,119.44
2017,6,3,16,45,337.0,215.0,1.2,29.0,398.0,139.58,109.27
2017,6,3,17,0,349.0,188.0,1.2,29.0,362.0,125.55,98.33
2017,6,3,17,15,322.0,171.5,1.15,28.5,317.0,115.91,91.03
2017,6,3,17,30,295.0,155.0,1.1,28.0,272.0,105.91,83.3
2017,6,3,17,45,266.5,134.5,1.05,28.0,228.5,93.21,73.0
2017,6,3,18,0,238.0,114.0,1.0,28.0,185.0,80.11,62.17
2017,6,3,18,15,196.0,93.5,0.9,27.5,144.0,66.47,50.75
2017,6,3,18,30,154.0,73.0,0.8,27.0,103.0,52.53,38.76
2017,6,3,18,45,101.5,51.5,0.75,26.5,68.5,37.84,25.89
2017,6,3,19,0,49.0,30.0,0.7,26.0,34.0,22.56,11.69
2017,6,3,19,15,24.5,15.0,0.7,25.5,17.0,11.8,0.0
2017,6,3,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,5.5,1.5,21.5,5.5,4.33,0.0
2017,6,4,6,0,0.0,11.0,1.7,22.0,11.0,8.35,0.52
2017,6,4,6,15,0.0,22.0,1.85,22.0,22.0,16.75,7.97
2017,6,4,6,30,0.0,33.0,2.0,22.0,33.0,25.18,15.21
2017,6,4,6,45,0.0,46.5,2.15,22.5,46.5,35.56,23.96
2017,6,4,7,0,0.0,60.0,2.3,23.0,60.0,45.98,32.6
2017,6,4,7,15,0.0,34.0,2.4,23.5,34.0,25.94,15.9
2017,6,4,7,30,0.0,8.0,2.5,24.0,8.0,6.08,0.0
2017,6,4,7,45,0.0,15.0,2.6,24.5,15.0,11.43,3.77
2017,6,4,8,0,0.0,22.0,2.7,25.0,22.0,16.8,8.11
2017,6,4,8,15,0.0,37.5,2.75,25.5,37.5,28.71,17.72
2017,6,4,8,30,0.0,53.0,2.8,26.0,53.0,40.68,27.24
2017,6,4,8,45,36.5,176.0,2.9,26.5,201.0,197.2,152.01
2017,6,4,9,0,73.0,299.0,3.0,27.0,349.0,362.39,276.97
2017,6,4,9,15,36.5,217.5,3.0,27.0,242.5,233.37,177.64
2017,6,4,9,30,0.0,136.0,3.0,27.0,136.0,107.13,78.8
2017,6,4,9,45,0.0,125.5,3.0,27.5,125.5,98.33,71.76
2017,6,4,10,0,0.0,115.0,3.0,28.0,115.0,89.79,64.83
2017,6,4,10,15,1.5,133.0,2.95,28.0,134.5,105.75,77.15
2017,6,4,10,30,3.0,151.0,2.9,28.0,154.0,121.57,89.25
2017,6,4,10,45,71.0,310.0,2.85,28.0,376.5,328.32,246.66
2017,6,4,11,0,139.0,469.0,2.8,28.0,599.0,537.43,396.32
2017,6,4,11,15,466.0,325.0,2.7,28.0,772.0,694.78,511.21
2017,6,4,11,30,793.0,181.0,2.6,28.0,945.0,797.77,584.52
2017,6,4,11,45,821.0,164.0,2.55,28.5,963.5,764.99,559.15
2017,6,4,12,0,849.0,147.0,2.5,29.0,982.0,718.23,525.23
2017,6,4,12,15,849.5,147.0,2.4,29.0,986.0,673.97,492.51
2017,6,4,12,30,850.0,147.0,2.3,29.0,990.0,628.28,458.06
2017,6,4,12,45,854.0,143.5,2.25,29.0,987.5,581.51,422.25
2017,6,4,13,0,858.0,140.0,2.2,29.0,985.0,533.62,384.61
2017,6,4,13,15,447.0,274.0,2.15,29.0,714.0,389.31,280.68
2017,6,4,13,30,36.0,408.0,2.1,29.0,443.0,299.86,219.27
2017,6,4,13,45,70.0,435.0,2.05,29.0,501.0,319.54,232.83
2017,6,4,14,0,104.0,462.0,2.0,29.0,559.0,333.21,241.08
2017,6,4,14,15,58.0,349.0,1.95,29.0,403.0,247.11,179.66
2017,6,4,14,30,12.0,236.0,1.9,29.0,247.0,175.41,128.59
2017,6,4,14,45,6.0,161.0,1.85,29.0,166.5,121.69,88.51
2017,6,4,15,0,0.0,86.0,1.8,29.0,86.0,66.59,46.5
2017,6,4,15,15,0.0,73.0,1.7,29.0,73.0,56.41,40.67
2017,6,4,15,30,0.0,60.0,1.6,29.0,60.0,46.27,32.48
2017,6,4,15,45,0.0,75.5,1.5,29.0,75.5,58.23,42.39
2017,6,4,16,0,0.0,91.0,1.4,29.0,91.0,70.21,52.31
2017,6,4,16,15,0.0,98.5,1.3,28.5,98.5,75.72,57.1
2017,6,4,16,30,0.0,106.0,1.2,28.0,106.0,80.92,61.68
2017,6,4,16,45,16.0,148.0,1.1,28.0,156.0,109.62,85.47
2017,6,4,17,0,32.0,190.0,1.0,28.0,206.0,129.47,101.94
2017,6,4,17,15,28.5,168.0,0.9,27.5,181.0,115.78,91.22
2017,6,4,17,30,25.0,146.0,0.8,27.0,156.0,101.8,80.17
2017,6,4,17,45,18.5,124.5,0.7,27.0,131.5,89.97,70.55
2017,6,4,18,0,12.0,103.0,0.6,27.0,107.0,74.89,58.01
2017,6,4,18,15,6.0,82.0,0.55,26.5,84.0,60.04,45.54
2017,6,4,18,30,0.0,61.0,0.5,26.0,61.0,45.11,32.7
2017,6,4,18,45,0.0,41.5,0.5,25.5,41.5,31.1,20.44
2017,6,4,19,0,0.0,22.0,0.5,25.0,22.0,16.79,7.42
2017,6,4,19,15,0.0,11.0,0.55,24.5,11.0,8.65,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,88.0,14.5,2.1,19.5,22.0,78.62,0.0
2017,6,5,6,0,176.0,29.0,2.4,20.0,44.0,228.87,167.41
2017,6,5,6,15,273.0,42.5,2.45,20.5,85.0,329.23,264.31
2017,6,5,6,30,370.0,56.0,2.5,21.0,126.0,437.16,353.85
2017,6,5,6,45,443.5,64.5,2.55,21.5,176.0,530.95,428.19
2017,6,5,7,0,517.0,73.0,2.6,22.0,226.0,620.9,495.94
2017,6,5,7,15,564.5,80.0,2.75,23.0,278.0,685.56,541.33
2017,6,5,7,30,612.0,87.0,2.9,24.0,330.0,749.88,584.64
2017,6,5,7,45,653.0,90.0,3.05,25.0,384.0,801.56,617.4
2017,6,5,8,0,694.0,93.0,3.2,26.0,438.0,851.68,648.17
2017,6,5,8,15,719.0,97.5,3.25,26.5,489.5,879.78,663.81
2017,6,5,8,30,744.0,102.0,3.3,27.0,541.0,911.4,681.82
2017,6,5,8,45,766.5,103.5,3.35,28.0,590.5,933.81,692.06
2017,6,5,9,0,789.0,105.0,3.4,29.0,640.0,952.95,700.13
2017,6,5,9,15,803.0,108.0,3.35,29.0,684.5,961.77,703.58
2017,6,5,9,30,817.0,111.0,3.3,29.0,729.0,953.23,695.86
2017,6,5,9,45,829.0,112.5,3.25,29.5,768.5,951.31,691.44
2017,6,5,10,0,841.0,114.0,3.2,30.0,808.0,945.8,684.81
2017,6,5,10,15,848.5,116.0,3.15,30.0,841.5,932.81,674.89
2017,6,5,10,30,856.0,118.0,3.1,30.0,875.0,916.27,662.86
2017,6,5,10,45,861.0,120.0,3.1,30.5,901.5,893.92,646.22
2017,6,5,11,0,866.0,122.0,3.1,31.0,928.0,868.19,627.54
2017,6,5,11,15,665.5,272.5,3.1,31.0,899.5,816.74,589.69
2017,6,5,11,30,465.0,423.0,3.1,31.0,871.0,743.58,535.02
2017,6,5,11,45,251.0,421.5,3.1,31.5,664.0,543.79,394.69
2017,6,5,12,0,37.0,420.0,3.1,32.0,457.0,358.62,260.31
2017,6,5,12,15,187.0,445.0,3.15,32.0,631.0,471.09,342.5
2017,6,5,12,30,337.0,470.0,3.2,32.0,805.0,558.36,402.93
2017,6,5,12,45,593.0,307.5,3.25,32.0,893.5,552.42,398.92
2017,6,5,13,0,849.0,145.0,3.3,32.0,982.0,532.65,382.48
2017,6,5,13,15,471.5,311.5,3.3,32.0,776.0,424.36,303.6
2017,6,5,13,30,94.0,478.0,3.3,32.0,570.0,366.44,264.46
2017,6,5,13,45,462.0,311.0,3.35,32.0,744.0,349.98,244.25
2017,6,5,14,0,830.0,144.0,3.4,32.0,918.0,327.39,213.3
2017,6,5,14,15,823.0,142.5,3.45,31.5,891.5,274.58,170.07
2017,6,5,14,30,816.0,141.0,3.5,31.0,865.0,215.07,124.53
2017,6,5,14,45,679.5,220.0,3.55,31.0,807.0,182.56,109.95
2017,6,5,15,0,543.0,299.0,3.6,31.0,749.0,174.55,121.26
2017,6,5,15,15,635.5,227.5,3.55,30.5,729.5,130.19,99.66
2017,6,5,15,30,728.0,156.0,3.5,30.0,710.0,98.59,74.74
2017,6,5,15,45,473.0,234.0,3.5,30.0,585.5,138.38,107.0
2017,6,5,16,0,218.0,312.0,3.5,30.0,461.0,192.01,150.07
2017,6,5,16,15,109.0,216.5,3.45,29.5,291.0,141.89,110.55
2017,6,5,16,30,0.0,121.0,3.4,29.0,121.0,91.48,70.11
2017,6,5,16,45,0.0,95.5,3.35,29.0,95.5,73.19,55.34
2017,6,5,17,0,0.0,70.0,3.3,29.0,70.0,53.74,39.4
2017,6,5,17,15,0.0,61.5,3.1,28.5,61.5,47.15,34.12
2017,6,5,17,30,0.0,53.0,2.9,28.0,53.0,40.57,28.78
2017,6,5,17,45,0.0,44.5,2.75,27.5,44.5,34.01,23.37
2017,6,5,18,0,0.0,36.0,2.6,27.0,36.0,27.46,17.88
2017,6,5,18,15,0.0,28.0,2.35,26.0,28.0,21.32,12.67
2017,6,5,18,30,0.0,20.0,2.1,25.0,20.0,15.2,7.37
2017,6,5,18,45,0.0,13.5,1.85,24.5,13.5,10.24,2.99
2017,6,5,19,0,0.0,7.0,1.6,24.0,7.0,5.3,0.0
2017,6,5,19,15,0.0,3.5,1.65,23.5,3.5,2.64,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,83.5,15.0,3.15,20.5,22.5,75.54,0.0
2017,6,6,6,0,167.0,30.0,3.3,21.0,45.0,223.6,163.27
2017,6,6,6,15,262.0,44.5,3.45,21.5,86.0,323.38,259.43
2017,6,6,6,30,357.0,59.0,3.6,22.0,127.0,430.44,349.07
2017,6,6,6,45,430.0,68.5,3.75,22.5,177.0,523.12,423.43
2017,6,6,7,0,503.0,78.0,3.9,23.0,227.0,613.74,492.81
2017,6,6,7,15,551.0,86.0,4.0,23.5,279.5,680.05,540.92
2017,6,6,7,30,599.0,94.0,4.1,24.0,332.0,745.99,586.95
2017,6,6,7,45,428.5,148.0,4.2,25.0,331.0,639.6,503.81
2017,6,6,8,0,258.0,202.0,4.3,26.0,330.0,510.61,400.36
2017,6,6,8,15,494.5,157.0,4.35,26.5,436.5,718.27,556.96
2017,6,6,8,30,731.0,112.0,4.4,27.0,543.0,909.69,687.78
2017,6,6,8,45,500.0,206.5,4.45,27.5,513.5,775.51,588.51
2017,6,6,9,0,269.0,301.0,4.5,28.0,484.0,613.54,464.86
2017,6,6,9,15,537.5,212.0,4.5,28.0,608.5,804.61,606.66
2017,6,6,9,30,806.0,123.0,4.5,28.0,733.0,969.58,717.73
2017,6,6,9,45,818.0,125.5,4.55,28.5,773.0,968.47,713.13
2017,6,6,10,0,830.0,128.0,4.6,29.0,813.0,949.19,697.74
2017,6,6,10,15,464.0,278.5,4.6,29.5,664.5,743.41,551.01
2017,6,6,10,30,98.0,429.0,4.6,30.0,516.0,470.8,348.06
2017,6,6,10,45,479.0,282.5,4.7,30.5,726.0,719.48,533.26
2017,6,6,11,0,860.0,136.0,4.8,31.0,936.0,875.34,641.9
2017,6,6,11,15,865.0,137.0,4.85,31.0,956.0,845.21,620.38
2017,6,6,11,30,870.0,138.0,4.9,31.0,976.0,811.91,597.76
2017,6,6,11,45,864.0,144.5,5.0,31.5,986.5,771.33,568.27
2017,6,6,12,0,858.0,151.0,5.1,32.0,997.0,728.39,535.93
2017,6,6,12,15,859.0,151.5,5.15,32.0,1001.0,684.31,503.24
2017,6,6,12,30,860.0,152.0,5.2,32.0,1005.0,638.71,468.68
2017,6,6,12,45,865.5,147.5,5.3,32.0,1003.0,591.69,432.36
2017,6,6,13,0,871.0,143.0,5.4,32.0,1001.0,543.46,394.05
2017,6,6,13,15,868.5,142.0,5.45,32.0,989.0,492.14,352.29
2017,6,6,13,30,866.0,141.0,5.5,32.0,977.0,440.16,308.97
2017,6,6,13,45,544.5,304.5,5.55,32.5,827.0,375.37,261.92
2017,6,6,14,0,223.0,468.0,5.6,33.0,677.0,357.0,253.66
2017,6,6,14,15,539.0,298.0,5.6,32.5,782.0,291.54,193.41
2017,6,6,14,30,855.0,128.0,5.6,32.0,887.0,223.45,129.21
2017,6,6,14,45,851.0,123.5,5.65,32.0,854.0,168.54,93.07
2017,6,6,15,0,847.0,119.0,5.7,32.0,821.0,114.19,70.83
2017,6,6,15,15,836.0,116.5,5.65,31.5,781.5,97.42,73.27
2017,6,6,15,30,825.0,114.0,5.6,31.0,742.0,96.66,72.98
2017,6,6,15,45,815.0,109.0,5.6,31.0,698.0,84.66,63.46
2017,6,6,16,0,805.0,104.0,5.6,31.0,654.0,82.57,61.95
2017,6,6,16,15,787.5,101.0,5.5,30.5,605.0,81.28,61.23
2017,6,6,16,30,770.0,98.0,5.4,30.0,556.0,79.88,60.43
2017,6,6,16,45,748.5,93.5,5.35,30.0,505.0,77.27,58.5
2017,6,6,17,0,727.0,89.0,5.3,30.0,454.0,74.51,56.44
2017,6,6,17,15,695.5,84.0,5.05,29.5,400.5,65.63,49.39
2017,6,6,17,30,664.0,79.0,4.8,29.0,347.0,62.29,46.89
2017,6,6,17,45,620.5,73.0,4.6,29.0,294.0,57.99,43.41
2017,6,6,18,0,577.0,67.0,4.4,29.0,241.0,53.63,39.8
2017,6,6,18,15,512.5,59.5,3.95,28.0,190.5,47.87,35.04
2017,6,6,18,30,448.0,52.0,3.5,27.0,140.0,42.12,30.05
2017,6,6,18,45,346.0,41.0,3.05,26.5,96.5,33.29,22.17
2017,6,6,19,0,244.0,30.0,2.6,26.0,53.0,24.47,13.5
2017,6,6,19,15,122.0,15.0,2.45,25.5,26.5,11.49,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,110.0,14.0,1.45,20.5,24.0,94.92,0.0
2017,6,7,6,0,220.0,28.0,1.6,21.0,48.0,261.48,191.11
2017,6,7,6,15,324.0,40.5,1.65,21.5,91.0,373.79,296.58
2017,6,7,6,30,428.0,53.0,1.7,22.0,134.0,490.0,390.55
2017,6,7,6,45,497.5,61.0,1.75,23.0,185.0,574.91,455.3
2017,6,7,7,0,567.0,69.0,1.8,24.0,236.0,661.72,517.66
2017,6,7,7,15,613.0,75.5,1.75,25.0,290.0,725.31,559.35
2017,6,7,7,30,659.0,82.0,1.7,26.0,344.0,788.45,598.54
2017,6,7,7,45,693.0,87.0,1.65,27.0,398.0,836.65,625.74
2017,6,7,8,0,727.0,92.0,1.6,28.0,452.0,876.88,646.67
2017,6,7,8,15,751.0,96.0,1.7,28.5,504.5,910.02,665.45
2017,6,7,8,30,775.0,100.0,1.8,29.0,557.0,940.25,682.2
2017,6,7,8,45,792.0,104.0,1.95,29.5,606.5,960.18,692.84
2017,6,7,9,0,809.0,108.0,2.1,30.0,656.0,976.71,701.41
2017,6,7,9,15,823.0,110.5,2.2,30.5,701.0,984.86,704.21
2017,6,7,9,30,837.0,113.0,2.3,31.0,746.0,975.42,696.09
2017,6,7,9,45,847.5,115.5,2.4,31.5,786.0,972.83,692.61
2017,6,7,10,0,858.0,118.0,2.5,32.0,826.0,966.55,686.86
2017,6,7,10,15,866.0,120.0,2.55,32.0,860.0,953.65,678.03
2017,6,7,10,30,874.0,122.0,2.6,32.0,894.0,937.11,667.04
2017,6,7,10,45,880.0,123.0,2.65,32.5,921.0,914.23,650.77
2017,6,7,11,0,886.0,124.0,2.7,33.0,948.0,887.9,632.43
2017,6,7,11,15,890.0,125.0,2.7,33.0,968.0,856.52,611.82
2017,6,7,11,30,894.0,126.0,2.7,33.0,988.0,821.99,589.16
2017,6,7,11,45,894.5,128.0,2.75,33.5,1000.0,782.57,562.0
2017,6,7,12,0,895.0,130.0,2.8,34.0,1012.0,740.55,531.48
2017,6,7,12,15,895.5,130.0,2.8,34.0,1016.0,694.91,498.81
2017,6,7,12,30,896.0,130.0,2.8,34.0,1020.0,647.66,464.24
2017,6,7,12,45,895.0,130.0,2.8,34.5,1016.0,598.44,426.48
2017,6,7,13,0,894.0,130.0,2.8,35.0,1012.0,548.34,387.21
2017,6,7,13,15,891.0,129.5,2.8,35.0,999.5,496.11,346.19
2017,6,7,13,30,888.0,129.0,2.8,35.0,987.0,443.2,303.55
2017,6,7,13,45,882.5,128.5,2.85,35.0,967.0,388.86,259.05
2017,6,7,14,0,877.0,128.0,2.9,35.0,947.0,334.39,214.01
2017,6,7,14,15,871.0,126.5,2.9,35.0,919.5,279.36,169.18
2017,6,7,14,30,865.0,125.0,2.9,35.0,892.0,224.66,127.36
2017,6,7,14,45,837.5,134.0,2.95,35.0,853.5,173.23,95.26
2017,6,7,15,0,810.0,143.0,3.0,35.0,815.0,115.4,70.53
2017,6,7,15,15,798.0,140.0,3.0,34.5,775.0,98.21,72.83
2017,6,7,15,30,786.0,137.0,3.0,34.0,735.0,98.25,73.21
2017,6,7,15,45,771.5,133.0,3.05,34.0,690.5,97.47,72.77
2017,6,7,16,0,757.0,129.0,3.1,34.0,646.0,96.51,72.22
2017,6,7,16,15,737.0,124.5,3.1,33.5,597.0,87.38,65.28
2017,6,7,16,30,717.0,120.0,3.1,33.0,548.0,85.73,64.32
2017,6,7,16,45,694.5,114.0,3.1,33.0,497.0,82.93,62.28
2017,6,7,17,0,672.0,108.0,3.1,33.0,446.0,79.94,60.09
2017,6,7,17,15,637.5,101.5,2.85,32.0,392.5,76.2,57.52
2017,6,7,17,30,603.0,95.0,2.6,31.0,339.0,72.33,54.78
2017,6,7,17,45,560.5,86.5,2.4,30.5,287.0,66.77,50.43
2017,6,7,18,0,518.0,78.0,2.2,30.0,235.0,61.04,45.83
2017,6,7,18,15,452.0,68.5,2.05,29.0,185.0,54.14,40.15
2017,6,7,18,30,386.0,59.0,1.9,28.0,135.0,44.8,32.18
2017,6,7,18,45,291.5,45.5,1.75,27.0,92.5,34.52,23.17
2017,6,7,19,0,197.0,32.0,1.6,26.0,50.0,24.26,13.44
2017,6,7,19,15,98.5,16.0,1.6,25.5,25.0,12.18,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.5,15.5,1.7,21.5,21.0,60.6,0.0
2017,6,8,6,0,127.0,31.0,2.0,22.0,42.0,172.95,125.17
2017,6,8,6,15,213.0,48.0,2.2,22.5,82.0,287.97,228.94
2017,6,8,6,30,299.0,65.0,2.4,23.0,122.0,388.75,313.23
2017,6,8,6,45,366.5,78.0,2.6,24.0,170.0,471.65,379.21
2017,6,8,7,0,434.0,91.0,2.8,25.0,218.0,557.5,443.96
2017,6,8,7,15,482.5,100.5,2.75,25.5,269.5,622.36,490.25
2017,6,8,7,30,531.0,110.0,2.7,26.0,321.0,698.09,542.45
2017,6,8,7,45,566.0,118.0,2.65,26.5,373.0,749.46,575.29
2017,6,8,8,0,601.0,126.0,2.6,27.0,425.0,799.09,606.0
2017,6,8,8,15,628.5,132.5,2.4,27.5,475.5,837.27,626.96
2017,6,8,8,30,656.0,139.0,2.2,28.0,526.0,872.88,645.51
2017,6,8,8,45,673.5,146.0,2.0,28.5,573.5,895.99,655.2
2017,6,8,9,0,691.0,153.0,1.8,29.0,621.0,915.94,662.58
2017,6,8,9,15,708.0,157.0,1.6,29.5,665.0,928.65,665.03
2017,6,8,9,30,725.0,161.0,1.4,30.0,709.0,937.91,665.15
2017,6,8,9,45,730.0,169.5,1.25,30.5,747.0,936.6,659.3
2017,6,8,10,0,735.0,178.0,1.1,31.0,785.0,931.7,651.39
2017,6,8,10,15,745.5,180.5,1.05,31.0,818.5,912.82,637.93
2017,6,8,10,30,756.0,183.0,1.0,31.0,852.0,900.21,628.65
2017,6,8,10,45,759.5,188.5,1.0,31.5,878.0,880.31,614.46
2017,6,8,11,0,763.0,194.0,1.0,32.0,904.0,857.02,598.38
2017,6,8,11,15,541.0,329.0,1.0,32.0,838.5,761.62,532.46
2017,6,8,11,30,319.0,464.0,1.0,32.0,773.0,655.71,459.55
2017,6,8,11,45,548.0,333.0,1.05,32.5,870.5,705.15,495.72
2017,6,8,12,0,777.0,202.0,1.1,33.0,968.0,721.39,507.71
2017,6,8,12,15,778.5,202.0,1.1,33.0,972.5,678.1,477.45
2017,6,8,12,30,780.0,202.0,1.1,33.0,977.0,633.3,446.01
2017,6,8,12,45,784.0,198.5,1.1,33.0,974.5,586.72,412.52
2017,6,8,13,0,788.0,195.0,1.1,33.0,972.0,539.3,377.41
2017,6,8,13,15,785.0,194.0,1.15,33.0,960.5,489.25,339.65
2017,6,8,13,30,782.0,193.0,1.2,33.0,949.0,438.9,300.47
2017,6,8,13,45,468.0,332.5,1.25,33.5,783.0,365.98,250.6
2017,6,8,14,0,154.0,472.0,1.3,34.0,617.0,339.85,237.97
2017,6,8,14,15,279.5,423.5,1.35,33.5,676.0,310.37,212.56
2017,6,8,14,30,405.0,375.0,1.4,33.0,735.0,269.13,178.13
2017,6,8,14,45,585.0,268.5,1.5,33.0,766.5,200.3,124.25
2017,6,8,15,0,765.0,162.0,1.6,33.0,798.0,124.26,77.71
2017,6,8,15,15,752.5,159.0,1.65,33.0,759.0,107.18,80.27
2017,6,8,15,30,740.0,156.0,1.7,33.0,720.0,98.82,73.85
2017,6,8,15,45,724.5,151.5,1.75,33.0,676.0,98.3,73.65
2017,6,8,16,0,709.0,147.0,1.8,33.0,632.0,97.61,73.31
2017,6,8,16,15,688.5,142.0,1.85,32.5,584.0,96.31,72.66
2017,6,8,16,30,668.0,137.0,1.9,32.0,536.0,94.85,71.89
2017,6,8,16,45,643.0,130.5,1.95,32.0,486.0,92.17,69.99
2017,6,8,17,0,618.0,124.0,2.0,32.0,436.0,89.3,67.93
2017,6,8,17,15,582.5,116.5,1.9,31.5,383.5,85.36,65.11
2017,6,8,17,30,547.0,109.0,1.8,31.0,331.0,81.27,62.12
2017,6,8,17,45,505.5,99.0,1.7,30.5,280.5,75.08,57.31
2017,6,8,18,0,464.0,89.0,1.6,30.0,230.0,65.89,49.86
2017,6,8,18,15,399.5,77.0,1.5,29.0,181.0,57.24,42.75
2017,6,8,18,30,335.0,65.0,1.4,28.0,132.0,48.49,35.29
2017,6,8,18,45,250.5,49.5,1.3,27.5,91.0,37.07,25.25
2017,6,8,19,0,166.0,34.0,1.2,27.0,50.0,25.56,14.48
2017,6,8,19,15,83.0,17.0,1.25,26.5,25.0,12.89,0.0
2017,6,8,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,7.5,3.3,22.0,7.5,5.9,0.0
2017,6,9,6,0,0.0,15.0,3.5,22.0,15.0,11.41,2.83
2017,6,9,6,15,0.0,31.0,3.7,22.5,31.0,23.68,13.55
2017,6,9,6,30,0.0,47.0,3.9,23.0,47.0,37.52,25.26
2017,6,9,6,45,0.0,66.0,4.1,23.5,66.0,55.24,40.06
2017,6,9,7,0,0.0,85.0,4.3,24.0,85.0,72.35,54.14
2017,6,9,7,15,0.0,102.5,4.3,24.5,102.5,87.36,66.21
2017,6,9,7,30,0.0,120.0,4.3,25.0,120.0,102.15,77.85
2017,6,9,7,45,17.5,155.0,4.35,25.5,164.0,152.83,118.85
2017,6,9,8,0,35.0,190.0,4.4,26.0,208.0,224.48,175.32
2017,6,9,8,15,101.5,226.5,4.35,26.0,285.0,329.25,258.21
2017,6,9,8,30,168.0,263.0,4.3,26.0,362.0,457.61,355.86
2017,6,9,8,45,93.0,250.0,4.25,26.5,305.5,334.52,258.8
2017,6,9,9,0,18.0,237.0,4.2,27.0,249.0,217.85,165.9
2017,6,9,9,15,125.5,295.5,4.1,27.0,390.0,428.48,328.14
2017,6,9,9,30,233.0,354.0,4.0,27.0,531.0,590.88,447.05
2017,6,9,9,45,188.0,378.0,3.9,27.5,526.0,560.37,420.71
2017,6,9,10,0,143.0,402.0,3.8,28.0,521.0,529.57,395.3
2017,6,9,10,15,76.5,308.0,3.75,28.0,372.0,343.4,258.37
2017,6,9,10,30,10.0,214.0,3.7,28.0,223.0,179.71,133.7
2017,6,9,10,45,12.0,219.0,3.65,28.0,230.0,184.67,137.59
2017,6,9,11,0,14.0,224.0,3.6,28.0,237.0,189.42,141.06
2017,6,9,11,15,30.5,327.5,3.55,28.0,357.0,297.76,222.26
2017,6,9,11,30,47.0,431.0,3.5,28.0,477.0,392.12,290.82
2017,6,9,11,45,237.0,435.5,3.5,28.5,669.0,545.49,402.91
2017,6,9,12,0,427.0,440.0,3.5,29.0,861.0,662.39,484.24
2017,6,9,12,15,342.5,469.5,3.45,29.0,808.5,593.57,433.43
2017,6,9,12,30,258.0,499.0,3.4,29.0,756.0,531.25,387.97
2017,6,9,12,45,514.0,349.5,3.35,29.0,858.0,545.94,399.16
2017,6,9,13,0,770.0,200.0,3.3,29.0,960.0,533.92,388.16
2017,6,9,13,15,416.0,326.5,3.15,29.0,736.5,410.21,297.52
2017,6,9,13,30,62.0,453.0,3.0,29.0,513.0,339.06,248.15
2017,6,9,13,45,414.5,320.0,2.9,29.0,708.0,340.89,241.61
2017,6,9,14,0,767.0,187.0,2.8,29.0,903.0,333.66,222.36
2017,6,9,14,15,543.5,301.0,2.65,29.0,801.5,296.34,198.08
2017,6,9,14,30,320.0,415.0,2.5,29.0,700.0,288.0,199.48
2017,6,9,14,45,508.0,307.5,2.45,29.0,739.5,216.82,141.78
2017,6,9,15,0,696.0,200.0,2.4,29.0,779.0,131.87,85.5
2017,6,9,15,15,682.5,196.0,2.35,29.0,740.5,114.73,87.78
2017,6,9,15,30,669.0,192.0,2.3,29.0,702.0,115.67,88.75
2017,6,9,15,45,513.0,238.0,2.3,29.0,615.5,141.41,109.66
2017,6,9,16,0,357.0,284.0,2.3,29.0,529.0,172.15,134.5
2017,6,9,16,15,475.0,225.5,2.15,28.5,525.5,138.98,108.44
2017,6,9,16,30,593.0,167.0,2.0,28.0,522.0,111.74,86.89
2017,6,9,16,45,296.5,118.5,1.95,28.0,296.0,77.81,59.32
2017,6,9,17,0,0.0,70.0,1.9,28.0,70.0,53.75,39.55
2017,6,9,17,15,0.0,61.5,1.75,27.5,61.5,47.15,34.27
2017,6,9,17,30,0.0,53.0,1.6,27.0,53.0,40.57,28.92
2017,6,9,17,45,0.0,44.5,1.45,27.0,44.5,34.01,23.44
2017,6,9,18,0,0.0,36.0,1.3,27.0,36.0,27.46,17.9
2017,6,9,18,15,0.0,28.5,1.3,26.5,28.5,21.71,12.99
2017,6,9,18,30,0.0,21.0,1.3,26.0,21.0,15.97,8.0
2017,6,9,18,45,0.0,14.0,1.35,25.5,14.0,10.62,3.31
2017,6,9,19,0,0.0,7.0,1.4,25.0,7.0,5.3,0.0
2017,6,9,19,15,0.0,3.5,1.55,24.5,3.5,2.64,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,47.0,16.0,2.8,20.5,20.0,48.37,0.0
2017,6,10,6,0,94.0,32.0,3.0,21.0,40.0,148.88,107.39
2017,6,10,6,15,174.5,51.0,3.15,21.5,79.5,241.44,193.29
2017,6,10,6,30,255.0,70.0,3.3,22.0,119.0,357.47,290.18
2017,6,10,6,45,325.0,84.0,3.5,22.5,166.5,442.37,359.88
2017,6,10,7,0,395.0,98.0,3.7,23.0,214.0,530.46,429.07
2017,6,10,7,15,445.5,109.0,3.75,23.5,265.0,598.14,479.16
2017,6,10,7,30,496.0,120.0,3.8,24.0,316.0,666.42,527.84
2017,6,10,7,45,540.0,126.0,3.85,24.5,369.0,721.74,565.41
2017,6,10,8,0,584.0,132.0,3.9,25.0,422.0,788.46,610.15
2017,6,10,8,15,342.0,195.5,3.85,25.5,370.0,582.86,454.13
2017,6,10,8,30,100.0,259.0,3.8,26.0,318.0,359.35,278.4
2017,6,10,8,45,204.0,275.5,3.8,27.0,409.5,501.33,385.86
2017,6,10,9,0,308.0,292.0,3.8,28.0,501.0,643.03,486.8
2017,6,10,9,15,317.5,312.5,3.75,28.5,540.5,665.94,499.57
2017,6,10,9,30,327.0,333.0,3.7,29.0,580.0,686.6,511.27
2017,6,10,9,45,544.0,248.0,3.7,29.5,685.5,824.61,609.29
2017,6,10,10,0,761.0,163.0,3.7,30.0,791.0,932.98,680.55
2017,6,10,10,15,504.0,297.0,3.7,30.0,720.0,799.81,585.31
2017,6,10,10,30,247.0,431.0,3.7,30.0,649.0,649.18,474.97
2017,6,10,10,45,524.0,300.0,3.7,30.5,781.5,776.88,568.5
2017,6,10,11,0,801.0,169.0,3.7,31.0,914.0,868.89,632.15
2017,6,10,11,15,806.0,170.5,3.7,31.5,934.0,839.71,610.3
2017,6,10,11,30,811.0,172.0,3.7,32.0,954.0,807.36,586.58
2017,6,10,11,45,806.5,178.0,3.75,32.5,964.0,768.36,557.85
2017,6,10,12,0,802.0,184.0,3.8,33.0,974.0,726.94,527.15
2017,6,10,12,15,468.0,346.0,3.8,33.0,808.0,589.06,426.5
2017,6,10,12,30,134.0,508.0,3.8,33.0,642.0,464.55,334.98
2017,6,10,12,45,469.5,345.0,3.85,33.5,809.5,518.3,374.1
2017,6,10,13,0,805.0,182.0,3.9,34.0,977.0,541.24,386.83
2017,6,10,13,15,461.0,335.0,3.95,34.0,789.0,436.65,310.81
2017,6,10,13,30,117.0,488.0,4.0,34.0,601.0,371.85,266.47
2017,6,10,13,45,211.0,468.5,4.05,34.0,667.5,377.17,267.67
2017,6,10,14,0,305.0,449.0,4.1,34.0,734.0,357.92,249.69
2017,6,10,14,15,278.0,441.5,4.1,34.0,695.5,319.93,221.64
2017,6,10,14,30,251.0,434.0,4.1,34.0,657.0,285.41,197.21
2017,6,10,14,45,511.0,297.0,4.1,34.0,729.0,212.76,136.22
2017,6,10,15,0,771.0,160.0,4.1,34.0,801.0,125.46,77.47
2017,6,10,15,15,758.5,156.5,4.1,33.5,762.5,105.87,79.26
2017,6,10,15,30,746.0,153.0,4.1,33.0,724.0,106.07,79.79
2017,6,10,15,45,447.0,236.0,4.15,33.0,572.0,138.29,105.62
2017,6,10,16,0,148.0,319.0,4.2,33.0,420.0,193.14,149.22
2017,6,10,16,15,406.0,229.5,4.2,32.5,479.0,139.2,107.09
2017,6,10,16,30,664.0,140.0,4.2,32.0,538.0,96.51,73.31
2017,6,10,16,45,633.0,135.5,4.25,32.0,487.0,95.06,72.44
2017,6,10,17,0,602.0,131.0,4.3,32.0,436.0,93.55,71.48
2017,6,10,17,15,566.0,123.5,4.25,31.5,384.0,89.81,68.84
2017,6,10,17,30,530.0,116.0,4.2,31.0,332.0,83.61,64.13
2017,6,10,17,45,482.0,106.0,4.2,30.5,280.5,76.92,58.9
2017,6,10,18,0,434.0,96.0,4.2,30.0,229.0,70.09,53.41
2017,6,10,18,15,368.5,83.5,4.05,29.0,180.5,61.26,46.15
2017,6,10,18,30,303.0,71.0,3.9,28.0,132.0,52.32,38.52
2017,6,10,18,45,218.0,54.0,3.8,27.5,91.0,40.01,27.71
2017,6,10,19,0,133.0,37.0,3.7,27.0,50.0,27.53,16.17
2017,6,10,19,15,66.5,18.5,3.75,26.5,25.0,14.01,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,45,65.5,16.5,3.0,21.5,22.0,62.81,0.0
2017,6,11,6,0,131.0,33.0,3.1,22.0,44.0,181.13,131.36
2017,6,11,6,15,229.5,48.5,3.3,22.5,85.5,302.22,241.14
2017,6,11,6,30,328.0,64.0,3.5,23.0,127.0,411.97,333.22
2017,6,11,6,45,404.5,74.5,3.75,23.5,176.5,500.21,404.18
2017,6,11,7,0,481.0,85.0,4.0,24.0,226.0,599.91,480.8
2017,6,11,7,15,531.0,93.0,4.05,24.5,278.5,668.1,530.17
2017,6,11,7,30,581.0,101.0,4.1,25.0,331.0,735.83,577.35
2017,6,11,7,45,332.0,154.0,4.15,25.5,289.5,525.15,415.91
2017,6,11,8,0,83.0,207.0,4.2,26.0,248.0,294.11,230.56
2017,6,11,8,15,155.5,232.0,4.15,26.5,319.5,414.38,323.83
2017,6,11,8,30,228.0,257.0,4.1,27.0,391.0,511.44,395.82
2017,6,11,8,45,505.5,186.5,4.1,27.5,518.5,758.05,578.12
2017,6,11,9,0,783.0,116.0,4.1,28.0,646.0,959.35,712.8
2017,6,11,9,15,397.0,170.5,4.05,28.5,440.0,615.76,467.99
2017,6,11,9,30,11.0,225.0,4.0,29.0,234.0,195.07,145.59
2017,6,11,9,45,426.0,174.5,3.95,29.5,525.5,641.79,486.05
2017,6,11,10,0,841.0,124.0,3.9,30.0,817.0,956.63,698.63
2017,6,11,10,15,548.5,276.0,3.85,30.5,736.0,821.99,600.78
2017,6,11,10,30,256.0,428.0,3.8,31.0,655.0,654.84,477.39
2017,6,11,10,45,564.5,278.0,3.8,31.5,798.0,796.5,580.78
2017,6,11,11,0,873.0,128.0,3.8,32.0,941.0,881.61,638.36
2017,6,11,11,15,877.0,129.0,3.8,32.0,960.5,850.77,616.79
2017,6,11,11,30,881.0,130.0,3.8,32.0,980.0,816.81,593.92
2017,6,11,11,45,883.0,131.0,3.8,32.5,992.0,778.34,566.45
2017,6,11,12,0,885.0,132.0,3.8,33.0,1004.0,737.25,535.72
2017,6,11,12,15,885.5,132.5,3.8,33.0,1008.5,692.5,503.05
2017,6,11,12,30,886.0,133.0,3.8,33.0,1013.0,646.12,468.49
2017,6,11,12,45,885.5,132.5,3.8,33.5,1009.5,597.46,430.57
2017,6,11,13,0,885.0,132.0,3.8,34.0,1006.0,547.97,391.19
2017,6,11,13,15,883.0,131.5,3.8,34.0,994.5,496.84,350.43
2017,6,11,13,30,881.0,131.0,3.8,34.0,983.0,444.92,308.01
2017,6,11,13,45,877.0,129.5,3.8,34.0,963.5,391.08,263.33
2017,6,11,14,0,873.0,128.0,3.8,34.0,944.0,336.97,218.02
2017,6,11,14,15,867.0,126.5,3.8,34.0,917.5,282.3,172.96
2017,6,11,14,30,861.0,125.0,3.8,34.0,891.0,227.96,130.74
2017,6,11,14,45,852.5,123.5,3.8,34.0,858.0,173.85,94.97
2017,6,11,15,0,844.0,122.0,3.8,34.0,825.0,120.74,72.27
2017,6,11,15,15,833.5,119.5,3.75,34.0,785.5,98.72,73.41
2017,6,11,15,30,823.0,117.0,3.7,34.0,746.0,87.95,65.04
2017,6,11,15,45,809.0,114.0,3.7,34.0,701.5,87.25,64.65
2017,6,11,16,0,795.0,111.0,3.7,34.0,657.0,86.39,64.15
2017,6,11,16,15,776.5,107.5,3.65,33.5,608.5,84.97,63.34
2017,6,11,16,30,758.0,104.0,3.6,33.0,560.0,83.4,62.43
2017,6,11,16,45,734.5,100.0,3.6,33.0,508.5,81.26,60.93
2017,6,11,17,0,711.0,96.0,3.6,33.0,457.0,72.92,54.36
2017,6,11,17,15,678.5,91.0,3.45,32.5,403.5,69.86,52.18
2017,6,11,17,30,646.0,86.0,3.3,32.0,350.0,66.71,49.9
2017,6,11,17,45,601.5,79.5,3.15,31.5,297.0,62.25,46.46
2017,6,11,18,0,557.0,73.0,3.0,31.0,244.0,57.72,42.86
2017,6,11,18,15,492.0,64.5,2.7,30.0,193.5,51.39,37.68
2017,6,11,18,30,427.0,56.0,2.4,29.0,143.0,45.01,32.25
2017,6,11,18,45,329.5,44.5,2.1,28.0,99.5,35.94,24.3
2017,6,11,19,0,232.0,33.0,1.8,27.0,56.0,25.14,14.36
2017,6,11,19,15,116.0,16.5,2.0,26.5,28.0,12.6,0.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,98.0,15.5,2.4,21.5,24.0,86.69,0.0
2017,6,12,6,0,196.0,31.0,2.7,22.0,48.0,248.11,180.83
2017,6,12,6,15,301.0,43.5,2.8,22.5,91.0,353.22,281.33
2017,6,12,6,30,406.0,56.0,2.9,23.0,134.0,472.91,379.38
2017,6,12,6,45,222.0,82.0,3.0,23.5,126.5,324.24,263.18
2017,6,12,7,0,38.0,108.0,3.1,24.0,119.0,151.11,119.52
2017,6,12,7,15,345.5,96.0,3.05,24.5,231.0,484.78,391.1
2017,6,12,7,30,653.0,84.0,3.0,25.0,343.0,784.1,608.88
2017,6,12,7,45,439.5,144.5,3.0,25.5,330.5,645.27,503.24
2017,6,12,8,0,226.0,205.0,3.0,26.0,318.0,457.99,358.07
2017,6,12,8,15,507.0,150.0,2.95,26.5,438.5,721.66,554.83
2017,6,12,8,30,788.0,95.0,2.9,27.0,559.0,946.69,704.16
2017,6,12,8,45,609.5,175.0,2.9,27.5,552.5,862.28,642.05
2017,6,12,9,0,431.0,255.0,2.9,28.0,546.0,751.21,559.91
2017,6,12,9,15,646.0,178.0,2.9,28.5,648.5,889.03,655.4
2017,6,12,9,30,861.0,101.0,2.9,29.0,751.0,986.7,715.36
2017,6,12,9,45,522.5,251.5,2.9,29.5,652.5,807.18,590.88
2017,6,12,10,0,184.0,402.0,2.9,30.0,554.0,569.66,418.15
2017,6,12,10,15,542.5,254.0,2.9,30.5,727.5,801.18,585.23
2017,6,12,10,30,901.0,106.0,2.9,31.0,901.0,948.21,680.58
2017,6,12,10,45,907.5,106.5,2.95,31.5,929.0,925.39,662.78
2017,6,12,11,0,914.0,107.0,3.0,32.0,957.0,899.07,644.24
2017,6,12,11,15,918.0,107.5,3.0,32.0,977.0,867.21,623.15
2017,6,12,11,30,922.0,108.0,3.0,32.0,997.0,832.17,599.97
2017,6,12,11,45,916.5,114.0,3.05,32.5,1007.5,791.21,571.91
2017,6,12,12,0,911.0,120.0,3.1,33.0,1018.0,747.72,540.2
2017,6,12,12,15,911.5,120.0,3.15,33.0,1022.0,701.92,507.37
2017,6,12,12,30,912.0,120.0,3.2,33.0,1026.0,654.42,472.52
2017,6,12,12,45,912.0,119.5,3.25,33.5,1023.0,605.12,434.54
2017,6,12,13,0,912.0,119.0,3.3,34.0,1020.0,554.81,394.87
2017,6,12,13,15,910.0,118.5,3.3,34.0,1008.0,502.49,353.4
2017,6,12,13,30,908.0,118.0,3.3,34.0,996.0,449.33,310.16
2017,6,12,13,45,904.5,116.5,3.35,34.5,977.0,394.34,264.18
2017,6,12,14,0,901.0,115.0,3.4,35.0,958.0,338.99,217.58
2017,6,12,14,15,895.0,113.5,3.4,35.0,931.0,282.88,171.55
2017,6,12,14,30,889.0,112.0,3.4,35.0,904.0,227.09,128.33
2017,6,12,14,45,867.0,119.0,3.45,35.0,867.0,174.28,94.14
2017,6,12,15,0,845.0,126.0,3.5,35.0,830.0,123.73,73.65
2017,6,12,15,15,834.0,123.5,3.5,34.5,790.5,100.68,74.78
2017,6,12,15,30,823.0,121.0,3.5,34.0,751.0,90.16,66.78
2017,6,12,15,45,809.5,118.0,3.55,34.0,706.5,89.57,66.49
2017,6,12,16,0,796.0,115.0,3.6,34.0,662.0,88.83,66.09
2017,6,12,16,15,777.5,111.5,3.65,33.5,613.0,87.5,65.38
2017,6,12,16,30,759.0,108.0,3.7,33.0,564.0,86.04,64.56
2017,6,12,16,45,735.0,103.5,3.75,33.0,512.5,83.64,62.86
2017,6,12,17,0,711.0,99.0,3.8,33.0,461.0,74.82,55.91
2017,6,12,17,15,678.5,93.5,3.7,32.5,407.0,71.5,53.53
2017,6,12,17,30,646.0,88.0,3.6,32.0,353.0,68.08,51.02
2017,6,12,17,45,601.5,81.5,3.5,31.5,300.0,63.66,47.63
2017,6,12,18,0,557.0,75.0,3.4,31.0,247.0,59.19,44.09
2017,6,12,18,15,492.0,66.5,3.2,30.0,196.0,52.9,38.96
2017,6,12,18,30,427.0,58.0,3.0,29.0,145.0,46.58,33.57
2017,6,12,18,45,330.0,46.0,2.85,28.5,101.0,37.15,25.25
2017,6,12,19,0,233.0,34.0,2.7,28.0,57.0,25.87,14.91
2017,6,12,19,15,116.5,17.0,2.95,27.5,28.5,12.97,0.0
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
