Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,77.5,16.0,2.55,22.5,22.5,71.46,0.0
2017,6,13,6,0,155.0,32.0,2.8,23.0,45.0,217.35,156.98
2017,6,13,6,15,254.5,46.5,3.0,23.5,87.0,319.49,253.79
2017,6,13,6,30,354.0,61.0,3.2,24.0,129.0,429.63,345.17
2017,6,13,6,45,177.0,72.5,3.4,24.5,106.5,268.4,217.55
2017,6,13,7,0,0.0,84.0,3.6,25.0,84.0,71.28,52.88
2017,6,13,7,15,308.5,87.5,3.65,25.5,210.0,437.4,353.89
2017,6,13,7,30,617.0,91.0,3.7,26.0,336.0,758.08,591.26
2017,6,13,7,45,660.0,94.0,3.75,27.0,390.5,812.09,623.45
2017,6,13,8,0,703.0,97.0,3.8,28.0,445.0,864.52,655.15
2017,6,13,8,15,728.0,101.5,3.8,28.5,497.5,892.3,670.21
2017,6,13,8,30,753.0,106.0,3.8,29.0,550.0,924.24,688.04
2017,6,13,8,45,775.0,108.5,3.85,29.5,599.5,947.67,700.22
2017,6,13,9,0,797.0,111.0,3.9,30.0,649.0,967.77,710.22
2017,6,13,9,15,811.0,113.5,3.9,30.5,694.0,976.24,712.32
2017,6,13,9,30,825.0,116.0,3.9,31.0,739.0,981.1,712.29
2017,6,13,9,45,839.5,116.5,3.95,31.5,780.0,966.61,700.11
2017,6,13,10,0,854.0,117.0,4.0,32.0,821.0,962.63,695.15
2017,6,13,10,15,495.0,277.0,4.05,32.0,689.5,772.51,563.88
2017,6,13,10,30,136.0,437.0,4.1,32.0,558.0,533.67,389.56
2017,6,13,10,45,254.0,425.5,4.15,32.5,659.0,633.29,461.3
2017,6,13,11,0,372.0,414.0,4.2,33.0,760.0,706.62,511.81
2017,6,13,11,15,634.0,267.0,4.25,33.5,872.0,789.17,571.37
2017,6,13,11,30,896.0,120.0,4.3,34.0,984.0,821.81,594.84
2017,6,13,11,45,628.0,285.5,4.4,34.5,895.0,727.82,524.72
2017,6,13,12,0,360.0,451.0,4.5,35.0,806.0,623.27,446.96
2017,6,13,12,15,623.5,291.0,4.55,35.0,909.0,648.57,467.79
2017,6,13,12,30,887.0,131.0,4.6,35.0,1012.0,646.83,467.45
2017,6,13,12,45,527.5,319.5,4.65,35.0,843.0,535.84,384.95
2017,6,13,13,0,168.0,508.0,4.7,35.0,674.0,445.47,318.98
2017,6,13,13,15,186.5,500.5,4.75,35.0,683.0,429.25,306.86
2017,6,13,13,30,205.0,493.0,4.8,35.0,692.0,411.46,292.97
2017,6,13,13,45,285.0,457.0,4.85,35.5,727.5,384.54,270.36
2017,6,13,14,0,365.0,421.0,4.9,36.0,763.0,362.28,249.74
2017,6,13,14,15,618.0,268.0,4.95,36.0,827.0,292.1,188.17
2017,6,13,14,30,871.0,115.0,5.0,36.0,891.0,226.43,128.45
2017,6,13,14,45,561.0,257.0,5.05,36.0,749.5,195.01,120.21
2017,6,13,15,0,251.0,399.0,5.1,36.0,608.0,222.82,156.89
2017,6,13,15,15,550.0,249.0,5.1,35.5,678.5,141.98,106.89
2017,6,13,15,30,849.0,99.0,5.1,35.0,749.0,89.4,65.92
2017,6,13,15,45,836.0,96.5,5.1,35.0,705.0,88.08,65.07
2017,6,13,16,0,823.0,94.0,5.1,35.0,661.0,86.56,64.04
2017,6,13,16,15,806.5,91.5,5.1,34.5,612.5,84.76,62.94
2017,6,13,16,30,790.0,89.0,5.1,34.0,564.0,74.42,54.94
2017,6,13,16,45,762.5,87.0,5.15,34.0,512.0,73.09,54.08
2017,6,13,17,0,735.0,85.0,5.2,34.0,460.0,71.76,53.2
2017,6,13,17,15,705.0,81.0,5.2,33.5,407.0,68.95,51.23
2017,6,13,17,30,675.0,77.0,5.2,33.0,354.0,61.03,45.01
2017,6,13,17,45,621.0,73.5,5.2,32.5,300.0,58.25,42.96
2017,6,13,18,0,567.0,70.0,5.2,32.0,246.0,55.6,40.92
2017,6,13,18,15,503.0,62.5,5.1,31.0,196.0,49.94,36.32
2017,6,13,18,30,439.0,55.0,5.0,30.0,146.0,44.28,31.5
2017,6,13,18,45,326.0,45.0,4.9,29.5,101.5,36.28,24.42
2017,6,13,19,0,213.0,35.0,4.8,29.0,57.0,26.5,15.37
2017,6,13,19,15,106.5,17.5,4.7,28.5,28.5,13.32,0.0
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,55.0,16.0,3.5,23.5,21.0,54.33,0.0
2017,6,14,6,0,110.0,32.0,3.6,24.0,42.0,161.77,115.45
2017,6,14,6,15,202.0,49.0,3.85,24.5,82.0,279.76,221.45
2017,6,14,6,30,294.0,66.0,4.1,25.0,122.0,384.98,309.69
2017,6,14,6,45,179.5,88.0,4.35,25.5,126.0,295.58,238.51
2017,6,14,7,0,65.0,110.0,4.6,26.0,130.0,179.31,142.62
2017,6,14,7,15,300.5,109.5,4.65,26.5,225.5,460.04,369.86
2017,6,14,7,30,536.0,109.0,4.7,27.0,321.0,700.6,550.41
2017,6,14,7,45,284.0,148.0,4.8,27.5,262.0,469.57,371.36
2017,6,14,8,0,32.0,187.0,4.9,28.0,203.0,217.89,168.36
2017,6,14,8,15,20.5,188.0,4.9,28.5,198.5,182.19,139.54
2017,6,14,8,30,9.0,189.0,4.9,29.0,194.0,168.17,127.38
2017,6,14,8,45,191.0,231.5,4.95,29.5,360.0,437.46,337.74
2017,6,14,9,0,373.0,274.0,5.0,30.0,526.0,688.97,521.22
2017,6,14,9,15,266.5,316.5,5.0,30.5,503.0,618.94,464.47
2017,6,14,9,30,160.0,359.0,5.0,31.0,480.0,523.44,391.11
2017,6,14,9,45,177.5,379.5,5.0,31.5,520.5,551.97,410.37
2017,6,14,10,0,195.0,400.0,5.0,32.0,561.0,578.55,427.59
2017,6,14,10,15,188.5,419.5,5.0,32.5,580.0,579.08,425.71
2017,6,14,10,30,182.0,439.0,5.0,33.0,599.0,578.34,423.12
2017,6,14,10,45,120.0,432.5,5.0,33.5,540.0,502.45,366.72
2017,6,14,11,0,58.0,426.0,5.0,34.0,481.0,414.36,301.67
2017,6,14,11,15,95.5,457.5,5.0,34.0,549.5,464.49,337.93
2017,6,14,11,30,133.0,489.0,5.0,34.0,618.0,520.62,377.33
2017,6,14,11,45,76.0,411.0,5.05,34.5,485.0,389.75,283.0
2017,6,14,12,0,19.0,333.0,5.1,35.0,352.0,272.88,197.51
2017,6,14,12,15,25.5,371.0,5.05,35.0,397.0,306.18,221.69
2017,6,14,12,30,32.0,409.0,5.0,35.0,442.0,331.57,239.7
2017,6,14,12,45,448.5,273.5,5.0,35.5,717.5,460.02,333.22
2017,6,14,13,0,865.0,138.0,5.0,36.0,993.0,543.43,387.86
2017,6,14,13,15,524.5,316.0,5.0,36.0,833.0,456.65,323.4
2017,6,14,13,30,184.0,494.0,5.0,36.0,673.0,403.78,286.83
2017,6,14,13,45,109.0,440.5,5.0,36.0,546.5,326.99,232.85
2017,6,14,14,0,34.0,387.0,5.0,36.0,420.0,272.14,195.15
2017,6,14,14,15,28.0,356.0,5.0,36.0,382.5,245.48,176.11
2017,6,14,14,30,22.0,325.0,5.0,36.0,345.0,235.7,169.43
2017,6,14,14,45,111.0,366.0,5.0,36.0,459.5,231.79,163.56
2017,6,14,15,0,200.0,407.0,5.0,36.0,574.0,240.93,170.89
2017,6,14,15,15,219.0,383.0,4.95,36.0,558.0,222.43,168.81
2017,6,14,15,30,238.0,359.0,4.9,36.0,542.0,213.44,162.27
2017,6,14,15,45,237.0,336.0,4.9,36.0,509.0,203.55,155.04
2017,6,14,16,0,236.0,313.0,4.9,36.0,476.0,193.07,147.34
2017,6,14,16,15,256.5,285.0,4.85,35.5,450.0,171.1,130.9
2017,6,14,16,30,277.0,257.0,4.8,35.0,424.0,158.97,122.04
2017,6,14,16,45,208.0,238.0,4.8,35.0,357.0,154.72,119.12
2017,6,14,17,0,139.0,219.0,4.8,35.0,290.0,142.57,109.88
2017,6,14,17,15,130.5,195.5,4.65,34.5,256.0,129.19,99.76
2017,6,14,17,30,122.0,172.0,4.5,34.0,222.0,115.35,89.11
2017,6,14,17,45,301.5,130.5,4.4,33.5,230.0,91.48,70.07
2017,6,14,18,0,481.0,89.0,4.3,33.0,238.0,66.1,49.41
2017,6,14,18,15,416.0,78.0,4.05,32.0,189.0,58.09,42.93
2017,6,14,18,30,351.0,67.0,3.8,31.0,140.0,50.0,36.12
2017,6,14,18,45,267.0,51.5,3.6,30.5,97.5,38.59,26.22
2017,6,14,19,0,183.0,36.0,3.4,30.0,55.0,27.08,15.8
2017,6,14,19,15,91.5,18.0,3.45,29.5,27.5,13.65,0.0
2017,6,14,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,20.5,15.0,3.35,23.5,17.0,27.35,0.0
2017,6,15,6,0,41.0,30.0,3.5,24.0,34.0,85.02,57.83
2017,6,15,6,15,94.5,52.0,3.65,24.5,68.0,159.85,125.0
2017,6,15,6,30,148.0,74.0,3.8,25.0,102.0,251.75,201.78
2017,6,15,6,45,218.5,87.0,4.0,25.5,143.5,329.05,266.15
2017,6,15,7,0,289.0,100.0,4.2,26.0,185.0,411.03,332.04
2017,6,15,7,15,281.0,124.0,4.3,26.5,220.5,437.2,350.48
2017,6,15,7,30,273.0,148.0,4.4,27.0,256.0,460.85,366.34
2017,6,15,7,45,433.5,138.5,4.55,27.5,339.5,631.52,495.77
2017,6,15,8,0,594.0,129.0,4.7,28.0,423.0,794.36,611.04
2017,6,15,8,15,483.5,178.0,4.75,28.5,435.0,731.25,561.22
2017,6,15,8,30,373.0,227.0,4.8,29.0,447.0,647.96,496.16
2017,6,15,8,45,542.0,185.5,4.85,29.5,535.5,794.04,601.57
2017,6,15,9,0,711.0,144.0,4.9,30.0,624.0,925.81,688.84
2017,6,15,9,15,728.0,148.0,4.9,30.5,668.5,938.83,693.54
2017,6,15,9,30,745.0,152.0,4.9,31.0,713.0,939.89,691.06
2017,6,15,9,45,761.5,153.0,4.9,31.5,753.5,942.59,689.93
2017,6,15,10,0,778.0,154.0,4.9,32.0,794.0,941.55,686.45
2017,6,15,10,15,787.5,156.0,4.85,32.5,828.0,931.0,676.53
2017,6,15,10,30,797.0,158.0,4.8,33.0,862.0,916.85,664.48
2017,6,15,10,45,551.5,301.0,4.75,33.5,795.5,803.96,582.52
2017,6,15,11,0,306.0,444.0,4.7,34.0,729.0,676.64,488.19
2017,6,15,11,15,566.0,302.5,4.65,34.5,843.5,761.97,550.8
2017,6,15,11,30,826.0,161.0,4.6,35.0,958.0,812.65,587.33
2017,6,15,11,45,828.0,162.5,4.55,35.5,970.0,775.0,558.83
2017,6,15,12,0,830.0,164.0,4.5,36.0,982.0,734.66,528.72
2017,6,15,12,15,831.0,164.5,4.45,36.0,986.5,690.52,496.68
2017,6,15,12,30,832.0,165.0,4.4,36.0,991.0,644.63,462.78
2017,6,15,12,45,833.5,163.0,4.35,36.0,988.5,596.19,426.35
2017,6,15,13,0,835.0,161.0,4.3,36.0,986.0,546.9,388.37
2017,6,15,13,15,833.0,160.0,4.2,36.0,975.0,495.68,347.96
2017,6,15,13,30,831.0,159.0,4.1,36.0,964.0,443.9,306.16
2017,6,15,13,45,828.5,156.5,4.1,36.5,946.0,390.57,261.98
2017,6,15,14,0,826.0,154.0,4.1,37.0,928.0,337.02,217.33
2017,6,15,14,15,820.0,152.5,4.05,37.0,902.5,283.16,173.53
2017,6,15,14,30,814.0,151.0,4.0,37.0,877.0,229.82,132.38
2017,6,15,14,45,823.0,138.5,4.0,37.0,848.5,173.0,93.59
2017,6,15,15,0,832.0,126.0,4.0,37.0,820.0,125.73,73.42
2017,6,15,15,15,821.0,123.5,4.0,36.5,781.5,100.17,73.76
2017,6,15,15,30,810.0,121.0,4.0,36.0,743.0,89.65,65.81
2017,6,15,15,45,796.5,118.0,4.0,36.0,699.5,89.08,65.54
2017,6,15,16,0,783.0,115.0,4.0,36.0,656.0,88.37,65.16
2017,6,15,16,15,765.0,111.5,3.95,35.5,607.5,87.08,64.47
2017,6,15,16,30,747.0,108.0,3.9,35.0,559.0,85.66,63.69
2017,6,15,16,45,723.0,103.5,3.9,35.0,508.0,83.29,62.02
2017,6,15,17,0,699.0,99.0,3.9,35.0,457.0,74.5,55.15
2017,6,15,17,15,667.0,94.0,3.75,34.5,404.0,71.55,53.09
2017,6,15,17,30,635.0,89.0,3.6,34.0,351.0,68.52,50.93
2017,6,15,17,45,590.0,82.5,3.5,34.0,298.5,64.15,47.5
2017,6,15,18,0,545.0,76.0,3.4,34.0,246.0,59.71,43.93
2017,6,15,18,15,481.0,67.5,3.1,33.0,196.0,53.49,38.93
2017,6,15,18,30,417.0,59.0,2.8,32.0,146.0,47.23,33.67
2017,6,15,18,45,320.0,47.0,2.55,31.0,102.0,35.8,23.88
2017,6,15,19,0,223.0,35.0,2.3,30.0,58.0,26.55,15.43
2017,6,15,19,15,111.5,17.5,2.55,29.5,29.0,13.34,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,70.0,15.5,3.8,23.0,21.5,65.25,0.0
2017,6,16,6,0,140.0,31.0,3.9,23.0,43.0,203.34,145.93
2017,6,16,6,15,237.5,46.0,4.05,23.5,84.0,304.19,242.13
2017,6,16,6,30,335.0,61.0,4.2,24.0,125.0,412.71,333.13
2017,6,16,6,45,412.0,71.0,4.35,24.5,174.5,500.89,404.01
2017,6,16,7,0,489.0,81.0,4.5,25.0,224.0,601.82,481.58
2017,6,16,7,15,538.5,88.5,4.55,25.5,276.0,668.89,530.22
2017,6,16,7,30,588.0,96.0,4.6,26.0,328.0,735.59,576.8
2017,6,16,7,45,632.5,99.5,4.65,27.0,382.5,791.51,612.8
2017,6,16,8,0,677.0,103.0,4.7,28.0,437.0,845.91,646.6
2017,6,16,8,15,703.0,107.5,4.65,28.5,488.5,880.98,666.74
2017,6,16,8,30,729.0,112.0,4.6,29.0,540.0,913.46,684.83
2017,6,16,8,45,750.5,115.0,4.6,29.5,589.5,930.14,692.43
2017,6,16,9,0,772.0,118.0,4.6,30.0,639.0,950.46,702.58
2017,6,16,9,15,787.5,121.0,4.55,30.5,684.0,961.21,706.09
2017,6,16,9,30,803.0,124.0,4.5,31.0,729.0,968.39,707.4
2017,6,16,9,45,814.5,126.0,4.5,31.5,769.0,966.79,703.33
2017,6,16,10,0,826.0,128.0,4.5,32.0,809.0,947.04,687.56
2017,6,16,10,15,835.0,130.0,4.45,32.5,843.0,935.93,677.58
2017,6,16,10,30,844.0,132.0,4.4,33.0,877.0,921.24,665.37
2017,6,16,10,45,850.5,133.5,4.35,33.5,904.5,900.24,649.23
2017,6,16,11,0,857.0,135.0,4.3,34.0,932.0,875.83,631.03
2017,6,16,11,15,862.0,136.5,4.25,34.0,952.5,846.8,611.2
2017,6,16,11,30,867.0,138.0,4.2,34.0,973.0,814.56,589.28
2017,6,16,11,45,605.5,299.0,4.2,34.5,886.0,722.53,520.21
2017,6,16,12,0,344.0,460.0,4.2,35.0,799.0,619.96,443.81
2017,6,16,12,15,620.0,292.0,4.15,35.0,906.5,648.7,467.01
2017,6,16,12,30,896.0,124.0,4.1,35.0,1014.0,649.96,468.68
2017,6,16,12,45,896.0,123.5,4.05,35.5,1011.0,601.47,430.75
2017,6,16,13,0,896.0,123.0,4.0,36.0,1008.0,552.05,391.57
2017,6,16,13,15,893.5,122.5,3.95,36.0,997.0,500.43,350.69
2017,6,16,13,30,891.0,122.0,3.9,36.0,986.0,448.03,308.2
2017,6,16,13,45,887.5,120.5,3.9,36.5,967.0,394.06,263.19
2017,6,16,14,0,884.0,119.0,3.9,37.0,948.0,339.74,217.6
2017,6,16,14,15,878.5,117.5,3.85,37.0,921.5,284.76,172.61
2017,6,16,14,30,873.0,116.0,3.8,37.0,895.0,230.04,130.18
2017,6,16,14,45,849.5,123.0,3.75,37.0,858.0,177.88,96.08
2017,6,16,15,0,826.0,130.0,3.7,37.0,821.0,128.14,74.89
2017,6,16,15,15,815.0,127.5,3.7,37.0,782.0,91.62,66.88
2017,6,16,15,30,804.0,125.0,3.7,37.0,743.0,91.67,67.1
2017,6,16,15,45,789.0,122.0,3.7,37.0,699.0,91.16,66.87
2017,6,16,16,0,774.0,119.0,3.7,37.0,655.0,90.52,66.55
2017,6,16,16,15,755.5,115.5,3.65,36.5,606.5,89.33,65.96
2017,6,16,16,30,737.0,112.0,3.6,36.0,558.0,88.02,65.28
2017,6,16,16,45,713.0,107.5,3.6,36.0,507.0,79.07,58.35
2017,6,16,17,0,689.0,103.0,3.6,36.0,456.0,76.83,56.78
2017,6,16,17,15,656.5,97.5,3.45,35.5,403.0,73.66,54.56
2017,6,16,17,30,624.0,92.0,3.3,35.0,350.0,70.38,52.21
2017,6,16,17,45,579.5,85.0,3.15,34.5,297.5,65.76,48.71
2017,6,16,18,0,535.0,78.0,3.0,34.0,245.0,61.05,45.03
2017,6,16,18,15,472.0,69.0,2.8,33.0,195.0,54.53,39.79
2017,6,16,18,30,409.0,60.0,2.6,32.0,145.0,47.93,34.26
2017,6,16,18,45,316.0,47.5,2.4,31.0,101.5,36.13,24.17
2017,6,16,19,0,223.0,35.0,2.2,30.0,58.0,26.56,15.48
2017,6,16,19,15,111.5,17.5,2.5,29.5,29.0,13.34,0.0
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.5,16.0,4.35,23.5,20.5,50.08,0.0
2017,6,17,6,0,99.0,32.0,4.5,24.0,41.0,153.44,108.41
2017,6,17,6,15,187.5,50.0,4.6,24.5,80.5,250.2,198.49
2017,6,17,6,30,276.0,68.0,4.7,25.0,120.0,372.02,299.74
2017,6,17,6,45,359.5,79.0,4.85,25.5,169.5,465.35,375.98
2017,6,17,7,0,443.0,90.0,5.0,26.0,219.0,562.85,451.6
2017,6,17,7,15,494.0,99.0,5.05,26.5,271.0,629.65,500.75
2017,6,17,7,30,545.0,108.0,5.1,27.0,323.0,707.69,556.42
2017,6,17,7,45,596.0,110.5,5.2,27.5,377.5,768.83,598.13
2017,6,17,8,0,647.0,113.0,5.3,28.0,432.0,828.36,637.66
2017,6,17,8,15,674.5,118.0,5.3,28.5,483.5,865.35,659.91
2017,6,17,8,30,702.0,123.0,5.3,29.0,535.0,899.77,680.11
2017,6,17,8,45,730.5,124.0,5.3,29.5,585.5,927.42,695.4
2017,6,17,9,0,759.0,125.0,5.3,30.0,636.0,945.13,703.85
2017,6,17,9,15,774.0,128.0,5.25,30.5,681.0,955.44,707.05
2017,6,17,9,30,789.0,131.0,5.2,31.0,726.0,962.18,708.01
2017,6,17,9,45,802.5,133.0,5.2,31.5,766.0,962.69,705.3
2017,6,17,10,0,816.0,135.0,5.2,32.0,806.0,959.47,700.34
2017,6,17,10,15,825.0,137.0,5.15,32.5,840.0,948.18,689.88
2017,6,17,10,30,834.0,139.0,5.1,33.0,874.0,918.69,667.6
2017,6,17,10,45,841.0,140.0,5.1,33.5,901.0,897.81,651.64
2017,6,17,11,0,848.0,141.0,5.1,34.0,928.0,873.53,633.52
2017,6,17,11,15,852.0,142.0,5.05,34.0,948.0,843.4,612.64
2017,6,17,11,30,856.0,143.0,5.0,34.0,968.0,810.19,589.76
2017,6,17,11,45,838.5,157.5,5.0,34.5,974.0,767.45,558.49
2017,6,17,12,0,821.0,172.0,5.0,35.0,980.0,735.67,533.33
2017,6,17,12,15,821.5,172.0,4.95,35.0,984.5,691.02,500.58
2017,6,17,12,30,822.0,172.0,4.9,35.0,989.0,644.73,466.09
2017,6,17,12,45,822.5,170.5,4.9,35.0,986.0,596.4,429.56
2017,6,17,13,0,823.0,169.0,4.9,35.0,983.0,547.36,391.57
2017,6,17,13,15,820.0,168.5,4.85,35.0,971.5,496.52,351.2
2017,6,17,13,30,817.0,168.0,4.8,35.0,960.0,445.23,309.55
2017,6,17,13,45,814.0,165.5,4.75,35.5,941.0,392.4,265.43
2017,6,17,14,0,811.0,163.0,4.7,36.0,922.0,339.44,220.95
2017,6,17,14,15,804.0,161.0,4.65,36.0,896.0,285.83,177.14
2017,6,17,14,30,797.0,159.0,4.6,36.0,870.0,232.88,136.02
2017,6,17,14,45,796.0,151.5,4.6,36.0,839.5,178.49,98.87
2017,6,17,15,0,795.0,144.0,4.6,36.0,809.0,124.53,72.76
2017,6,17,15,15,783.5,141.5,4.55,35.5,770.5,98.1,72.47
2017,6,17,15,30,772.0,139.0,4.5,35.0,732.0,98.52,73.14
2017,6,17,15,45,759.5,134.5,4.5,35.0,689.0,97.6,72.59
2017,6,17,16,0,747.0,130.0,4.5,35.0,646.0,96.46,71.89
2017,6,17,16,15,728.0,126.0,4.45,34.5,598.5,87.69,65.24
2017,6,17,16,30,709.0,122.0,4.4,34.0,551.0,86.42,64.59
2017,6,17,16,45,686.0,116.0,4.4,34.0,501.0,83.69,62.62
2017,6,17,17,0,663.0,110.0,4.4,34.0,451.0,80.77,60.49
2017,6,17,17,15,629.5,104.5,4.25,33.5,398.5,77.8,58.43
2017,6,17,17,30,596.0,99.0,4.1,33.0,346.0,74.74,56.27
2017,6,17,17,45,552.0,91.0,4.0,33.0,294.0,69.64,52.24
2017,6,17,18,0,508.0,83.0,3.9,33.0,242.0,64.41,48.02
2017,6,17,18,15,444.0,73.5,3.8,32.5,193.0,57.67,42.5
2017,6,17,18,30,380.0,64.0,3.7,32.0,144.0,48.21,34.5
2017,6,17,18,45,287.5,50.5,3.6,31.5,101.0,38.03,25.68
2017,6,17,19,0,195.0,37.0,3.5,31.0,58.0,27.86,16.45
2017,6,17,19,15,97.5,18.5,3.6,30.5,29.0,14.04,0.0
2017,6,17,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,56.0,16.0,4.05,23.5,21.0,54.97,0.0
2017,6,18,6,0,112.0,32.0,4.2,24.0,42.0,163.95,115.86
2017,6,18,6,15,206.0,49.0,4.35,24.5,82.0,282.98,223.99
2017,6,18,6,30,300.0,66.0,4.5,25.0,122.0,389.81,313.81
2017,6,18,6,45,385.5,75.5,4.7,25.5,172.0,483.52,389.77
2017,6,18,7,0,471.0,85.0,4.9,26.0,222.0,581.57,465.57
2017,6,18,7,15,483.5,97.5,4.95,26.5,264.0,617.47,491.18
2017,6,18,7,30,496.0,110.0,5.0,27.0,306.0,652.04,514.83
2017,6,18,7,45,581.5,108.5,5.1,27.5,371.0,751.97,585.74
2017,6,18,8,0,667.0,107.0,5.2,28.0,436.0,840.8,646.11
2017,6,18,8,15,693.5,112.0,5.2,28.5,487.5,876.99,667.48
2017,6,18,8,30,720.0,117.0,5.2,29.0,539.0,910.59,686.96
2017,6,18,8,45,746.0,118.0,5.2,29.5,589.5,928.96,695.78
2017,6,18,9,0,772.0,119.0,5.2,30.0,640.0,951.69,707.66
2017,6,18,9,15,787.0,122.5,5.15,30.5,685.0,962.59,711.17
2017,6,18,9,30,802.0,126.0,5.1,31.0,730.0,969.9,712.45
2017,6,18,9,45,816.0,127.0,5.05,31.5,770.0,969.77,708.94
2017,6,18,10,0,830.0,128.0,5.0,32.0,810.0,951.43,693.59
2017,6,18,10,15,838.5,130.0,4.9,32.5,844.0,939.86,682.72
2017,6,18,10,30,847.0,132.0,4.8,33.0,878.0,924.73,669.67
2017,6,18,10,45,853.5,133.0,4.75,33.5,905.5,903.31,653.03
2017,6,18,11,0,860.0,134.0,4.7,34.0,933.0,878.5,634.45
2017,6,18,11,15,864.0,135.5,4.65,34.5,953.0,848.66,612.74
2017,6,18,11,30,868.0,137.0,4.6,35.0,973.0,815.68,589.09
2017,6,18,11,45,873.5,135.0,4.55,35.5,986.5,778.23,562.2
2017,6,18,12,0,879.0,133.0,4.5,36.0,1000.0,738.07,532.16
2017,6,18,12,15,880.0,133.5,4.5,36.0,1004.5,694.14,500.25
2017,6,18,12,30,881.0,134.0,4.5,36.0,1009.0,648.51,466.45
2017,6,18,12,45,658.0,290.0,4.5,36.5,942.5,586.1,417.53
2017,6,18,13,0,435.0,446.0,4.5,37.0,876.0,530.96,375.17
2017,6,18,13,15,441.0,437.5,4.55,37.0,869.0,492.47,346.39
2017,6,18,13,30,447.0,429.0,4.6,37.0,862.0,453.82,316.78
2017,6,18,13,45,654.5,280.5,4.65,37.0,901.5,400.78,272.65
2017,6,18,14,0,862.0,132.0,4.7,37.0,941.0,341.87,220.41
2017,6,18,14,15,665.5,247.5,4.75,37.0,861.5,295.81,188.57
2017,6,18,14,30,469.0,363.0,4.8,37.0,782.0,280.63,183.06
2017,6,18,14,45,486.5,339.0,4.85,37.0,759.5,235.4,151.4
2017,6,18,15,0,504.0,315.0,4.9,37.0,737.0,189.11,125.7
2017,6,18,15,15,472.0,305.5,4.9,36.5,686.0,165.82,124.92
2017,6,18,15,30,440.0,296.0,4.9,36.0,635.0,164.12,124.16
2017,6,18,15,45,510.0,252.0,4.95,36.0,622.5,147.94,111.84
2017,6,18,16,0,580.0,208.0,5.0,36.0,610.0,129.02,97.3
2017,6,18,16,15,573.5,190.5,4.95,35.5,563.5,122.05,92.28
2017,6,18,16,30,567.0,173.0,4.9,35.0,517.0,114.35,86.65
2017,6,18,16,45,533.0,165.5,4.9,34.5,466.0,110.51,84.07
2017,6,18,17,0,499.0,158.0,4.9,34.0,415.0,106.69,81.48
2017,6,18,17,15,475.0,145.0,4.85,33.5,367.0,99.57,76.18
2017,6,18,17,30,451.0,132.0,4.8,33.0,319.0,92.1,70.52
2017,6,18,17,45,422.0,116.0,4.75,32.5,271.5,82.3,62.82
2017,6,18,18,0,393.0,100.0,4.7,32.0,224.0,72.1,54.62
2017,6,18,18,15,345.0,85.0,4.45,31.5,178.5,61.97,46.26
2017,6,18,18,30,297.0,70.0,4.2,31.0,133.0,51.57,37.45
2017,6,18,18,45,221.5,54.0,4.0,30.5,93.5,40.03,27.46
2017,6,18,19,0,146.0,38.0,3.8,30.0,54.0,28.41,17.01
2017,6,18,19,15,73.0,19.0,3.75,29.5,27.0,14.48,0.0
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.5,16.0,2.55,24.5,20.5,52.29,0.0
2017,6,19,6,0,105.0,32.0,2.7,25.0,41.0,158.3,110.56
2017,6,19,6,15,196.0,50.0,2.8,25.0,81.0,276.31,217.26
2017,6,19,6,30,287.0,68.0,2.9,25.0,121.0,381.43,305.25
2017,6,19,6,45,404.0,68.5,3.0,25.5,171.0,489.52,391.44
2017,6,19,7,0,521.0,69.0,3.1,26.0,221.0,616.2,486.85
2017,6,19,7,15,385.0,109.5,3.1,26.5,234.5,539.99,427.67
2017,6,19,7,30,249.0,150.0,3.1,27.0,248.0,440.26,347.73
2017,6,19,7,45,304.0,165.5,3.15,27.5,303.0,512.23,401.47
2017,6,19,8,0,359.0,181.0,3.2,28.0,358.0,584.66,453.13
2017,6,19,8,15,210.5,213.0,3.0,28.5,320.0,446.8,344.89
2017,6,19,8,30,62.0,245.0,2.8,29.0,282.0,304.41,232.14
2017,6,19,8,45,86.5,276.0,2.6,29.5,331.5,358.21,271.9
2017,6,19,9,0,111.0,307.0,2.4,30.0,381.0,410.78,309.02
2017,6,19,9,15,113.5,330.5,2.15,30.5,411.0,455.49,338.44
2017,6,19,9,30,116.0,354.0,1.9,31.0,441.0,474.48,349.22
2017,6,19,9,45,63.5,294.5,1.7,31.5,342.5,329.37,242.96
2017,6,19,10,0,11.0,235.0,1.5,32.0,244.0,200.88,146.9
2017,6,19,10,15,18.0,283.5,1.4,32.5,299.0,247.88,181.24
2017,6,19,10,30,25.0,332.0,1.3,33.0,354.0,312.63,226.85
2017,6,19,10,45,38.0,374.0,1.2,33.5,409.0,357.5,257.4
2017,6,19,11,0,51.0,416.0,1.1,34.0,464.0,399.85,285.52
2017,6,19,11,15,47.0,418.5,0.9,34.0,463.5,390.69,277.74
2017,6,19,11,30,43.0,421.0,0.7,34.0,463.0,381.59,270.32
2017,6,19,11,45,65.5,453.0,0.55,34.5,518.0,416.7,292.97
2017,6,19,12,0,88.0,485.0,0.4,35.0,573.0,447.92,311.89
2017,6,19,12,15,60.5,448.5,0.65,35.0,509.0,389.35,273.28
2017,6,19,12,30,33.0,412.0,0.9,35.0,445.0,334.99,236.96
2017,6,19,12,45,25.0,359.5,1.2,35.0,384.5,284.67,202.72
2017,6,19,13,0,17.0,307.0,1.5,35.0,324.0,241.1,172.34
2017,6,19,13,15,18.0,320.0,1.6,35.0,338.5,248.15,177.55
2017,6,19,13,30,19.0,333.0,1.7,35.0,353.0,254.66,182.2
2017,6,19,13,45,44.0,387.5,1.85,35.0,430.0,284.05,202.67
2017,6,19,14,0,69.0,442.0,2.0,35.0,507.0,315.02,223.71
2017,6,19,14,15,165.0,437.5,2.05,35.0,587.0,310.05,216.44
2017,6,19,14,30,261.0,433.0,2.1,35.0,667.0,290.52,198.37
2017,6,19,14,45,341.0,386.0,2.15,35.0,679.5,254.17,170.51
2017,6,19,15,0,421.0,339.0,2.2,35.0,692.0,195.37,132.12
2017,6,19,15,15,335.5,349.0,2.25,34.5,621.5,195.01,147.94
2017,6,19,15,30,250.0,359.0,2.3,34.0,551.0,199.12,151.77
2017,6,19,15,45,488.5,247.0,2.35,34.0,595.0,144.69,109.79
2017,6,19,16,0,727.0,135.0,2.4,34.0,639.0,90.94,67.64
2017,6,19,16,15,645.5,154.5,2.4,33.5,578.0,102.07,76.96
2017,6,19,16,30,564.0,174.0,2.4,33.0,517.0,114.64,87.45
2017,6,19,16,45,605.5,143.5,2.45,33.0,481.5,99.18,75.31
2017,6,19,17,0,647.0,113.0,2.5,33.0,446.0,82.32,61.94
2017,6,19,17,15,613.5,107.0,2.45,32.5,394.5,79.12,59.72
2017,6,19,17,30,580.0,101.0,2.4,32.0,343.0,75.82,57.35
2017,6,19,17,45,540.5,92.0,2.4,32.0,292.5,70.14,52.85
2017,6,19,18,0,501.0,83.0,2.4,32.0,242.0,64.27,48.09
2017,6,19,18,15,438.5,73.5,2.15,31.5,193.0,57.57,42.59
2017,6,19,18,30,376.0,64.0,1.9,31.0,144.0,48.18,34.64
2017,6,19,18,45,290.0,50.5,1.7,30.5,101.5,38.06,25.85
2017,6,19,19,0,204.0,37.0,1.5,30.0,59.0,27.9,16.66
2017,6,19,19,15,102.0,18.5,1.55,29.5,29.5,14.05,0.0
2017,6,19,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,86.0,14.5,2.3,23.5,21.5,76.4,0.0
2017,6,20,6,0,172.0,29.0,2.5,24.0,43.0,223.94,158.07
2017,6,20,6,15,273.0,42.0,2.65,24.5,84.0,326.58,257.86
2017,6,20,6,30,374.0,55.0,2.8,25.0,125.0,442.27,352.58
2017,6,20,6,45,446.0,64.0,3.0,26.0,174.0,529.27,420.53
2017,6,20,7,0,518.0,73.0,3.2,27.0,223.0,618.4,486.64
2017,6,20,7,15,566.0,79.5,3.2,27.5,275.0,683.04,532.06
2017,6,20,7,30,614.0,86.0,3.2,28.0,327.0,747.41,575.4
2017,6,20,7,45,649.0,91.5,3.25,29.0,380.0,796.85,605.73
2017,6,20,8,0,684.0,97.0,3.3,30.0,433.0,844.65,633.99
2017,6,20,8,15,710.0,101.5,3.4,30.5,485.0,879.97,654.64
2017,6,20,8,30,736.0,106.0,3.5,31.0,537.0,906.59,669.26
2017,6,20,8,45,554.0,189.0,3.6,31.5,529.5,810.47,601.34
2017,6,20,9,0,372.0,272.0,3.7,32.0,522.0,686.18,509.2
2017,6,20,9,15,306.0,310.5,3.75,32.0,526.0,652.97,483.27
2017,6,20,9,30,240.0,349.0,3.8,32.0,530.0,593.6,439.0
2017,6,20,9,45,133.0,330.0,3.9,32.5,431.5,457.18,338.41
2017,6,20,10,0,26.0,311.0,4.0,33.0,333.0,303.69,223.35
2017,6,20,10,15,28.0,322.5,4.0,33.5,347.0,311.67,228.69
2017,6,20,10,30,30.0,334.0,4.0,34.0,361.0,319.21,233.3
2017,6,20,10,45,26.0,337.0,4.05,34.5,361.0,313.11,227.93
2017,6,20,11,0,22.0,340.0,4.1,35.0,361.0,292.23,212.02
2017,6,20,11,15,131.5,411.0,4.1,35.0,538.0,468.98,340.12
2017,6,20,11,30,241.0,482.0,4.1,35.0,715.0,602.48,432.81
2017,6,20,11,45,345.0,461.0,4.15,35.5,799.0,651.26,465.57
2017,6,20,12,0,449.0,440.0,4.2,36.0,883.0,683.4,486.56
2017,6,20,12,15,667.5,284.0,4.2,36.0,946.0,677.4,484.8
2017,6,20,12,30,886.0,128.0,4.2,36.0,1009.0,649.14,466.44
2017,6,20,12,45,594.5,308.0,4.2,36.5,898.0,562.43,400.64
2017,6,20,13,0,303.0,488.0,4.2,37.0,787.0,497.42,351.72
2017,6,20,13,15,593.0,306.5,4.25,37.0,884.5,477.9,335.83
2017,6,20,13,30,883.0,125.0,4.3,37.0,982.0,449.58,309.03
2017,6,20,13,45,879.0,124.0,4.35,37.5,963.0,396.19,264.57
2017,6,20,14,0,875.0,123.0,4.4,38.0,944.0,342.48,219.6
2017,6,20,14,15,869.0,121.5,4.45,37.5,918.0,287.9,175.38
2017,6,20,14,30,863.0,120.0,4.5,37.0,892.0,233.61,133.4
2017,6,20,14,45,854.0,119.0,4.55,37.0,859.0,179.7,96.88
2017,6,20,15,0,845.0,118.0,4.6,37.0,826.0,126.82,72.11
2017,6,20,15,15,834.5,116.0,4.6,37.0,787.0,96.86,71.02
2017,6,20,15,30,824.0,114.0,4.6,37.0,748.0,96.41,70.85
2017,6,20,15,45,809.5,111.5,4.65,37.0,704.0,85.59,62.5
2017,6,20,16,0,795.0,109.0,4.7,37.0,660.0,84.98,62.2
2017,6,20,16,15,777.5,106.0,4.65,36.5,612.5,83.85,61.63
2017,6,20,16,30,760.0,103.0,4.6,36.0,565.0,82.62,60.98
2017,6,20,16,45,737.0,99.0,4.55,35.5,514.0,80.47,59.61
2017,6,20,17,0,714.0,95.0,4.5,35.0,463.0,78.2,58.14
2017,6,20,17,15,683.5,90.0,4.4,34.5,410.5,69.16,51.13
2017,6,20,17,30,653.0,85.0,4.3,34.0,358.0,66.02,48.87
2017,6,20,17,45,610.5,79.0,4.2,34.0,305.0,61.9,45.65
2017,6,20,18,0,568.0,73.0,4.1,34.0,252.0,57.73,42.3
2017,6,20,18,15,507.0,65.0,3.8,33.0,202.0,51.79,37.53
2017,6,20,18,30,446.0,57.0,3.5,32.0,152.0,45.82,32.53
2017,6,20,18,45,353.5,46.0,3.2,31.5,107.5,37.16,25.0
2017,6,20,19,0,261.0,35.0,2.9,31.0,63.0,26.75,15.67
2017,6,20,19,15,130.5,17.5,2.9,30.5,31.5,13.4,0.0
2017,6,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,101.0,14.0,2.4,22.5,22.0,87.28,0.0
2017,6,21,6,0,202.0,28.0,2.8,23.0,44.0,245.24,173.51
2017,6,21,6,15,305.5,40.5,2.9,24.0,86.5,355.63,280.92
2017,6,21,6,30,409.0,53.0,3.0,25.0,129.0,470.28,374.18
2017,6,21,6,45,483.0,61.0,3.1,26.0,179.5,558.63,442.72
2017,6,21,7,0,557.0,69.0,3.2,27.0,230.0,649.17,509.14
2017,6,21,7,15,604.0,75.5,3.3,27.5,283.5,713.65,554.42
2017,6,21,7,30,651.0,82.0,3.4,28.0,337.0,777.81,597.7
2017,6,21,7,45,688.5,85.5,3.5,28.5,391.5,827.61,629.48
2017,6,21,8,0,726.0,89.0,3.6,29.0,446.0,869.99,655.39
2017,6,21,8,15,750.5,93.0,3.65,29.5,498.5,904.13,674.94
2017,6,21,8,30,775.0,97.0,3.7,30.0,551.0,935.46,692.36
2017,6,21,8,45,796.5,99.0,3.75,30.5,601.0,958.2,703.93
2017,6,21,9,0,818.0,101.0,3.8,31.0,651.0,977.63,713.36
2017,6,21,9,15,832.0,104.0,3.85,31.5,696.5,973.6,707.52
2017,6,21,9,30,846.0,107.0,3.9,32.0,742.0,979.5,708.55
2017,6,21,9,45,858.0,108.5,4.0,32.5,783.0,978.14,705.22
2017,6,21,10,0,870.0,110.0,4.1,33.0,824.0,973.1,699.72
2017,6,21,10,15,878.5,111.5,4.2,33.5,859.0,960.96,689.8
2017,6,21,10,30,887.0,113.0,4.3,34.0,894.0,945.17,677.7
2017,6,21,10,45,894.0,113.5,4.4,34.5,922.0,923.43,661.86
2017,6,21,11,0,901.0,114.0,4.5,35.0,950.0,898.19,643.87
2017,6,21,11,15,905.0,115.0,4.55,35.0,971.0,867.41,623.4
2017,6,21,11,30,909.0,116.0,4.6,35.0,992.0,833.42,600.81
2017,6,21,11,45,911.0,117.5,4.7,35.5,1005.0,795.22,574.31
2017,6,21,12,0,913.0,119.0,4.8,36.0,1018.0,754.24,544.41
2017,6,21,12,15,914.5,119.0,4.85,36.0,1023.5,709.38,512.02
2017,6,21,12,30,916.0,119.0,4.9,36.0,1029.0,662.65,477.55
2017,6,21,12,45,917.5,117.5,4.95,36.5,1027.0,613.62,439.64
2017,6,21,13,0,919.0,116.0,5.0,37.0,1025.0,563.48,400.03
2017,6,21,13,15,917.0,115.5,5.0,37.0,1014.0,511.08,358.52
2017,6,21,13,30,915.0,115.0,5.0,37.0,1003.0,457.81,315.27
2017,6,21,13,45,913.0,113.5,5.05,37.0,985.0,403.2,270.17
2017,6,21,14,0,911.0,112.0,5.1,37.0,967.0,348.02,224.06
2017,6,21,14,15,906.0,111.0,5.1,37.0,941.0,292.0,177.8
2017,6,21,14,30,901.0,110.0,5.1,37.0,915.0,236.14,133.94
2017,6,21,14,45,891.5,109.5,5.1,37.0,882.0,180.33,95.94
2017,6,21,15,0,882.0,109.0,5.1,37.0,849.0,125.58,70.12
2017,6,21,15,15,872.5,107.0,5.05,36.5,810.0,93.62,68.65
2017,6,21,15,30,863.0,105.0,5.0,36.0,771.0,92.99,68.47
2017,6,21,15,45,755.0,144.5,5.0,36.0,702.0,103.3,76.8
2017,6,21,16,0,647.0,184.0,5.0,36.0,633.0,116.54,87.48
2017,6,21,16,15,508.0,211.5,5.0,35.5,548.5,131.82,100.02
2017,6,21,16,30,369.0,239.0,5.0,35.0,464.0,152.01,116.57
2017,6,21,16,45,450.0,194.0,5.0,35.0,443.5,124.77,95.26
2017,6,21,17,0,531.0,149.0,5.0,35.0,423.0,102.02,77.36
2017,6,21,17,15,463.5,144.5,4.9,34.5,364.0,98.99,75.38
2017,6,21,17,30,396.0,140.0,4.8,34.0,305.0,96.04,73.41
2017,6,21,17,45,370.0,123.5,4.75,33.5,261.0,86.22,65.76
2017,6,21,18,0,344.0,107.0,4.7,33.0,217.0,75.97,57.58
2017,6,21,18,15,311.5,89.0,4.45,32.0,174.0,64.24,48.05
2017,6,21,18,30,279.0,71.0,4.2,31.0,131.0,52.08,37.89
2017,6,21,18,45,225.0,54.0,3.95,30.5,93.0,40.05,27.5
2017,6,21,19,0,171.0,37.0,3.7,30.0,55.0,27.75,16.57
2017,6,21,19,15,85.5,18.5,3.6,29.5,27.5,14.01,0.0
2017,6,21,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,45.5,13.5,3.0,22.5,17.5,44.96,0.0
2017,6,22,6,0,91.0,27.0,3.1,23.0,35.0,133.8,92.23
2017,6,22,6,15,142.5,45.5,3.0,23.5,67.0,204.06,161.11
2017,6,22,6,30,194.0,64.0,2.9,24.0,99.0,274.15,221.04
2017,6,22,6,45,227.0,82.5,2.85,25.0,137.5,329.56,266.28
2017,6,22,7,0,260.0,101.0,2.8,26.0,176.0,385.65,309.93
2017,6,22,7,15,184.5,129.5,2.8,26.5,188.0,332.25,265.44
2017,6,22,7,30,109.0,158.0,2.8,27.0,200.0,293.45,231.6
2017,6,22,7,45,95.5,181.0,2.8,28.0,222.0,281.9,220.66
2017,6,22,8,0,82.0,204.0,2.8,29.0,244.0,290.12,224.6
2017,6,22,8,15,432.0,146.5,2.75,29.5,394.5,641.14,491.38
2017,6,22,8,30,782.0,89.0,2.7,30.0,545.0,932.58,685.95
2017,6,22,8,45,800.0,91.5,2.65,30.5,594.0,952.5,692.36
2017,6,22,9,0,818.0,94.0,2.6,31.0,643.0,956.09,690.63
2017,6,22,9,15,648.5,182.5,2.6,31.5,637.0,897.31,649.3
2017,6,22,9,30,479.0,271.0,2.6,32.0,631.0,798.54,578.38
2017,6,22,9,45,674.5,186.0,2.6,32.5,723.0,901.65,647.83
2017,6,22,10,0,870.0,101.0,2.6,33.0,815.0,964.08,684.22
2017,6,22,10,15,878.5,102.5,2.6,33.5,849.5,952.29,673.64
2017,6,22,10,30,887.0,104.0,2.6,34.0,884.0,936.86,661.6
2017,6,22,10,45,895.5,103.5,2.6,34.5,913.0,915.88,646.24
2017,6,22,11,0,904.0,103.0,2.6,35.0,942.0,891.38,628.83
2017,6,22,11,15,908.5,104.0,2.6,35.5,963.0,861.37,608.03
2017,6,22,11,30,913.0,105.0,2.6,36.0,984.0,828.12,585.26
2017,6,22,11,45,671.5,274.0,2.6,36.5,925.5,756.95,533.08
2017,6,22,12,0,430.0,443.0,2.6,37.0,867.0,672.92,471.41
2017,6,22,12,15,426.5,446.0,2.5,37.0,868.5,637.47,446.91
2017,6,22,12,30,423.0,449.0,2.4,37.0,870.0,604.64,423.5
2017,6,22,12,45,657.5,287.5,2.35,37.5,939.0,586.79,411.15
2017,6,22,13,0,892.0,126.0,2.3,38.0,1008.0,556.18,387.4
2017,6,22,13,15,678.5,277.0,2.15,38.0,943.5,501.63,345.95
2017,6,22,13,30,465.0,428.0,2.0,38.0,879.0,462.9,317.3
2017,6,22,13,45,674.0,275.0,1.95,38.0,915.0,407.28,272.48
2017,6,22,14,0,883.0,122.0,1.9,38.0,951.0,345.85,219.61
2017,6,22,14,15,878.0,121.0,1.75,38.0,925.5,291.33,175.57
2017,6,22,14,30,873.0,120.0,1.6,38.0,900.0,236.97,133.72
2017,6,22,14,45,865.5,118.0,1.45,38.5,867.5,182.14,96.69
2017,6,22,15,0,858.0,116.0,1.3,39.0,835.0,128.18,71.17
2017,6,22,15,15,848.0,113.5,1.15,38.5,796.5,96.05,69.63
2017,6,22,15,30,838.0,111.0,1.0,38.0,758.0,95.3,69.39
2017,6,22,15,45,825.0,108.5,0.9,38.0,714.0,94.24,68.72
2017,6,22,16,0,812.0,106.0,0.8,38.0,670.0,83.64,60.62
2017,6,22,16,15,794.5,103.0,0.65,38.0,621.5,82.42,59.84
2017,6,22,16,30,777.0,100.0,0.5,38.0,573.0,81.08,58.96
2017,6,22,16,45,754.0,96.0,0.4,38.0,521.5,78.82,57.37
2017,6,22,17,0,731.0,92.0,0.3,38.0,470.0,76.45,55.69
2017,6,22,17,15,700.0,87.5,0.4,37.5,416.5,67.82,49.19
2017,6,22,17,30,669.0,83.0,0.5,37.0,363.0,64.92,47.19
2017,6,22,17,45,625.5,77.5,0.65,36.5,310.0,61.05,44.35
2017,6,22,18,0,582.0,72.0,0.8,36.0,257.0,57.16,41.39
2017,6,22,18,15,520.5,64.0,0.8,35.0,205.5,51.16,36.65
2017,6,22,18,30,459.0,56.0,0.8,34.0,154.0,45.12,31.66
2017,6,22,18,45,364.5,45.5,0.85,33.0,109.0,36.81,24.55
2017,6,22,19,0,270.0,35.0,0.9,32.0,64.0,28.49,17.03
