Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,19,15,135.0,17.5,1.0,31.5,32.0,13.41,0.0
2017,6,22,19,30,0.0,0.0,1.1,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,33.0,15.0,3.2,24.5,18.0,36.69,0.0
2017,6,23,6,0,66.0,30.0,3.5,25.0,36.0,106.02,70.85
2017,6,23,6,15,147.5,50.0,3.7,25.5,74.0,217.96,170.8
2017,6,23,6,30,229.0,70.0,3.9,26.0,112.0,315.51,252.83
2017,6,23,6,45,320.0,80.5,4.1,26.5,161.0,431.61,346.69
2017,6,23,7,0,411.0,91.0,4.3,27.0,210.0,534.06,426.28
2017,6,23,7,15,462.5,101.0,4.3,27.5,260.5,601.89,475.9
2017,6,23,7,30,514.0,111.0,4.3,28.0,311.0,670.47,524.2
2017,6,23,7,45,564.0,114.5,4.35,29.0,364.5,741.24,571.37
2017,6,23,8,0,614.0,118.0,4.4,30.0,418.0,800.93,609.05
2017,6,23,8,15,642.0,124.0,4.4,30.5,469.0,839.59,632.2
2017,6,23,8,30,670.0,130.0,4.4,31.0,520.0,875.77,653.33
2017,6,23,8,45,695.5,132.5,4.45,32.0,569.5,902.41,666.61
2017,6,23,9,0,721.0,135.0,4.5,33.0,619.0,926.01,677.75
2017,6,23,9,15,737.5,138.5,4.4,33.5,663.5,930.63,676.98
2017,6,23,9,30,754.0,142.0,4.3,34.0,708.0,939.93,679.54
2017,6,23,9,45,767.5,144.5,4.25,34.5,747.5,941.57,677.41
2017,6,23,10,0,781.0,147.0,4.2,35.0,787.0,939.55,673.12
2017,6,23,10,15,790.5,149.0,4.05,35.5,821.0,929.48,663.3
2017,6,23,10,30,800.0,151.0,3.9,36.0,855.0,915.82,651.4
2017,6,23,10,45,807.5,152.5,3.75,37.0,882.5,896.26,634.58
2017,6,23,11,0,815.0,154.0,3.6,38.0,910.0,873.23,615.81
2017,6,23,11,15,819.5,155.0,3.5,38.0,930.0,843.81,595.94
2017,6,23,11,30,824.0,156.0,3.4,38.0,950.0,811.26,574.12
2017,6,23,11,45,808.0,170.0,3.3,38.5,957.0,770.67,544.33
2017,6,23,12,0,792.0,184.0,3.2,39.0,964.0,727.83,512.9
2017,6,23,12,15,793.0,184.5,3.15,39.0,969.0,684.95,482.67
2017,6,23,12,30,794.0,185.0,3.1,39.0,974.0,640.38,450.68
2017,6,23,12,45,792.0,185.5,3.05,39.5,970.5,593.05,415.2
2017,6,23,13,0,790.0,186.0,3.0,40.0,967.0,545.27,378.7
2017,6,23,13,15,787.5,185.0,3.0,40.0,956.5,495.84,341.12
2017,6,23,13,30,785.0,184.0,3.0,40.0,946.0,446.01,302.27
2017,6,23,13,45,777.5,184.5,3.0,40.0,927.0,394.94,261.77
2017,6,23,14,0,770.0,185.0,3.0,40.0,908.0,344.21,221.04
2017,6,23,14,15,763.0,182.5,3.05,40.0,882.5,292.44,179.91
2017,6,23,14,30,756.0,180.0,3.1,40.0,857.0,241.38,141.05
2017,6,23,14,45,730.0,187.5,3.2,40.0,821.0,186.28,104.43
2017,6,23,15,0,704.0,195.0,3.3,40.0,785.0,140.65,83.29
2017,6,23,15,15,690.5,191.0,3.35,39.5,747.5,111.58,81.54
2017,6,23,15,30,677.0,187.0,3.4,39.0,710.0,112.41,82.58
2017,6,23,15,45,654.5,185.0,3.45,39.0,666.0,113.92,83.96
2017,6,23,16,0,632.0,183.0,3.5,39.0,622.0,115.42,85.36
2017,6,23,16,15,610.0,177.0,3.55,38.5,575.5,114.5,85.08
2017,6,23,16,30,588.0,171.0,3.6,38.0,529.0,113.39,84.68
2017,6,23,16,45,554.0,165.5,3.65,38.0,479.0,110.92,83.04
2017,6,23,17,0,520.0,160.0,3.7,38.0,429.0,108.24,81.23
2017,6,23,17,15,484.0,150.0,3.75,37.5,378.5,102.7,77.3
2017,6,23,17,30,448.0,140.0,3.8,37.0,328.0,96.94,73.14
2017,6,23,17,45,399.0,128.0,3.85,37.0,277.5,89.51,67.38
2017,6,23,18,0,350.0,116.0,3.9,37.0,227.0,81.87,61.34
2017,6,23,18,15,292.0,99.5,3.8,36.0,180.0,71.53,53.15
2017,6,23,18,30,234.0,83.0,3.7,35.0,133.0,59.86,43.57
2017,6,23,18,45,164.5,62.5,3.65,34.5,92.5,45.44,31.37
2017,6,23,19,0,95.0,42.0,3.6,34.0,52.0,30.87,18.71
2017,6,23,19,15,47.5,21.0,3.65,33.5,26.0,16.0,1.22
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,7.0,1.55,24.5,7.0,5.51,0.0
2017,6,24,6,0,0.0,14.0,1.6,25.0,14.0,10.64,1.82
2017,6,24,6,15,0.0,30.5,1.6,25.0,30.5,23.3,13.01
2017,6,24,6,30,0.0,47.0,1.6,25.0,47.0,38.23,25.57
2017,6,24,6,45,0.0,68.0,1.6,25.5,68.0,58.46,42.31
2017,6,24,7,0,0.0,89.0,1.6,26.0,89.0,77.87,58.11
2017,6,24,7,15,90.0,122.0,1.8,26.5,157.0,231.94,184.34
2017,6,24,7,30,180.0,155.0,2.0,27.0,225.0,358.38,283.43
2017,6,24,7,45,97.0,162.0,2.2,28.0,200.5,280.36,218.89
2017,6,24,8,0,14.0,169.0,2.4,29.0,176.0,160.47,121.98
2017,6,24,8,15,8.5,169.0,2.6,29.5,173.5,151.23,114.12
2017,6,24,8,30,3.0,169.0,2.8,30.0,171.0,143.05,106.94
2017,6,24,8,45,2.5,165.0,3.05,30.5,166.5,137.02,101.72
2017,6,24,9,0,2.0,161.0,3.3,31.0,162.0,131.72,97.14
2017,6,24,9,15,12.5,218.5,3.1,31.0,228.0,192.83,143.82
2017,6,24,9,30,23.0,276.0,2.9,31.0,294.0,254.08,189.48
2017,6,24,9,45,43.5,323.0,2.75,31.5,358.0,338.78,251.15
2017,6,24,10,0,64.0,370.0,2.6,32.0,422.0,399.71,293.91
2017,6,24,10,15,54.0,374.5,2.35,32.0,420.0,387.03,283.28
2017,6,24,10,30,44.0,379.0,2.1,32.0,418.0,374.83,273.38
2017,6,24,10,45,33.5,360.0,1.85,32.5,390.0,341.11,247.84
2017,6,24,11,0,23.0,341.0,1.6,33.0,362.0,294.11,213.03
2017,6,24,11,15,70.5,412.0,1.55,33.0,479.5,405.32,292.41
2017,6,24,11,30,118.0,483.0,1.5,33.0,597.0,505.87,360.85
2017,6,24,11,45,98.0,480.5,1.45,33.5,576.0,464.72,330.55
2017,6,24,12,0,78.0,478.0,1.4,34.0,555.0,436.08,309.67
2017,6,24,12,15,51.0,424.5,1.6,33.5,474.5,365.35,261.59
2017,6,24,12,30,24.0,371.0,1.8,33.0,394.0,299.2,215.63
2017,6,24,12,45,21.0,348.0,2.0,33.0,368.5,276.66,199.87
2017,6,24,13,0,18.0,325.0,2.2,33.0,343.0,254.95,184.39
2017,6,24,13,15,36.5,384.5,2.35,32.5,420.5,294.82,213.52
2017,6,24,13,30,55.0,444.0,2.5,32.0,498.0,332.94,240.84
2017,6,24,13,45,93.0,457.5,2.7,31.5,546.5,344.66,248.72
2017,6,24,14,0,131.0,471.0,2.9,31.0,595.0,337.04,242.22
2017,6,24,14,15,162.0,458.0,2.95,30.5,606.5,320.85,229.24
2017,6,24,14,30,193.0,445.0,3.0,30.0,618.0,301.52,214.02
2017,6,24,14,45,133.0,416.0,3.1,30.0,533.5,260.0,186.68
2017,6,24,15,0,73.0,387.0,3.2,30.0,449.0,243.34,178.3
2017,6,24,15,15,97.0,376.5,3.2,29.5,454.5,231.99,180.19
2017,6,24,15,30,121.0,366.0,3.2,29.0,460.0,212.5,165.67
2017,6,24,15,45,182.0,340.5,3.25,28.5,472.0,203.8,159.58
2017,6,24,16,0,243.0,315.0,3.3,28.0,484.0,183.17,143.91
2017,6,24,16,15,227.5,292.5,3.3,27.5,441.5,183.06,144.56
2017,6,24,16,30,212.0,270.0,3.3,27.0,399.0,171.39,135.88
2017,6,24,16,45,127.0,236.5,3.35,27.0,312.0,152.18,120.74
2017,6,24,17,0,42.0,203.0,3.4,27.0,225.0,137.26,108.98
2017,6,24,17,15,61.0,186.0,3.45,26.5,214.0,126.88,101.04
2017,6,24,17,30,80.0,169.0,3.5,26.0,203.0,116.17,92.69
2017,6,24,17,45,70.0,145.5,3.55,26.0,172.5,101.13,80.38
2017,6,24,18,0,60.0,122.0,3.6,26.0,142.0,85.82,67.63
2017,6,24,18,15,188.0,97.0,3.65,25.5,141.0,68.82,53.31
2017,6,24,18,30,316.0,72.0,3.7,25.0,140.0,53.09,39.78
2017,6,24,18,45,231.5,56.0,3.8,25.0,98.5,41.48,29.45
2017,6,24,19,0,147.0,40.0,3.9,25.0,57.0,29.81,18.74
2017,6,24,19,15,73.5,20.0,3.9,25.0,28.5,15.22,1.35
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,49.5,14.5,4.35,21.5,18.0,48.68,0.0
2017,6,25,6,0,99.0,29.0,4.4,22.0,36.0,145.16,98.54
2017,6,25,6,15,187.5,46.0,4.45,22.0,74.5,262.97,209.38
2017,6,25,6,30,276.0,63.0,4.5,22.0,113.0,364.33,296.59
2017,6,25,6,45,364.0,71.5,4.55,22.5,161.5,457.85,373.76
2017,6,25,7,0,452.0,80.0,4.6,23.0,210.0,556.13,450.72
2017,6,25,7,15,234.0,108.0,4.6,23.0,176.0,369.86,301.7
2017,6,25,7,30,16.0,136.0,4.6,23.0,142.0,136.32,106.84
2017,6,25,7,45,71.0,171.0,4.65,23.5,205.0,244.9,195.85
2017,6,25,8,0,126.0,206.0,4.7,24.0,268.0,360.02,286.45
2017,6,25,8,15,91.5,223.0,4.65,24.0,271.0,316.03,249.7
2017,6,25,8,30,57.0,240.0,4.6,24.0,274.0,294.09,230.36
2017,6,25,8,45,148.0,270.0,4.6,24.5,367.0,438.98,342.84
2017,6,25,9,0,239.0,300.0,4.6,25.0,460.0,558.38,431.8
2017,6,25,9,15,135.5,297.5,4.55,25.0,390.0,442.14,340.83
2017,6,25,9,30,32.0,295.0,4.5,25.0,320.0,304.45,232.95
2017,6,25,9,45,143.0,341.0,4.45,25.5,457.5,479.2,366.29
2017,6,25,10,0,254.0,387.0,4.4,26.0,595.0,646.87,487.27
2017,6,25,10,15,533.0,262.0,4.3,26.0,723.0,797.12,598.6
2017,6,25,10,30,812.0,137.0,4.2,26.0,851.0,899.5,669.66
2017,6,25,10,45,479.0,301.0,4.15,26.5,726.0,742.06,553.23
2017,6,25,11,0,146.0,465.0,4.1,27.0,601.0,543.67,403.49
2017,6,25,11,15,202.0,470.5,4.0,27.0,663.0,580.64,431.07
2017,6,25,11,30,258.0,476.0,3.9,27.0,725.0,622.57,460.44
2017,6,25,11,45,135.0,351.0,3.8,27.5,481.5,396.75,296.25
2017,6,25,12,0,12.0,226.0,3.7,28.0,238.0,184.82,136.66
2017,6,25,12,15,9.0,193.5,3.6,28.0,202.5,156.35,115.28
2017,6,25,12,30,6.0,161.0,3.5,28.0,167.0,128.51,94.0
2017,6,25,12,45,85.5,333.5,3.45,28.5,418.5,301.25,223.81
2017,6,25,13,0,165.0,506.0,3.4,29.0,670.0,446.18,326.73
2017,6,25,13,15,156.5,500.0,3.35,29.0,654.0,418.45,305.41
2017,6,25,13,30,148.0,494.0,3.3,29.0,638.0,392.06,285.62
2017,6,25,13,45,93.5,447.5,3.25,29.5,538.0,339.07,247.06
2017,6,25,14,0,39.0,401.0,3.2,30.0,438.0,283.14,206.99
2017,6,25,14,15,241.0,382.5,3.15,30.0,600.0,286.59,202.23
2017,6,25,14,30,443.0,364.0,3.1,30.0,762.0,279.72,188.07
2017,6,25,14,45,577.5,277.5,3.1,30.0,776.0,215.21,136.31
2017,6,25,15,0,712.0,191.0,3.1,30.0,790.0,140.3,85.99
2017,6,25,15,15,699.5,187.5,3.05,30.0,752.0,110.03,83.65
2017,6,25,15,30,687.0,184.0,3.0,30.0,714.0,111.06,84.7
2017,6,25,15,45,676.0,176.0,2.95,30.0,672.5,109.51,83.65
2017,6,25,16,0,665.0,168.0,2.9,30.0,631.0,107.62,82.35
2017,6,25,16,15,531.5,200.0,2.85,29.5,553.0,126.15,97.78
2017,6,25,16,30,398.0,232.0,2.8,29.0,475.0,142.34,111.38
2017,6,25,16,45,360.5,216.5,2.75,29.0,422.0,140.69,110.4
2017,6,25,17,0,323.0,201.0,2.7,29.0,369.0,131.99,103.71
2017,6,25,17,15,236.0,186.5,2.5,28.5,302.0,122.54,96.55
2017,6,25,17,30,149.0,172.0,2.3,28.0,235.0,116.08,91.76
2017,6,25,17,45,131.0,150.0,2.1,28.0,199.5,102.44,80.71
2017,6,25,18,0,113.0,128.0,1.9,28.0,164.0,88.47,69.2
2017,6,25,18,15,202.5,102.5,1.65,27.5,152.0,72.36,55.8
2017,6,25,18,30,292.0,77.0,1.4,27.0,140.0,56.26,42.1
2017,6,25,18,45,216.5,59.0,1.2,26.5,98.5,43.59,31.03
2017,6,25,19,0,141.0,41.0,1.0,26.0,57.0,30.45,19.22
2017,6,25,19,15,70.5,20.5,0.95,25.5,28.5,15.57,1.69
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,86.0,13.0,1.4,22.5,20.0,74.94,0.0
2017,6,26,6,0,172.0,26.0,1.6,23.0,40.0,214.94,145.45
2017,6,26,6,15,274.5,39.0,1.6,23.0,80.0,322.63,254.12
2017,6,26,6,30,377.0,52.0,1.6,23.0,120.0,440.55,350.71
2017,6,26,6,45,282.5,78.5,1.65,23.5,139.5,395.15,316.9
2017,6,26,7,0,188.0,105.0,1.7,24.0,159.0,325.59,261.5
2017,6,26,7,15,292.5,115.0,1.65,24.5,219.0,435.44,348.1
2017,6,26,7,30,397.0,125.0,1.6,25.0,279.0,575.27,450.9
2017,6,26,7,45,321.0,161.5,1.6,25.5,298.0,524.13,408.29
2017,6,26,8,0,245.0,198.0,1.6,26.0,317.0,492.69,380.81
2017,6,26,8,15,251.5,222.0,1.6,26.5,357.0,524.51,401.66
2017,6,26,8,30,258.0,246.0,1.6,27.0,397.0,554.6,420.44
2017,6,26,8,45,309.5,259.0,1.65,28.0,455.5,615.91,461.46
2017,6,26,9,0,361.0,272.0,1.7,29.0,514.0,675.86,500.09
2017,6,26,9,15,336.5,301.5,1.75,29.0,539.0,674.95,496.71
2017,6,26,9,30,312.0,331.0,1.8,29.0,564.0,671.68,492.38
2017,6,26,9,45,349.0,338.0,1.85,29.5,612.5,703.75,512.88
2017,6,26,10,0,386.0,345.0,1.9,30.0,661.0,733.18,531.04
2017,6,26,10,15,342.0,379.0,1.95,30.5,668.0,708.82,511.26
2017,6,26,10,30,298.0,413.0,2.0,31.0,675.0,683.12,491.17
2017,6,26,10,45,575.5,269.5,2.1,31.5,795.5,804.47,577.23
2017,6,26,11,0,853.0,126.0,2.2,32.0,916.0,869.35,620.27
2017,6,26,11,15,491.0,305.5,2.3,32.0,763.0,706.75,507.73
2017,6,26,11,30,129.0,485.0,2.4,32.0,610.0,516.82,371.4
2017,6,26,11,45,181.0,491.0,2.5,32.0,668.0,545.4,392.81
2017,6,26,12,0,233.0,497.0,2.6,32.0,726.0,568.54,408.92
2017,6,26,12,15,220.5,502.0,2.65,32.0,720.0,541.53,389.44
2017,6,26,12,30,208.0,507.0,2.7,32.0,714.0,514.63,370.2
2017,6,26,12,45,258.5,495.0,2.75,32.5,751.5,507.99,364.57
2017,6,26,13,0,309.0,483.0,2.8,33.0,789.0,499.89,357.14
2017,6,26,13,15,243.0,489.0,2.85,32.5,728.0,453.02,323.97
2017,6,26,13,30,177.0,495.0,2.9,32.0,667.0,405.04,290.39
2017,6,26,13,45,175.0,485.0,2.95,32.0,652.0,378.4,270.6
2017,6,26,14,0,173.0,475.0,3.0,32.0,637.0,352.41,251.06
2017,6,26,14,15,132.5,453.5,3.0,32.0,575.5,311.76,222.36
2017,6,26,14,30,92.0,432.0,3.0,32.0,514.0,292.4,209.8
2017,6,26,14,45,172.0,416.5,3.05,32.0,563.5,265.73,187.84
2017,6,26,15,0,252.0,401.0,3.1,32.0,613.0,228.35,161.45
2017,6,26,15,15,373.5,339.0,3.15,31.5,636.5,191.67,147.4
2017,6,26,15,30,495.0,277.0,3.2,31.0,660.0,156.3,120.24
2017,6,26,15,45,417.0,285.5,3.3,31.0,595.0,161.54,124.76
2017,6,26,16,0,339.0,294.0,3.4,31.0,530.0,176.02,136.59
2017,6,26,16,15,264.0,283.5,3.4,30.5,459.0,170.32,132.71
2017,6,26,16,30,189.0,273.0,3.4,30.0,388.0,172.23,134.94
2017,6,26,16,45,185.5,247.5,3.45,29.5,352.0,159.01,125.04
2017,6,26,17,0,182.0,222.0,3.5,29.0,316.0,145.23,114.58
2017,6,26,17,15,91.0,113.5,3.35,28.5,160.5,81.71,62.86
2017,6,26,17,30,0.0,5.0,3.2,28.0,5.0,3.8,0.0
2017,6,26,17,45,0.0,4.5,3.1,28.0,4.5,3.42,0.0
2017,6,26,18,0,0.0,4.0,3.0,28.0,4.0,3.03,0.0
2017,6,26,18,15,0.0,3.0,2.9,27.5,3.0,2.27,0.0
2017,6,26,18,30,0.0,2.0,2.8,27.0,2.0,1.51,0.0
2017,6,26,18,45,0.0,1.0,2.7,26.5,1.0,0.76,0.0
2017,6,26,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,3.5,1.5,22.0,3.5,2.75,0.0
2017,6,27,6,0,0.0,7.0,1.8,22.0,7.0,5.3,0.0
2017,6,27,6,15,0.0,14.0,1.85,22.0,14.0,10.63,2.94
2017,6,27,6,30,0.0,21.0,1.9,22.0,21.0,15.97,7.56
2017,6,27,6,45,0.0,29.5,2.0,22.5,29.5,22.48,13.07
2017,6,27,7,0,0.0,38.0,2.1,23.0,38.0,29.0,18.52
2017,6,27,7,15,0.0,44.5,2.1,23.5,44.5,34.0,22.6
2017,6,27,7,30,0.0,51.0,2.1,24.0,51.0,39.02,26.61
2017,6,27,7,45,16.0,117.0,2.15,24.5,125.0,112.26,86.7
2017,6,27,8,0,32.0,183.0,2.2,25.0,199.0,214.25,167.39
2017,6,27,8,15,44.0,211.0,2.25,25.5,235.5,253.58,197.05
2017,6,27,8,30,56.0,239.0,2.3,26.0,272.0,292.18,225.71
2017,6,27,8,45,44.0,249.0,2.4,26.5,276.5,284.71,218.27
2017,6,27,9,0,32.0,259.0,2.5,27.0,281.0,277.56,211.32
2017,6,27,9,15,114.0,305.5,2.6,27.5,390.0,429.46,325.67
2017,6,27,9,30,196.0,352.0,2.7,28.0,499.0,553.92,415.03
2017,6,27,9,45,216.5,371.0,2.85,28.5,541.5,583.79,434.3
2017,6,27,10,0,237.0,390.0,3.0,29.0,584.0,611.6,452.46
2017,6,27,10,15,327.5,376.0,3.1,29.0,656.5,692.29,509.53
2017,6,27,10,30,418.0,362.0,3.2,29.0,729.0,763.58,558.73
2017,6,27,10,45,320.0,411.5,3.3,29.5,698.0,683.61,499.76
2017,6,27,11,0,222.0,461.0,3.4,30.0,667.0,606.95,443.42
2017,6,27,11,15,203.5,474.5,3.45,30.0,666.5,585.89,428.07
2017,6,27,11,30,185.0,488.0,3.5,30.0,666.0,564.55,412.26
2017,6,27,11,45,190.0,495.0,3.55,30.5,680.5,555.75,404.94
2017,6,27,12,0,195.0,502.0,3.6,31.0,695.0,545.29,396.36
2017,6,27,12,15,524.5,320.5,3.65,31.0,841.5,616.9,450.95
2017,6,27,12,30,854.0,139.0,3.7,31.0,988.0,640.78,469.38
2017,6,27,12,45,515.5,323.0,3.75,31.5,835.0,538.9,391.51
2017,6,27,13,0,177.0,507.0,3.8,32.0,682.0,453.69,327.78
2017,6,27,13,15,512.5,323.0,3.85,32.0,822.0,462.4,332.24
2017,6,27,13,30,848.0,139.0,3.9,32.0,962.0,447.55,314.62
2017,6,27,13,45,845.0,137.0,3.95,32.0,944.5,395.76,271.28
2017,6,27,14,0,842.0,135.0,4.0,32.0,927.0,343.58,227.2
2017,6,27,14,15,836.0,133.5,4.0,31.5,901.5,290.71,183.33
2017,6,27,14,30,830.0,132.0,4.0,31.0,876.0,238.14,141.48
2017,6,27,14,45,821.5,130.5,4.05,31.0,844.0,185.73,104.5
2017,6,27,15,0,813.0,129.0,4.1,31.0,812.0,134.27,78.47
2017,6,27,15,15,579.5,232.5,4.1,30.5,708.0,129.26,98.93
2017,6,27,15,30,346.0,336.0,4.1,30.0,604.0,191.81,149.13
2017,6,27,15,45,471.0,269.5,4.15,30.0,611.5,155.18,120.28
2017,6,27,16,0,596.0,203.0,4.2,30.0,619.0,126.03,97.24
2017,6,27,16,15,390.0,238.0,4.15,29.5,502.5,142.59,111.15
2017,6,27,16,30,184.0,273.0,4.1,29.0,386.0,172.1,135.55
2017,6,27,16,45,116.0,240.0,4.1,29.0,309.0,153.67,121.06
2017,6,27,17,0,48.0,207.0,4.1,29.0,232.0,139.57,110.03
2017,6,27,17,15,168.5,183.0,4.0,28.5,256.5,123.63,97.57
2017,6,27,17,30,289.0,159.0,3.9,28.0,281.0,108.17,85.31
2017,6,27,17,45,274.0,137.0,3.8,27.5,240.0,94.96,74.73
2017,6,27,18,0,259.0,115.0,3.7,27.0,199.0,81.23,63.48
2017,6,27,18,15,230.0,95.5,3.4,26.5,159.5,68.39,52.73
2017,6,27,18,30,201.0,76.0,3.1,26.0,120.0,55.2,41.41
2017,6,27,18,45,158.5,57.0,2.8,25.5,85.5,41.9,29.75
2017,6,27,19,0,116.0,38.0,2.5,25.0,51.0,28.35,17.6
2017,6,27,19,15,58.0,19.0,2.4,24.5,25.5,14.49,1.45
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,85.0,13.0,1.95,21.5,19.5,74.11,0.0
2017,6,28,6,0,170.0,26.0,2.2,22.0,39.0,212.51,141.13
2017,6,28,6,15,275.5,38.5,2.25,22.0,79.5,322.79,255.71
2017,6,28,6,30,381.0,51.0,2.3,22.0,120.0,442.59,355.27
2017,6,28,6,45,190.5,46.5,2.35,22.5,81.0,262.04,213.76
2017,6,28,7,0,0.0,42.0,2.4,23.0,42.0,32.08,20.97
2017,6,28,7,15,0.0,68.5,2.35,23.5,68.5,52.9,38.21
2017,6,28,7,30,0.0,95.0,2.3,24.0,95.0,76.97,57.7
2017,6,28,7,45,3.0,126.0,2.3,25.0,127.5,108.61,82.91
2017,6,28,8,0,6.0,157.0,2.3,26.0,160.0,140.17,107.41
2017,6,28,8,15,4.5,162.5,2.3,26.5,165.0,140.94,107.26
2017,6,28,8,30,3.0,168.0,2.3,27.0,170.0,142.26,107.61
2017,6,28,8,45,52.5,234.5,2.35,27.5,270.0,277.14,212.61
2017,6,28,9,0,102.0,301.0,2.4,28.0,370.0,396.06,300.94
2017,6,28,9,15,77.0,310.5,2.45,28.5,364.5,373.36,281.44
2017,6,28,9,30,52.0,320.0,2.5,29.0,359.0,351.14,263.04
2017,6,28,9,45,33.0,289.5,2.6,29.5,315.5,294.91,220.23
2017,6,28,10,0,14.0,259.0,2.7,30.0,272.0,224.97,167.03
2017,6,28,10,15,48.0,337.0,2.75,30.0,379.5,345.36,256.7
2017,6,28,10,30,82.0,415.0,2.8,30.0,487.0,445.11,328.26
2017,6,28,10,45,474.0,269.0,2.9,30.5,705.5,708.79,520.65
2017,6,28,11,0,866.0,123.0,3.0,31.0,924.0,879.07,635.65
2017,6,28,11,15,514.5,306.0,3.0,31.5,785.0,727.76,526.64
2017,6,28,11,30,163.0,489.0,3.0,32.0,646.0,547.96,395.13
2017,6,28,11,45,235.5,483.0,3.05,32.5,713.0,581.16,418.97
2017,6,28,12,0,308.0,477.0,3.1,33.0,780.0,612.0,439.37
2017,6,28,12,15,222.0,492.0,3.1,33.0,711.5,535.78,385.0
2017,6,28,12,30,136.0,507.0,3.1,33.0,643.0,469.92,337.97
2017,6,28,12,45,517.0,311.0,3.15,33.0,823.0,532.1,384.12
2017,6,28,13,0,898.0,115.0,3.2,33.0,1003.0,556.51,399.04
2017,6,28,13,15,896.0,114.5,3.2,33.0,992.5,505.25,358.08
2017,6,28,13,30,894.0,114.0,3.2,33.0,982.0,453.15,315.72
2017,6,28,13,45,571.0,290.0,3.2,33.5,840.5,381.82,264.14
2017,6,28,14,0,248.0,466.0,3.2,34.0,699.0,356.71,250.2
2017,6,28,14,15,561.5,288.0,3.2,34.0,797.0,298.11,195.92
2017,6,28,14,30,875.0,110.0,3.2,34.0,895.0,235.75,135.95
2017,6,28,14,45,814.5,140.5,3.2,34.0,850.0,182.12,100.55
2017,6,28,15,0,754.0,171.0,3.2,34.0,805.0,143.33,85.38
2017,6,28,15,15,742.0,167.5,3.2,33.5,767.0,110.68,82.95
2017,6,28,15,30,730.0,164.0,3.2,33.0,729.0,101.86,76.33
2017,6,28,15,45,548.0,226.0,3.2,33.0,636.0,135.6,103.33
2017,6,28,16,0,366.0,288.0,3.2,33.0,543.0,173.9,133.8
2017,6,28,16,15,513.0,216.5,3.15,32.5,546.0,134.48,103.13
2017,6,28,16,30,660.0,145.0,3.1,32.0,549.0,98.88,75.11
2017,6,28,16,45,634.5,138.5,3.1,32.0,499.0,96.42,73.42
2017,6,28,17,0,609.0,132.0,3.1,32.0,449.0,93.78,71.55
2017,6,28,17,15,575.0,124.5,3.0,31.5,397.0,90.1,68.97
2017,6,28,17,30,541.0,117.0,2.9,31.0,345.0,86.26,66.21
2017,6,28,17,45,491.5,108.5,2.8,31.0,293.5,78.56,60.05
2017,6,28,18,0,442.0,100.0,2.7,31.0,242.0,72.72,55.33
2017,6,28,18,15,381.5,87.5,2.45,30.0,193.0,64.02,48.28
2017,6,28,18,30,321.0,75.0,2.2,29.0,144.0,55.17,40.84
2017,6,28,18,45,241.5,58.0,2.0,28.5,102.0,42.94,30.21
2017,6,28,19,0,162.0,41.0,1.8,28.0,60.0,30.57,19.14
2017,6,28,19,15,81.0,20.5,1.95,27.5,30.0,15.61,1.98
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,64.0,13.5,1.75,23.5,18.5,58.69,0.0
2017,6,29,6,0,128.0,27.0,2.0,24.0,37.0,180.99,116.56
2017,6,29,6,15,228.5,42.5,2.15,24.5,76.5,291.48,228.21
2017,6,29,6,30,329.0,58.0,2.3,25.0,116.0,402.52,320.51
2017,6,29,6,45,413.5,66.5,2.45,25.5,165.5,494.56,393.49
2017,6,29,7,0,498.0,75.0,2.6,26.0,215.0,601.04,473.8
2017,6,29,7,15,548.0,82.5,2.7,26.5,267.5,668.77,521.98
2017,6,29,7,30,598.0,90.0,2.8,27.0,320.0,736.33,568.22
2017,6,29,7,45,640.5,94.0,2.9,28.0,374.0,791.3,602.81
2017,6,29,8,0,683.0,98.0,3.0,29.0,428.0,844.84,635.32
2017,6,29,8,15,709.5,102.5,3.05,29.5,480.0,881.0,656.19
2017,6,29,8,30,736.0,107.0,3.1,30.0,532.0,908.18,670.85
2017,6,29,8,45,759.0,109.0,3.2,30.5,582.0,932.76,684.07
2017,6,29,9,0,782.0,111.0,3.3,31.0,632.0,954.08,695.13
2017,6,29,9,15,797.0,114.0,3.35,31.0,677.5,965.0,700.53
2017,6,29,9,30,812.0,117.0,3.4,31.0,723.0,972.34,703.83
2017,6,29,9,45,826.5,118.0,3.45,31.5,764.0,959.15,692.57
2017,6,29,10,0,841.0,119.0,3.5,32.0,805.0,956.64,688.59
2017,6,29,10,15,849.5,120.5,3.55,32.5,839.5,945.15,678.88
2017,6,29,10,30,858.0,122.0,3.6,33.0,874.0,930.08,667.09
2017,6,29,10,45,865.5,122.5,3.65,33.5,902.5,909.61,651.95
2017,6,29,11,0,873.0,123.0,3.7,34.0,931.0,885.68,634.72
2017,6,29,11,15,877.5,124.0,3.75,34.0,951.5,856.22,615.24
2017,6,29,11,30,882.0,125.0,3.8,34.0,972.0,823.58,593.66
2017,6,29,11,45,885.5,125.0,3.85,34.5,985.5,786.34,567.78
2017,6,29,12,0,889.0,125.0,3.9,35.0,999.0,746.36,538.5
2017,6,29,12,15,890.0,125.0,3.9,35.0,1004.5,702.19,506.6
2017,6,29,12,30,891.0,125.0,3.9,35.0,1010.0,656.21,472.74
2017,6,29,12,45,891.0,124.0,3.95,35.5,1007.5,607.73,435.52
2017,6,29,13,0,891.0,123.0,4.0,36.0,1005.0,558.35,396.78
2017,6,29,13,15,889.0,122.5,4.0,36.0,994.5,507.31,356.58
2017,6,29,13,30,887.0,122.0,4.0,36.0,984.0,455.45,314.69
2017,6,29,13,45,882.0,122.0,4.0,36.0,965.5,402.05,270.77
2017,6,29,14,0,877.0,122.0,4.0,36.0,947.0,348.39,226.09
2017,6,29,14,15,871.5,121.0,4.0,36.0,921.5,294.01,181.19
2017,6,29,14,30,866.0,120.0,4.0,36.0,896.0,239.83,138.41
2017,6,29,14,45,859.0,117.5,4.0,36.0,863.5,185.09,100.32
2017,6,29,15,0,852.0,115.0,4.0,36.0,831.0,131.16,73.21
2017,6,29,15,15,842.0,113.0,4.0,36.0,793.0,95.52,70.23
2017,6,29,15,30,832.0,111.0,4.0,36.0,755.0,95.05,70.04
2017,6,29,15,45,491.0,217.5,4.0,36.0,592.5,129.47,97.31
2017,6,29,16,0,150.0,324.0,4.0,36.0,430.0,195.5,149.05
2017,6,29,16,15,460.5,212.0,3.95,35.5,501.0,130.57,98.82
2017,6,29,16,30,771.0,100.0,3.9,35.0,572.0,80.85,59.76
2017,6,29,16,45,748.0,96.0,3.9,35.0,520.5,78.61,58.21
2017,6,29,17,0,725.0,92.0,3.9,35.0,469.0,76.25,56.53
2017,6,29,17,15,695.0,87.5,3.8,34.5,416.5,67.67,49.9
2017,6,29,17,30,665.0,83.0,3.7,34.0,364.0,64.8,47.85
2017,6,29,17,45,621.5,77.5,3.6,33.5,310.5,60.95,44.94
2017,6,29,18,0,578.0,72.0,3.5,33.0,257.0,57.06,41.93
2017,6,29,18,15,517.0,64.5,3.3,32.0,206.5,51.45,37.43
2017,6,29,18,30,456.0,57.0,3.1,31.0,156.0,45.83,32.72
2017,6,29,18,45,358.5,46.5,2.9,30.5,111.0,37.52,25.47
2017,6,29,19,0,261.0,36.0,2.7,30.0,66.0,27.48,16.47
2017,6,29,19,15,130.5,18.0,2.95,29.5,33.0,13.77,1.07
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,61.0,14.0,4.15,24.5,18.5,56.8,0.0
2017,6,30,6,0,122.0,28.0,4.3,25.0,37.0,177.85,112.3
2017,6,30,6,15,228.0,42.5,4.45,25.5,76.5,291.28,228.36
2017,6,30,6,30,334.0,57.0,4.6,26.0,116.0,405.31,324.25
2017,6,30,6,45,417.0,66.0,4.85,26.5,165.5,503.91,403.76
2017,6,30,7,0,500.0,75.0,5.1,27.0,215.0,602.78,480.2
2017,6,30,7,15,250.0,97.0,5.1,27.5,167.0,369.79,297.61
2017,6,30,7,30,0.0,119.0,5.1,28.0,119.0,102.24,76.88
2017,6,30,7,45,90.0,161.0,5.2,28.5,204.5,251.47,198.35
2017,6,30,8,0,180.0,203.0,5.3,29.0,290.0,411.04,322.26
2017,6,30,8,15,461.0,153.5,5.35,29.5,411.0,679.64,526.79
2017,6,30,8,30,742.0,104.0,5.4,30.0,532.0,910.87,687.12
2017,6,30,8,45,535.5,191.5,5.45,30.5,515.0,795.66,601.89
2017,6,30,9,0,329.0,279.0,5.5,31.0,498.0,651.98,492.13
2017,6,30,9,15,187.5,296.5,5.5,31.5,423.5,494.55,373.32
2017,6,30,9,30,46.0,314.0,5.5,32.0,349.0,339.02,253.25
2017,6,30,9,45,182.5,341.5,5.5,32.5,489.5,519.79,388.27
2017,6,30,10,0,319.0,369.0,5.5,33.0,630.0,693.29,511.2
2017,6,30,10,15,264.5,400.0,5.45,33.0,622.5,656.58,481.96
2017,6,30,10,30,210.0,431.0,5.4,33.0,615.0,600.08,440.09
2017,6,30,10,45,211.5,446.5,5.4,33.5,637.0,601.24,439.27
2017,6,30,11,0,213.0,462.0,5.4,34.0,659.0,600.76,437.14
2017,6,30,11,15,163.0,471.5,5.35,34.0,624.5,549.98,399.67
2017,6,30,11,30,113.0,481.0,5.3,34.0,590.0,490.2,356.06
2017,6,30,11,45,482.0,314.0,5.3,34.5,787.0,649.96,474.31
2017,6,30,12,0,851.0,147.0,5.3,35.0,984.0,735.17,536.04
2017,6,30,12,15,573.0,317.0,5.3,35.0,882.0,642.41,465.14
2017,6,30,12,30,295.0,487.0,5.3,35.0,780.0,554.38,398.9
2017,6,30,12,45,570.5,319.0,5.3,35.5,883.5,569.58,410.06
2017,6,30,13,0,846.0,151.0,5.3,36.0,987.0,551.66,394.87
2017,6,30,13,15,580.0,310.0,5.3,36.0,881.0,479.29,340.19
2017,6,30,13,30,314.0,469.0,5.3,36.0,775.0,437.08,309.4
2017,6,30,13,45,567.0,312.0,5.3,36.0,850.5,401.8,277.75
2017,6,30,14,0,820.0,155.0,5.3,36.0,926.0,346.04,226.95
2017,6,30,14,15,536.0,296.0,5.3,36.0,794.5,303.73,200.49
2017,6,30,14,30,252.0,437.0,5.3,36.0,663.0,294.03,202.44
2017,6,30,14,45,482.5,315.0,5.35,36.0,727.5,228.44,146.69
2017,6,30,15,0,713.0,193.0,5.4,36.0,792.0,143.54,85.65
2017,6,30,15,15,519.5,268.0,5.4,35.5,694.0,149.25,112.63
2017,6,30,15,30,326.0,343.0,5.4,35.0,596.0,194.24,148.23
2017,6,30,15,45,483.5,262.5,5.4,35.0,612.5,151.99,115.49
2017,6,30,16,0,641.0,182.0,5.4,35.0,629.0,114.89,86.51
2017,6,30,16,15,512.0,209.5,5.4,34.5,550.5,130.65,99.53
2017,6,30,16,30,383.0,237.0,5.4,34.0,472.0,151.26,116.48
2017,6,30,16,45,276.5,230.0,5.45,33.5,392.0,145.78,112.73
2017,6,30,17,0,170.0,223.0,5.5,33.0,312.0,145.5,113.17
2017,6,30,17,15,318.5,179.5,5.4,32.5,323.0,120.3,93.37
2017,6,30,17,30,467.0,136.0,5.3,32.0,334.0,94.75,72.97
2017,6,30,17,45,427.5,123.0,5.2,32.0,284.5,86.75,66.62
2017,6,30,18,0,388.0,110.0,5.1,32.0,235.0,78.47,59.9
2017,6,30,18,15,323.0,96.5,4.85,31.0,187.0,69.31,52.51
2017,6,30,18,30,258.0,83.0,4.6,30.0,139.0,60.13,44.81
2017,6,30,18,45,187.5,63.5,4.4,29.5,98.0,46.29,32.84
2017,6,30,19,0,117.0,44.0,4.2,29.0,57.0,32.32,20.45
2017,6,30,19,15,58.5,22.0,4.05,28.5,28.5,16.59,2.51
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,12.5,3.05,24.5,13.5,16.59,0.0
2017,7,1,6,0,18.0,25.0,3.2,25.0,27.0,44.14,23.09
2017,7,1,6,15,80.0,50.0,3.25,25.0,63.5,149.28,114.75
2017,7,1,6,30,142.0,75.0,3.3,25.0,100.0,235.63,188.05
2017,7,1,6,45,84.5,87.5,3.35,25.5,103.5,193.34,154.03
2017,7,1,7,0,27.0,100.0,3.4,26.0,107.0,131.94,102.95
2017,7,1,7,15,216.5,118.5,3.4,26.5,199.5,369.09,296.46
2017,7,1,7,30,406.0,137.0,3.4,27.0,292.0,599.24,471.82
2017,7,1,7,45,203.0,105.5,3.45,27.5,183.0,334.73,266.03
2017,7,1,8,0,0.0,74.0,3.5,28.0,74.0,56.83,40.06
2017,7,1,8,15,7.5,136.0,3.55,28.5,141.0,118.46,89.19
2017,7,1,8,30,15.0,198.0,3.6,29.0,208.0,184.08,139.96
2017,7,1,8,45,328.5,184.5,3.65,29.5,403.0,576.59,442.04
2017,7,1,9,0,642.0,171.0,3.7,30.0,598.0,887.86,658.95
2017,7,1,9,15,481.5,248.5,3.75,30.0,581.5,789.95,585.7
2017,7,1,9,30,321.0,326.0,3.8,30.0,565.0,676.51,502.21
2017,7,1,9,45,371.0,326.0,3.9,30.5,617.5,714.28,528.2
2017,7,1,10,0,421.0,326.0,4.0,31.0,670.0,770.16,564.87
2017,7,1,10,15,312.5,378.5,4.1,31.5,640.0,681.54,499.2
2017,7,1,10,30,204.0,431.0,4.2,32.0,610.0,594.72,434.87
2017,7,1,10,45,487.5,309.5,4.3,32.5,755.0,759.71,554.33
2017,7,1,11,0,771.0,188.0,4.4,33.0,900.0,869.07,630.59
2017,7,1,11,15,777.0,189.5,4.45,33.0,921.5,842.13,611.52
2017,7,1,11,30,783.0,191.0,4.5,33.0,943.0,811.95,590.24
2017,7,1,11,45,634.0,308.0,4.6,33.5,923.0,759.07,548.64
2017,7,1,12,0,485.0,425.0,4.7,34.0,903.0,704.12,506.18
2017,7,1,12,15,459.0,435.0,4.7,34.0,889.0,656.44,472.31
2017,7,1,12,30,433.0,445.0,4.7,34.0,875.0,609.28,438.4
2017,7,1,12,45,423.0,440.0,4.75,34.5,859.5,563.51,404.54
2017,7,1,13,0,413.0,435.0,4.8,35.0,844.0,526.08,375.99
2017,7,1,13,15,420.0,429.0,4.75,35.0,841.0,483.86,344.27
2017,7,1,13,30,427.0,423.0,4.7,35.0,838.0,448.23,316.48
2017,7,1,13,45,450.0,409.5,4.7,35.0,839.5,413.96,288.86
2017,7,1,14,0,473.0,396.0,4.7,35.0,841.0,377.67,259.17
2017,7,1,14,15,493.5,373.5,4.7,35.0,826.0,334.06,224.14
2017,7,1,14,30,514.0,351.0,4.7,35.0,811.0,288.93,188.81
2017,7,1,14,45,602.0,282.0,4.7,35.0,802.5,223.14,138.6
2017,7,1,15,0,690.0,213.0,4.7,35.0,794.0,152.37,92.98
2017,7,1,15,15,676.0,209.0,4.65,35.0,756.0,120.1,89.91
2017,7,1,15,30,662.0,205.0,4.6,35.0,718.0,121.37,91.13
2017,7,1,15,45,654.0,195.0,4.6,35.0,677.0,119.28,89.71
2017,7,1,16,0,646.0,185.0,4.6,35.0,636.0,116.77,87.97
2017,7,1,16,15,473.5,220.5,4.55,34.5,538.5,135.48,103.27
2017,7,1,16,30,301.0,256.0,4.5,34.0,441.0,158.86,122.37
2017,7,1,16,45,434.0,202.5,4.5,34.0,442.5,129.03,98.98
2017,7,1,17,0,567.0,149.0,4.5,34.0,444.0,102.72,78.19
2017,7,1,17,15,529.0,141.0,4.3,33.5,392.0,98.1,74.92
2017,7,1,17,30,491.0,133.0,4.1,33.0,340.0,93.33,71.46
2017,7,1,17,45,454.5,119.5,3.95,32.5,290.0,84.96,64.96
2017,7,1,18,0,418.0,106.0,3.8,32.0,240.0,76.29,58.07
2017,7,1,18,15,351.0,93.0,3.55,31.0,191.0,67.31,50.83
2017,7,1,18,30,284.0,80.0,3.3,30.0,142.0,58.21,43.2
2017,7,1,18,45,206.5,62.0,3.05,29.5,100.5,45.47,32.17
2017,7,1,19,0,129.0,44.0,2.8,29.0,59.0,32.38,20.5
2017,7,1,19,15,64.5,22.0,2.85,28.5,29.5,16.61,2.53
2017,7,1,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,22.0,13.5,2.4,23.5,15.0,27.12,0.0
2017,7,2,6,0,44.0,27.0,2.5,24.0,30.0,82.21,47.03
2017,7,2,6,15,126.0,47.5,2.65,24.5,67.0,198.36,154.13
2017,7,2,6,30,208.0,68.0,2.8,25.0,104.0,296.03,236.7
2017,7,2,6,45,104.0,65.5,3.0,25.5,83.5,174.79,140.0
2017,7,2,7,0,0.0,63.0,3.2,26.0,63.0,49.5,34.95
2017,7,2,7,15,238.0,90.0,3.3,26.5,181.0,348.68,282.16
2017,7,2,7,30,476.0,117.0,3.4,27.0,299.0,641.67,504.22
2017,7,2,7,45,238.0,129.0,3.55,27.5,220.0,400.08,316.49
2017,7,2,8,0,0.0,141.0,3.7,28.0,141.0,118.09,88.7
2017,7,2,8,15,322.5,138.5,3.75,28.0,324.5,521.27,408.43
2017,7,2,8,30,645.0,136.0,3.8,28.0,508.0,858.3,649.0
2017,7,2,8,45,381.0,218.5,3.85,28.5,443.5,668.73,507.17
2017,7,2,9,0,117.0,301.0,3.9,29.0,379.0,436.56,330.44
2017,7,2,9,15,244.5,306.0,3.9,29.5,483.5,587.93,442.57
2017,7,2,9,30,372.0,311.0,3.9,30.0,588.0,711.88,529.73
2017,7,2,9,45,432.0,306.0,3.9,30.5,645.0,776.42,571.84
2017,7,2,10,0,492.0,301.0,3.9,31.0,702.0,815.8,596.85
2017,7,2,10,15,355.5,364.5,3.9,31.0,661.0,709.12,519.5
2017,7,2,10,30,219.0,428.0,3.9,31.0,620.0,606.09,444.17
2017,7,2,10,45,332.5,406.0,3.95,31.5,708.0,691.39,504.49
2017,7,2,11,0,446.0,384.0,4.0,32.0,796.0,764.24,553.8
2017,7,2,11,15,333.0,433.5,4.0,32.5,745.0,673.74,487.59
2017,7,2,11,30,220.0,483.0,4.0,33.0,694.0,589.86,426.25
2017,7,2,11,45,543.5,307.5,4.0,33.5,839.0,692.64,502.19
2017,7,2,12,0,867.0,132.0,4.0,34.0,984.0,737.2,535.29
2017,7,2,12,15,868.0,132.5,3.95,34.0,990.0,694.14,503.34
2017,7,2,12,30,869.0,133.0,3.9,34.0,996.0,649.28,469.96
2017,7,2,12,45,868.5,132.5,3.9,34.0,993.5,601.66,434.0
2017,7,2,13,0,868.0,132.0,3.9,34.0,991.0,553.24,396.5
2017,7,2,13,15,866.0,131.5,3.85,34.0,981.0,503.2,356.73
2017,7,2,13,30,864.0,131.0,3.8,34.0,971.0,452.4,315.36
2017,7,2,13,45,860.0,130.5,3.8,34.5,953.0,400.18,271.55
2017,7,2,14,0,856.0,130.0,3.8,35.0,935.0,347.62,227.1
2017,7,2,14,15,850.5,128.5,3.75,35.0,909.5,294.01,182.7
2017,7,2,14,30,845.0,127.0,3.7,35.0,884.0,240.63,140.36
2017,7,2,14,45,824.0,133.0,3.7,35.0,849.0,189.29,105.02
2017,7,2,15,0,803.0,139.0,3.7,35.0,814.0,130.92,74.07
2017,7,2,15,15,792.0,136.5,3.7,35.0,776.5,95.32,70.36
2017,7,2,15,30,781.0,134.0,3.7,35.0,739.0,95.64,70.8
2017,7,2,15,45,465.0,229.0,3.7,35.0,584.0,134.45,101.61
2017,7,2,16,0,149.0,324.0,3.7,35.0,429.0,195.47,149.57
2017,7,2,16,15,435.0,220.5,3.65,34.5,494.0,134.39,102.23
2017,7,2,16,30,721.0,117.0,3.6,34.0,559.0,83.5,62.14
2017,7,2,16,45,697.0,112.5,3.6,34.0,508.5,81.55,60.84
2017,7,2,17,0,673.0,108.0,3.6,34.0,458.0,79.49,59.39
2017,7,2,17,15,640.5,102.5,3.5,33.5,406.0,76.48,57.3
