Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,17,30,608.0,97.0,3.4,33.0,354.0,73.37,55.1
2017,7,2,17,45,563.0,90.0,3.3,32.5,301.5,68.9,51.71
2017,7,2,18,0,518.0,83.0,3.2,32.0,249.0,64.35,48.17
2017,7,2,18,15,454.5,74.0,3.15,31.5,199.5,57.99,42.96
2017,7,2,18,30,391.0,65.0,3.1,31.0,150.0,49.01,35.37
2017,7,2,18,45,296.5,52.5,3.05,30.5,106.5,39.51,27.11
2017,7,2,19,0,202.0,40.0,3.0,30.0,63.0,30.04,18.52
2017,7,2,19,15,101.0,20.0,3.2,29.5,31.5,15.16,1.76
2017,7,2,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,49.5,13.0,3.5,23.5,16.5,47.32,0.0
2017,7,3,6,0,99.0,26.0,3.7,24.0,33.0,136.99,80.18
2017,7,3,6,15,202.0,42.0,3.8,24.5,72.0,269.62,211.02
2017,7,3,6,30,305.0,58.0,3.9,25.0,111.0,382.27,306.41
2017,7,3,6,45,403.0,65.5,4.05,25.5,161.5,483.84,388.29
2017,7,3,7,0,501.0,73.0,4.2,26.0,212.0,601.08,478.34
2017,7,3,7,15,552.5,80.5,4.25,26.5,264.5,670.34,528.55
2017,7,3,7,30,604.0,88.0,4.3,27.0,317.0,739.53,576.74
2017,7,3,7,45,654.0,89.0,4.35,27.5,372.5,798.09,615.57
2017,7,3,8,0,704.0,90.0,4.4,28.0,428.0,855.33,652.34
2017,7,3,8,15,730.0,94.5,4.4,28.5,480.5,885.66,669.37
2017,7,3,8,30,756.0,99.0,4.4,29.0,533.0,919.52,688.71
2017,7,3,8,45,507.0,196.0,4.45,29.5,498.5,772.27,582.59
2017,7,3,9,0,258.0,293.0,4.5,30.0,464.0,596.23,449.17
2017,7,3,9,15,277.0,312.5,4.45,30.5,508.0,628.34,470.62
2017,7,3,9,30,296.0,332.0,4.4,31.0,552.0,658.33,489.36
2017,7,3,9,45,311.5,348.5,4.4,31.5,592.0,679.3,501.71
2017,7,3,10,0,327.0,365.0,4.4,32.0,632.0,697.87,512.34
2017,7,3,10,15,603.0,237.0,4.4,32.5,755.0,849.54,620.25
2017,7,3,10,30,879.0,109.0,4.4,33.0,878.0,938.91,677.82
2017,7,3,10,45,885.5,110.0,4.4,33.5,906.0,917.97,661.23
2017,7,3,11,0,892.0,111.0,4.4,34.0,934.0,893.54,643.22
2017,7,3,11,15,895.5,111.5,4.35,34.0,954.5,862.7,622.19
2017,7,3,11,30,899.0,112.0,4.3,34.0,975.0,828.73,599.15
2017,7,3,11,45,883.5,125.0,4.3,34.5,983.0,786.96,569.88
2017,7,3,12,0,868.0,138.0,4.3,35.0,991.0,742.76,537.19
2017,7,3,12,15,868.5,138.0,4.25,35.0,995.5,698.76,505.19
2017,7,3,12,30,869.0,138.0,4.2,35.0,1000.0,653.04,471.31
2017,7,3,12,45,867.0,138.5,4.2,35.5,997.0,605.01,434.24
2017,7,3,13,0,865.0,139.0,4.2,36.0,994.0,556.3,395.89
2017,7,3,13,15,598.0,298.5,4.15,36.0,887.0,482.29,340.55
2017,7,3,13,30,331.0,458.0,4.1,36.0,780.0,438.74,308.94
2017,7,3,13,45,589.0,297.5,4.05,36.0,857.0,394.69,271.2
2017,7,3,14,0,847.0,137.0,4.0,36.0,934.0,348.94,227.53
2017,7,3,14,15,595.5,273.5,3.95,36.0,826.5,300.36,195.33
2017,7,3,14,30,344.0,410.0,3.9,36.0,719.0,299.33,201.91
2017,7,3,14,45,579.0,271.5,3.9,36.0,768.0,214.85,132.56
2017,7,3,15,0,814.0,133.0,3.9,36.0,817.0,128.77,71.78
2017,7,3,15,15,803.0,130.5,3.9,36.0,779.0,92.46,67.82
2017,7,3,15,30,792.0,128.0,3.9,36.0,741.0,92.62,68.13
2017,7,3,15,45,534.5,219.0,3.95,36.0,622.5,131.55,98.93
2017,7,3,16,0,277.0,310.0,4.0,36.0,504.0,181.71,138.35
2017,7,3,16,15,340.0,271.0,4.0,35.5,491.5,166.23,126.87
2017,7,3,16,30,403.0,232.0,4.0,35.0,479.0,142.34,108.71
2017,7,3,16,45,535.0,171.0,4.05,34.5,468.0,113.51,86.35
2017,7,3,17,0,667.0,110.0,4.1,34.0,457.0,80.64,60.32
2017,7,3,17,15,634.5,104.5,4.1,33.5,405.0,77.69,58.3
2017,7,3,17,30,602.0,99.0,4.1,33.0,353.0,74.64,56.16
2017,7,3,17,45,553.5,92.5,4.1,33.0,300.5,70.55,52.97
2017,7,3,18,0,505.0,86.0,4.1,33.0,248.0,66.42,49.67
2017,7,3,18,15,442.0,76.0,4.05,32.0,198.5,57.04,42.08
2017,7,3,18,30,379.0,66.0,4.0,31.0,149.0,49.58,35.84
2017,7,3,18,45,287.0,53.0,3.95,30.5,105.5,39.79,27.34
2017,7,3,19,0,195.0,40.0,3.9,30.0,62.0,30.01,18.49
2017,7,3,19,15,97.5,20.0,3.95,29.5,31.0,15.15,1.71
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,7.5,2.9,24.0,7.5,5.9,0.0
2017,7,4,6,0,0.0,15.0,3.1,24.0,15.0,11.42,1.14
2017,7,4,6,15,0.0,34.0,3.3,24.5,34.0,29.08,17.43
2017,7,4,6,30,0.0,53.0,3.5,25.0,53.0,47.87,33.26
2017,7,4,6,45,7.5,74.5,3.75,25.5,76.5,75.32,56.3
2017,7,4,7,0,15.0,96.0,4.0,26.0,100.0,102.07,78.47
2017,7,4,7,15,25.0,118.5,4.1,26.5,127.0,147.87,115.58
2017,7,4,7,30,35.0,141.0,4.2,27.0,154.0,179.66,140.75
2017,7,4,7,45,353.0,118.5,4.3,27.5,285.5,526.62,417.86
2017,7,4,8,0,671.0,96.0,4.4,28.0,417.0,830.54,636.69
2017,7,4,8,15,697.5,100.5,4.45,28.5,468.5,866.78,656.72
2017,7,4,8,30,724.0,105.0,4.5,29.0,520.0,894.27,672.06
2017,7,4,8,45,744.5,108.5,4.55,29.5,569.5,918.23,684.91
2017,7,4,9,0,765.0,112.0,4.6,30.0,619.0,938.99,695.56
2017,7,4,9,15,781.0,115.0,4.6,30.5,664.5,951.19,700.28
2017,7,4,9,30,797.0,118.0,4.6,31.0,710.0,959.86,702.81
2017,7,4,9,45,808.5,120.5,4.6,31.5,750.5,959.82,699.73
2017,7,4,10,0,820.0,123.0,4.6,32.0,791.0,941.95,685.11
2017,7,4,10,15,829.0,125.0,4.55,32.5,825.5,931.87,675.74
2017,7,4,10,30,838.0,127.0,4.5,33.0,860.0,918.22,664.17
2017,7,4,10,45,844.5,129.0,4.5,33.5,888.0,898.71,649.15
2017,7,4,11,0,851.0,131.0,4.5,34.0,916.0,875.75,632.04
2017,7,4,11,15,855.5,132.0,4.5,34.0,937.0,846.85,612.41
2017,7,4,11,30,860.0,133.0,4.5,34.0,958.0,814.82,590.72
2017,7,4,11,45,863.0,133.5,4.5,34.5,971.5,778.24,564.78
2017,7,4,12,0,866.0,134.0,4.5,35.0,985.0,738.95,535.39
2017,7,4,12,15,867.0,134.5,4.5,35.0,990.5,695.87,504.02
2017,7,4,12,30,868.0,135.0,4.5,35.0,996.0,650.98,470.72
2017,7,4,12,45,867.5,134.5,4.55,35.5,993.5,603.32,433.9
2017,7,4,13,0,867.0,134.0,4.6,36.0,991.0,554.85,395.66
2017,7,4,13,15,864.5,133.5,4.6,36.0,980.5,504.54,355.91
2017,7,4,13,30,862.0,133.0,4.6,36.0,970.0,453.52,314.6
2017,7,4,13,45,857.0,132.5,4.6,36.0,952.0,400.95,271.28
2017,7,4,14,0,852.0,132.0,4.6,36.0,934.0,348.17,227.25
2017,7,4,14,15,846.0,130.5,4.6,36.0,908.5,294.57,182.94
2017,7,4,14,30,840.0,129.0,4.6,36.0,883.0,241.26,140.71
2017,7,4,14,45,831.5,127.5,4.6,36.0,850.5,188.09,103.49
2017,7,4,15,0,823.0,126.0,4.6,36.0,818.0,135.86,76.89
2017,7,4,15,15,812.0,123.5,4.55,35.5,780.0,99.63,73.63
2017,7,4,15,30,801.0,121.0,4.5,35.0,742.0,89.01,65.58
2017,7,4,15,45,787.0,118.5,4.5,35.0,699.0,88.76,65.55
2017,7,4,16,0,773.0,116.0,4.5,35.0,656.0,88.38,65.43
2017,7,4,16,15,755.0,112.5,4.45,34.5,608.5,87.16,64.78
2017,7,4,16,30,737.0,109.0,4.4,34.0,561.0,85.79,64.05
2017,7,4,16,45,713.0,104.5,4.4,34.0,510.5,83.49,62.41
2017,7,4,17,0,689.0,100.0,4.4,34.0,460.0,74.72,55.54
2017,7,4,17,15,657.5,95.0,4.3,33.5,407.5,71.84,53.53
2017,7,4,17,30,626.0,90.0,4.2,33.0,355.0,68.86,51.41
2017,7,4,17,45,583.0,83.5,4.1,32.5,303.0,64.57,48.15
2017,7,4,18,0,540.0,77.0,4.0,32.0,251.0,60.21,44.73
2017,7,4,18,15,478.0,68.5,3.7,31.5,201.0,54.04,39.68
2017,7,4,18,30,416.0,60.0,3.4,31.0,151.0,47.82,34.38
2017,7,4,18,45,325.5,48.5,3.15,30.5,107.5,36.92,24.97
2017,7,4,19,0,235.0,37.0,2.9,30.0,64.0,28.07,16.93
2017,7,4,19,15,117.5,18.5,2.9,29.5,32.0,14.1,1.13
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.5,12.5,2.9,24.5,15.5,46.14,0.0
2017,7,5,6,0,97.0,25.0,3.0,25.0,31.0,132.79,72.06
2017,7,5,6,15,199.0,41.0,3.05,25.0,69.5,265.95,206.84
2017,7,5,6,30,301.0,57.0,3.1,25.0,108.0,377.55,301.64
2017,7,5,6,45,386.5,67.0,3.2,25.5,157.0,471.64,377.4
2017,7,5,7,0,472.0,77.0,3.3,26.0,206.0,578.84,459.47
2017,7,5,7,15,380.0,107.5,3.3,26.5,226.0,532.76,423.08
2017,7,5,7,30,288.0,138.0,3.3,27.0,246.0,463.32,367.17
2017,7,5,7,45,296.0,161.0,3.35,27.5,287.5,500.13,393.06
2017,7,5,8,0,304.0,184.0,3.4,28.0,329.0,535.24,416.55
2017,7,5,8,15,518.0,145.0,3.4,28.0,427.5,727.45,557.7
2017,7,5,8,30,732.0,106.0,3.4,28.0,526.0,903.74,676.65
2017,7,5,8,45,612.0,164.0,3.4,28.5,536.5,854.93,638.65
2017,7,5,9,0,492.0,222.0,3.4,29.0,547.0,780.9,583.19
2017,7,5,9,15,282.5,277.0,3.35,29.5,466.5,595.01,446.16
2017,7,5,9,30,73.0,332.0,3.3,30.0,386.0,386.18,288.55
2017,7,5,9,45,462.0,222.5,3.25,30.5,595.0,721.82,536.8
2017,7,5,10,0,851.0,113.0,3.2,31.0,804.0,962.47,695.25
2017,7,5,10,15,859.5,115.0,3.05,31.5,839.5,951.65,682.59
2017,7,5,10,30,868.0,117.0,2.9,32.0,875.0,937.19,669.84
2017,7,5,10,45,593.5,278.0,2.75,32.5,804.0,831.66,595.18
2017,7,5,11,0,319.0,439.0,2.6,33.0,733.0,689.89,492.44
2017,7,5,11,15,605.5,279.0,2.5,33.0,853.5,785.3,561.96
2017,7,5,11,30,892.0,119.0,2.4,33.0,974.0,829.83,593.0
2017,7,5,11,45,877.5,131.5,2.3,33.5,982.5,788.33,563.41
2017,7,5,12,0,863.0,144.0,2.2,34.0,991.0,744.39,531.09
2017,7,5,12,15,864.0,144.0,2.2,34.5,996.5,700.74,499.37
2017,7,5,12,30,865.0,144.0,2.2,35.0,1002.0,655.34,465.85
2017,7,5,12,45,866.5,142.5,2.2,35.5,1000.5,608.12,430.38
2017,7,5,13,0,868.0,141.0,2.2,36.0,999.0,559.97,393.38
2017,7,5,13,15,865.5,140.5,2.25,36.0,988.5,509.44,354.69
2017,7,5,13,30,863.0,140.0,2.3,36.0,978.0,458.23,314.33
2017,7,5,13,45,860.5,137.5,2.4,36.0,960.0,405.3,271.76
2017,7,5,14,0,858.0,135.0,2.5,36.0,942.0,351.93,228.07
2017,7,5,14,15,852.0,134.0,2.55,36.0,916.5,298.17,184.21
2017,7,5,14,30,846.0,133.0,2.6,36.0,891.0,244.68,142.28
2017,7,5,14,45,837.0,131.0,2.65,36.0,858.5,190.75,104.84
2017,7,5,15,0,828.0,129.0,2.7,36.0,826.0,137.83,78.0
2017,7,5,15,15,817.0,127.0,2.75,36.0,787.5,91.07,66.66
2017,7,5,15,30,806.0,125.0,2.8,36.0,749.0,91.4,67.12
2017,7,5,15,45,792.0,122.0,2.85,36.0,705.5,90.95,66.93
2017,7,5,16,0,778.0,119.0,2.9,36.0,662.0,90.35,66.64
2017,7,5,16,15,759.5,115.5,2.95,35.5,614.0,89.17,66.05
2017,7,5,16,30,741.0,112.0,3.0,35.0,566.0,87.86,65.38
2017,7,5,16,45,715.5,108.0,3.05,35.0,514.5,79.22,58.67
2017,7,5,17,0,690.0,104.0,3.1,35.0,463.0,77.3,57.35
2017,7,5,17,15,657.5,98.5,3.0,34.5,410.5,74.15,55.15
2017,7,5,17,30,625.0,93.0,2.9,34.0,358.0,70.91,52.83
2017,7,5,17,45,577.5,87.0,2.85,33.5,305.0,66.98,49.9
2017,7,5,18,0,530.0,81.0,2.8,33.0,252.0,63.03,46.86
2017,7,5,18,15,467.5,72.0,2.6,32.0,201.5,56.61,41.71
2017,7,5,18,30,405.0,63.0,2.4,31.0,151.0,50.11,36.28
2017,7,5,18,45,310.5,51.0,2.2,30.5,107.0,38.56,26.32
2017,7,5,19,0,216.0,39.0,2.0,30.0,63.0,29.4,18.0
2017,7,5,19,15,108.0,19.5,2.2,29.5,31.5,14.81,1.37
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,60.0,12.0,1.75,23.5,16.0,54.33,0.0
2017,7,6,6,0,120.0,24.0,2.0,24.0,32.0,164.93,86.88
2017,7,6,6,15,226.5,38.5,2.0,24.5,70.5,284.32,220.77
2017,7,6,6,30,333.0,53.0,2.0,25.0,109.0,398.74,316.17
2017,7,6,6,45,419.5,61.0,2.05,25.5,158.5,499.98,395.99
2017,7,6,7,0,506.0,69.0,2.1,26.0,208.0,600.64,471.31
2017,7,6,7,15,556.5,76.0,2.0,26.5,260.0,668.32,518.21
2017,7,6,7,30,607.0,83.0,1.9,27.0,312.0,735.97,562.73
2017,7,6,7,45,406.5,140.0,1.85,27.5,303.5,607.14,467.07
2017,7,6,8,0,206.0,197.0,1.8,28.0,295.0,430.54,332.22
2017,7,6,8,15,196.5,223.5,1.75,28.5,326.0,448.41,343.61
2017,7,6,8,30,187.0,250.0,1.7,29.0,357.0,464.5,352.39
2017,7,6,8,45,242.0,266.5,1.65,29.5,418.0,557.84,417.36
2017,7,6,9,0,297.0,283.0,1.6,30.0,479.0,625.3,462.02
2017,7,6,9,15,561.5,194.0,1.5,30.5,597.5,823.98,597.44
2017,7,6,9,30,826.0,105.0,1.4,31.0,716.0,961.2,678.86
2017,7,6,9,45,430.0,216.0,1.35,31.5,535.5,683.33,493.07
2017,7,6,10,0,34.0,327.0,1.3,32.0,355.0,328.83,238.56
2017,7,6,10,15,22.5,276.5,1.35,32.5,295.5,264.1,192.74
2017,7,6,10,30,11.0,226.0,1.4,33.0,236.0,191.05,138.76
2017,7,6,10,45,162.0,330.5,1.45,33.5,480.0,449.97,327.36
2017,7,6,11,0,313.0,435.0,1.5,34.0,724.0,681.34,481.45
2017,7,6,11,15,170.0,404.5,1.6,34.0,562.5,498.9,355.86
2017,7,6,11,30,27.0,374.0,1.7,34.0,401.0,330.86,237.23
2017,7,6,11,45,448.0,253.5,1.85,34.5,693.5,576.05,415.6
2017,7,6,12,0,869.0,133.0,2.0,35.0,986.0,741.36,527.62
2017,7,6,12,15,575.5,311.0,2.1,35.0,877.5,642.87,455.24
2017,7,6,12,30,282.0,489.0,2.2,35.0,769.0,549.63,388.29
2017,7,6,12,45,574.0,312.0,2.35,35.0,880.0,561.6,398.91
2017,7,6,13,0,866.0,135.0,2.5,35.0,991.0,555.75,393.53
2017,7,6,13,15,863.5,134.5,2.55,35.0,980.5,505.4,354.34
2017,7,6,13,30,861.0,134.0,2.6,35.0,970.0,454.35,313.71
2017,7,6,13,45,855.0,134.0,2.7,35.0,951.5,401.66,270.99
2017,7,6,14,0,849.0,134.0,2.8,35.0,933.0,348.86,227.47
2017,7,6,14,15,573.5,279.0,2.85,35.0,812.5,298.52,194.98
2017,7,6,14,30,298.0,424.0,2.9,35.0,692.0,297.62,202.74
2017,7,6,14,45,422.0,362.5,3.0,35.0,726.5,244.5,160.44
2017,7,6,15,0,546.0,301.0,3.1,35.0,761.0,191.86,125.21
2017,7,6,15,15,402.5,330.0,3.15,34.5,660.5,174.23,132.15
2017,7,6,15,30,259.0,359.0,3.2,34.0,560.0,199.07,152.03
2017,7,6,15,45,324.5,319.5,3.25,34.0,556.5,185.68,141.96
2017,7,6,16,0,390.0,280.0,3.3,34.0,553.0,170.68,130.64
2017,7,6,16,15,562.5,195.5,3.3,33.5,557.0,124.47,94.77
2017,7,6,16,30,735.0,111.0,3.3,33.0,561.0,87.05,65.27
2017,7,6,16,45,712.0,106.5,3.3,33.0,511.0,78.22,58.38
2017,7,6,17,0,689.0,102.0,3.3,33.0,461.0,76.0,56.81
2017,7,6,17,15,657.5,96.5,3.2,32.5,408.5,72.83,54.56
2017,7,6,17,30,626.0,91.0,3.1,32.0,356.0,69.55,52.19
2017,7,6,17,45,582.0,85.0,3.05,32.0,303.5,65.63,49.12
2017,7,6,18,0,538.0,79.0,3.0,32.0,251.0,61.66,45.93
2017,7,6,18,15,476.5,70.0,2.7,31.5,201.0,55.18,40.62
2017,7,6,18,30,415.0,61.0,2.4,31.0,151.0,48.62,35.04
2017,7,6,18,45,325.0,49.0,2.15,30.5,107.5,37.27,25.25
2017,7,6,19,0,235.0,37.0,1.9,30.0,64.0,28.07,16.92
2017,7,6,19,15,117.5,18.5,1.95,29.5,32.0,14.1,0.91
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,59.0,11.5,0.95,23.5,15.0,53.17,0.0
2017,7,7,6,0,118.0,23.0,1.1,24.0,30.0,160.73,80.09
2017,7,7,6,15,224.0,37.5,1.15,24.0,68.5,280.69,217.08
2017,7,7,6,30,330.0,52.0,1.2,24.0,107.0,394.68,312.13
2017,7,7,6,45,411.5,61.0,1.3,24.5,155.5,492.78,389.15
2017,7,7,7,0,493.0,70.0,1.4,25.0,204.0,589.9,461.57
2017,7,7,7,15,543.5,77.0,1.3,25.5,255.5,657.35,507.63
2017,7,7,7,30,594.0,84.0,1.2,26.0,307.0,724.78,551.19
2017,7,7,7,45,636.0,88.0,1.2,26.5,360.5,779.31,584.89
2017,7,7,8,0,678.0,92.0,1.2,27.0,414.0,832.51,616.61
2017,7,7,8,15,572.5,142.0,1.1,27.5,436.0,791.03,583.83
2017,7,7,8,30,467.0,192.0,1.0,28.0,458.0,731.0,538.57
2017,7,7,8,45,622.0,148.5,0.9,28.5,537.5,848.39,613.32
2017,7,7,9,0,777.0,105.0,0.8,29.0,617.0,943.69,666.9
2017,7,7,9,15,792.0,108.0,0.9,29.5,662.5,955.03,671.23
2017,7,7,9,30,807.0,111.0,1.0,30.0,708.0,962.83,674.64
2017,7,7,9,45,480.5,251.5,1.15,30.5,612.5,771.21,550.38
2017,7,7,10,0,154.0,392.0,1.3,31.0,517.0,534.87,385.65
2017,7,7,10,15,164.5,401.0,1.45,31.0,540.0,542.48,392.83
2017,7,7,10,30,175.0,410.0,1.6,31.0,563.0,548.84,397.28
2017,7,7,10,45,286.5,402.0,1.75,31.5,662.0,647.41,465.45
2017,7,7,11,0,398.0,394.0,1.9,32.0,761.0,719.25,513.59
2017,7,7,11,15,637.0,257.0,2.0,32.0,860.0,794.41,567.45
2017,7,7,11,30,876.0,120.0,2.1,32.0,959.0,818.63,585.86
2017,7,7,11,45,874.0,124.0,2.25,32.5,971.5,780.79,560.54
2017,7,7,12,0,872.0,128.0,2.4,33.0,984.0,740.35,532.28
2017,7,7,12,15,623.5,286.5,2.45,33.0,900.5,658.81,472.0
2017,7,7,12,30,375.0,445.0,2.5,33.0,817.0,577.8,412.68
2017,7,7,12,45,336.0,463.5,2.55,33.5,796.5,535.85,382.07
2017,7,7,13,0,297.0,482.0,2.6,34.0,776.0,496.55,353.01
2017,7,7,13,15,583.5,304.0,2.65,34.0,873.5,480.1,339.68
2017,7,7,13,30,870.0,126.0,2.7,34.0,971.0,453.91,314.96
2017,7,7,13,45,867.0,125.0,2.75,34.0,953.5,401.34,271.79
2017,7,7,14,0,864.0,124.0,2.8,34.0,936.0,348.33,227.67
2017,7,7,14,15,858.0,122.5,2.85,34.0,910.5,294.02,182.83
2017,7,7,14,30,852.0,121.0,2.9,34.0,885.0,239.98,139.96
2017,7,7,14,45,831.5,127.0,2.95,34.0,850.0,188.24,104.16
2017,7,7,15,0,811.0,133.0,3.0,34.0,815.0,129.03,72.44
2017,7,7,15,15,800.0,130.5,3.05,34.0,777.0,92.36,68.29
2017,7,7,15,30,789.0,128.0,3.1,34.0,739.0,92.52,68.61
2017,7,7,15,45,776.0,124.5,3.15,34.0,696.5,91.9,68.29
2017,7,7,16,0,763.0,121.0,3.2,34.0,654.0,91.12,67.85
2017,7,7,16,15,744.5,117.5,3.2,33.5,606.5,90.02,67.32
2017,7,7,16,30,726.0,114.0,3.2,33.0,559.0,88.79,66.7
2017,7,7,16,45,500.0,162.5,3.25,33.0,456.5,107.8,82.3
2017,7,7,17,0,274.0,211.0,3.3,33.0,354.0,136.29,105.55
2017,7,7,17,15,266.0,187.5,3.25,32.5,313.5,123.68,95.94
2017,7,7,17,30,258.0,164.0,3.2,32.0,273.0,110.46,85.73
2017,7,7,17,45,246.0,141.0,3.2,31.5,233.5,96.86,75.02
2017,7,7,18,0,234.0,118.0,3.2,31.0,194.0,82.7,63.62
2017,7,7,18,15,207.0,97.5,2.95,30.5,155.0,69.36,52.63
2017,7,7,18,30,180.0,77.0,2.7,30.0,116.0,55.64,41.04
2017,7,7,18,45,140.0,57.5,2.5,29.5,82.5,42.09,29.36
2017,7,7,19,0,100.0,38.0,2.3,29.0,49.0,28.26,17.15
2017,7,7,19,15,50.0,19.0,2.3,28.5,24.5,14.46,0.94
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,73.0,10.5,1.75,23.5,15.0,62.83,0.0
2017,7,8,6,0,146.0,21.0,2.0,24.0,30.0,177.88,84.06
2017,7,8,6,15,256.0,34.0,2.1,24.5,69.0,300.49,232.93
2017,7,8,6,30,366.0,47.0,2.2,25.0,108.0,424.13,335.58
2017,7,8,6,45,444.0,55.5,2.35,25.5,156.5,515.04,407.93
2017,7,8,7,0,522.0,64.0,2.5,26.0,205.0,608.86,478.89
2017,7,8,7,15,571.0,70.5,2.5,26.5,257.0,674.66,525.42
2017,7,8,7,30,620.0,77.0,2.5,27.0,309.0,740.49,569.84
2017,7,8,7,45,659.5,81.0,2.5,28.0,362.5,792.91,601.9
2017,7,8,8,0,699.0,85.0,2.5,29.0,416.0,838.37,628.05
2017,7,8,8,15,724.5,88.5,2.5,29.5,467.5,873.33,647.66
2017,7,8,8,30,750.0,92.0,2.5,30.0,519.0,905.63,665.22
2017,7,8,8,45,770.0,95.0,2.5,30.5,568.5,928.77,676.55
2017,7,8,9,0,790.0,98.0,2.5,31.0,618.0,948.71,685.83
2017,7,8,9,15,804.5,100.5,2.45,31.5,663.5,945.66,679.95
2017,7,8,9,30,819.0,103.0,2.4,32.0,709.0,952.56,680.84
2017,7,8,9,45,829.5,105.5,2.35,32.5,749.0,951.89,676.96
2017,7,8,10,0,840.0,108.0,2.3,33.0,789.0,947.62,671.06
2017,7,8,10,15,848.5,110.0,2.3,33.0,824.0,937.26,663.35
2017,7,8,10,30,857.0,112.0,2.3,33.0,859.0,923.29,653.56
2017,7,8,10,45,862.0,114.0,2.3,33.5,886.5,902.5,638.3
2017,7,8,11,0,867.0,116.0,2.3,34.0,914.0,878.3,621.06
2017,7,8,11,15,871.5,117.0,2.3,34.0,935.5,849.44,602.22
2017,7,8,11,30,876.0,118.0,2.3,34.0,957.0,817.41,581.36
2017,7,8,11,45,877.5,119.5,2.3,34.5,970.0,780.4,556.08
2017,7,8,12,0,879.0,121.0,2.3,35.0,983.0,740.7,527.78
2017,7,8,12,15,556.0,311.0,2.3,35.0,857.5,635.98,451.44
2017,7,8,12,30,233.0,501.0,2.3,35.0,732.0,529.44,374.54
2017,7,8,12,45,554.0,312.5,2.3,35.5,860.5,558.8,396.05
2017,7,8,13,0,875.0,124.0,2.3,36.0,989.0,554.58,390.64
2017,7,8,13,15,873.0,123.5,2.25,36.0,979.0,504.12,351.29
2017,7,8,13,30,871.0,123.0,2.2,36.0,969.0,452.85,310.53
2017,7,8,13,45,595.0,286.0,2.2,36.0,859.0,391.65,266.78
2017,7,8,14,0,319.0,449.0,2.2,36.0,749.0,371.77,255.67
2017,7,8,14,15,583.0,285.5,2.15,36.0,815.5,304.81,197.66
2017,7,8,14,30,847.0,122.0,2.1,36.0,882.0,239.62,138.32
2017,7,8,14,45,654.0,224.0,2.05,36.0,798.0,200.18,118.45
2017,7,8,15,0,461.0,326.0,2.0,36.0,714.0,197.28,130.41
2017,7,8,15,15,640.0,218.0,2.0,35.5,729.5,123.53,92.05
2017,7,8,15,30,819.0,110.0,2.0,35.0,745.0,94.08,69.44
2017,7,8,15,45,480.5,217.0,2.0,35.0,584.5,128.83,97.0
2017,7,8,16,0,142.0,324.0,2.0,35.0,424.0,195.26,148.9
2017,7,8,16,15,449.5,211.5,2.0,34.5,494.0,129.95,98.47
2017,7,8,16,30,757.0,99.0,2.0,34.0,564.0,79.82,59.11
2017,7,8,16,45,735.0,95.0,2.0,34.0,513.5,77.61,57.6
2017,7,8,17,0,713.0,91.0,2.0,34.0,463.0,75.28,55.94
2017,7,8,17,15,683.5,86.5,1.9,33.5,410.5,66.79,49.35
2017,7,8,17,30,654.0,82.0,1.8,33.0,358.0,63.92,47.31
2017,7,8,17,45,613.5,76.0,1.75,33.0,306.0,59.77,44.05
2017,7,8,18,0,573.0,70.0,1.7,33.0,254.0,55.54,40.65
2017,7,8,18,15,513.5,62.5,1.5,32.0,203.5,49.91,36.14
2017,7,8,18,30,454.0,55.0,1.3,31.0,153.0,44.26,31.41
2017,7,8,18,45,367.0,44.5,1.15,30.5,109.0,35.99,24.2
2017,7,8,19,0,280.0,34.0,1.0,30.0,65.0,27.68,16.6
2017,7,8,19,15,140.0,17.0,1.05,29.5,32.5,13.66,0.37
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,58.5,10.5,2.65,24.5,14.0,51.97,0.0
2017,7,9,6,0,117.0,21.0,2.8,25.0,28.0,154.61,66.6
2017,7,9,6,15,221.0,35.5,2.8,25.5,66.0,275.08,212.33
2017,7,9,6,30,325.0,50.0,2.8,26.0,104.0,387.42,307.15
2017,7,9,6,45,396.5,61.0,2.8,26.5,151.0,479.3,380.62
2017,7,9,7,0,468.0,72.0,2.8,27.0,198.0,569.28,448.98
2017,7,9,7,15,519.0,80.0,2.65,27.5,249.0,638.07,497.79
2017,7,9,7,30,570.0,88.0,2.5,28.0,300.0,706.89,544.12
2017,7,9,7,45,608.5,93.5,2.45,28.5,352.5,759.71,577.66
2017,7,9,8,0,647.0,99.0,2.4,29.0,405.0,811.12,609.1
2017,7,9,8,15,674.5,104.0,2.3,29.5,456.5,848.94,630.04
2017,7,9,8,30,702.0,109.0,2.2,30.0,508.0,884.34,648.88
2017,7,9,8,45,725.0,112.0,2.1,30.5,557.5,903.44,656.66
2017,7,9,9,0,748.0,115.0,2.0,31.0,607.0,926.35,666.93
2017,7,9,9,15,764.0,118.0,2.0,31.0,652.0,938.76,672.77
2017,7,9,9,30,780.0,121.0,2.0,31.0,697.0,947.68,676.6
2017,7,9,9,45,794.5,122.5,2.0,31.5,738.0,949.81,674.95
2017,7,9,10,0,809.0,124.0,2.0,32.0,779.0,948.27,671.23
2017,7,9,10,15,818.5,126.0,2.05,32.5,814.0,924.67,654.34
2017,7,9,10,30,828.0,128.0,2.1,33.0,849.0,911.8,644.58
2017,7,9,10,45,835.0,129.0,2.15,33.5,877.5,892.15,630.53
2017,7,9,11,0,842.0,130.0,2.2,34.0,906.0,869.11,614.49
2017,7,9,11,15,847.0,131.5,2.2,34.0,927.0,841.43,596.4
2017,7,9,11,30,852.0,133.0,2.2,34.0,948.0,810.57,576.29
2017,7,9,11,45,856.0,133.0,2.25,34.0,962.0,774.7,553.24
2017,7,9,12,0,860.0,133.0,2.3,34.0,976.0,736.11,526.68
2017,7,9,12,15,861.0,133.5,2.3,34.0,982.0,693.32,496.38
2017,7,9,12,30,862.0,134.0,2.3,34.0,988.0,648.7,464.13
2017,7,9,12,45,860.5,134.5,2.3,34.5,986.0,601.28,428.25
2017,7,9,13,0,859.0,135.0,2.3,35.0,984.0,553.05,390.95
2017,7,9,13,15,857.0,134.5,2.25,35.0,974.0,503.19,352.18
2017,7,9,13,30,855.0,134.0,2.2,35.0,964.0,452.58,311.82
2017,7,9,13,45,851.0,133.5,2.15,35.0,946.5,400.56,269.5
2017,7,9,14,0,847.0,133.0,2.1,35.0,929.0,348.23,226.32
2017,7,9,14,15,841.5,131.5,2.05,35.0,904.0,294.83,182.6
2017,7,9,14,30,836.0,130.0,2.0,35.0,879.0,241.66,140.78
2017,7,9,14,45,827.0,129.0,1.95,35.0,847.5,188.66,103.91
2017,7,9,15,0,818.0,128.0,1.9,35.0,816.0,136.66,77.57
2017,7,9,15,15,807.5,125.5,1.8,34.5,778.0,89.96,66.14
2017,7,9,15,30,797.0,123.0,1.7,34.0,740.0,90.01,66.53
2017,7,9,15,45,782.0,120.5,1.65,34.0,697.0,89.77,66.51
2017,7,9,16,0,767.0,118.0,1.6,34.0,654.0,89.43,66.41
2017,7,9,16,15,749.0,114.5,1.55,34.0,606.5,88.26,65.68
2017,7,9,16,30,731.0,111.0,1.5,34.0,559.0,86.96,64.85
2017,7,9,16,45,705.0,107.5,1.45,34.0,508.0,78.68,58.42
2017,7,9,17,0,679.0,104.0,1.4,34.0,457.0,77.07,57.35
2017,7,9,17,15,647.0,98.5,1.25,33.5,405.0,73.96,55.17
2017,7,9,17,30,615.0,93.0,1.1,33.0,353.0,70.75,52.87
2017,7,9,17,45,569.5,87.0,0.95,32.5,300.5,66.88,49.98
2017,7,9,18,0,524.0,81.0,0.8,32.0,248.0,62.98,46.97
2017,7,9,18,15,462.5,71.5,0.8,31.5,198.5,56.19,41.43
2017,7,9,18,30,401.0,62.0,0.8,31.0,149.0,49.31,35.6
2017,7,9,18,45,313.5,49.5,0.8,30.5,105.5,37.53,25.46
2017,7,9,19,0,226.0,37.0,0.8,30.0,62.0,28.02,16.85
2017,7,9,19,15,113.0,18.5,0.85,29.5,31.0,14.09,0.33
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,5,45,76.5,10.0,2.55,23.5,14.5,65.01,0.0
2017,7,10,6,0,153.0,20.0,2.9,24.0,29.0,180.24,71.66
2017,7,10,6,15,264.5,33.0,3.15,24.5,68.0,311.87,241.51
2017,7,10,6,30,376.0,46.0,3.4,25.0,107.0,431.49,342.81
2017,7,10,6,45,453.5,54.0,3.7,25.5,156.0,521.56,415.85
2017,7,10,7,0,531.0,62.0,4.0,26.0,205.0,614.48,487.6
2017,7,10,7,15,581.0,68.5,4.05,26.5,257.0,681.45,536.22
2017,7,10,7,30,631.0,75.0,4.1,27.0,309.0,748.51,582.77
2017,7,10,7,45,669.5,79.0,4.2,28.0,363.0,800.19,615.57
2017,7,10,8,0,708.0,83.0,4.3,29.0,417.0,845.11,642.57
2017,7,10,8,15,733.5,87.0,4.3,29.5,469.5,880.86,663.41
2017,7,10,8,30,759.0,91.0,4.3,30.0,522.0,913.94,682.1
2017,7,10,8,45,780.0,93.5,4.3,31.0,572.0,937.57,692.79
2017,7,10,9,0,801.0,96.0,4.3,32.0,622.0,958.0,701.29
2017,7,10,9,15,816.0,98.5,4.25,32.5,667.5,955.63,695.94
2017,7,10,9,30,831.0,101.0,4.2,33.0,713.0,963.05,697.38
2017,7,10,9,45,843.0,102.5,4.2,33.5,754.5,962.76,694.13
2017,7,10,10,0,855.0,104.0,4.2,34.0,796.0,958.84,688.76
2017,7,10,10,15,863.5,106.0,4.2,34.0,831.0,948.35,680.72
2017,7,10,10,30,872.0,108.0,4.2,34.0,866.0,934.19,670.5
2017,7,10,10,45,878.5,108.5,4.2,34.5,894.5,913.11,654.58
2017,7,10,11,0,885.0,109.0,4.2,35.0,923.0,888.58,636.59
2017,7,10,11,15,889.5,110.0,4.15,35.0,944.5,859.39,616.75
2017,7,10,11,30,894.0,111.0,4.1,35.0,966.0,826.96,594.84
2017,7,10,11,45,891.0,115.5,4.1,35.5,978.5,788.43,567.88
2017,7,10,12,0,888.0,120.0,4.1,36.0,991.0,747.27,537.98
2017,7,10,12,15,889.5,120.5,4.1,36.0,997.0,704.05,506.79
2017,7,10,12,30,891.0,121.0,4.1,36.0,1003.0,658.83,473.52
2017,7,10,12,45,891.0,120.5,4.1,36.5,1001.0,610.55,436.43
2017,7,10,13,0,891.0,120.0,4.1,37.0,999.0,561.22,397.76
2017,7,10,13,15,888.5,119.5,4.1,37.0,989.0,509.65,357.37
2017,7,10,13,30,886.0,119.0,4.1,37.0,979.0,457.29,315.31
2017,7,10,13,45,882.5,118.0,4.1,37.0,961.0,403.61,271.32
2017,7,10,14,0,879.0,117.0,4.1,37.0,943.0,349.51,226.4
2017,7,10,14,15,873.5,115.5,4.05,37.0,918.0,294.4,180.99
2017,7,10,14,30,868.0,114.0,4.0,37.0,893.0,239.5,137.61
2017,7,10,14,45,859.5,113.0,4.0,37.0,860.5,184.85,99.48
2017,7,10,15,0,851.0,112.0,4.0,37.0,828.0,131.13,72.3
2017,7,10,15,15,841.0,110.0,3.95,37.0,790.0,93.97,68.71
2017,7,10,15,30,831.0,108.0,3.9,37.0,752.0,93.44,68.47
2017,7,10,15,45,817.5,106.0,3.85,37.0,708.5,92.61,67.98
2017,7,10,16,0,804.0,104.0,3.8,37.0,665.0,82.12,59.88
2017,7,10,16,15,786.5,101.0,3.75,36.5,617.0,80.87,59.21
2017,7,10,16,30,769.0,98.0,3.7,36.0,569.0,79.5,58.45
2017,7,10,16,45,744.0,95.5,3.7,36.0,517.5,78.18,57.61
2017,7,10,17,0,719.0,93.0,3.7,36.0,466.0,76.82,56.74
2017,7,10,17,15,688.5,88.0,3.6,35.5,413.5,67.88,49.84
2017,7,10,17,30,658.0,83.0,3.5,35.0,361.0,64.68,47.54
2017,7,10,17,45,609.5,78.5,3.45,34.5,307.0,61.47,45.18
2017,7,10,18,0,561.0,74.0,3.4,34.0,253.0,58.31,42.77
2017,7,10,18,15,500.0,66.0,3.1,33.0,202.5,52.42,38.06
2017,7,10,18,30,439.0,58.0,2.8,32.0,152.0,46.5,33.11
2017,7,10,18,45,344.0,47.0,2.5,31.5,107.5,37.87,25.61
2017,7,10,19,0,249.0,36.0,2.2,31.0,63.0,27.41,16.24
2017,7,10,19,15,124.5,18.0,2.35,30.5,31.5,13.75,0.0
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,54.0,10.5,3.2,23.5,13.5,48.58,0.0
2017,7,11,6,0,108.0,21.0,3.4,24.0,27.0,146.64,50.27
2017,7,11,6,15,216.0,36.0,3.5,24.5,65.0,272.84,210.76
2017,7,11,6,30,324.0,51.0,3.6,25.0,103.0,388.78,310.01
2017,7,11,6,45,420.5,58.0,3.7,25.5,153.0,497.18,397.33
2017,7,11,7,0,517.0,65.0,3.8,26.0,203.0,605.68,480.61
2017,7,11,7,15,567.5,72.0,3.85,26.5,255.5,673.62,529.91
2017,7,11,7,30,618.0,79.0,3.9,27.0,308.0,741.62,577.17
2017,7,11,7,45,662.5,81.5,3.95,27.5,362.5,796.97,613.6
2017,7,11,8,0,707.0,84.0,4.0,28.0,417.0,845.51,644.18
2017,7,11,8,15,732.5,88.0,4.0,28.5,469.0,881.29,665.0
2017,7,11,8,30,758.0,92.0,4.0,29.0,521.0,914.38,683.68
2017,7,11,8,45,779.0,94.5,4.05,30.0,571.0,938.04,694.65
2017,7,11,9,0,800.0,97.0,4.1,31.0,621.0,958.48,703.44
2017,7,11,9,15,814.0,99.5,4.1,31.5,666.5,955.03,697.61
2017,7,11,9,30,828.0,102.0,4.1,32.0,712.0,961.44,698.68
2017,7,11,9,45,838.5,104.5,4.15,32.5,752.5,960.76,695.44
2017,7,11,10,0,849.0,107.0,4.2,33.0,793.0,956.44,690.06
2017,7,11,10,15,857.5,108.5,4.2,33.0,828.0,945.48,681.68
2017,7,11,10,30,866.0,110.0,4.2,33.0,863.0,930.89,671.13
2017,7,11,10,45,870.5,112.0,4.25,33.5,890.5,909.51,655.18
2017,7,11,11,0,875.0,114.0,4.3,34.0,918.0,884.69,637.15
2017,7,11,11,15,879.0,115.0,4.3,34.0,939.0,855.23,617.21
2017,7,11,11,30,883.0,116.0,4.3,34.0,960.0,822.59,595.2
2017,7,11,11,45,890.0,113.0,4.3,34.5,974.5,786.03,569.38
2017,7,11,12,0,897.0,110.0,4.3,35.0,989.0,746.61,540.7
2017,7,11,12,15,897.5,110.5,4.3,35.0,994.5,702.66,508.76
2017,7,11,12,30,898.0,111.0,4.3,35.0,1000.0,656.76,474.78
2017,7,11,12,45,896.5,111.5,4.3,35.5,997.5,608.18,437.19
2017,7,11,13,0,895.0,112.0,4.3,36.0,995.0,558.56,398.05
2017,7,11,13,15,657.5,267.0,4.3,36.0,912.0,494.1,348.95
2017,7,11,13,30,420.0,422.0,4.3,36.0,829.0,447.3,314.32
2017,7,11,13,45,649.5,267.0,4.35,36.5,883.5,401.22,274.56
2017,7,11,14,0,879.0,112.0,4.4,37.0,938.0,346.73,224.64
2017,7,11,14,15,873.5,110.5,4.4,36.5,912.5,291.64,179.53
2017,7,11,14,30,868.0,109.0,4.4,36.0,887.0,236.75,136.29
2017,7,11,14,45,848.5,115.0,4.45,36.0,852.5,184.29,100.0
2017,7,11,15,0,829.0,121.0,4.5,36.0,818.0,133.81,75.25
2017,7,11,15,15,818.5,118.5,4.5,36.0,780.0,97.44,71.75
2017,7,11,15,30,808.0,116.0,4.5,36.0,742.0,96.82,71.45
2017,7,11,15,45,791.5,114.5,4.55,36.0,698.0,86.61,63.56
2017,7,11,16,0,775.0,113.0,4.6,36.0,654.0,86.66,63.78
2017,7,11,16,15,757.5,109.5,4.6,35.5,606.5,85.37,63.09
2017,7,11,16,30,740.0,106.0,4.6,35.0,559.0,83.94,62.29
2017,7,11,16,45,442.5,165.0,4.6,35.0,429.0,107.87,81.74
2017,7,11,17,0,145.0,224.0,4.6,35.0,299.0,145.42,112.1
2017,7,11,17,15,149.5,198.0,4.55,34.5,268.0,131.1,101.21
2017,7,11,17,30,154.0,172.0,4.5,34.0,237.0,116.19,89.73
2017,7,11,17,45,144.0,148.0,4.5,33.5,202.0,101.57,78.29
2017,7,11,18,0,134.0,124.0,4.5,33.0,167.0,86.52,66.25
2017,7,11,18,15,115.5,101.5,4.35,32.5,133.0,71.81,54.22
2017,7,11,18,30,97.0,79.0,4.2,32.0,99.0,56.78,41.62
2017,7,11,18,45,68.0,57.5,4.05,31.5,70.0,41.97,28.96
2017,7,11,19,0,39.0,36.0,3.9,31.0,41.0,26.9,15.8
2017,7,11,19,15,19.5,18.0,3.8,30.5,20.5,13.86,0.0
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,5.5,2.85,24.0,5.5,4.33,0.0
2017,7,12,6,0,0.0,11.0,3.0,24.0,11.0,8.36,0.0
2017,7,12,6,15,0.0,27.0,3.15,24.5,27.0,20.63,10.48
2017,7,12,6,30,0.0,43.0,3.3,25.0,43.0,35.81,23.38
2017,7,12,6,45,0.0,64.5,3.5,25.5,64.5,57.09,41.06
2017,7,12,7,0,0.0,86.0,3.7,26.0,86.0,77.21,57.59
2017,7,12,7,15,6.0,106.5,3.75,26.5,109.0,101.0,77.02
2017,7,12,7,30,12.0,127.0,3.8,27.0,132.0,124.6,95.91
2017,7,12,7,45,73.0,162.0,3.85,27.5,196.0,238.74,188.1
2017,7,12,8,0,134.0,197.0,3.9,28.0,260.0,360.13,282.16
2017,7,12,8,15,319.0,186.5,3.95,28.5,360.5,551.66,428.77
2017,7,12,8,30,504.0,176.0,4.0,29.0,461.0,751.14,572.37
2017,7,12,8,45,346.5,236.5,4.05,29.5,441.0,630.73,478.98
2017,7,12,9,0,189.0,297.0,4.1,30.0,421.0,507.76,383.97
2017,7,12,9,15,225.5,316.0,4.1,30.0,474.5,557.5,419.95
2017,7,12,9,30,262.0,335.0,4.1,30.0,528.0,629.74,470.15
2017,7,12,9,45,276.0,344.5,4.1,30.5,558.5,642.23,476.68
2017,7,12,10,0,290.0,354.0,4.1,31.0,589.0,652.93,482.23
2017,7,12,10,15,575.5,233.0,4.1,31.0,724.5,822.47,604.83
2017,7,12,10,30,861.0,112.0,4.1,31.0,860.0,928.51,675.4
2017,7,12,10,45,867.5,113.0,4.1,31.5,888.5,908.07,658.89
2017,7,12,11,0,874.0,114.0,4.1,32.0,917.0,884.17,641.13
2017,7,12,11,15,584.0,288.5,4.05,32.5,830.0,777.51,563.63
2017,7,12,11,30,294.0,463.0,4.0,33.0,743.0,646.09,465.91
2017,7,12,11,45,316.5,460.5,4.0,33.5,767.0,636.73,458.81
2017,7,12,12,0,339.0,458.0,4.0,34.0,791.0,624.37,448.92
2017,7,12,12,15,607.0,293.0,3.95,34.0,892.5,654.01,472.57
2017,7,12,12,30,875.0,128.0,3.9,34.0,994.0,653.98,473.75
2017,7,12,12,45,553.5,313.0,3.85,34.0,861.0,559.96,402.79
2017,7,12,13,0,232.0,498.0,3.8,34.0,728.0,480.35,343.89
2017,7,12,13,15,552.5,311.5,3.75,34.0,849.5,479.23,341.3
2017,7,12,13,30,873.0,125.0,3.7,34.0,971.0,455.52,317.75
2017,7,12,13,45,662.0,261.5,3.65,34.0,896.5,402.73,277.55
2017,7,12,14,0,451.0,398.0,3.6,34.0,822.0,373.9,257.45
2017,7,12,14,15,447.0,381.5,3.5,34.0,792.5,328.06,221.73
2017,7,12,14,30,443.0,365.0,3.4,34.0,763.0,283.41,187.84
2017,7,12,14,45,365.0,379.0,3.35,34.0,699.0,258.64,173.84
2017,7,12,15,0,287.0,393.0,3.3,34.0,635.0,228.8,159.4
2017,7,12,15,15,196.0,378.0,3.25,33.5,540.0,219.46,167.68
2017,7,12,15,30,105.0,363.0,3.2,33.0,445.0,225.47,173.03
2017,7,12,15,45,91.0,336.5,3.2,33.0,404.5,211.95,162.95
2017,7,12,16,0,77.0,310.0,3.2,33.0,364.0,197.93,152.48
2017,7,12,16,15,60.5,278.5,3.2,32.5,319.0,180.91,139.89
2017,7,12,16,30,44.0,247.0,3.2,32.0,274.0,163.28,126.67
2017,7,12,16,45,35.0,219.5,3.2,32.0,240.0,147.37,114.42
2017,7,12,17,0,26.0,192.0,3.2,32.0,206.0,136.88,106.42
2017,7,12,17,15,154.5,175.5,3.15,31.5,242.0,119.29,92.77
2017,7,12,17,30,283.0,159.0,3.1,31.0,278.0,108.06,84.13
