Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,17,45,257.0,139.5,3.1,31.0,236.0,96.15,74.6
2017,7,12,18,0,231.0,120.0,3.1,31.0,194.0,83.84,64.57
2017,7,12,18,15,198.5,99.5,3.0,30.5,154.0,70.47,53.54
2017,7,12,18,30,166.0,79.0,2.9,30.0,114.0,56.73,41.94
2017,7,12,18,45,116.5,58.5,2.85,30.0,80.0,42.52,29.61
2017,7,12,19,0,67.0,38.0,2.8,30.0,46.0,28.29,16.97
2017,7,12,19,15,33.5,19.0,2.85,29.5,23.0,14.56,0.0
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,47.5,10.0,1.85,23.5,12.5,43.32,0.0
2017,7,13,6,0,95.0,20.0,2.1,24.0,25.0,133.32,29.44
2017,7,13,6,15,208.0,35.0,2.2,24.5,63.0,265.23,203.05
2017,7,13,6,30,321.0,50.0,2.3,25.0,101.0,385.07,305.12
2017,7,13,6,45,408.5,58.5,2.4,25.5,149.5,487.05,386.7
2017,7,13,7,0,496.0,67.0,2.5,26.0,198.0,589.03,464.27
2017,7,13,7,15,548.5,74.5,2.55,26.5,250.0,659.17,514.64
2017,7,13,7,30,601.0,82.0,2.6,27.0,302.0,729.46,562.89
2017,7,13,7,45,644.0,85.5,2.7,27.5,356.0,784.58,598.89
2017,7,13,8,0,687.0,89.0,2.8,28.0,410.0,838.4,632.98
2017,7,13,8,15,713.5,93.0,2.85,28.5,462.0,868.63,649.9
2017,7,13,8,30,740.0,97.0,2.9,29.0,514.0,902.66,669.29
2017,7,13,8,45,488.5,193.5,2.95,29.5,480.0,752.74,563.01
2017,7,13,9,0,237.0,290.0,3.0,30.0,446.0,548.93,412.12
2017,7,13,9,15,231.0,315.0,3.0,30.5,476.0,562.23,419.99
2017,7,13,9,30,225.0,340.0,3.0,31.0,506.0,573.84,425.53
2017,7,13,9,45,279.0,349.5,3.05,31.5,567.0,650.76,477.9
2017,7,13,10,0,333.0,359.0,3.1,32.0,628.0,700.47,510.55
2017,7,13,10,15,589.5,240.0,3.1,32.5,741.5,842.77,609.76
2017,7,13,10,30,846.0,121.0,3.1,33.0,855.0,923.47,660.78
2017,7,13,10,45,633.5,252.5,3.1,33.5,813.0,848.75,607.39
2017,7,13,11,0,421.0,384.0,3.1,34.0,771.0,746.0,532.45
2017,7,13,11,15,643.0,256.0,3.1,34.0,862.5,800.84,573.78
2017,7,13,11,30,865.0,128.0,3.1,34.0,954.0,818.51,587.46
2017,7,13,11,45,634.5,278.0,3.1,34.5,889.0,741.68,530.07
2017,7,13,12,0,404.0,428.0,3.1,35.0,824.0,648.53,461.46
2017,7,13,12,15,402.0,432.0,3.1,35.0,828.0,619.28,441.04
2017,7,13,12,30,400.0,436.0,3.1,35.0,832.0,588.83,419.17
2017,7,13,12,45,353.0,457.0,3.15,35.5,806.0,542.86,385.4
2017,7,13,13,0,306.0,478.0,3.2,36.0,780.0,500.07,353.87
2017,7,13,13,15,193.0,473.5,3.2,36.0,663.0,422.92,299.65
2017,7,13,13,30,80.0,469.0,3.2,36.0,546.0,360.86,256.6
2017,7,13,13,45,54.5,420.0,3.25,36.0,472.0,309.69,220.74
2017,7,13,14,0,29.0,371.0,3.3,36.0,398.0,263.14,188.1
2017,7,13,14,15,135.5,404.5,3.3,36.0,526.5,288.95,202.94
2017,7,13,14,30,242.0,438.0,3.3,36.0,655.0,293.57,201.5
2017,7,13,14,45,153.5,410.0,3.35,36.0,546.0,261.45,182.47
2017,7,13,15,0,65.0,382.0,3.4,36.0,437.0,241.17,172.53
2017,7,13,15,15,428.5,254.0,3.4,35.5,587.5,139.54,104.69
2017,7,13,15,30,792.0,126.0,3.4,35.0,738.0,91.56,67.53
2017,7,13,15,45,774.0,124.5,3.45,35.0,694.0,91.9,68.01
2017,7,13,16,0,756.0,123.0,3.5,35.0,650.0,92.19,68.43
2017,7,13,16,15,721.5,128.5,3.5,34.5,602.0,88.73,66.02
2017,7,13,16,30,687.0,134.0,3.5,34.0,554.0,92.89,69.73
2017,7,13,16,45,675.0,121.5,3.55,34.0,503.5,86.68,64.98
2017,7,13,17,0,663.0,109.0,3.6,34.0,453.0,79.97,59.79
2017,7,13,17,15,629.0,103.0,3.55,33.5,400.0,76.64,57.45
2017,7,13,17,30,595.0,97.0,3.5,33.0,347.0,73.2,54.97
2017,7,13,17,45,545.0,91.0,3.45,33.0,294.5,69.41,52.04
2017,7,13,18,0,495.0,85.0,3.4,33.0,242.0,65.63,49.01
2017,7,13,18,15,431.5,75.0,3.15,32.5,193.0,56.25,41.31
2017,7,13,18,30,368.0,65.0,2.9,32.0,144.0,48.79,35.0
2017,7,13,18,45,278.5,51.5,2.65,31.5,101.0,38.68,26.24
2017,7,13,19,0,189.0,38.0,2.4,31.0,58.0,28.55,17.06
2017,7,13,19,15,94.5,19.0,2.35,30.5,29.0,14.4,0.0
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,46.5,9.5,1.4,23.5,12.0,42.17,0.0
2017,7,14,6,0,93.0,19.0,1.6,24.0,24.0,129.11,18.84
2017,7,14,6,15,205.5,34.0,1.7,24.5,61.5,261.67,199.35
2017,7,14,6,30,318.0,49.0,1.8,25.0,99.0,381.09,300.97
2017,7,14,6,45,408.5,57.5,1.9,25.5,148.0,485.89,384.28
2017,7,14,7,0,499.0,66.0,2.0,26.0,197.0,590.57,463.33
2017,7,14,7,15,552.0,73.0,2.0,26.5,249.0,660.59,512.85
2017,7,14,7,30,605.0,80.0,2.0,27.0,301.0,730.77,560.18
2017,7,14,7,45,656.0,81.5,2.05,27.5,356.5,791.03,598.97
2017,7,14,8,0,707.0,83.0,2.1,28.0,412.0,844.71,632.06
2017,7,14,8,15,483.5,159.5,2.0,28.5,397.0,712.09,536.65
2017,7,14,8,30,260.0,236.0,1.9,29.0,382.0,548.49,413.71
2017,7,14,8,45,532.5,165.0,1.85,30.0,500.5,764.63,567.12
2017,7,14,9,0,805.0,94.0,1.8,31.0,619.0,960.69,688.33
2017,7,14,9,15,819.5,96.5,1.7,31.5,665.0,958.03,679.99
2017,7,14,9,30,834.0,99.0,1.6,32.0,711.0,965.06,680.0
2017,7,14,9,45,845.5,101.0,1.5,32.5,752.0,964.91,675.53
2017,7,14,10,0,857.0,103.0,1.4,33.0,793.0,961.09,669.03
2017,7,14,10,15,865.5,104.5,1.4,33.5,828.5,950.12,659.79
2017,7,14,10,30,874.0,106.0,1.4,34.0,864.0,935.5,648.57
2017,7,14,10,45,879.5,107.5,1.4,34.5,892.5,914.48,633.64
2017,7,14,11,0,885.0,109.0,1.4,35.0,921.0,889.98,616.76
2017,7,14,11,15,889.5,110.0,1.4,35.0,942.5,860.76,598.32
2017,7,14,11,30,894.0,111.0,1.4,35.0,964.0,828.31,577.88
2017,7,14,11,45,894.5,113.0,1.45,35.5,977.5,790.44,553.34
2017,7,14,12,0,895.0,115.0,1.5,36.0,991.0,749.86,525.96
2017,7,14,12,15,896.0,115.5,1.5,36.0,997.0,706.1,495.9
2017,7,14,12,30,897.0,116.0,1.5,36.0,1003.0,660.34,463.77
2017,7,14,12,45,896.5,116.0,1.5,36.5,1001.0,611.8,428.0
2017,7,14,13,0,896.0,116.0,1.5,37.0,999.0,562.14,390.55
2017,7,14,13,15,893.5,115.5,1.5,37.0,988.5,510.15,351.26
2017,7,14,13,30,891.0,115.0,1.5,37.0,978.0,457.38,310.2
2017,7,14,13,45,546.5,293.5,1.55,37.5,820.0,378.71,255.85
2017,7,14,14,0,202.0,472.0,1.6,38.0,662.0,361.96,248.9
2017,7,14,14,15,329.0,417.5,1.6,38.0,716.5,329.41,221.0
2017,7,14,14,30,456.0,363.0,1.6,38.0,771.0,284.74,183.73
2017,7,14,14,45,640.0,245.5,1.65,38.0,795.5,209.13,124.2
2017,7,14,15,0,824.0,128.0,1.7,38.0,820.0,136.04,76.31
2017,7,14,15,15,813.5,125.5,1.75,37.5,782.0,90.23,65.49
2017,7,14,15,30,803.0,123.0,1.8,37.0,744.0,90.27,65.87
2017,7,14,15,45,630.5,187.5,1.9,37.0,657.5,114.45,84.97
2017,7,14,16,0,458.0,252.0,2.0,37.0,571.0,149.04,112.1
2017,7,14,16,15,593.0,183.5,2.1,36.5,565.0,117.9,88.29
2017,7,14,16,30,728.0,115.0,2.2,36.0,559.0,89.57,66.39
2017,7,14,16,45,698.0,112.5,2.3,36.0,507.5,81.65,60.33
2017,7,14,17,0,668.0,110.0,2.4,36.0,456.0,80.74,59.85
2017,7,14,17,15,635.5,104.0,2.4,35.5,403.5,77.46,57.57
2017,7,14,17,30,603.0,98.0,2.4,35.0,351.0,74.06,55.16
2017,7,14,17,45,552.5,91.5,2.45,35.0,297.5,69.91,51.96
2017,7,14,18,0,502.0,85.0,2.5,35.0,244.0,65.74,48.66
2017,7,14,18,15,439.0,75.0,2.25,34.5,194.5,56.33,41.0
2017,7,14,18,30,376.0,65.0,2.0,34.0,145.0,48.87,34.72
2017,7,14,18,45,283.5,51.0,1.8,33.5,101.5,38.36,25.72
2017,7,14,19,0,191.0,37.0,1.6,33.0,58.0,27.84,16.29
2017,7,14,19,15,95.5,18.5,1.65,32.5,29.0,14.03,0.0
2017,7,14,19,30,0.0,0.0,1.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,45.0,9.0,2.3,24.5,11.5,40.65,0.0
2017,7,15,6,0,90.0,18.0,2.5,25.0,23.0,124.09,7.14
2017,7,15,6,15,197.5,33.5,2.5,25.5,59.5,254.62,193.02
2017,7,15,6,30,305.0,49.0,2.5,26.0,96.0,370.25,292.5
2017,7,15,6,45,385.5,59.5,2.5,27.0,143.5,460.71,364.63
2017,7,15,7,0,466.0,70.0,2.5,28.0,191.0,565.17,443.12
2017,7,15,7,15,519.5,77.5,2.2,28.5,242.5,635.8,492.28
2017,7,15,7,30,573.0,85.0,1.9,29.0,294.0,706.56,538.41
2017,7,15,7,45,612.0,91.0,1.6,30.0,347.0,760.73,568.96
2017,7,15,8,0,651.0,97.0,1.3,31.0,400.0,813.54,596.31
2017,7,15,8,15,679.0,102.0,1.0,31.5,452.0,852.09,613.4
2017,7,15,8,30,707.0,107.0,0.7,32.0,504.0,888.23,627.37
2017,7,15,8,45,728.0,111.0,0.45,33.0,553.0,906.74,628.83
2017,7,15,9,0,749.0,115.0,0.2,34.0,602.0,928.94,632.43
2017,7,15,9,15,765.0,118.0,0.45,34.5,647.5,941.5,641.42
2017,7,15,9,30,781.0,121.0,0.7,35.0,693.0,950.54,648.7
2017,7,15,9,45,791.0,125.0,0.95,35.5,733.5,951.04,650.65
2017,7,15,10,0,801.0,129.0,1.2,36.0,774.0,947.87,650.12
2017,7,15,10,15,427.0,256.5,1.3,36.0,602.5,696.14,489.13
2017,7,15,10,30,53.0,384.0,1.4,36.0,431.0,390.68,277.25
2017,7,15,10,45,58.0,392.5,1.5,36.5,445.0,395.69,281.68
2017,7,15,11,0,63.0,401.0,1.6,37.0,459.0,400.04,283.99
2017,7,15,11,15,449.5,272.0,1.65,37.0,700.0,648.5,459.65
2017,7,15,11,30,836.0,143.0,1.7,37.0,941.0,807.55,565.08
2017,7,15,11,45,433.0,267.5,1.8,37.5,681.0,578.64,408.48
2017,7,15,12,0,30.0,392.0,1.9,38.0,421.0,335.31,236.06
2017,7,15,12,15,60.0,440.0,1.95,38.0,499.0,385.61,272.0
2017,7,15,12,30,90.0,488.0,2.0,38.0,577.0,430.09,302.13
2017,7,15,12,45,48.5,328.5,2.05,38.0,376.5,277.72,196.49
2017,7,15,13,0,7.0,169.0,2.1,38.0,176.0,133.73,93.53
2017,7,15,13,15,418.0,159.5,2.15,38.0,564.5,310.9,219.57
2017,7,15,13,30,829.0,150.0,2.2,38.0,953.0,450.93,308.03
2017,7,15,13,45,819.0,153.0,2.25,38.0,933.5,399.43,266.14
2017,7,15,14,0,809.0,156.0,2.3,38.0,914.0,345.81,223.04
2017,7,15,14,15,424.0,266.5,2.35,37.5,663.0,261.18,171.23
2017,7,15,14,30,39.0,377.0,2.4,37.0,412.0,254.09,180.08
2017,7,15,14,45,23.0,283.5,2.5,37.0,304.5,192.99,137.04
2017,7,15,15,0,7.0,190.0,2.6,37.0,197.0,141.23,100.23
2017,7,15,15,15,106.5,278.5,2.65,36.5,362.0,171.33,128.8
2017,7,15,15,30,206.0,367.0,2.7,36.0,527.0,215.71,163.37
2017,7,15,15,45,115.5,313.0,2.75,35.5,402.0,189.44,143.82
2017,7,15,16,0,25.0,259.0,2.8,35.0,277.0,182.6,139.27
2017,7,15,16,15,93.5,266.5,2.85,34.5,325.0,175.79,134.68
2017,7,15,16,30,162.0,274.0,2.9,34.0,373.0,171.98,132.43
2017,7,15,16,45,81.0,168.5,2.95,34.0,218.0,114.64,87.33
2017,7,15,17,0,0.0,63.0,3.0,34.0,63.0,48.34,34.03
2017,7,15,17,15,0.0,46.0,2.95,33.5,46.0,35.2,23.47
2017,7,15,17,30,0.0,29.0,2.9,33.0,29.0,22.13,12.78
2017,7,15,17,45,0.0,24.5,2.9,32.5,24.5,18.67,9.98
2017,7,15,18,0,0.0,20.0,2.9,32.0,20.0,15.22,7.14
2017,7,15,18,15,0.0,15.5,2.8,31.5,15.5,11.77,4.26
2017,7,15,18,30,0.0,11.0,2.7,31.0,11.0,8.34,1.35
2017,7,15,18,45,0.0,7.5,2.65,30.5,7.5,5.68,0.0
2017,7,15,19,0,0.0,4.0,2.6,30.0,4.0,3.02,0.0
2017,7,15,19,15,0.0,2.0,2.55,29.5,2.0,1.51,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,35.5,8.5,0.55,24.5,10.5,33.16,0.0
2017,7,16,6,0,71.0,17.0,0.6,25.0,21.0,92.3,0.0
2017,7,16,6,15,168.5,34.0,0.7,25.0,56.0,232.37,174.13
2017,7,16,6,30,266.0,51.0,0.8,25.0,91.0,340.55,267.01
2017,7,16,6,45,343.0,63.0,0.9,25.0,137.5,428.72,338.16
2017,7,16,7,0,420.0,75.0,1.0,25.0,184.0,521.25,409.04
2017,7,16,7,15,473.5,84.5,1.1,25.0,234.5,600.81,467.28
2017,7,16,7,30,527.0,94.0,1.2,25.0,285.0,673.34,518.26
2017,7,16,7,45,566.0,101.0,1.3,25.5,337.0,728.23,554.22
2017,7,16,8,0,605.0,108.0,1.4,26.0,389.0,781.75,588.29
2017,7,16,8,15,634.5,114.0,1.5,26.5,440.5,822.64,613.05
2017,7,16,8,30,664.0,120.0,1.6,27.0,492.0,861.18,635.94
2017,7,16,8,45,685.0,125.0,1.7,27.5,540.5,887.1,650.28
2017,7,16,9,0,706.0,130.0,1.8,28.0,589.0,910.01,662.71
2017,7,16,9,15,723.5,134.0,1.9,28.0,634.5,924.9,671.33
2017,7,16,9,30,741.0,138.0,2.0,28.0,680.0,929.08,673.21
2017,7,16,9,45,755.0,141.0,2.1,28.5,721.0,932.68,673.62
2017,7,16,10,0,769.0,144.0,2.2,29.0,762.0,932.61,671.8
2017,7,16,10,15,779.5,146.5,2.25,29.0,797.0,924.9,666.08
2017,7,16,10,30,790.0,149.0,2.3,29.0,832.0,913.51,658.2
2017,7,16,10,45,525.0,298.0,2.4,29.5,759.0,788.1,570.44
2017,7,16,11,0,260.0,447.0,2.5,30.0,686.0,648.22,468.98
2017,7,16,11,15,230.0,464.5,2.55,30.0,679.5,603.99,438.54
2017,7,16,11,30,200.0,482.0,2.6,30.0,673.0,575.88,418.16
2017,7,16,11,45,202.5,489.5,2.65,30.5,685.5,565.14,409.56
2017,7,16,12,0,205.0,497.0,2.7,31.0,698.0,552.89,399.81
2017,7,16,12,15,231.0,474.5,2.7,31.0,702.5,532.81,385.83
2017,7,16,12,30,257.0,452.0,2.7,31.0,707.0,509.89,369.59
2017,7,16,12,45,287.0,464.0,2.75,31.0,747.5,509.42,368.43
2017,7,16,13,0,317.0,476.0,2.8,31.0,788.0,505.06,363.98
2017,7,16,13,15,569.0,316.5,2.8,31.0,870.0,490.67,351.58
2017,7,16,13,30,821.0,157.0,2.8,31.0,952.0,452.55,318.6
2017,7,16,13,45,815.5,157.0,2.8,31.5,934.0,399.53,274.35
2017,7,16,14,0,810.0,157.0,2.8,32.0,916.0,346.54,229.7
2017,7,16,14,15,803.5,155.0,2.8,32.0,891.5,292.33,184.91
2017,7,16,14,30,797.0,153.0,2.8,32.0,867.0,238.67,142.28
2017,7,16,14,45,773.5,160.0,2.85,32.0,832.0,188.45,107.56
2017,7,16,15,0,750.0,167.0,2.9,32.0,797.0,141.08,84.42
2017,7,16,15,15,553.0,250.0,2.9,31.5,702.5,142.03,108.51
2017,7,16,15,30,356.0,333.0,2.9,31.0,608.0,190.85,147.49
2017,7,16,15,45,522.5,244.0,2.9,31.0,621.0,144.04,110.75
2017,7,16,16,0,689.0,155.0,2.9,31.0,634.0,100.93,76.59
2017,7,16,16,15,668.5,149.5,2.85,31.0,587.0,99.59,75.79
2017,7,16,16,30,648.0,144.0,2.8,31.0,540.0,98.07,74.8
2017,7,16,16,45,619.0,139.0,2.75,31.0,489.5,96.49,73.79
2017,7,16,17,0,590.0,134.0,2.7,31.0,439.0,94.83,72.71
2017,7,16,17,15,555.0,126.0,2.45,30.5,387.5,90.89,69.9
2017,7,16,17,30,520.0,118.0,2.2,30.0,336.0,84.59,65.1
2017,7,16,17,45,470.5,109.0,2.0,30.0,284.5,78.58,60.32
2017,7,16,18,0,421.0,100.0,1.8,30.0,233.0,72.47,55.35
2017,7,16,18,15,360.0,86.5,1.65,29.5,184.5,63.13,47.62
2017,7,16,18,30,299.0,73.0,1.5,29.0,136.0,53.63,39.5
2017,7,16,18,45,218.0,55.5,1.4,28.5,94.0,41.05,28.55
2017,7,16,19,0,137.0,38.0,1.3,28.0,52.0,28.32,17.04
2017,7,16,19,15,68.5,19.0,1.3,27.5,26.0,14.43,0.0
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,12.5,6.5,0.75,24.0,7.5,14.43,0.0
2017,7,17,6,0,25.0,13.0,0.8,24.0,15.0,37.48,0.0
2017,7,17,6,15,87.0,36.0,0.85,24.5,48.0,150.13,111.19
2017,7,17,6,30,149.0,59.0,0.9,25.0,81.0,235.63,185.03
2017,7,17,6,45,217.0,78.0,1.0,25.5,125.5,320.18,254.33
2017,7,17,7,0,285.0,97.0,1.1,26.0,170.0,408.11,323.44
2017,7,17,7,15,337.5,112.0,1.05,26.0,219.0,500.34,391.88
2017,7,17,7,30,390.0,127.0,1.0,26.0,268.0,573.47,443.82
2017,7,17,7,45,440.5,136.0,1.0,26.5,320.0,637.58,487.01
2017,7,17,8,0,491.0,145.0,1.0,27.0,372.0,701.57,528.11
2017,7,17,8,15,523.0,153.5,1.0,27.5,422.0,745.44,554.15
2017,7,17,8,30,555.0,162.0,1.0,28.0,472.0,787.62,578.61
2017,7,17,8,45,588.5,165.0,1.0,28.5,522.0,834.56,605.63
2017,7,17,9,0,622.0,168.0,1.0,29.0,572.0,868.07,623.44
2017,7,17,9,15,417.0,254.5,1.15,29.5,534.0,734.75,531.66
2017,7,17,9,30,212.0,341.0,1.3,30.0,496.0,562.84,411.02
2017,7,17,9,45,461.0,258.5,1.45,30.5,621.5,761.79,551.28
2017,7,17,10,0,710.0,176.0,1.6,31.0,747.0,916.84,651.84
2017,7,17,10,15,503.0,291.0,1.7,31.0,704.5,803.75,573.75
2017,7,17,10,30,296.0,406.0,1.8,31.0,662.0,680.51,487.9
2017,7,17,10,45,156.5,353.5,1.95,31.5,489.5,468.06,341.05
2017,7,17,11,0,17.0,301.0,2.1,32.0,317.0,256.29,186.75
2017,7,17,11,15,12.5,242.5,2.2,32.0,255.0,202.53,147.77
2017,7,17,11,30,8.0,184.0,2.3,32.0,193.0,150.85,109.32
2017,7,17,11,45,11.0,221.5,2.4,32.5,233.0,182.03,132.33
2017,7,17,12,0,14.0,259.0,2.5,33.0,273.0,212.34,154.26
2017,7,17,12,15,112.5,381.0,2.6,33.0,493.0,381.15,277.28
2017,7,17,12,30,211.0,503.0,2.7,33.0,713.0,518.29,372.3
2017,7,17,12,45,499.0,343.0,2.8,33.5,835.5,549.34,394.1
2017,7,17,13,0,787.0,183.0,2.9,34.0,958.0,551.26,393.2
2017,7,17,13,15,784.5,182.5,2.95,34.0,948.0,501.52,354.46
2017,7,17,13,30,782.0,182.0,3.0,34.0,938.0,451.36,314.57
2017,7,17,13,45,778.5,179.5,3.1,34.0,921.0,399.3,272.44
2017,7,17,14,0,775.0,177.0,3.2,34.0,904.0,347.19,229.56
2017,7,17,14,15,460.5,311.0,3.25,34.0,740.0,294.05,196.74
2017,7,17,14,30,146.0,445.0,3.3,34.0,576.0,294.12,207.4
2017,7,17,14,45,456.5,299.5,3.35,34.0,686.5,217.38,140.21
2017,7,17,15,0,767.0,154.0,3.4,34.0,797.0,134.75,78.77
2017,7,17,15,15,547.0,247.5,3.4,33.5,695.5,140.68,106.63
2017,7,17,15,30,327.0,341.0,3.4,33.0,594.0,193.53,148.5
2017,7,17,15,45,519.5,241.0,3.45,33.0,615.0,142.46,108.68
2017,7,17,16,0,712.0,141.0,3.5,33.0,636.0,93.75,70.24
2017,7,17,16,15,692.0,136.5,3.5,33.0,589.0,92.64,69.61
2017,7,17,16,30,672.0,132.0,3.5,33.0,542.0,91.39,68.83
2017,7,17,16,45,410.5,177.0,3.5,33.0,420.5,114.1,87.42
2017,7,17,17,0,149.0,222.0,3.5,33.0,299.0,144.43,112.14
2017,7,17,17,15,143.5,196.5,3.35,32.5,264.0,130.1,101.17
2017,7,17,17,30,138.0,171.0,3.2,32.0,229.0,115.25,89.66
2017,7,17,17,45,126.0,147.0,3.05,31.5,194.0,100.6,78.11
2017,7,17,18,0,114.0,123.0,2.9,31.0,159.0,85.53,65.96
2017,7,17,18,15,94.5,100.0,2.7,30.5,126.0,70.55,53.59
2017,7,17,18,30,75.0,77.0,2.5,30.0,93.0,55.23,40.65
2017,7,17,18,45,49.0,55.5,2.35,29.5,64.5,40.65,28.07
2017,7,17,19,0,23.0,34.0,2.2,29.0,36.0,25.46,14.62
2017,7,17,19,15,11.5,17.0,2.3,28.5,18.0,13.07,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,44.5,8.5,1.25,23.5,10.5,39.86,0.0
2017,7,18,6,0,89.0,17.0,1.5,24.0,21.0,119.83,0.0
2017,7,18,6,15,205.5,31.0,1.6,24.5,57.0,257.73,193.2
2017,7,18,6,30,322.0,45.0,1.7,25.0,93.0,383.8,301.97
2017,7,18,6,45,408.0,54.0,1.8,25.5,141.0,481.38,380.08
2017,7,18,7,0,494.0,63.0,1.9,26.0,189.0,582.42,456.74
2017,7,18,7,15,547.0,70.0,1.95,26.5,241.0,652.29,506.69
2017,7,18,7,30,600.0,77.0,2.0,27.0,293.0,722.43,554.54
2017,7,18,7,45,643.0,81.0,2.1,27.5,347.0,778.24,590.82
2017,7,18,8,0,686.0,85.0,2.2,28.0,401.0,832.85,625.22
2017,7,18,8,15,712.5,89.0,2.25,28.5,453.0,863.65,642.37
2017,7,18,8,30,739.0,93.0,2.3,29.0,505.0,897.83,661.67
2017,7,18,8,45,757.0,97.5,2.4,30.0,554.5,921.01,672.57
2017,7,18,9,0,775.0,102.0,2.5,31.0,604.0,940.95,681.38
2017,7,18,9,15,499.5,220.0,2.6,31.5,553.0,781.98,572.26
2017,7,18,9,30,224.0,338.0,2.7,32.0,502.0,571.93,420.49
2017,7,18,9,45,257.0,353.5,2.8,32.5,552.0,634.38,463.39
2017,7,18,10,0,290.0,369.0,2.9,33.0,602.0,669.89,486.06
2017,7,18,10,15,313.0,367.5,2.95,33.0,629.0,675.74,489.56
2017,7,18,10,30,336.0,366.0,3.0,33.0,656.0,679.54,491.85
2017,7,18,10,45,595.0,244.0,3.15,33.5,779.5,807.48,582.2
2017,7,18,11,0,854.0,122.0,3.3,34.0,903.0,875.5,626.98
2017,7,18,11,15,858.5,123.0,3.35,34.0,924.5,846.79,607.39
2017,7,18,11,30,863.0,124.0,3.4,34.0,946.0,814.91,586.38
2017,7,18,11,45,864.0,126.0,3.5,34.5,959.5,778.06,561.07
2017,7,18,12,0,865.0,128.0,3.6,35.0,973.0,738.53,532.53
2017,7,18,12,15,610.5,272.0,3.65,35.0,870.5,642.73,462.02
2017,7,18,12,30,356.0,416.0,3.7,35.0,768.0,547.24,392.1
2017,7,18,12,45,320.0,450.0,3.8,35.0,766.5,519.46,371.61
2017,7,18,13,0,284.0,484.0,3.9,35.0,765.0,492.74,351.57
2017,7,18,13,15,234.5,488.0,3.95,35.0,718.5,452.02,321.97
2017,7,18,13,30,185.0,492.0,4.0,35.0,672.0,409.56,291.45
2017,7,18,13,45,517.5,311.0,4.05,35.0,799.0,385.6,267.46
2017,7,18,14,0,850.0,130.0,4.1,35.0,926.0,346.72,226.98
2017,7,18,14,15,844.0,128.5,4.1,34.5,901.5,292.54,182.43
2017,7,18,14,30,838.0,127.0,4.1,34.0,877.0,238.65,139.89
2017,7,18,14,45,567.0,258.0,4.1,34.0,757.5,204.94,127.12
2017,7,18,15,0,296.0,389.0,4.1,34.0,638.0,226.55,158.25
2017,7,18,15,15,535.5,261.5,4.05,34.0,685.0,147.0,111.32
2017,7,18,15,30,775.0,134.0,4.0,34.0,732.0,95.63,71.08
2017,7,18,15,45,762.5,129.5,3.95,34.0,689.0,94.59,70.48
2017,7,18,16,0,750.0,125.0,3.9,34.0,646.0,93.34,69.67
2017,7,18,16,15,731.0,121.5,3.8,34.0,598.5,92.35,69.09
2017,7,18,16,30,712.0,118.0,3.7,34.0,551.0,84.01,62.61
2017,7,18,16,45,496.0,163.0,3.65,34.0,451.5,108.14,82.29
2017,7,18,17,0,280.0,208.0,3.6,34.0,352.0,134.86,104.05
2017,7,18,17,15,440.5,151.5,3.4,33.5,348.5,102.8,78.7
2017,7,18,17,30,601.0,95.0,3.2,33.0,345.0,72.02,53.99
2017,7,18,17,45,555.5,88.0,3.05,32.5,293.0,67.52,50.59
2017,7,18,18,0,510.0,81.0,2.9,32.0,241.0,62.94,47.0
2017,7,18,18,15,445.0,71.5,2.6,31.0,191.0,56.16,41.51
2017,7,18,18,30,380.0,62.0,2.3,30.0,141.0,46.84,33.65
2017,7,18,18,45,281.5,49.0,2.0,29.5,97.5,36.94,24.99
2017,7,18,19,0,183.0,36.0,1.7,29.0,54.0,27.08,15.85
2017,7,18,19,15,91.5,18.0,1.85,28.5,27.0,13.65,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.5,8.0,1.4,23.5,9.5,29.03,0.0
2017,7,19,6,0,61.0,16.0,1.6,24.0,19.0,82.09,0.0
2017,7,19,6,15,169.0,32.5,1.75,24.5,54.5,231.59,172.38
2017,7,19,6,30,277.0,49.0,1.9,25.0,90.0,347.7,274.52
2017,7,19,6,45,368.0,59.0,2.05,25.5,138.0,445.4,353.7
2017,7,19,7,0,459.0,69.0,2.2,26.0,186.0,557.75,439.97
2017,7,19,7,15,514.0,77.5,2.25,26.5,237.5,631.0,493.03
2017,7,19,7,30,569.0,86.0,2.3,27.0,289.0,704.53,543.93
2017,7,19,7,45,612.5,90.5,2.4,27.5,343.0,761.27,581.27
2017,7,19,8,0,656.0,95.0,2.5,28.0,397.0,816.71,616.63
2017,7,19,8,15,479.0,160.0,2.5,28.5,395.5,709.29,538.17
2017,7,19,8,30,302.0,225.0,2.5,29.0,394.0,579.26,439.57
2017,7,19,8,45,531.0,167.5,2.55,29.5,498.0,767.32,574.65
2017,7,19,9,0,760.0,110.0,2.6,30.0,602.0,935.42,682.83
2017,7,19,9,15,776.0,113.5,2.65,30.5,648.0,948.62,686.97
2017,7,19,9,30,792.0,117.0,2.7,31.0,694.0,958.26,690.32
2017,7,19,9,45,805.5,118.5,2.75,31.5,735.0,959.43,688.4
2017,7,19,10,0,819.0,120.0,2.8,32.0,776.0,942.89,675.36
2017,7,19,10,15,828.5,122.0,2.85,32.5,811.5,933.56,667.29
2017,7,19,10,30,838.0,124.0,2.9,33.0,847.0,920.6,656.98
2017,7,19,10,45,846.0,124.5,2.95,33.5,876.0,901.23,642.72
2017,7,19,11,0,854.0,125.0,3.0,34.0,905.0,878.39,626.39
2017,7,19,11,15,510.5,303.5,3.05,34.0,773.5,728.98,522.76
2017,7,19,11,30,167.0,482.0,3.1,34.0,642.0,549.54,393.66
2017,7,19,11,45,506.0,313.5,3.2,34.5,806.0,673.74,484.91
2017,7,19,12,0,845.0,145.0,3.3,35.0,970.0,736.43,530.18
2017,7,19,12,15,846.0,145.5,3.35,35.0,976.0,693.71,499.09
2017,7,19,12,30,847.0,146.0,3.4,35.0,982.0,649.15,466.66
2017,7,19,12,45,846.0,146.0,3.5,35.0,980.0,601.71,431.51
2017,7,19,13,0,845.0,146.0,3.6,35.0,978.0,553.38,394.68
2017,7,19,13,15,843.0,145.5,3.65,35.0,968.0,503.45,355.52
2017,7,19,13,30,841.0,145.0,3.7,35.0,958.0,452.84,314.75
2017,7,19,13,45,836.0,144.5,3.8,35.5,940.0,400.48,271.28
2017,7,19,14,0,831.0,144.0,3.9,36.0,922.0,347.95,227.21
2017,7,19,14,15,824.5,142.5,3.95,35.5,897.0,294.52,183.66
2017,7,19,14,30,818.0,141.0,4.0,35.0,872.0,241.43,142.09
2017,7,19,14,45,802.5,143.5,4.05,35.0,838.5,181.82,100.59
2017,7,19,15,0,787.0,146.0,4.1,35.0,805.0,130.77,75.53
2017,7,19,15,15,775.5,143.0,4.1,35.0,767.0,98.53,72.93
2017,7,19,15,30,764.0,140.0,4.1,35.0,729.0,98.72,73.27
2017,7,19,15,45,479.5,230.0,4.1,35.0,592.0,135.72,102.67
2017,7,19,16,0,195.0,320.0,4.1,35.0,455.0,195.03,149.36
2017,7,19,16,15,448.0,221.5,4.05,34.5,502.0,135.58,103.25
2017,7,19,16,30,701.0,123.0,4.0,34.0,549.0,86.76,64.8
2017,7,19,16,45,678.5,117.0,3.95,34.0,498.5,84.09,62.92
2017,7,19,17,0,656.0,111.0,3.9,34.0,448.0,81.23,60.85
2017,7,19,17,15,622.5,105.0,3.75,33.5,396.0,77.98,58.57
2017,7,19,17,30,589.0,99.0,3.6,33.0,344.0,74.62,56.16
2017,7,19,17,45,548.0,90.5,3.5,32.5,292.0,69.24,52.02
2017,7,19,18,0,507.0,82.0,3.4,32.0,240.0,63.68,47.62
2017,7,19,18,15,442.5,72.0,3.05,31.5,190.0,56.55,41.74
2017,7,19,18,30,378.0,62.0,2.7,31.0,140.0,46.82,33.47
2017,7,19,18,45,289.5,48.0,2.35,30.5,97.0,36.29,24.32
2017,7,19,19,0,201.0,34.0,2.0,30.0,54.0,25.73,14.63
2017,7,19,19,15,100.5,17.0,2.0,29.5,27.0,12.93,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,23.5,7.5,1.75,24.5,8.5,5.9,0.0
2017,7,20,6,0,47.0,15.0,2.0,25.0,17.0,68.73,0.0
2017,7,20,6,15,150.5,32.0,2.15,25.0,52.0,216.03,159.41
2017,7,20,6,30,254.0,49.0,2.3,25.0,87.0,328.38,259.67
2017,7,20,6,45,346.5,60.0,2.5,25.5,134.0,428.18,341.51
2017,7,20,7,0,439.0,71.0,2.7,26.0,181.0,541.68,429.65
2017,7,20,7,15,495.0,79.5,2.65,26.5,232.5,615.59,483.56
2017,7,20,7,30,551.0,88.0,2.6,27.0,284.0,689.77,535.09
2017,7,20,7,45,597.5,92.0,2.6,28.0,338.0,748.62,572.62
2017,7,20,8,0,644.0,96.0,2.6,29.0,392.0,806.23,607.83
2017,7,20,8,15,673.0,101.0,2.55,29.5,444.0,845.84,630.53
2017,7,20,8,30,702.0,106.0,2.5,30.0,496.0,883.07,651.2
2017,7,20,8,45,727.0,108.5,2.5,30.5,546.5,904.01,661.17
2017,7,20,9,0,752.0,111.0,2.5,31.0,597.0,928.66,673.66
2017,7,20,9,15,768.5,114.5,2.4,31.5,643.0,942.4,678.13
2017,7,20,9,30,785.0,118.0,2.3,32.0,689.0,952.59,680.44
2017,7,20,9,45,799.0,119.5,2.25,32.5,730.5,954.34,677.99
2017,7,20,10,0,813.0,121.0,2.2,33.0,772.0,938.28,664.56
2017,7,20,10,15,822.5,123.0,2.2,33.0,807.5,929.02,657.63
2017,7,20,10,30,832.0,125.0,2.2,33.0,843.0,916.16,648.51
2017,7,20,10,45,840.5,126.0,2.2,33.5,872.5,897.81,634.78
2017,7,20,11,0,849.0,127.0,2.2,34.0,902.0,875.95,619.01
2017,7,20,11,15,854.0,128.0,2.25,34.5,924.0,847.6,599.65
2017,7,20,11,30,859.0,129.0,2.3,35.0,946.0,816.06,578.31
2017,7,20,11,45,873.5,121.5,2.35,35.5,963.0,782.12,555.41
2017,7,20,12,0,888.0,114.0,2.4,36.0,980.0,744.96,529.38
2017,7,20,12,15,889.5,114.0,2.45,36.0,986.5,701.37,498.94
2017,7,20,12,30,891.0,114.0,2.5,36.0,993.0,655.74,466.37
2017,7,20,12,45,891.5,113.5,2.6,36.5,991.5,607.54,430.39
2017,7,20,13,0,892.0,113.0,2.7,37.0,990.0,558.05,392.51
2017,7,20,13,15,890.0,112.5,2.75,37.0,980.0,506.19,352.53
2017,7,20,13,30,888.0,112.0,2.8,37.0,970.0,453.47,310.72
2017,7,20,13,45,885.0,111.0,2.9,37.0,953.0,399.35,266.87
2017,7,20,14,0,882.0,110.0,3.0,37.0,936.0,344.75,221.9
2017,7,20,14,15,877.0,108.5,3.05,37.0,910.5,289.07,176.31
2017,7,20,14,30,872.0,107.0,3.1,37.0,885.0,233.53,132.77
2017,7,20,14,45,864.0,106.0,3.15,37.5,853.0,178.21,94.52
2017,7,20,15,0,856.0,105.0,3.2,38.0,821.0,123.75,68.05
2017,7,20,15,15,846.5,103.0,3.2,37.5,783.0,90.7,65.98
2017,7,20,15,30,837.0,101.0,3.2,37.0,745.0,90.02,65.78
2017,7,20,15,45,823.5,99.0,3.25,37.0,701.5,89.03,65.17
2017,7,20,16,0,810.0,97.0,3.3,37.0,658.0,87.87,64.44
2017,7,20,16,15,793.0,94.0,3.35,36.5,610.0,76.83,56.01
2017,7,20,16,30,776.0,91.0,3.4,36.0,562.0,75.28,55.1
2017,7,20,16,45,753.5,87.5,3.45,36.0,510.5,73.16,53.6
2017,7,20,17,0,731.0,84.0,3.5,36.0,459.0,70.93,52.02
2017,7,20,17,15,700.5,80.0,3.45,35.5,406.0,68.1,50.05
2017,7,20,17,30,670.0,76.0,3.4,35.0,353.0,60.24,43.93
2017,7,20,17,45,626.5,70.5,3.35,35.0,300.0,56.21,40.77
2017,7,20,18,0,583.0,65.0,3.3,35.0,247.0,52.14,37.51
2017,7,20,18,15,520.0,58.0,3.0,34.0,196.0,46.71,33.15
2017,7,20,18,30,457.0,51.0,2.7,33.0,145.0,41.3,28.6
2017,7,20,18,45,356.0,41.0,2.45,32.0,100.5,33.25,21.64
2017,7,20,19,0,255.0,31.0,2.2,31.0,56.0,25.25,14.11
2017,7,20,19,15,127.5,15.5,2.4,30.5,28.0,11.88,0.0
2017,7,20,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.5,7.5,1.95,24.5,8.5,5.9,0.0
2017,7,21,6,0,43.0,15.0,2.2,25.0,17.0,45.42,0.0
2017,7,21,6,15,151.5,32.0,2.35,25.5,51.5,217.57,159.26
2017,7,21,6,30,260.0,49.0,2.5,26.0,86.0,333.94,262.99
2017,7,21,6,45,359.5,58.0,2.65,26.5,134.0,436.81,346.9
2017,7,21,7,0,459.0,67.0,2.8,27.0,182.0,555.52,438.5
2017,7,21,7,15,515.0,75.0,2.8,27.5,234.0,629.05,491.99
2017,7,21,7,30,571.0,83.0,2.8,28.0,286.0,702.92,543.28
2017,7,21,7,45,615.5,87.5,2.85,29.0,339.5,760.62,580.08
2017,7,21,8,0,660.0,92.0,2.9,30.0,393.0,817.12,614.68
2017,7,21,8,15,688.0,96.5,2.8,30.5,445.5,855.26,636.05
2017,7,21,8,30,716.0,101.0,2.7,31.0,498.0,884.79,651.22
2017,7,21,8,45,739.0,104.0,2.6,31.5,548.0,911.2,664.07
2017,7,21,9,0,762.0,107.0,2.5,32.0,598.0,934.42,674.66
2017,7,21,9,15,778.0,110.0,2.4,32.5,644.0,947.09,678.38
2017,7,21,9,30,794.0,113.0,2.3,33.0,690.0,956.21,679.97
2017,7,21,9,45,806.5,115.5,2.25,34.0,731.5,957.57,675.88
2017,7,21,10,0,819.0,118.0,2.2,35.0,773.0,941.35,661.07
2017,7,21,10,15,828.5,120.0,2.25,35.0,808.5,932.06,654.64
2017,7,21,10,30,838.0,122.0,2.3,35.0,844.0,919.14,646.0
2017,7,21,10,45,845.0,123.0,2.35,35.5,873.0,899.35,631.84
2017,7,21,11,0,852.0,124.0,2.4,36.0,902.0,876.1,615.66
2017,7,21,11,15,857.0,125.5,2.5,36.5,924.0,848.17,596.94
2017,7,21,11,30,862.0,127.0,2.6,37.0,946.0,816.98,576.15
2017,7,21,11,45,859.5,131.5,2.75,37.5,958.5,779.21,551.32
2017,7,21,12,0,857.0,136.0,2.9,38.0,971.0,738.85,523.07
2017,7,21,12,15,858.0,136.5,3.0,38.0,977.5,695.85,493.21
2017,7,21,12,30,859.0,137.0,3.1,38.0,984.0,650.95,461.27
2017,7,21,12,45,858.5,137.0,3.25,38.0,982.0,603.36,426.71
2017,7,21,13,0,858.0,137.0,3.4,38.0,980.0,554.73,390.3
2017,7,21,13,15,856.0,136.5,3.5,38.0,970.0,504.14,351.26
2017,7,21,13,30,854.0,136.0,3.6,38.0,960.0,452.81,310.51
2017,7,21,13,45,850.0,135.0,3.7,38.0,942.5,399.81,267.57
2017,7,21,14,0,846.0,134.0,3.8,38.0,925.0,346.51,223.73
2017,7,21,14,15,840.0,132.5,3.8,38.0,900.0,292.31,179.48
2017,7,21,14,30,834.0,131.0,3.8,38.0,875.0,238.39,137.4
2017,7,21,14,45,822.5,131.0,3.85,38.0,842.5,184.97,101.02
2017,7,21,15,0,811.0,131.0,3.9,38.0,810.0,123.06,68.84
2017,7,21,15,15,800.0,128.5,3.95,38.0,772.0,91.59,66.57
2017,7,21,15,30,789.0,126.0,4.0,38.0,734.0,91.68,66.82
2017,7,21,15,45,773.5,124.0,4.05,38.0,690.0,91.8,67.09
2017,7,21,16,0,758.0,122.0,4.1,38.0,646.0,91.84,67.31
2017,7,21,16,15,739.0,118.0,4.1,37.5,598.5,90.43,66.55
2017,7,21,16,30,720.0,114.0,4.1,37.0,551.0,81.91,60.15
2017,7,21,16,45,693.5,110.5,4.2,36.5,499.5,80.45,59.34
2017,7,21,17,0,667.0,107.0,4.3,36.0,448.0,78.94,58.49
2017,7,21,17,15,633.5,101.0,4.3,35.5,395.5,75.56,56.12
2017,7,21,17,30,600.0,95.0,4.3,35.0,343.0,72.08,53.62
2017,7,21,17,45,554.5,87.5,4.35,35.0,290.5,67.22,49.82
2017,7,21,18,0,509.0,80.0,4.4,35.0,238.0,62.27,45.84
2017,7,21,18,15,444.5,70.0,4.3,34.0,188.0,55.08,40.06
2017,7,21,18,30,380.0,60.0,4.2,33.0,138.0,45.45,32.02
2017,7,21,18,45,288.0,46.5,4.15,32.5,95.0,35.22,23.17
2017,7,21,19,0,196.0,33.0,4.1,32.0,52.0,24.98,13.73
2017,7,21,19,15,98.0,16.5,4.1,31.5,26.0,12.55,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,19.0,7.0,2.7,24.5,7.5,0.0,0.0
2017,7,22,6,0,38.0,14.0,2.9,25.0,15.0,40.72,0.0
2017,7,22,6,15,137.0,32.0,3.05,25.5,49.5,206.41,149.78
2017,7,22,6,30,236.0,50.0,3.2,26.0,84.0,315.5,248.73
2017,7,22,6,45,331.0,61.5,3.35,26.5,131.5,417.42,333.05
2017,7,22,7,0,426.0,73.0,3.5,27.0,179.0,525.22,417.44
2017,7,22,7,15,483.5,82.5,3.5,27.5,231.0,608.43,479.22
2017,7,22,7,30,541.0,92.0,3.5,28.0,283.0,685.24,533.51
2017,7,22,7,45,591.5,96.0,3.55,28.5,337.5,748.18,575.85
2017,7,22,8,0,642.0,100.0,3.6,29.0,392.0,809.88,615.95
2017,7,22,8,15,671.5,105.0,3.55,29.5,445.0,850.01,639.55
2017,7,22,8,30,701.0,110.0,3.5,30.0,498.0,887.73,661.09
2017,7,22,8,45,729.0,112.0,3.45,31.0,549.5,910.57,670.91
2017,7,22,9,0,757.0,114.0,3.4,32.0,601.0,937.75,683.56
2017,7,22,9,15,773.5,117.5,3.3,32.5,647.5,951.45,688.27
2017,7,22,9,30,790.0,121.0,3.2,33.0,694.0,961.54,690.8
2017,7,22,9,45,805.5,122.0,3.1,34.0,736.5,964.11,687.2
2017,7,22,10,0,821.0,123.0,3.0,35.0,779.0,948.64,672.35
2017,7,22,10,15,831.0,125.0,2.95,35.0,814.5,939.62,665.12
2017,7,22,10,30,841.0,127.0,2.9,35.0,850.0,926.92,655.67
2017,7,22,10,45,850.0,127.0,2.9,35.5,880.0,907.77,641.31
2017,7,22,11,0,859.0,127.0,2.9,36.0,910.0,885.08,624.91
2017,7,22,11,15,864.0,128.0,2.95,36.5,932.0,856.35,605.08
2017,7,22,11,30,869.0,129.0,3.0,37.0,954.0,824.38,583.25
2017,7,22,11,45,878.5,125.0,3.05,37.5,970.0,788.86,559.13
2017,7,22,12,0,888.0,121.0,3.1,38.0,986.0,750.33,531.87
2017,7,22,12,15,889.5,121.5,3.2,38.0,992.5,706.77,501.5
2017,7,22,12,30,891.0,122.0,3.3,38.0,999.0,661.15,468.94
2017,7,22,12,45,892.0,120.5,3.4,38.0,997.5,612.24,433.22
2017,7,22,13,0,893.0,119.0,3.5,38.0,996.0,562.05,395.49
2017,7,22,13,15,891.0,118.5,3.6,38.0,986.0,509.86,355.16
2017,7,22,13,30,889.0,118.0,3.7,38.0,976.0,456.83,313.0
2017,7,22,13,45,885.5,116.5,3.8,38.5,958.0,401.93,267.88
2017,7,22,14,0,882.0,115.0,3.9,39.0,940.0,346.64,221.94
2017,7,22,14,15,876.5,114.0,3.95,38.5,914.5,290.9,176.87
2017,7,22,14,30,871.0,113.0,4.0,38.0,889.0,235.35,133.79
2017,7,22,14,45,863.5,111.5,4.05,38.0,857.0,179.66,95.72
2017,7,22,15,0,856.0,110.0,4.1,38.0,825.0,124.81,69.55
