Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,15,15,649.5,202.0,4.1,38.0,730.0,116.21,85.76
2017,7,22,15,30,443.0,294.0,4.1,38.0,635.0,163.34,122.46
2017,7,22,15,45,625.5,198.0,4.15,38.0,647.5,120.7,89.63
2017,7,22,16,0,808.0,102.0,4.2,38.0,660.0,81.22,58.93
2017,7,22,16,15,594.0,168.0,4.2,37.5,562.0,108.9,81.15
2017,7,22,16,30,380.0,234.0,4.2,37.0,464.0,149.77,113.78
2017,7,22,16,45,551.5,161.5,4.25,36.5,461.5,108.71,81.86
2017,7,22,17,0,723.0,89.0,4.3,36.0,459.0,74.27,54.71
2017,7,22,17,15,692.0,84.5,4.3,35.5,405.5,65.78,48.18
2017,7,22,17,30,661.0,80.0,4.3,35.0,352.0,62.82,46.07
2017,7,22,17,45,614.0,75.0,4.3,35.0,298.0,59.21,43.26
2017,7,22,18,0,567.0,70.0,4.3,35.0,244.0,55.62,40.38
2017,7,22,18,15,502.0,62.0,4.2,34.0,193.0,49.58,35.52
2017,7,22,18,30,437.0,54.0,4.1,33.0,142.0,43.53,30.42
2017,7,22,18,45,333.5,43.0,4.0,32.5,98.0,34.78,22.79
2017,7,22,19,0,230.0,32.0,3.9,32.0,54.0,24.4,13.2
2017,7,22,19,15,115.0,16.0,3.95,31.5,27.0,12.21,0.0
2017,7,22,19,30,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,11.0,6.5,2.95,24.5,7.0,0.0,0.0
2017,7,23,6,0,22.0,13.0,3.1,25.0,14.0,27.42,0.0
2017,7,23,6,15,114.5,32.0,3.2,25.0,47.5,168.36,120.95
2017,7,23,6,30,207.0,51.0,3.3,25.0,81.0,292.75,231.38
2017,7,23,6,45,297.5,64.0,3.45,25.5,127.0,391.88,314.39
2017,7,23,7,0,388.0,77.0,3.6,26.0,173.0,496.56,397.44
2017,7,23,7,15,447.0,87.0,3.65,26.0,224.0,571.12,454.58
2017,7,23,7,30,506.0,97.0,3.7,26.0,275.0,657.25,518.05
2017,7,23,7,45,553.0,103.0,3.75,26.5,328.5,718.92,560.31
2017,7,23,8,0,600.0,109.0,3.8,27.0,382.0,779.31,600.35
2017,7,23,8,15,631.5,115.0,3.75,27.5,434.0,822.36,626.67
2017,7,23,8,30,663.0,121.0,3.7,28.0,486.0,863.06,650.82
2017,7,23,8,45,688.5,124.5,3.65,28.5,536.5,891.84,666.4
2017,7,23,9,0,714.0,128.0,3.6,29.0,587.0,917.61,679.84
2017,7,23,9,15,732.0,132.0,3.5,29.5,633.5,925.52,680.99
2017,7,23,9,30,750.0,136.0,3.4,30.0,680.0,937.84,685.29
2017,7,23,9,45,764.0,139.0,3.35,31.0,721.0,941.36,682.82
2017,7,23,10,0,778.0,142.0,3.3,32.0,762.0,941.17,678.14
2017,7,23,10,15,788.5,144.5,3.15,32.5,798.0,933.26,669.39
2017,7,23,10,30,799.0,147.0,3.0,33.0,834.0,921.63,658.47
2017,7,23,10,45,807.0,149.0,2.95,33.5,863.5,903.48,644.26
2017,7,23,11,0,815.0,151.0,2.9,34.0,893.0,881.72,627.97
2017,7,23,11,15,820.5,152.5,2.85,34.0,915.0,853.82,609.13
2017,7,23,11,30,826.0,154.0,2.8,34.0,937.0,822.61,588.23
2017,7,23,11,45,817.0,163.5,2.75,34.5,948.5,783.7,560.05
2017,7,23,12,0,808.0,173.0,2.7,35.0,960.0,742.33,529.66
2017,7,23,12,15,810.0,173.5,2.75,35.0,966.5,699.63,499.75
2017,7,23,12,30,812.0,174.0,2.8,35.0,973.0,654.89,467.73
2017,7,23,12,45,811.0,174.0,2.85,35.5,971.5,606.44,431.41
2017,7,23,13,0,810.0,174.0,2.9,36.0,970.0,557.05,393.58
2017,7,23,13,15,808.0,173.5,2.95,36.0,960.5,506.09,354.43
2017,7,23,13,30,806.0,173.0,3.0,36.0,951.0,454.58,313.76
2017,7,23,13,45,800.5,172.5,3.1,36.5,933.0,401.35,270.4
2017,7,23,14,0,795.0,172.0,3.2,37.0,915.0,348.2,226.6
2017,7,23,14,15,610.0,270.0,3.2,36.5,831.0,300.56,193.98
2017,7,23,14,30,425.0,368.0,3.2,36.0,747.0,278.86,183.65
2017,7,23,14,45,217.0,290.5,3.2,36.0,484.0,193.47,130.84
2017,7,23,15,0,9.0,213.0,3.2,36.0,221.0,156.62,112.17
2017,7,23,15,15,4.5,168.5,3.15,36.0,172.5,125.68,93.79
2017,7,23,15,30,0.0,124.0,3.1,36.0,124.0,94.36,69.46
2017,7,23,15,45,0.0,115.5,3.1,36.0,115.5,88.21,64.8
2017,7,23,16,0,0.0,107.0,3.1,36.0,107.0,82.0,60.07
2017,7,23,16,15,24.0,176.5,3.05,35.5,191.5,123.91,93.67
2017,7,23,16,30,48.0,246.0,3.0,35.0,276.0,162.63,124.71
2017,7,23,16,45,52.0,226.0,2.95,35.0,255.5,150.93,115.84
2017,7,23,17,0,56.0,206.0,2.9,35.0,235.0,138.89,106.71
2017,7,23,17,15,67.0,185.0,2.8,34.5,216.0,126.13,97.13
2017,7,23,17,30,78.0,164.0,2.7,34.0,197.0,113.03,87.11
2017,7,23,17,45,66.5,141.0,2.6,33.5,166.0,98.15,75.45
2017,7,23,18,0,55.0,118.0,2.5,33.0,135.0,83.02,63.32
2017,7,23,18,15,40.5,94.5,2.2,32.5,105.5,67.33,50.43
2017,7,23,18,30,26.0,71.0,1.9,32.0,76.0,51.4,37.05
2017,7,23,18,45,13.0,49.0,1.6,31.5,51.5,36.14,24.0
2017,7,23,19,0,0.0,27.0,1.3,31.0,27.0,20.44,10.14
2017,7,23,19,15,0.0,13.5,1.35,30.5,13.5,10.3,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.5,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.15,0.0
2017,7,24,6,15,19.5,30.5,3.2,25.0,33.0,55.89,35.81
2017,7,24,6,30,39.0,57.0,3.4,25.0,62.0,110.78,84.27
2017,7,24,6,45,103.0,83.5,3.6,25.5,106.5,216.06,171.98
2017,7,24,7,0,167.0,110.0,3.8,26.0,151.0,306.69,246.44
2017,7,24,7,15,151.0,124.0,3.95,26.5,168.5,302.49,242.52
2017,7,24,7,30,135.0,138.0,4.1,27.0,186.0,299.09,238.62
2017,7,24,7,45,114.0,162.5,4.35,27.5,207.5,305.29,241.47
2017,7,24,8,0,93.0,187.0,4.6,28.0,229.0,287.09,225.41
2017,7,24,8,15,292.5,187.5,4.6,28.5,343.5,529.21,413.43
2017,7,24,8,30,492.0,188.0,4.6,29.0,458.0,755.79,577.81
2017,7,24,8,45,533.5,190.5,4.65,29.5,509.5,798.07,603.98
2017,7,24,9,0,575.0,193.0,4.7,30.0,561.0,838.09,629.01
2017,7,24,9,15,597.0,199.0,4.5,30.5,607.0,869.49,646.19
2017,7,24,9,30,619.0,205.0,4.3,31.0,653.0,888.14,654.76
2017,7,24,9,45,641.5,206.5,4.15,31.5,695.5,899.16,658.45
2017,7,24,10,0,664.0,208.0,4.0,32.0,738.0,906.38,659.71
2017,7,24,10,15,677.0,212.0,3.95,32.5,773.5,902.98,654.6
2017,7,24,10,30,690.0,216.0,3.9,33.0,809.0,895.89,647.15
2017,7,24,10,45,705.5,215.0,3.85,33.5,839.5,882.58,635.8
2017,7,24,11,0,721.0,214.0,3.8,34.0,870.0,865.52,622.07
2017,7,24,11,15,727.5,216.0,3.8,34.5,892.0,839.75,602.71
2017,7,24,11,30,734.0,218.0,3.8,35.0,914.0,810.69,581.16
2017,7,24,11,45,737.5,219.5,3.8,35.5,928.0,775.69,555.52
2017,7,24,12,0,741.0,221.0,3.8,36.0,942.0,737.9,527.79
2017,7,24,12,15,743.0,221.5,3.75,36.0,948.5,695.76,497.66
2017,7,24,12,30,745.0,222.0,3.7,36.0,955.0,651.62,465.61
2017,7,24,12,45,747.5,219.5,3.7,36.5,954.0,604.1,429.8
2017,7,24,13,0,750.0,217.0,3.7,37.0,953.0,555.53,392.5
2017,7,24,13,15,747.0,216.5,3.65,37.0,943.0,504.75,353.49
2017,7,24,13,30,744.0,216.0,3.6,37.0,933.0,453.71,313.32
2017,7,24,13,45,741.0,213.0,3.6,37.5,916.0,401.02,270.62
2017,7,24,14,0,738.0,210.0,3.6,38.0,899.0,348.42,227.57
2017,7,24,14,15,730.5,207.5,3.55,37.5,873.5,295.19,185.35
2017,7,24,14,30,723.0,205.0,3.5,37.0,848.0,242.83,145.39
2017,7,24,14,45,635.5,251.5,3.45,37.0,801.5,207.33,124.94
2017,7,24,15,0,548.0,298.0,3.4,37.0,755.0,185.15,121.4
2017,7,24,15,15,397.0,328.0,3.4,37.0,650.5,188.0,141.46
2017,7,24,15,30,246.0,358.0,3.4,37.0,546.0,198.78,150.02
2017,7,24,15,45,192.0,338.5,3.45,37.0,480.5,203.24,153.8
2017,7,24,16,0,138.0,319.0,3.5,37.0,415.0,192.87,146.25
2017,7,24,16,15,88.0,278.5,3.55,36.5,338.0,181.39,138.12
2017,7,24,16,30,38.0,238.0,3.6,36.0,261.0,158.21,120.75
2017,7,24,16,45,19.0,193.5,3.7,36.0,205.0,138.81,105.91
2017,7,24,17,0,0.0,149.0,3.8,36.0,149.0,109.21,82.75
2017,7,24,17,15,0.0,123.0,3.75,35.5,123.0,91.29,68.83
2017,7,24,17,30,0.0,97.0,3.7,35.0,97.0,73.04,54.4
2017,7,24,17,45,0.0,81.5,3.65,34.5,81.5,61.74,45.43
2017,7,24,18,0,0.0,66.0,3.6,34.0,66.0,50.35,36.2
2017,7,24,18,15,0.0,51.0,3.5,33.0,51.0,39.04,26.92
2017,7,24,18,30,0.0,36.0,3.4,32.0,36.0,27.49,17.24
2017,7,24,18,45,0.0,24.0,3.35,31.5,24.0,18.28,9.36
2017,7,24,19,0,0.0,12.0,3.3,31.0,12.0,9.11,1.33
2017,7,24,19,15,0.0,6.0,3.45,30.5,6.0,4.72,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,24.0,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,7.08,0.0
2017,7,25,6,15,55.0,32.5,3.4,24.5,40.0,106.15,72.59
2017,7,25,6,30,109.0,57.0,3.6,25.0,72.0,187.15,146.58
2017,7,25,6,45,201.0,74.0,3.85,25.5,117.0,303.2,243.51
2017,7,25,7,0,293.0,91.0,4.1,26.0,162.0,409.18,330.03
2017,7,25,7,15,147.5,102.5,4.1,26.5,138.5,266.07,214.01
2017,7,25,7,30,2.0,114.0,4.1,27.0,115.0,102.29,77.47
2017,7,25,7,45,270.5,120.5,4.2,28.0,242.5,425.29,339.54
2017,7,25,8,0,539.0,127.0,4.3,29.0,370.0,728.68,563.15
2017,7,25,8,15,398.5,178.0,4.3,29.5,370.5,650.56,499.95
2017,7,25,8,30,258.0,229.0,4.3,30.0,371.0,541.0,414.26
2017,7,25,8,45,150.5,244.0,4.3,30.5,329.0,417.41,318.83
2017,7,25,9,0,43.0,259.0,4.3,31.0,287.0,293.33,221.39
2017,7,25,9,15,369.5,210.5,4.2,31.5,476.0,640.66,483.11
2017,7,25,9,30,696.0,162.0,4.1,32.0,665.0,920.83,674.62
2017,7,25,9,45,711.0,165.5,4.1,32.5,706.0,925.72,672.96
2017,7,25,10,0,726.0,169.0,4.1,33.0,747.0,926.98,670.96
2017,7,25,10,15,737.5,172.0,4.1,33.5,782.5,911.57,658.22
2017,7,25,10,30,749.0,175.0,4.1,34.0,818.0,901.93,649.57
2017,7,25,10,45,758.5,176.0,4.1,34.5,847.0,884.88,636.2
2017,7,25,11,0,768.0,177.0,4.1,35.0,876.0,864.26,620.7
2017,7,25,11,15,774.0,179.0,4.1,35.0,898.0,837.99,602.88
2017,7,25,11,30,780.0,181.0,4.1,35.0,920.0,808.43,582.36
2017,7,25,11,45,794.0,174.5,4.1,35.5,936.5,774.96,557.74
2017,7,25,12,0,808.0,168.0,4.1,36.0,953.0,738.24,530.65
2017,7,25,12,15,809.0,168.5,4.1,36.0,959.0,694.95,499.54
2017,7,25,12,30,810.0,169.0,4.1,36.0,965.0,649.71,466.47
2017,7,25,12,45,490.5,335.5,4.1,36.5,817.0,539.18,384.6
2017,7,25,13,0,171.0,502.0,4.1,37.0,669.0,450.74,319.71
2017,7,25,13,15,488.0,334.5,4.1,37.0,805.5,462.19,326.08
2017,7,25,13,30,805.0,167.0,4.1,37.0,942.0,449.57,310.62
2017,7,25,13,45,801.5,165.0,4.1,37.0,924.5,396.17,267.15
2017,7,25,14,0,798.0,163.0,4.1,37.0,907.0,342.66,223.16
2017,7,25,14,15,556.0,289.5,4.1,37.0,801.0,303.56,198.03
2017,7,25,14,30,314.0,416.0,4.1,37.0,695.0,294.11,198.62
2017,7,25,14,45,500.5,309.5,4.15,37.0,735.0,224.53,142.67
2017,7,25,15,0,687.0,203.0,4.2,37.0,775.0,140.71,86.21
2017,7,25,15,15,673.0,199.0,4.2,36.5,737.5,115.73,85.95
2017,7,25,15,30,659.0,195.0,4.2,36.0,700.0,116.73,87.13
2017,7,25,15,45,639.5,190.5,4.25,36.0,656.5,117.14,87.67
2017,7,25,16,0,620.0,186.0,4.3,36.0,613.0,117.42,88.14
2017,7,25,16,15,596.5,180.0,4.3,35.5,566.0,116.55,87.92
2017,7,25,16,30,573.0,174.0,4.3,35.0,519.0,115.52,87.58
2017,7,25,16,45,539.0,167.5,4.3,35.0,468.0,111.98,85.06
2017,7,25,17,0,505.0,161.0,4.3,35.0,417.0,108.76,82.81
2017,7,25,17,15,465.0,151.0,4.3,34.5,365.5,103.18,78.79
2017,7,25,17,30,425.0,141.0,4.3,34.0,314.0,97.39,74.54
2017,7,25,17,45,368.0,129.0,4.3,34.0,263.0,89.88,68.63
2017,7,25,18,0,311.0,117.0,4.3,34.0,212.0,82.93,63.04
2017,7,25,18,15,245.0,99.5,4.2,33.5,164.5,70.75,53.05
2017,7,25,18,30,179.0,82.0,4.1,33.0,117.0,58.42,42.63
2017,7,25,18,45,109.5,58.0,4.05,32.5,77.5,41.93,28.52
2017,7,25,19,0,40.0,34.0,4.0,32.0,38.0,25.14,13.41
2017,7,25,19,15,20.0,17.0,4.1,31.5,19.0,13.38,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,5.5,2.6,24.0,5.5,0.0,0.0
2017,7,26,6,0,15.0,11.0,2.8,24.0,11.0,20.38,0.0
2017,7,26,6,15,110.0,30.0,3.0,24.5,44.0,161.1,111.72
2017,7,26,6,30,205.0,49.0,3.2,25.0,77.0,289.08,227.75
2017,7,26,6,45,316.0,59.0,3.4,25.5,125.0,401.43,321.56
2017,7,26,7,0,427.0,69.0,3.6,26.0,173.0,528.73,421.8
2017,7,26,7,15,487.0,77.5,3.7,26.5,224.5,606.3,480.04
2017,7,26,7,30,547.0,86.0,3.8,27.0,276.0,684.33,536.11
2017,7,26,7,45,602.5,88.5,3.95,27.5,331.5,750.12,581.3
2017,7,26,8,0,658.0,91.0,4.1,28.0,387.0,814.86,624.34
2017,7,26,8,15,687.5,95.5,4.2,28.5,440.0,854.56,648.59
2017,7,26,8,30,717.0,100.0,4.3,29.0,493.0,885.65,666.62
2017,7,26,8,45,743.5,102.0,4.4,30.0,544.5,914.51,681.59
2017,7,26,9,0,770.0,104.0,4.5,31.0,596.0,940.15,694.22
2017,7,26,9,15,786.5,107.0,4.55,31.5,642.5,953.33,699.67
2017,7,26,9,30,803.0,110.0,4.6,32.0,689.0,962.92,702.91
2017,7,26,9,45,817.0,111.5,4.65,32.5,731.0,950.78,691.98
2017,7,26,10,0,831.0,113.0,4.7,33.0,773.0,948.93,688.19
2017,7,26,10,15,840.0,115.0,4.7,33.0,809.0,938.99,680.36
2017,7,26,10,30,849.0,117.0,4.7,33.0,845.0,925.38,670.27
2017,7,26,10,45,856.5,118.0,4.7,33.5,874.5,905.77,655.14
2017,7,26,11,0,864.0,119.0,4.7,34.0,904.0,882.63,637.82
2017,7,26,11,15,868.5,120.0,4.65,34.5,926.0,853.44,616.47
2017,7,26,11,30,873.0,121.0,4.6,35.0,948.0,821.04,593.12
2017,7,26,11,45,860.0,133.0,4.6,35.5,958.0,780.65,564.7
2017,7,26,12,0,847.0,145.0,4.6,36.0,968.0,737.82,532.81
2017,7,26,12,15,848.0,145.5,4.55,36.0,974.0,694.77,501.43
2017,7,26,12,30,849.0,146.0,4.5,36.0,980.0,649.83,468.1
2017,7,26,12,45,848.0,146.5,4.5,36.5,978.0,602.21,431.34
2017,7,26,13,0,847.0,147.0,4.5,37.0,976.0,553.57,393.07
2017,7,26,13,15,844.5,146.0,4.45,37.0,966.0,502.45,352.87
2017,7,26,13,30,842.0,145.0,4.4,37.0,956.0,450.69,311.17
2017,7,26,13,45,837.5,144.5,4.4,37.0,938.0,397.92,267.89
2017,7,26,14,0,833.0,144.0,4.4,37.0,920.0,344.93,223.92
2017,7,26,14,15,827.0,142.5,4.4,37.0,895.0,290.99,179.68
2017,7,26,14,30,821.0,141.0,4.4,37.0,870.0,237.34,137.82
2017,7,26,14,45,571.0,260.0,4.4,37.0,758.0,202.41,124.13
2017,7,26,15,0,321.0,379.0,4.4,37.0,646.0,220.67,152.63
2017,7,26,15,15,241.0,372.0,4.4,36.5,567.5,202.18,152.82
2017,7,26,15,30,161.0,365.0,4.4,36.0,489.0,213.46,162.19
2017,7,26,15,45,484.5,231.5,4.45,36.0,571.0,137.08,103.25
2017,7,26,16,0,808.0,98.0,4.5,36.0,653.0,88.42,65.19
2017,7,26,16,15,791.0,95.0,4.5,35.5,604.5,77.52,56.86
2017,7,26,16,30,774.0,92.0,4.5,35.0,556.0,75.99,55.96
2017,7,26,16,45,752.0,88.0,4.5,35.0,504.5,73.56,54.21
2017,7,26,17,0,730.0,84.0,4.5,35.0,453.0,71.0,52.36
2017,7,26,17,15,699.0,79.5,4.45,34.5,399.5,67.8,50.07
2017,7,26,17,30,668.0,75.0,4.4,34.0,346.0,59.6,43.64
2017,7,26,17,45,624.0,69.5,4.4,34.0,292.5,55.54,40.44
2017,7,26,18,0,580.0,64.0,4.4,34.0,239.0,51.45,37.12
2017,7,26,18,15,514.5,56.5,4.15,33.0,188.0,45.61,32.37
2017,7,26,18,30,449.0,49.0,3.9,32.0,137.0,39.77,27.41
2017,7,26,18,45,342.5,38.5,3.7,31.5,93.0,31.27,19.94
2017,7,26,19,0,236.0,28.0,3.5,31.0,49.0,22.82,11.57
2017,7,26,19,15,118.0,14.0,3.45,30.5,24.5,11.02,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,5.5,1.8,23.5,6.0,0.0,0.0
2017,7,27,6,0,38.0,11.0,2.0,24.0,12.0,38.35,0.0
2017,7,27,6,15,155.5,27.0,2.15,24.5,46.0,211.2,145.16
2017,7,27,6,30,273.0,43.0,2.3,25.0,80.0,337.24,265.02
2017,7,27,6,45,371.0,52.5,2.5,25.5,127.5,447.28,355.11
2017,7,27,7,0,469.0,62.0,2.7,26.0,175.0,559.2,442.25
2017,7,27,7,15,526.5,69.5,2.8,26.5,227.0,633.65,497.29
2017,7,27,7,30,584.0,77.0,2.9,27.0,279.0,708.59,550.15
2017,7,27,7,45,627.5,82.0,3.05,28.0,333.5,766.2,587.64
2017,7,27,8,0,671.0,87.0,3.2,29.0,388.0,822.62,622.99
2017,7,27,8,15,699.5,91.5,3.2,29.5,440.5,861.48,645.7
2017,7,27,8,30,728.0,96.0,3.2,30.0,493.0,892.25,662.57
2017,7,27,8,45,749.5,99.5,3.25,31.0,543.5,917.82,674.76
2017,7,27,9,0,771.0,103.0,3.3,32.0,594.0,940.16,684.72
2017,7,27,9,15,787.0,106.0,3.25,32.5,640.5,952.84,689.07
2017,7,27,9,30,803.0,109.0,3.2,33.0,687.0,961.92,691.26
2017,7,27,9,45,816.0,111.0,3.2,33.5,729.0,949.4,680.08
2017,7,27,10,0,829.0,113.0,3.2,34.0,771.0,947.09,675.86
2017,7,27,10,15,838.5,114.5,3.2,34.5,807.0,937.14,666.84
2017,7,27,10,30,848.0,116.0,3.2,35.0,843.0,923.53,655.74
2017,7,27,10,45,855.5,117.0,3.2,35.5,872.5,903.95,641.01
2017,7,27,11,0,863.0,118.0,3.2,36.0,902.0,880.83,624.22
2017,7,27,11,15,867.5,119.0,3.2,36.0,924.0,851.67,604.93
2017,7,27,11,30,872.0,120.0,3.2,36.0,946.0,819.3,583.59
2017,7,27,11,45,886.0,113.0,3.25,36.5,963.0,784.74,559.88
2017,7,27,12,0,900.0,106.0,3.3,37.0,980.0,746.95,533.17
2017,7,27,12,15,901.0,106.5,3.35,37.0,986.0,702.82,501.89
2017,7,27,12,30,902.0,107.0,3.4,37.0,992.0,656.59,468.42
2017,7,27,12,45,902.0,106.5,3.5,37.5,990.5,607.33,431.2
2017,7,27,13,0,902.0,106.0,3.6,38.0,989.0,556.7,392.05
2017,7,27,13,15,900.0,106.0,3.65,38.0,979.0,504.21,351.2
2017,7,27,13,30,898.0,106.0,3.7,38.0,969.0,450.8,308.49
2017,7,27,13,45,894.0,105.0,3.8,38.0,951.0,395.28,263.29
2017,7,27,14,0,890.0,104.0,3.9,38.0,933.0,339.4,217.15
2017,7,27,14,15,885.0,103.0,3.95,38.0,907.5,283.08,171.0
2017,7,27,14,30,880.0,102.0,4.0,38.0,882.0,226.89,127.23
2017,7,27,14,45,866.0,104.5,4.05,38.0,848.5,171.78,90.49
2017,7,27,15,0,852.0,107.0,4.1,38.0,815.0,118.16,66.92
2017,7,27,15,15,506.5,236.0,4.1,37.5,651.5,134.48,100.17
2017,7,27,15,30,161.0,365.0,4.1,37.0,488.0,213.47,161.57
2017,7,27,15,45,482.0,232.0,4.2,37.0,568.5,137.34,103.0
2017,7,27,16,0,803.0,99.0,4.3,37.0,649.0,79.41,57.77
2017,7,27,16,15,785.5,96.0,4.3,36.5,601.0,78.02,57.01
2017,7,27,16,30,768.0,93.0,4.3,36.0,553.0,76.51,56.13
2017,7,27,16,45,743.5,89.5,4.35,36.0,501.0,74.39,54.64
2017,7,27,17,0,719.0,86.0,4.4,36.0,449.0,72.19,53.09
2017,7,27,17,15,687.5,81.5,4.35,35.5,395.5,69.05,50.87
2017,7,27,17,30,656.0,77.0,4.3,35.0,342.0,60.77,44.41
2017,7,27,17,45,611.0,71.5,4.25,35.0,289.0,56.78,41.27
2017,7,27,18,0,566.0,66.0,4.2,35.0,236.0,52.76,38.03
2017,7,27,18,15,499.5,58.0,4.0,34.0,185.0,46.61,33.04
2017,7,27,18,30,433.0,50.0,3.8,33.0,134.0,40.46,27.83
2017,7,27,18,45,328.0,39.0,3.6,32.5,90.5,31.62,20.1
2017,7,27,19,0,223.0,28.0,3.4,32.0,47.0,22.8,11.32
2017,7,27,19,15,111.5,14.0,3.4,31.5,23.5,11.02,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,23.5,5.5,2.15,23.5,6.0,0.0,0.0
2017,7,28,6,0,47.0,11.0,2.4,24.0,12.0,45.38,0.0
2017,7,28,6,15,174.5,26.5,2.65,24.5,46.5,225.07,152.43
2017,7,28,6,30,302.0,42.0,2.9,25.0,81.0,360.74,283.36
2017,7,28,6,45,406.5,50.0,3.15,26.0,130.5,475.98,377.24
2017,7,28,7,0,511.0,58.0,3.4,27.0,180.0,592.72,467.23
2017,7,28,7,15,568.0,65.0,3.5,27.5,233.5,666.88,521.92
2017,7,28,7,30,625.0,72.0,3.6,28.0,287.0,741.52,574.38
2017,7,28,7,45,672.5,75.0,3.75,29.0,343.5,800.89,612.83
2017,7,28,8,0,720.0,78.0,3.9,30.0,400.0,853.9,645.47
2017,7,28,8,15,747.5,82.0,3.9,30.5,454.0,892.24,667.72
2017,7,28,8,30,775.0,86.0,3.9,31.0,508.0,927.87,687.76
2017,7,28,8,45,799.5,87.0,3.95,32.0,560.0,953.55,699.73
2017,7,28,9,0,824.0,88.0,4.0,33.0,612.0,963.07,701.02
2017,7,28,9,15,838.5,90.5,3.95,33.5,659.5,973.72,704.15
2017,7,28,9,30,853.0,93.0,3.9,34.0,707.0,980.78,705.04
2017,7,28,9,45,867.0,93.5,3.85,34.5,750.0,981.33,701.91
2017,7,28,10,0,881.0,94.0,3.8,35.0,793.0,978.12,696.61
2017,7,28,10,15,889.0,95.5,3.75,35.5,829.0,966.3,686.02
2017,7,28,10,30,897.0,97.0,3.7,36.0,865.0,950.73,673.31
2017,7,28,10,45,904.5,97.5,3.7,36.5,895.0,929.94,657.78
2017,7,28,11,0,912.0,98.0,3.7,37.0,925.0,905.51,640.11
2017,7,28,11,15,916.0,99.0,3.65,37.0,947.0,874.95,619.68
2017,7,28,11,30,920.0,100.0,3.6,37.0,969.0,841.07,597.17
2017,7,28,11,45,906.5,111.5,3.55,37.5,979.0,799.12,568.21
2017,7,28,12,0,893.0,123.0,3.5,38.0,989.0,754.68,536.38
2017,7,28,12,15,893.5,123.5,3.45,38.0,995.0,709.87,504.44
2017,7,28,12,30,894.0,124.0,3.4,38.0,1001.0,663.05,470.44
2017,7,28,12,45,894.0,123.5,3.4,38.5,999.0,613.62,433.07
2017,7,28,13,0,894.0,123.0,3.4,39.0,997.0,562.91,393.94
2017,7,28,13,15,891.5,122.5,3.35,39.0,986.5,509.85,352.88
2017,7,28,13,30,889.0,122.0,3.3,39.0,976.0,456.0,310.14
2017,7,28,13,45,885.0,121.0,3.25,39.5,957.5,400.65,264.79
2017,7,28,14,0,881.0,120.0,3.2,40.0,939.0,344.96,218.79
2017,7,28,14,15,875.0,118.5,3.15,39.5,913.0,288.35,173.5
2017,7,28,14,30,869.0,117.0,3.1,39.0,887.0,232.0,130.51
2017,7,28,14,45,860.0,116.0,3.1,39.0,854.0,176.0,93.41
2017,7,28,15,0,851.0,115.0,3.1,39.0,821.0,121.01,69.22
2017,7,28,15,15,840.5,112.5,3.05,39.0,782.0,95.53,69.32
2017,7,28,15,30,830.0,110.0,3.0,39.0,743.0,94.7,68.86
2017,7,28,15,45,817.0,107.5,3.0,39.0,698.5,93.59,68.17
2017,7,28,16,0,804.0,105.0,3.0,39.0,654.0,83.09,60.14
2017,7,28,16,15,785.5,101.5,2.95,38.5,605.5,81.5,59.22
2017,7,28,16,30,767.0,98.0,2.9,38.0,557.0,79.77,58.19
2017,7,28,16,45,743.5,94.0,2.9,38.0,504.5,77.47,56.58
2017,7,28,17,0,720.0,90.0,2.9,38.0,452.0,75.05,54.87
2017,7,28,17,15,687.5,85.0,2.75,37.5,398.0,66.13,48.04
2017,7,28,17,30,655.0,80.0,2.6,37.0,344.0,62.83,45.66
2017,7,28,17,45,609.0,74.0,2.5,36.5,290.0,58.55,42.42
2017,7,28,18,0,563.0,68.0,2.4,36.0,236.0,54.22,39.04
2017,7,28,18,15,494.5,60.0,2.15,35.0,184.5,48.12,34.11
2017,7,28,18,30,426.0,52.0,1.9,34.0,133.0,42.02,28.96
2017,7,28,18,45,318.0,40.0,1.65,33.0,89.5,32.41,20.67
2017,7,28,19,0,210.0,28.0,1.4,32.0,46.0,21.39,10.09
2017,7,28,19,15,105.0,14.0,1.55,31.5,23.0,11.02,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,13.5,5.0,2.65,23.5,5.5,0.0,0.0
2017,7,29,6,0,27.0,10.0,2.9,24.0,11.0,28.97,0.0
2017,7,29,6,15,143.0,27.0,3.05,24.5,44.5,199.75,131.93
2017,7,29,6,30,259.0,44.0,3.2,25.0,78.0,328.12,258.05
2017,7,29,6,45,362.0,54.0,3.35,26.0,126.0,435.18,346.33
2017,7,29,7,0,465.0,64.0,3.5,27.0,174.0,558.2,441.79
2017,7,29,7,15,525.0,72.0,3.4,27.5,227.5,635.82,498.98
2017,7,29,7,30,585.0,80.0,3.3,28.0,281.0,713.94,553.59
2017,7,29,7,45,634.0,84.0,3.25,29.0,336.5,775.77,593.09
2017,7,29,8,0,683.0,88.0,3.2,30.0,392.0,836.46,630.09
2017,7,29,8,15,712.0,92.5,3.0,31.0,446.0,875.96,650.39
2017,7,29,8,30,741.0,97.0,2.8,32.0,500.0,907.1,664.41
2017,7,29,8,45,766.0,99.5,2.65,33.0,552.0,935.09,676.25
2017,7,29,9,0,791.0,102.0,2.5,34.0,604.0,959.79,685.62
2017,7,29,9,15,807.0,104.5,2.25,34.5,651.0,971.76,687.16
2017,7,29,9,30,823.0,107.0,2.0,35.0,698.0,966.36,677.82
2017,7,29,9,45,836.0,109.0,1.75,36.0,741.0,967.47,671.27
2017,7,29,10,0,849.0,111.0,1.5,37.0,784.0,964.84,662.26
2017,7,29,10,15,858.5,113.0,1.4,37.0,820.0,955.0,653.72
2017,7,29,10,30,868.0,115.0,1.3,37.0,856.0,941.39,643.15
2017,7,29,10,45,874.5,116.0,1.2,37.5,886.0,920.3,626.94
2017,7,29,11,0,881.0,117.0,1.1,38.0,916.0,895.67,608.86
2017,7,29,11,15,886.0,118.5,1.1,38.5,938.0,866.69,589.77
2017,7,29,11,30,891.0,120.0,1.1,39.0,960.0,834.37,568.75
2017,7,29,11,45,894.0,120.0,1.15,39.5,974.5,796.09,544.71
2017,7,29,12,0,897.0,120.0,1.2,40.0,989.0,755.02,517.66
2017,7,29,12,15,898.0,120.5,1.3,40.0,995.5,710.42,488.72
2017,7,29,12,30,899.0,121.0,1.4,40.0,1002.0,663.75,457.42
2017,7,29,12,45,898.5,121.0,1.55,40.5,1000.0,614.13,422.46
2017,7,29,13,0,898.0,121.0,1.7,41.0,998.0,563.21,385.34
2017,7,29,13,15,895.5,120.5,1.8,41.0,988.0,509.89,345.86
2017,7,29,13,30,893.0,120.0,1.9,41.0,978.0,455.77,304.42
2017,7,29,13,45,889.0,119.5,2.05,41.0,959.5,400.42,261.0
2017,7,29,14,0,885.0,119.0,2.2,41.0,941.0,344.71,216.44
2017,7,29,14,15,879.5,117.5,2.3,41.0,915.5,287.91,171.26
2017,7,29,14,30,874.0,116.0,2.4,41.0,890.0,231.32,128.42
2017,7,29,14,45,866.0,114.5,2.5,41.0,857.5,174.82,91.58
2017,7,29,15,0,858.0,113.0,2.6,41.0,825.0,119.23,67.71
2017,7,29,15,15,848.0,111.0,2.65,41.0,786.0,95.05,68.32
2017,7,29,15,30,838.0,109.0,2.7,41.0,747.0,94.46,68.05
2017,7,29,15,45,824.0,106.5,2.8,41.0,702.0,93.28,67.32
2017,7,29,16,0,810.0,104.0,2.9,41.0,657.0,82.69,59.29
2017,7,29,16,15,792.0,101.0,2.95,40.5,608.0,81.39,58.61
2017,7,29,16,30,774.0,98.0,3.0,40.0,559.0,79.98,57.84
2017,7,29,16,45,749.0,94.0,3.05,39.5,506.5,77.62,56.33
2017,7,29,17,0,724.0,90.0,3.1,39.0,454.0,75.16,54.73
2017,7,29,17,15,691.0,85.5,2.95,38.5,399.5,66.56,48.17
2017,7,29,17,30,658.0,81.0,2.8,38.0,345.0,63.59,46.08
2017,7,29,17,45,610.0,75.0,2.65,38.0,290.5,59.3,42.74
2017,7,29,18,0,562.0,69.0,2.5,38.0,236.0,54.98,39.29
2017,7,29,18,15,492.0,60.5,2.2,36.5,184.0,48.5,34.18
2017,7,29,18,30,422.0,52.0,1.9,35.0,132.0,42.02,28.8
2017,7,29,18,45,311.5,40.0,1.6,34.0,88.0,32.41,20.53
2017,7,29,19,0,201.0,28.0,1.3,33.0,44.0,21.35,9.76
2017,7,29,19,15,100.5,14.0,1.3,32.5,22.0,11.02,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.0,0.95,25.5,4.0,0.0,0.0
2017,7,30,6,0,15.0,8.0,1.0,26.0,8.0,18.02,0.0
2017,7,30,6,15,107.0,27.0,1.05,26.5,39.5,150.72,95.13
2017,7,30,6,30,199.0,46.0,1.1,27.0,71.0,280.82,216.54
2017,7,30,6,45,285.5,60.0,1.15,27.5,116.5,377.4,295.78
2017,7,30,7,0,372.0,74.0,1.2,28.0,162.0,479.45,374.37
2017,7,30,7,15,432.5,84.5,1.2,28.5,213.0,555.66,429.61
2017,7,30,7,30,493.0,95.0,1.2,29.0,264.0,633.55,483.22
2017,7,30,7,45,540.0,102.0,1.25,30.0,317.0,706.0,529.9
2017,7,30,8,0,587.0,109.0,1.3,31.0,370.0,767.57,567.27
2017,7,30,8,15,619.0,115.0,1.2,31.5,422.0,811.1,590.99
2017,7,30,8,30,651.0,121.0,1.1,32.0,474.0,852.28,612.44
2017,7,30,8,45,675.0,126.0,1.0,33.0,524.0,881.34,624.26
2017,7,30,9,0,699.0,131.0,0.9,34.0,574.0,907.37,633.88
2017,7,30,9,15,717.0,135.0,0.85,34.5,620.0,922.77,638.92
2017,7,30,9,30,735.0,139.0,0.8,35.0,666.0,927.02,637.38
2017,7,30,9,45,746.5,143.5,0.8,35.5,707.0,929.66,636.07
2017,7,30,10,0,758.0,148.0,0.8,36.0,748.0,928.61,632.73
2017,7,30,10,15,768.5,150.5,0.9,36.5,783.5,920.8,627.31
2017,7,30,10,30,779.0,153.0,1.0,37.0,819.0,909.29,619.78
2017,7,30,10,45,786.0,156.0,1.1,37.5,847.5,891.32,608.42
2017,7,30,11,0,793.0,159.0,1.2,38.0,876.0,869.78,594.92
2017,7,30,11,15,798.5,160.5,1.3,38.0,898.0,842.08,578.82
2017,7,30,11,30,804.0,162.0,1.4,38.0,920.0,811.12,560.56
2017,7,30,11,45,813.5,158.5,1.55,38.5,935.5,775.89,537.71
2017,7,30,12,0,823.0,155.0,1.7,39.0,951.0,726.59,505.51
2017,7,30,12,15,640.0,295.0,1.8,39.0,916.5,678.78,470.22
2017,7,30,12,30,457.0,435.0,1.9,39.0,882.0,622.81,430.23
2017,7,30,12,45,638.5,296.5,2.0,39.5,920.5,591.19,409.54
2017,7,30,13,0,820.0,158.0,2.1,40.0,959.0,548.82,379.09
2017,7,30,13,15,468.5,320.0,2.2,40.0,777.0,442.25,304.97
2017,7,30,13,30,117.0,482.0,2.3,40.0,595.0,373.74,259.56
2017,7,30,13,45,459.0,320.0,2.45,40.0,748.5,365.61,247.24
2017,7,30,14,0,801.0,158.0,2.6,40.0,902.0,336.75,214.57
2017,7,30,14,15,423.5,272.0,2.7,39.5,664.5,258.94,168.05
2017,7,30,14,30,46.0,386.0,2.8,39.0,427.0,258.6,181.81
2017,7,30,14,45,197.5,379.0,2.95,39.0,544.0,248.57,169.74
2017,7,30,15,0,349.0,372.0,3.1,39.0,661.0,216.89,148.58
2017,7,30,15,15,230.5,365.0,3.25,39.0,552.0,215.44,160.98
2017,7,30,15,30,112.0,358.0,3.4,39.0,443.0,223.06,167.16
2017,7,30,15,45,235.5,320.0,3.55,39.0,484.5,183.97,137.87
2017,7,30,16,0,359.0,282.0,3.7,39.0,526.0,171.35,128.66
2017,7,30,16,15,294.0,271.0,3.85,38.5,461.0,165.49,124.84
2017,7,30,16,30,229.0,260.0,4.0,38.0,396.0,166.74,126.53
2017,7,30,16,45,212.5,239.0,4.15,37.5,356.0,155.08,118.14
2017,7,30,17,0,196.0,218.0,4.3,37.0,316.0,143.0,109.32
2017,7,30,17,15,292.5,182.0,4.35,36.5,308.5,121.22,92.6
2017,7,30,17,30,389.0,146.0,4.4,36.0,301.0,100.05,76.09
2017,7,30,17,45,334.5,131.5,4.45,36.0,250.0,92.44,70.15
2017,7,30,18,0,280.0,117.0,4.5,36.0,199.0,82.4,62.06
2017,7,30,18,15,224.0,95.5,4.4,35.5,152.5,67.93,50.24
2017,7,30,18,30,168.0,74.0,4.3,35.0,106.0,53.18,37.88
2017,7,30,18,45,109.5,49.5,4.25,34.5,67.5,36.23,23.49
2017,7,30,19,0,51.0,25.0,4.2,34.0,29.0,19.09,7.82
2017,7,30,19,15,25.5,12.5,4.05,33.5,14.5,9.83,0.0
2017,7,30,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,2.0,2.85,25.0,2.0,0.0,0.0
2017,7,31,6,0,0.0,4.0,2.9,25.0,4.0,3.15,0.0
2017,7,31,6,15,40.5,26.0,2.9,25.0,31.0,78.73,45.9
2017,7,31,6,30,81.0,48.0,2.9,25.0,58.0,148.03,114.1
2017,7,31,6,45,141.0,72.5,2.95,25.5,101.0,251.02,199.86
2017,7,31,7,0,201.0,97.0,3.0,26.0,144.0,337.88,270.84
2017,7,31,7,15,253.0,117.0,2.9,26.5,192.5,411.45,328.71
2017,7,31,7,30,305.0,137.0,2.8,27.0,241.0,486.63,385.29
2017,7,31,7,45,359.5,149.0,2.7,27.5,293.0,553.96,434.01
2017,7,31,8,0,414.0,161.0,2.6,28.0,345.0,647.13,498.75
2017,7,31,8,15,372.0,186.5,2.5,28.5,368.0,610.45,467.84
2017,7,31,8,30,330.0,212.0,2.4,29.0,391.0,595.14,452.64
2017,7,31,8,45,300.5,243.0,2.3,30.0,418.5,596.41,448.46
2017,7,31,9,0,271.0,274.0,2.2,31.0,446.0,594.93,442.36
2017,7,31,9,15,257.0,301.0,2.25,31.5,474.0,602.3,444.59
2017,7,31,9,30,243.0,328.0,2.3,32.0,502.0,607.58,445.4
2017,7,31,9,45,292.5,338.0,2.4,32.5,560.5,656.17,477.94
2017,7,31,10,0,342.0,348.0,2.5,33.0,619.0,701.87,507.67
2017,7,31,10,15,301.5,378.0,2.6,33.5,625.0,677.46,487.91
2017,7,31,10,30,261.0,408.0,2.7,34.0,631.0,651.89,467.98
2017,7,31,10,45,493.0,305.5,2.85,34.5,745.0,767.73,549.94
2017,7,31,11,0,725.0,203.0,3.0,35.0,859.0,858.61,612.07
2017,7,31,11,15,732.0,205.0,3.1,35.5,881.0,833.14,592.93
2017,7,31,11,30,739.0,207.0,3.2,36.0,903.0,804.34,572.31
2017,7,31,11,45,763.0,194.0,3.35,36.5,922.5,765.72,545.84
2017,7,31,12,0,787.0,181.0,3.5,37.0,942.0,731.8,521.78
2017,7,31,12,15,612.5,307.0,3.6,37.0,902.0,668.29,474.74
2017,7,31,12,30,438.0,433.0,3.7,37.0,862.0,609.23,431.13
2017,7,31,12,45,434.0,431.0,3.8,37.5,855.5,568.23,401.25
2017,7,31,13,0,430.0,429.0,3.9,38.0,849.0,527.4,370.92
2017,7,31,13,15,439.5,422.5,3.95,38.0,847.5,490.74,343.53
2017,7,31,13,30,449.0,416.0,4.0,38.0,846.0,453.37,314.9
2017,7,31,13,45,629.5,286.0,4.05,38.0,876.5,399.43,270.91
2017,7,31,14,0,810.0,156.0,4.1,38.0,907.0,337.33,217.52
2017,7,31,14,15,804.0,154.5,4.15,38.0,882.0,282.47,173.11
2017,7,31,14,30,798.0,153.0,4.2,38.0,857.0,228.11,131.33
2017,7,31,14,45,796.5,146.0,4.3,38.0,826.5,171.93,93.84
2017,7,31,15,0,795.0,139.0,4.4,38.0,796.0,116.18,68.81
2017,7,31,15,15,783.5,136.5,4.4,37.5,757.5,95.98,70.22
2017,7,31,15,30,772.0,134.0,4.4,37.0,719.0,96.23,70.75
2017,7,31,15,45,764.5,127.0,4.4,37.0,677.0,93.81,69.02
2017,7,31,16,0,757.0,120.0,4.4,37.0,635.0,91.05,67.04
2017,7,31,16,15,738.0,116.0,4.35,36.5,586.5,89.57,66.23
2017,7,31,16,30,719.0,112.0,4.3,36.0,538.0,81.06,59.8
2017,7,31,16,45,698.5,105.5,4.3,36.0,487.0,77.81,57.42
2017,7,31,17,0,678.0,99.0,4.3,36.0,436.0,74.34,54.85
2017,7,31,17,15,644.0,93.0,4.2,35.5,383.0,70.73,52.26
2017,7,31,17,30,610.0,87.0,4.1,35.0,330.0,67.0,49.53
2017,7,31,17,45,566.0,79.5,4.0,34.5,277.0,61.95,45.63
2017,7,31,18,0,522.0,72.0,3.9,34.0,224.0,56.78,41.52
2017,7,31,18,15,453.0,62.5,3.5,33.0,174.0,49.72,35.74
2017,7,31,18,30,384.0,53.0,3.1,32.0,124.0,42.6,29.66
2017,7,31,18,45,284.0,39.5,2.75,31.5,82.0,30.18,18.9
2017,7,31,19,0,184.0,26.0,2.4,31.0,40.0,19.82,8.2
2017,7,31,19,15,92.0,13.0,2.35,30.5,20.0,10.23,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,116.0,21.0,1.05,25.5,35.5,161.9,96.39
2017,8,1,6,30,232.0,42.0,1.1,26.0,71.0,302.99,234.15
2017,8,1,6,45,319.0,55.0,1.15,26.5,116.5,399.8,313.61
2017,8,1,7,0,406.0,68.0,1.2,27.0,162.0,502.15,392.32
2017,8,1,7,15,465.0,78.0,1.2,27.5,213.5,586.76,453.55
2017,8,1,7,30,524.0,88.0,1.2,28.0,265.0,665.39,507.3
2017,8,1,7,45,421.5,126.0,1.2,29.0,285.0,609.56,464.13
2017,8,1,8,0,319.0,164.0,1.2,30.0,305.0,531.47,403.81
2017,8,1,8,15,493.0,140.0,1.2,30.5,390.0,701.71,522.91
2017,8,1,8,30,667.0,116.0,1.2,31.0,475.0,862.76,624.43
2017,8,1,8,45,690.5,120.5,1.3,31.5,525.5,890.75,638.34
2017,8,1,9,0,714.0,125.0,1.4,32.0,576.0,915.68,651.76
2017,8,1,9,15,731.5,129.0,1.5,32.5,622.0,923.19,654.25
2017,8,1,9,30,749.0,133.0,1.6,33.0,668.0,934.92,659.68
2017,8,1,9,45,764.5,135.0,1.7,33.5,710.0,938.76,660.23
2017,8,1,10,0,780.0,137.0,1.8,34.0,752.0,938.83,658.62
2017,8,1,10,15,790.0,139.5,1.9,34.0,788.0,930.24,653.11
2017,8,1,10,30,800.0,142.0,2.0,34.0,824.0,917.92,645.43
2017,8,1,10,45,808.0,144.0,2.15,34.5,853.0,899.53,633.15
2017,8,1,11,0,816.0,146.0,2.3,35.0,882.0,877.5,618.59
2017,8,1,11,15,821.5,147.0,2.4,35.5,904.5,835.56,590.88
2017,8,1,11,30,827.0,148.0,2.5,36.0,927.0,804.45,570.16
2017,8,1,11,45,806.5,166.0,2.6,36.5,935.0,776.12,549.79
2017,8,1,12,0,786.0,184.0,2.7,37.0,943.0,733.04,518.98
2017,8,1,12,15,787.5,184.5,2.8,37.0,949.5,690.24,489.41
2017,8,1,12,30,789.0,185.0,2.9,37.0,956.0,645.49,457.71
2017,8,1,12,45,789.0,184.5,3.0,37.0,954.0,597.6,422.97
2017,8,1,13,0,789.0,184.0,3.1,37.0,952.0,548.64,386.43
