Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,13,15,786.5,183.0,3.1,37.0,942.5,497.33,346.93
2017,8,1,13,30,784.0,182.0,3.1,37.0,933.0,445.58,306.04
2017,8,1,13,45,632.0,284.0,3.15,37.5,882.0,398.46,269.74
2017,8,1,14,0,480.0,386.0,3.2,38.0,831.0,370.3,248.91
2017,8,1,14,15,449.0,376.0,3.2,37.5,783.0,318.76,211.16
2017,8,1,14,30,418.0,366.0,3.2,37.0,735.0,271.48,177.83
2017,8,1,14,45,459.0,337.5,3.25,37.0,728.5,228.05,147.23
2017,8,1,15,0,500.0,309.0,3.3,37.0,722.0,180.78,121.87
2017,8,1,15,15,406.5,323.5,3.25,37.0,648.5,173.5,130.38
2017,8,1,15,30,313.0,338.0,3.2,37.0,575.0,192.66,145.39
2017,8,1,15,45,170.0,297.5,3.2,37.0,425.5,184.04,139.09
2017,8,1,16,0,27.0,257.0,3.2,37.0,276.0,169.58,128.32
2017,8,1,16,15,226.0,236.5,3.2,36.5,371.5,146.22,110.77
2017,8,1,16,30,425.0,216.0,3.2,36.0,467.0,135.26,102.78
2017,8,1,16,45,399.5,203.0,3.2,35.5,421.0,129.53,98.84
2017,8,1,17,0,374.0,190.0,3.2,35.0,375.0,127.2,97.57
2017,8,1,17,15,407.0,161.5,3.15,34.5,341.0,108.72,83.26
2017,8,1,17,30,440.0,133.0,3.1,34.0,307.0,92.89,70.88
2017,8,1,17,45,388.0,120.0,3.1,34.0,255.5,84.64,64.34
2017,8,1,18,0,336.0,107.0,3.1,34.0,204.0,76.17,57.46
2017,8,1,18,15,274.5,88.5,2.9,33.5,156.5,64.07,47.47
2017,8,1,18,30,213.0,70.0,2.7,33.0,109.0,50.94,36.34
2017,8,1,18,45,141.5,47.5,2.5,32.5,70.0,35.02,22.66
2017,8,1,19,0,70.0,25.0,2.3,32.0,31.0,18.85,7.11
2017,8,1,19,15,35.0,12.5,2.35,31.5,15.5,9.83,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,10.0,1.2,26.0,10.0,7.59,0.0
2017,8,2,6,30,0.0,20.0,1.2,26.0,20.0,15.22,6.42
2017,8,2,6,45,0.0,34.5,1.3,26.5,34.5,26.35,15.73
2017,8,2,7,0,0.0,49.0,1.4,27.0,49.0,37.51,25.01
2017,8,2,7,15,0.0,65.0,1.3,27.5,65.0,51.38,36.33
2017,8,2,7,30,0.0,81.0,1.2,28.0,81.0,65.26,47.42
2017,8,2,7,45,0.0,76.0,1.2,28.5,76.0,58.68,41.89
2017,8,2,8,0,0.0,71.0,1.2,29.0,71.0,54.49,38.29
2017,8,2,8,15,17.5,139.5,1.15,29.0,149.0,133.98,101.69
2017,8,2,8,30,35.0,208.0,1.1,29.0,227.0,241.18,183.76
2017,8,2,8,45,18.0,185.0,1.1,29.5,195.0,173.93,130.79
2017,8,2,9,0,1.0,162.0,1.1,30.0,163.0,132.72,98.06
2017,8,2,9,15,0.5,145.0,1.2,30.0,145.5,116.1,85.11
2017,8,2,9,30,0.0,128.0,1.3,30.0,128.0,100.66,73.02
2017,8,2,9,45,0.0,114.5,1.4,30.5,114.5,89.35,64.02
2017,8,2,10,0,0.0,101.0,1.5,31.0,101.0,78.43,55.36
2017,8,2,10,15,12.0,209.5,1.6,31.0,220.0,179.67,132.55
2017,8,2,10,30,24.0,318.0,1.7,31.0,339.0,282.99,208.56
2017,8,2,10,45,27.5,340.5,1.85,31.5,365.0,321.01,235.05
2017,8,2,11,0,31.0,363.0,2.0,32.0,391.0,338.69,246.98
2017,8,2,11,15,81.0,418.5,2.0,32.0,494.5,423.59,307.85
2017,8,2,11,30,131.0,474.0,2.0,32.0,598.0,514.16,370.47
2017,8,2,11,45,177.0,481.0,2.05,32.5,651.0,539.04,386.66
2017,8,2,12,0,223.0,488.0,2.1,33.0,704.0,558.91,399.41
2017,8,2,12,15,226.0,491.0,2.1,33.0,711.0,541.25,386.52
2017,8,2,12,30,229.0,494.0,2.1,33.0,718.0,522.42,372.91
2017,8,2,12,45,138.0,464.5,2.1,33.0,599.5,426.01,305.32
2017,8,2,13,0,47.0,435.0,2.1,33.0,481.0,344.06,247.52
2017,8,2,13,15,34.0,388.5,2.05,33.0,422.0,297.28,214.4
2017,8,2,13,30,21.0,342.0,2.0,33.0,363.0,261.91,189.16
2017,8,2,13,45,77.5,403.0,1.95,33.5,476.0,306.13,219.21
2017,8,2,14,0,134.0,464.0,1.9,34.0,589.0,333.48,235.69
2017,8,2,14,15,142.5,451.0,1.85,34.0,580.0,310.72,218.35
2017,8,2,14,30,151.0,438.0,1.8,34.0,571.0,287.41,201.18
2017,8,2,14,45,182.0,418.5,1.75,34.0,573.0,263.21,183.75
2017,8,2,15,0,213.0,399.0,1.7,34.0,575.0,235.92,167.76
2017,8,2,15,15,333.0,341.5,1.65,33.5,601.0,192.62,146.44
2017,8,2,15,30,453.0,284.0,1.6,33.0,627.0,160.04,121.88
2017,8,2,15,45,246.0,278.5,1.6,33.0,463.5,164.77,125.96
2017,8,2,16,0,39.0,273.0,1.6,33.0,300.0,178.13,136.74
2017,8,2,16,15,33.5,247.5,1.55,32.5,269.5,163.86,126.19
2017,8,2,16,30,28.0,222.0,1.5,32.0,239.0,149.15,115.23
2017,8,2,16,45,75.5,216.0,1.5,31.5,255.5,145.74,113.21
2017,8,2,17,0,123.0,210.0,1.5,31.0,272.0,137.29,107.08
2017,8,2,17,15,110.5,187.0,1.45,30.5,237.0,123.92,96.87
2017,8,2,17,30,98.0,164.0,1.4,30.0,202.0,112.61,88.18
2017,8,2,17,45,83.5,139.0,1.4,30.0,168.0,96.52,75.18
2017,8,2,18,0,69.0,114.0,1.4,30.0,134.0,80.16,61.7
2017,8,2,18,15,50.5,89.5,1.3,29.5,102.5,63.77,48.01
2017,8,2,18,30,32.0,65.0,1.2,29.0,71.0,47.14,33.81
2017,8,2,18,45,16.0,42.0,1.2,28.5,45.0,31.16,19.91
2017,8,2,19,0,0.0,19.0,1.2,28.0,19.0,14.5,3.99
2017,8,2,19,15,0.0,9.5,1.2,27.5,9.5,7.47,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,3,6,15,63.0,22.5,1.45,24.0,30.5,102.97,54.28
2017,8,3,6,30,126.0,45.0,1.5,24.0,61.0,199.55,154.74
2017,8,3,6,45,210.5,64.0,1.6,24.0,105.5,298.61,238.82
2017,8,3,7,0,295.0,83.0,1.7,24.0,150.0,423.01,338.65
2017,8,3,7,15,147.5,95.5,1.7,24.5,129.0,258.81,208.14
2017,8,3,7,30,0.0,108.0,1.7,25.0,108.0,95.14,72.05
2017,8,3,7,45,55.5,144.5,1.7,26.0,169.0,204.69,161.41
2017,8,3,8,0,111.0,181.0,1.7,27.0,230.0,322.89,252.64
2017,8,3,8,15,89.5,202.5,1.7,27.5,245.0,298.14,231.14
2017,8,3,8,30,68.0,224.0,1.7,28.0,260.0,294.76,226.36
2017,8,3,8,45,57.0,240.5,1.7,28.5,273.0,295.39,225.04
2017,8,3,9,0,46.0,257.0,1.7,29.0,286.0,295.87,223.64
2017,8,3,9,15,377.5,205.0,1.65,29.5,472.0,644.06,481.18
2017,8,3,9,30,709.0,153.0,1.6,30.0,658.0,924.97,664.62
2017,8,3,9,45,734.0,151.0,1.55,30.5,702.0,933.38,663.24
2017,8,3,10,0,759.0,149.0,1.5,31.0,746.0,930.58,657.98
2017,8,3,10,15,770.0,151.5,1.5,31.5,782.0,923.06,650.73
2017,8,3,10,30,781.0,154.0,1.5,32.0,818.0,911.77,641.36
2017,8,3,10,45,470.5,302.5,1.55,32.5,707.0,744.22,528.08
2017,8,3,11,0,160.0,451.0,1.6,33.0,596.0,549.51,391.35
2017,8,3,11,15,125.0,455.0,1.6,33.0,570.0,507.97,363.09
2017,8,3,11,30,90.0,459.0,1.6,33.0,544.0,455.9,326.49
2017,8,3,11,45,55.0,396.0,1.65,33.5,448.5,365.31,262.61
2017,8,3,12,0,20.0,333.0,1.7,34.0,353.0,274.53,197.55
2017,8,3,12,15,113.0,415.0,1.7,34.0,525.5,407.22,292.53
2017,8,3,12,30,206.0,497.0,1.7,34.0,698.0,509.87,362.08
2017,8,3,12,45,116.5,438.5,1.75,34.5,552.5,395.48,281.57
2017,8,3,13,0,27.0,380.0,1.8,35.0,407.0,295.36,210.96
2017,8,3,13,15,22.0,345.0,1.85,35.0,367.0,268.07,191.94
2017,8,3,13,30,17.0,310.0,1.9,35.0,327.0,237.83,170.41
2017,8,3,13,45,132.5,383.5,1.95,35.0,506.5,304.63,215.76
2017,8,3,14,0,248.0,457.0,2.0,35.0,686.0,349.55,242.83
2017,8,3,14,15,540.0,294.5,2.1,35.0,774.5,295.91,192.85
2017,8,3,14,30,832.0,132.0,2.2,35.0,863.0,226.06,129.47
2017,8,3,14,45,423.0,193.5,2.3,35.0,565.0,143.29,87.4
2017,8,3,15,0,14.0,255.0,2.4,35.0,267.0,183.39,132.43
2017,8,3,15,15,172.0,293.0,2.45,34.5,423.5,181.07,137.43
2017,8,3,15,30,330.0,331.0,2.5,34.0,580.0,190.21,145.14
2017,8,3,15,45,507.5,242.5,2.65,34.0,598.0,144.2,109.6
2017,8,3,16,0,685.0,154.0,2.8,34.0,616.0,101.44,76.13
2017,8,3,16,15,360.5,192.0,2.85,33.5,433.5,118.17,89.96
2017,8,3,16,30,36.0,230.0,2.9,33.0,251.0,153.55,118.69
2017,8,3,16,45,310.0,179.5,2.95,33.0,334.0,119.58,91.87
2017,8,3,17,0,584.0,129.0,3.0,33.0,417.0,92.45,70.3
2017,8,3,17,15,546.5,121.0,2.95,32.5,364.5,88.35,67.4
2017,8,3,17,30,509.0,113.0,2.9,32.0,312.0,81.53,62.17
2017,8,3,17,45,457.5,102.5,2.9,31.5,260.0,74.44,56.61
2017,8,3,18,0,406.0,92.0,2.9,31.0,208.0,67.21,50.76
2017,8,3,18,15,337.0,77.5,2.75,30.5,159.5,56.97,42.17
2017,8,3,18,30,268.0,63.0,2.6,30.0,111.0,46.58,33.17
2017,8,3,18,45,180.5,44.0,2.5,30.0,71.0,32.78,21.01
2017,8,3,19,0,93.0,25.0,2.4,30.0,31.0,18.86,6.23
2017,8,3,19,15,46.5,12.5,2.35,29.5,15.5,9.83,0.0
2017,8,3,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,109.5,20.0,1.3,25.5,33.0,152.8,77.44
2017,8,4,6,30,219.0,40.0,1.3,26.0,66.0,289.89,223.23
2017,8,4,6,45,310.0,53.5,1.3,26.5,112.0,390.5,306.64
2017,8,4,7,0,401.0,67.0,1.3,27.0,158.0,496.97,388.81
2017,8,4,7,15,461.0,77.0,1.25,27.5,209.5,582.12,450.55
2017,8,4,7,30,521.0,87.0,1.2,28.0,261.0,661.67,504.82
2017,8,4,7,45,565.5,94.5,1.15,29.0,314.5,722.84,542.52
2017,8,4,8,0,610.0,102.0,1.1,30.0,368.0,782.8,577.57
2017,8,4,8,15,641.5,108.0,1.2,30.5,421.0,825.99,603.27
2017,8,4,8,30,673.0,114.0,1.3,31.0,474.0,866.8,627.08
2017,8,4,8,45,437.0,198.0,1.4,31.5,441.0,709.9,519.38
2017,8,4,9,0,201.0,282.0,1.5,32.0,408.0,508.48,375.08
2017,8,4,9,15,154.5,305.5,1.55,32.5,407.0,478.83,352.36
2017,8,4,9,30,108.0,329.0,1.6,33.0,406.0,424.17,311.21
2017,8,4,9,45,449.0,231.0,1.7,33.5,580.0,723.89,524.14
2017,8,4,10,0,790.0,133.0,1.8,34.0,754.0,944.25,664.36
2017,8,4,10,15,429.5,262.0,1.8,34.0,602.0,706.63,504.56
2017,8,4,10,30,69.0,391.0,1.8,34.0,450.0,414.66,298.09
2017,8,4,10,45,34.5,237.5,1.85,34.5,267.0,233.87,169.78
2017,8,4,11,0,0.0,84.0,1.9,35.0,84.0,65.27,43.98
2017,8,4,11,15,209.5,242.0,1.9,35.0,439.0,402.83,295.45
2017,8,4,11,30,419.0,400.0,1.9,35.0,794.0,704.67,498.4
2017,8,4,11,45,606.5,290.0,1.95,35.5,870.0,729.25,514.17
2017,8,4,12,0,794.0,180.0,2.0,36.0,946.0,734.3,518.42
2017,8,4,12,15,795.5,180.5,2.0,36.0,952.0,691.09,488.03
2017,8,4,12,30,797.0,181.0,2.0,36.0,958.0,645.9,455.97
2017,8,4,12,45,793.5,183.5,2.0,36.5,955.5,597.57,420.05
2017,8,4,13,0,790.0,186.0,2.0,37.0,953.0,548.33,382.68
2017,8,4,13,15,787.0,185.0,2.0,37.0,942.5,496.43,343.33
2017,8,4,13,30,784.0,184.0,2.0,37.0,932.0,444.15,302.58
2017,8,4,13,45,778.0,183.5,2.0,37.0,914.0,390.85,260.18
2017,8,4,14,0,772.0,183.0,2.0,37.0,896.0,337.78,217.41
2017,8,4,14,15,765.0,181.0,2.05,37.0,870.0,284.0,174.68
2017,8,4,14,30,758.0,179.0,2.1,37.0,844.0,230.95,134.79
2017,8,4,14,45,722.5,191.5,2.15,37.0,806.0,175.08,99.68
2017,8,4,15,0,687.0,204.0,2.2,37.0,768.0,130.23,83.73
2017,8,4,15,15,673.0,199.5,2.25,36.5,729.5,117.32,87.09
2017,8,4,15,30,659.0,195.0,2.3,36.0,691.0,118.0,88.03
2017,8,4,15,45,641.5,189.0,2.35,36.0,647.5,117.56,87.92
2017,8,4,16,0,624.0,183.0,2.4,36.0,604.0,116.93,87.69
2017,8,4,16,15,601.0,176.0,2.45,35.5,556.0,115.35,86.91
2017,8,4,16,30,578.0,169.0,2.5,35.0,508.0,113.56,85.98
2017,8,4,16,45,546.5,161.0,2.55,35.0,457.0,108.85,82.55
2017,8,4,17,0,515.0,153.0,2.6,35.0,406.0,104.65,79.5
2017,8,4,17,15,476.5,142.0,2.55,34.5,354.0,98.29,74.85
2017,8,4,17,30,438.0,131.0,2.5,34.0,302.0,91.71,69.92
2017,8,4,17,45,380.0,118.5,2.5,34.0,250.0,83.65,63.53
2017,8,4,18,0,322.0,106.0,2.5,34.0,198.0,76.12,57.4
2017,8,4,18,15,260.0,87.0,2.3,33.5,150.5,62.87,46.42
2017,8,4,18,30,198.0,68.0,2.1,33.0,103.0,49.42,35.0
2017,8,4,18,45,125.5,45.0,1.9,32.5,64.0,33.17,21.01
2017,8,4,19,0,53.0,22.0,1.7,32.0,25.0,16.64,4.15
2017,8,4,19,15,26.5,11.0,1.8,31.5,12.5,8.65,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,6,15,70.0,21.5,1.6,25.5,29.5,106.2,48.16
2017,8,5,6,30,140.0,43.0,1.7,26.0,59.0,208.77,160.43
2017,8,5,6,45,226.0,61.0,1.85,26.5,104.0,328.44,259.42
2017,8,5,7,0,312.0,79.0,2.0,27.0,149.0,433.56,343.57
2017,8,5,7,15,372.0,92.5,2.05,27.5,199.0,511.51,403.03
2017,8,5,7,30,432.0,106.0,2.1,28.0,249.0,591.17,460.59
2017,8,5,7,45,484.0,114.0,2.15,29.0,302.0,656.4,504.27
2017,8,5,8,0,536.0,122.0,2.2,30.0,355.0,721.6,546.15
2017,8,5,8,15,569.5,130.0,2.25,30.5,407.5,779.33,582.54
2017,8,5,8,30,603.0,138.0,2.3,31.0,460.0,824.12,609.35
2017,8,5,8,45,629.0,144.0,2.4,32.0,510.0,856.25,626.46
2017,8,5,9,0,655.0,150.0,2.5,33.0,560.0,885.3,641.4
2017,8,5,9,15,674.5,155.0,2.6,33.0,606.0,903.26,651.68
2017,8,5,9,30,694.0,160.0,2.7,33.0,652.0,917.72,659.89
2017,8,5,9,45,707.5,164.5,2.85,33.5,693.5,921.97,660.67
2017,8,5,10,0,721.0,169.0,3.0,34.0,735.0,922.55,659.29
2017,8,5,10,15,732.5,172.5,3.1,34.5,770.5,916.37,653.37
2017,8,5,10,30,744.0,176.0,3.2,35.0,806.0,897.7,639.6
2017,8,5,10,45,754.0,177.5,3.35,35.5,835.5,881.21,627.73
2017,8,5,11,0,764.0,179.0,3.5,36.0,865.0,861.06,613.53
2017,8,5,11,15,769.5,180.5,3.6,36.0,887.0,833.48,595.53
2017,8,5,11,30,775.0,182.0,3.7,36.0,909.0,802.66,574.65
2017,8,5,11,45,779.0,183.0,3.8,36.0,923.5,767.18,550.15
2017,8,5,12,0,783.0,184.0,3.9,36.0,938.0,728.91,523.33
2017,8,5,12,15,574.5,313.5,4.0,36.0,868.5,645.15,461.9
2017,8,5,12,30,366.0,443.0,4.1,36.0,799.0,570.74,407.13
2017,8,5,12,45,349.0,452.0,4.2,36.5,791.0,535.21,380.72
2017,8,5,13,0,332.0,461.0,4.3,37.0,783.0,500.48,354.49
2017,8,5,13,15,559.5,319.5,4.35,36.5,855.0,481.42,339.35
2017,8,5,13,30,787.0,178.0,4.4,36.0,927.0,440.65,305.11
2017,8,5,13,45,785.0,174.5,4.5,36.0,910.0,386.79,261.1
2017,8,5,14,0,783.0,171.0,4.6,36.0,893.0,332.75,216.48
2017,8,5,14,15,529.5,296.0,4.6,35.5,778.0,292.4,191.78
2017,8,5,14,30,276.0,421.0,4.6,35.0,663.0,283.77,194.63
2017,8,5,14,45,517.5,288.5,4.65,35.0,721.0,206.93,131.94
2017,8,5,15,0,759.0,156.0,4.7,35.0,779.0,116.52,74.48
2017,8,5,15,15,531.5,246.5,4.65,35.0,672.0,141.44,106.83
2017,8,5,15,30,304.0,337.0,4.6,35.0,565.0,192.29,146.76
2017,8,5,15,45,508.0,237.0,4.6,35.0,590.0,141.63,107.41
2017,8,5,16,0,712.0,137.0,4.6,35.0,615.0,92.61,68.89
2017,8,5,16,15,690.5,132.5,4.55,34.5,566.5,91.32,68.27
2017,8,5,16,30,669.0,128.0,4.5,34.0,518.0,89.91,67.51
2017,8,5,16,45,646.0,120.5,4.45,34.0,467.5,86.41,64.94
2017,8,5,17,0,623.0,113.0,4.4,34.0,417.0,82.66,62.15
2017,8,5,17,15,586.0,106.0,4.3,33.5,364.0,78.77,59.35
2017,8,5,17,30,549.0,99.0,4.2,33.0,311.0,74.76,56.39
2017,8,5,17,45,503.5,89.0,4.1,33.0,259.0,68.28,51.19
2017,8,5,18,0,458.0,79.0,4.0,33.0,207.0,61.59,45.68
2017,8,5,18,15,384.5,67.0,3.8,32.5,158.0,50.33,36.27
2017,8,5,18,30,311.0,55.0,3.6,32.0,109.0,41.37,28.53
2017,8,5,18,45,210.5,39.0,3.4,31.5,69.5,29.39,18.0
2017,8,5,19,0,110.0,23.0,3.2,31.0,30.0,17.37,3.84
2017,8,5,19,15,55.0,11.5,3.3,30.5,15.0,9.05,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,5.0,3.85,25.5,5.0,3.78,0.0
2017,8,6,6,30,0.0,10.0,4.0,26.0,10.0,7.58,0.29
2017,8,6,6,45,0.0,18.0,4.2,26.5,18.0,13.68,5.42
2017,8,6,7,0,0.0,26.0,4.4,27.0,26.0,19.79,10.52
2017,8,6,7,15,0.0,35.0,4.45,27.5,35.0,26.7,16.2
2017,8,6,7,30,0.0,44.0,4.5,28.0,44.0,33.62,21.79
2017,8,6,7,45,0.0,32.0,4.6,28.5,32.0,24.41,14.21
2017,8,6,8,0,0.0,20.0,4.7,29.0,20.0,15.25,6.69
2017,8,6,8,15,0.0,78.5,4.75,29.5,78.5,60.32,42.74
2017,8,6,8,30,0.0,137.0,4.8,30.0,137.0,111.82,83.1
2017,8,6,8,45,15.5,189.0,4.85,30.5,199.0,175.66,132.86
2017,8,6,9,0,31.0,241.0,4.9,31.0,261.0,262.84,199.07
2017,8,6,9,15,31.0,258.5,4.85,31.5,279.5,276.07,207.74
2017,8,6,9,30,31.0,276.0,4.8,32.0,298.0,288.95,216.2
2017,8,6,9,45,38.0,304.0,4.8,32.5,333.0,319.31,237.78
2017,8,6,10,0,45.0,332.0,4.8,33.0,368.0,348.45,258.13
2017,8,6,10,15,35.5,327.5,4.8,33.5,356.5,328.13,241.86
2017,8,6,10,30,26.0,323.0,4.8,34.0,345.0,308.97,226.67
2017,8,6,10,45,31.0,348.0,4.8,34.5,375.5,331.29,242.12
2017,8,6,11,0,36.0,373.0,4.8,35.0,406.0,352.23,256.34
2017,8,6,11,15,26.5,336.5,4.75,35.0,361.0,305.42,222.04
2017,8,6,11,30,17.0,300.0,4.7,35.0,316.0,251.11,182.23
2017,8,6,11,45,17.5,307.5,4.7,35.5,324.0,255.14,184.69
2017,8,6,12,0,18.0,315.0,4.7,36.0,332.0,258.88,186.85
2017,8,6,12,15,18.0,317.0,4.65,36.0,334.5,257.74,185.84
2017,8,6,12,30,18.0,319.0,4.6,36.0,337.0,256.45,184.76
2017,8,6,12,45,146.5,399.5,4.6,36.0,542.0,385.01,277.46
2017,8,6,13,0,275.0,480.0,4.6,36.0,747.0,482.6,344.39
2017,8,6,13,15,212.0,482.0,4.55,36.0,686.5,434.02,308.8
2017,8,6,13,30,149.0,484.0,4.5,36.0,626.0,386.32,274.76
2017,8,6,13,45,233.0,460.5,4.45,36.0,677.0,383.1,269.74
2017,8,6,14,0,317.0,437.0,4.4,36.0,728.0,357.58,247.43
2017,8,6,14,15,355.0,406.0,4.35,36.0,723.5,320.75,217.85
2017,8,6,14,30,393.0,375.0,4.3,36.0,719.0,280.67,186.79
2017,8,6,14,45,409.0,342.5,4.25,36.0,688.5,220.4,145.07
2017,8,6,15,0,425.0,310.0,4.2,36.0,658.0,172.43,119.92
2017,8,6,15,15,305.5,333.0,4.15,36.0,577.0,188.34,142.64
2017,8,6,15,30,186.0,356.0,4.1,36.0,496.0,210.55,160.06
2017,8,6,15,45,432.5,253.0,4.05,36.0,550.5,147.7,111.64
2017,8,6,16,0,679.0,150.0,4.0,36.0,605.0,99.26,73.85
2017,8,6,16,15,486.0,196.5,3.9,35.5,509.0,124.29,94.17
2017,8,6,16,30,293.0,243.0,3.8,35.0,413.0,152.68,117.19
2017,8,6,16,45,296.0,217.0,3.75,35.0,374.5,139.84,107.37
2017,8,6,17,0,299.0,191.0,3.7,35.0,336.0,126.22,96.9
2017,8,6,17,15,399.0,150.5,3.5,34.5,318.5,102.15,78.04
2017,8,6,17,30,499.0,110.0,3.3,34.0,301.0,79.53,60.02
2017,8,6,17,45,449.0,98.5,3.15,33.5,249.5,71.77,53.94
2017,8,6,18,0,399.0,87.0,3.0,33.0,198.0,63.85,47.53
2017,8,6,18,15,326.0,73.5,2.8,32.5,150.5,54.18,39.44
2017,8,6,18,30,253.0,60.0,2.6,32.0,103.0,44.41,30.99
2017,8,6,18,45,160.5,41.0,2.45,31.5,64.5,30.62,18.92
2017,8,6,19,0,68.0,22.0,2.3,31.0,26.0,16.62,2.49
2017,8,6,19,15,34.0,11.0,2.4,30.5,13.0,8.65,0.0
2017,8,6,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.9,25.0,1.5,1.13,0.0
2017,8,7,6,30,0.0,3.0,3.0,25.0,3.0,2.27,0.0
2017,8,7,6,45,0.0,6.0,3.15,25.0,6.0,4.54,0.0
2017,8,7,7,0,0.0,9.0,3.3,25.0,9.0,6.82,0.0
2017,8,7,7,15,0.0,12.0,3.3,25.0,12.0,9.11,1.88
2017,8,7,7,30,0.0,15.0,3.3,25.0,15.0,11.4,3.78
2017,8,7,7,45,0.0,24.5,3.35,25.5,24.5,18.67,9.73
2017,8,7,8,0,0.0,34.0,3.4,26.0,34.0,25.97,15.62
2017,8,7,8,15,0.0,32.0,3.3,26.0,32.0,24.45,14.31
2017,8,7,8,30,0.0,30.0,3.2,26.0,30.0,22.94,13.01
2017,8,7,8,45,0.0,30.5,3.1,26.0,30.5,23.35,13.28
2017,8,7,9,0,0.0,31.0,3.0,26.0,31.0,23.76,13.55
2017,8,7,9,15,0.0,70.0,2.9,26.0,70.0,53.9,37.63
2017,8,7,9,30,0.0,109.0,2.8,26.0,109.0,84.86,62.04
2017,8,7,9,45,0.0,71.0,2.75,26.0,71.0,54.78,38.07
2017,8,7,10,0,0.0,33.0,2.7,26.0,33.0,25.42,14.66
2017,8,7,10,15,0.5,86.0,2.6,26.0,87.0,67.05,47.63
2017,8,7,10,30,1.0,139.0,2.5,26.0,141.0,110.07,81.18
2017,8,7,10,45,2.5,146.0,2.4,26.0,148.5,116.94,86.38
2017,8,7,11,0,4.0,153.0,2.3,26.0,156.0,123.64,91.47
2017,8,7,11,15,6.5,171.5,2.25,26.0,177.0,140.19,104.17
2017,8,7,11,30,9.0,190.0,2.2,26.0,198.0,156.33,116.46
2017,8,7,11,45,12.0,238.5,2.15,26.0,250.5,196.1,146.58
2017,8,7,12,0,15.0,287.0,2.1,26.0,303.0,234.75,175.43
2017,8,7,12,15,20.5,330.0,2.0,26.0,351.0,269.39,200.94
2017,8,7,12,30,26.0,373.0,1.9,26.0,399.0,303.6,225.81
2017,8,7,12,45,38.5,406.0,1.85,26.0,444.0,327.62,243.05
2017,8,7,13,0,51.0,439.0,1.8,26.0,489.0,348.31,257.64
2017,8,7,13,15,130.0,460.0,1.7,26.0,585.0,381.96,280.84
2017,8,7,13,30,209.0,481.0,1.6,26.0,681.0,408.66,297.46
2017,8,7,13,45,319.5,433.5,1.5,26.0,731.0,385.73,276.71
2017,8,7,14,0,430.0,386.0,1.4,26.0,781.0,351.1,245.84
2017,8,7,14,15,367.5,398.5,1.3,26.0,729.5,319.0,222.06
2017,8,7,14,30,305.0,411.0,1.2,26.0,678.0,282.5,197.08
2017,8,7,14,45,236.5,405.0,1.1,26.0,607.0,260.23,185.38
2017,8,7,15,0,168.0,399.0,1.0,26.0,536.0,230.49,170.29
2017,8,7,15,15,246.0,364.5,0.9,26.0,554.0,200.42,156.61
2017,8,7,15,30,324.0,330.0,0.8,26.0,572.0,189.96,148.74
2017,8,7,15,45,400.0,282.0,0.7,26.5,562.0,171.54,134.18
2017,8,7,16,0,476.0,234.0,0.6,27.0,552.0,142.06,110.77
2017,8,7,16,15,574.0,178.5,0.5,27.0,532.0,116.64,90.66
2017,8,7,16,30,672.0,123.0,0.4,27.0,512.0,87.04,66.85
2017,8,7,16,45,648.5,116.0,0.35,27.0,461.5,83.72,64.44
2017,8,7,17,0,625.0,109.0,0.3,27.0,411.0,80.18,61.76
2017,8,7,17,15,588.0,102.0,0.4,26.5,358.5,76.18,58.83
2017,8,7,17,30,551.0,95.0,0.5,26.0,306.0,72.06,55.73
2017,8,7,17,45,505.5,85.5,0.65,26.0,254.5,65.84,50.64
2017,8,7,18,0,460.0,76.0,0.8,26.0,203.0,59.44,45.23
2017,8,7,18,15,385.5,64.5,0.75,25.5,154.0,48.63,35.96
2017,8,7,18,30,311.0,53.0,0.7,25.0,105.0,39.97,28.25
2017,8,7,18,45,212.5,37.0,0.65,25.0,66.5,27.96,17.33
2017,8,7,19,0,114.0,21.0,0.6,25.0,28.0,15.92,1.21
2017,8,7,19,15,57.0,10.5,0.6,24.5,14.0,8.26,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,6,15,124.5,17.5,3.05,23.0,31.5,157.31,49.7
2017,8,8,6,30,249.0,35.0,3.3,23.0,63.0,308.22,240.17
2017,8,8,6,45,339.5,47.5,3.6,23.5,108.5,414.48,332.11
2017,8,8,7,0,430.0,60.0,3.9,24.0,154.0,522.27,419.52
2017,8,8,7,15,491.0,68.5,4.0,24.5,205.5,600.62,480.09
2017,8,8,7,30,552.0,77.0,4.1,25.0,257.0,679.64,538.19
2017,8,8,7,45,596.0,83.0,4.25,26.0,311.0,738.61,578.15
2017,8,8,8,0,640.0,89.0,4.4,27.0,365.0,796.41,615.76
2017,8,8,8,15,670.0,94.0,4.4,27.5,418.0,837.0,640.7
2017,8,8,8,30,700.0,99.0,4.4,28.0,471.0,875.22,663.49
2017,8,8,8,45,616.5,145.5,4.45,28.5,497.5,845.28,639.07
2017,8,8,9,0,533.0,192.0,4.5,29.0,524.0,796.18,601.54
2017,8,8,9,15,456.0,241.0,4.5,29.0,541.5,763.78,574.62
2017,8,8,9,30,379.0,290.0,4.5,29.0,559.0,704.22,529.24
2017,8,8,9,45,271.0,333.0,4.55,29.5,531.5,630.19,471.7
2017,8,8,10,0,163.0,376.0,4.6,30.0,504.0,532.97,397.71
2017,8,8,10,15,176.0,384.5,4.6,30.5,528.0,542.03,403.16
2017,8,8,10,30,189.0,393.0,4.6,31.0,552.0,549.75,407.22
2017,8,8,10,45,260.0,405.0,4.7,31.5,633.0,630.26,463.68
2017,8,8,11,0,331.0,417.0,4.8,32.0,714.0,684.59,500.76
2017,8,8,11,15,205.0,433.0,4.8,32.0,619.0,555.7,407.37
2017,8,8,11,30,79.0,449.0,4.8,32.0,524.0,438.16,320.91
2017,8,8,11,45,100.5,467.0,4.8,32.0,563.0,458.64,335.82
2017,8,8,12,0,122.0,485.0,4.8,32.0,602.0,482.59,352.53
2017,8,8,12,15,159.0,490.5,4.75,32.0,644.0,494.28,360.6
2017,8,8,12,30,196.0,496.0,4.7,32.0,686.0,501.56,365.22
2017,8,8,12,45,155.5,491.5,4.7,32.5,642.5,453.19,329.17
2017,8,8,13,0,115.0,487.0,4.7,33.0,599.0,409.19,296.56
2017,8,8,13,15,77.5,448.0,4.65,32.5,523.5,356.11,258.8
2017,8,8,13,30,40.0,409.0,4.6,32.0,448.0,304.32,221.96
2017,8,8,13,45,180.0,421.5,4.55,32.0,587.5,341.68,245.83
2017,8,8,14,0,320.0,434.0,4.5,32.0,727.0,355.51,250.0
2017,8,8,14,15,164.0,312.5,4.45,32.0,462.5,240.07,169.64
2017,8,8,14,30,8.0,191.0,4.4,32.0,198.0,143.88,104.2
2017,8,8,14,45,103.5,293.5,4.4,32.0,378.0,192.16,137.51
2017,8,8,15,0,199.0,396.0,4.4,32.0,558.0,229.95,177.22
2017,8,8,15,15,237.0,368.5,4.35,32.0,552.0,217.29,167.64
2017,8,8,15,30,275.0,341.0,4.3,32.0,546.0,193.5,149.4
2017,8,8,15,45,208.5,324.0,4.3,32.0,474.0,197.3,152.82
2017,8,8,16,0,142.0,307.0,4.3,32.0,402.0,187.42,145.44
2017,8,8,16,15,389.0,223.5,4.2,31.5,455.0,136.74,105.74
2017,8,8,16,30,636.0,140.0,4.1,31.0,508.0,96.89,74.07
2017,8,8,16,45,611.0,132.0,4.05,31.0,457.0,93.35,71.48
2017,8,8,17,0,586.0,124.0,4.0,31.0,406.0,89.57,68.66
2017,8,8,17,15,547.5,115.5,3.7,30.5,353.0,84.96,65.26
2017,8,8,17,30,509.0,107.0,3.4,30.0,300.0,77.82,59.69
2017,8,8,17,45,465.0,95.0,3.15,29.5,249.0,69.75,53.21
2017,8,8,18,0,421.0,83.0,2.9,29.0,198.0,61.46,46.36
2017,8,8,18,15,348.5,69.5,2.6,28.5,149.5,51.69,38.03
2017,8,8,18,30,276.0,56.0,2.3,28.0,101.0,41.8,29.33
2017,8,8,18,45,184.5,37.5,2.0,27.5,63.0,28.17,17.16
2017,8,8,19,0,93.0,19.0,1.7,27.0,25.0,14.4,0.0
2017,8,8,19,15,46.5,9.5,1.65,26.5,12.5,7.47,0.0
2017,8,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.5,19.0,2.4,22.5,29.0,133.45,31.63
2017,8,9,6,30,183.0,38.0,2.4,23.0,58.0,258.44,199.7
2017,8,9,6,45,266.5,54.5,2.45,23.5,102.5,355.63,284.55
2017,8,9,7,0,350.0,71.0,2.5,24.0,147.0,457.91,367.45
2017,8,9,7,15,411.5,83.0,2.5,24.5,198.0,536.36,427.81
2017,8,9,7,30,473.0,95.0,2.5,25.0,249.0,616.59,486.44
2017,8,9,7,45,520.0,104.0,2.55,26.0,302.5,689.62,536.28
2017,8,9,8,0,567.0,113.0,2.6,27.0,356.0,753.44,577.49
2017,8,9,8,15,600.0,120.0,2.6,27.5,409.0,799.07,605.52
2017,8,9,8,30,633.0,127.0,2.6,28.0,462.0,842.27,631.3
2017,8,9,8,45,661.0,131.5,2.65,28.5,513.0,874.61,649.63
2017,8,9,9,0,689.0,136.0,2.7,29.0,564.0,903.86,665.78
2017,8,9,9,15,708.0,140.5,2.7,29.5,611.0,920.54,673.18
2017,8,9,9,30,727.0,145.0,2.7,30.0,658.0,933.68,678.43
2017,8,9,9,45,508.0,251.5,2.75,30.5,620.5,804.15,587.5
2017,8,9,10,0,289.0,358.0,2.8,31.0,583.0,660.7,483.07
2017,8,9,10,15,533.5,258.5,2.8,31.0,699.0,802.48,585.06
2017,8,9,10,30,778.0,159.0,2.8,31.0,815.0,912.23,657.99
2017,8,9,10,45,787.0,160.5,2.85,31.5,844.5,893.96,643.29
2017,8,9,11,0,796.0,162.0,2.9,32.0,874.0,872.04,627.4
2017,8,9,11,15,620.5,278.5,2.9,32.0,842.0,799.69,575.54
2017,8,9,11,30,445.0,395.0,2.9,32.0,810.0,719.93,517.48
2017,8,9,11,45,430.0,405.0,2.9,32.5,811.5,684.62,491.87
2017,8,9,12,0,415.0,415.0,2.9,33.0,813.0,648.26,465.15
2017,8,9,12,15,614.5,292.5,2.85,33.0,886.0,654.94,471.6
2017,8,9,12,30,814.0,170.0,2.8,33.0,959.0,644.54,464.49
2017,8,9,12,45,816.5,168.0,2.75,33.5,957.5,595.61,426.72
2017,8,9,13,0,819.0,166.0,2.7,34.0,956.0,545.27,387.32
2017,8,9,13,15,816.5,165.5,2.65,34.0,945.5,492.37,345.91
2017,8,9,13,30,814.0,165.0,2.6,34.0,935.0,438.88,302.97
2017,8,9,13,45,811.0,162.5,2.55,34.0,917.0,383.57,257.8
2017,8,9,14,0,808.0,160.0,2.5,34.0,899.0,328.12,212.07
2017,8,9,14,15,801.0,158.0,2.45,34.0,873.0,272.09,166.76
2017,8,9,14,30,794.0,156.0,2.4,34.0,847.0,216.72,124.94
2017,8,9,14,45,790.5,150.0,2.4,34.0,815.5,160.35,89.47
2017,8,9,15,0,787.0,144.0,2.4,34.0,784.0,104.68,77.92
2017,8,9,15,15,775.0,141.0,2.35,34.0,744.5,99.09,73.73
2017,8,9,15,30,763.0,138.0,2.3,34.0,705.0,99.11,73.92
2017,8,9,15,45,748.5,133.5,2.3,34.0,660.5,98.01,73.25
2017,8,9,16,0,734.0,129.0,2.3,34.0,616.0,89.01,66.29
2017,8,9,16,15,713.0,124.5,2.25,33.5,567.0,87.49,65.43
2017,8,9,16,30,692.0,120.0,2.2,33.0,518.0,85.84,64.47
2017,8,9,16,45,665.5,114.0,2.15,33.0,466.0,82.97,62.39
2017,8,9,17,0,639.0,108.0,2.1,33.0,414.0,79.94,60.18
2017,8,9,17,15,602.0,101.0,1.9,32.5,360.0,75.89,57.22
2017,8,9,17,30,565.0,94.0,1.7,32.0,306.0,71.7,54.09
2017,8,9,17,45,516.5,84.0,1.55,31.5,253.5,65.01,48.78
2017,8,9,18,0,468.0,74.0,1.4,31.0,201.0,58.13,43.15
2017,8,9,18,15,394.0,62.5,1.3,30.0,151.5,47.33,34.11
2017,8,9,18,30,320.0,51.0,1.2,29.0,102.0,38.62,26.53
2017,8,9,18,45,216.5,34.5,1.1,28.5,63.0,26.18,15.38
2017,8,9,19,0,113.0,18.0,1.0,28.0,24.0,13.71,0.0
2017,8,9,19,15,56.5,9.0,1.0,27.5,12.0,7.08,0.0
2017,8,9,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,6,15,97.5,18.5,1.9,24.5,29.0,136.75,20.64
2017,8,10,6,30,195.0,37.0,2.1,25.0,58.0,267.43,204.33
2017,8,10,6,45,298.0,50.0,2.35,25.5,103.5,376.39,298.24
2017,8,10,7,0,401.0,63.0,2.6,26.0,149.0,492.58,390.97
2017,8,10,7,15,464.5,72.5,2.65,26.5,201.0,580.69,457.8
2017,8,10,7,30,528.0,82.0,2.7,27.0,253.0,663.01,517.06
2017,8,10,7,45,577.5,88.0,2.75,27.5,307.5,727.18,560.65
2017,8,10,8,0,627.0,94.0,2.8,28.0,362.0,790.25,601.87
2017,8,10,8,15,658.5,99.5,2.75,28.5,415.0,832.85,627.08
2017,8,10,8,30,690.0,105.0,2.7,29.0,468.0,873.05,650.09
2017,8,10,8,45,715.5,108.0,2.7,30.0,519.5,901.08,663.54
2017,8,10,9,0,741.0,111.0,2.7,31.0,571.0,919.85,670.8
2017,8,10,9,15,758.5,114.5,2.65,31.0,618.0,934.29,677.62
2017,8,10,9,30,776.0,118.0,2.6,31.0,665.0,945.07,682.19
2017,8,10,9,45,789.5,121.0,2.55,31.5,707.0,947.49,680.16
2017,8,10,10,0,803.0,124.0,2.5,32.0,749.0,946.08,675.93
2017,8,10,10,15,813.0,126.0,2.45,32.5,785.0,936.3,666.6
2017,8,10,10,30,823.0,128.0,2.4,33.0,821.0,909.19,646.51
2017,8,10,10,45,830.5,129.5,2.4,33.5,850.5,889.58,631.96
2017,8,10,11,0,838.0,131.0,2.4,34.0,880.0,866.43,615.24
2017,8,10,11,15,843.5,132.0,2.4,34.0,902.0,837.68,596.28
2017,8,10,11,30,849.0,133.0,2.4,34.0,924.0,805.69,575.27
2017,8,10,11,45,641.0,273.0,2.4,34.5,875.5,739.32,525.5
2017,8,10,12,0,433.0,413.0,2.4,35.0,827.0,659.19,466.47
2017,8,10,12,15,640.0,278.0,2.4,35.0,894.5,660.88,470.14
2017,8,10,12,30,847.0,143.0,2.4,35.0,962.0,637.55,454.95
2017,8,10,12,45,575.0,305.5,2.45,35.0,861.5,554.34,393.56
2017,8,10,13,0,303.0,468.0,2.5,35.0,761.0,487.59,345.02
2017,8,10,13,15,242.0,474.5,2.5,35.0,706.5,441.49,312.14
2017,8,10,13,30,181.0,481.0,2.5,35.0,652.0,395.95,279.9
2017,8,10,13,45,511.5,307.0,2.55,35.0,777.0,368.43,252.51
2017,8,10,14,0,842.0,133.0,2.6,35.0,902.0,324.85,207.83
2017,8,10,14,15,550.0,276.5,2.65,35.0,773.5,281.22,182.01
2017,8,10,14,30,258.0,420.0,2.7,35.0,645.0,276.74,189.46
2017,8,10,14,45,528.5,276.0,2.75,35.0,713.0,196.01,124.32
2017,8,10,15,0,799.0,132.0,2.8,35.0,781.0,96.85,71.44
2017,8,10,15,15,787.0,129.5,2.85,34.5,741.5,93.14,68.92
2017,8,10,15,30,775.0,127.0,2.9,34.0,702.0,93.15,69.25
2017,8,10,15,45,755.0,125.5,2.95,34.0,656.0,93.42,69.65
2017,8,10,16,0,735.0,124.0,3.0,34.0,610.0,93.67,70.06
2017,8,10,16,15,713.5,120.0,3.0,33.5,561.0,84.91,63.4
2017,8,10,16,30,692.0,116.0,3.0,33.0,512.0,83.44,62.58
2017,8,10,16,45,656.5,113.0,3.0,33.0,459.0,82.2,61.82
2017,8,10,17,0,621.0,110.0,3.0,33.0,406.0,80.99,61.08
2017,8,10,17,15,582.0,103.0,2.8,32.5,352.5,76.99,58.16
2017,8,10,17,30,543.0,96.0,2.6,32.0,299.0,72.87,55.09
2017,8,10,17,45,481.5,88.0,2.4,31.5,246.0,67.6,50.96
2017,8,10,18,0,420.0,80.0,2.2,31.0,193.0,59.46,44.27
2017,8,10,18,15,341.5,67.0,2.05,30.5,144.5,49.92,36.17
2017,8,10,18,30,263.0,54.0,1.9,30.0,96.0,40.31,27.76
2017,8,10,18,45,159.0,36.0,1.75,29.5,58.5,26.98,15.81
2017,8,10,19,0,55.0,18.0,1.6,29.0,21.0,13.67,0.0
2017,8,10,19,15,27.5,9.0,1.65,28.5,10.5,7.08,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,105.5,18.0,2.25,24.5,29.0,141.7,7.65
2017,8,11,6,30,211.0,36.0,2.5,25.0,58.0,279.82,213.52
2017,8,11,6,45,316.5,47.5,2.75,25.5,104.0,388.85,308.14
2017,8,11,7,0,422.0,59.0,3.0,26.0,150.0,513.97,407.92
2017,8,11,7,15,487.0,67.5,3.05,26.5,202.0,595.89,470.23
2017,8,11,7,30,552.0,76.0,3.1,27.0,254.0,678.67,530.0
2017,8,11,7,45,602.5,81.0,3.2,28.0,309.0,742.64,572.63
2017,8,11,8,0,653.0,86.0,3.3,29.0,364.0,805.61,612.83
2017,8,11,8,15,684.0,90.5,3.35,29.5,417.5,846.61,637.52
2017,8,11,8,30,715.0,95.0,3.4,30.0,471.0,879.19,656.08
2017,8,11,8,45,737.5,99.0,3.45,30.5,522.0,906.1,670.61
2017,8,11,9,0,760.0,103.0,3.5,31.0,573.0,929.72,682.88
2017,8,11,9,15,777.0,106.0,3.45,31.0,620.0,943.01,689.09
2017,8,11,9,30,794.0,109.0,3.4,31.0,667.0,952.65,693.09
2017,8,11,9,45,807.5,111.5,3.4,31.5,709.5,954.39,691.04
2017,8,11,10,0,821.0,114.0,3.4,32.0,752.0,938.84,677.99
2017,8,11,10,15,831.0,116.0,3.35,32.5,788.0,929.25,668.87
2017,8,11,10,30,841.0,118.0,3.3,33.0,824.0,915.92,657.48
2017,8,11,10,45,850.5,117.5,3.25,33.5,854.5,896.0,642.05
2017,8,11,11,0,860.0,117.0,3.2,34.0,885.0,872.5,624.52
2017,8,11,11,15,577.0,283.5,3.15,34.0,804.5,766.19,549.55
2017,8,11,11,30,294.0,450.0,3.1,34.0,724.0,634.97,454.49
2017,8,11,11,45,259.0,466.5,3.05,34.5,710.5,596.64,426.62
2017,8,11,12,0,224.0,483.0,3.0,35.0,697.0,553.47,395.07
2017,8,11,12,15,540.0,310.0,2.95,35.0,830.5,619.94,444.29
2017,8,11,12,30,856.0,137.0,2.9,35.0,964.0,638.09,457.54
2017,8,11,12,45,572.0,304.5,2.9,35.5,856.5,551.2,391.91
2017,8,11,13,0,288.0,472.0,2.9,36.0,749.0,481.92,340.6
2017,8,11,13,15,571.5,302.0,2.85,36.0,844.0,464.42,325.63
2017,8,11,13,30,855.0,132.0,2.8,36.0,939.0,433.01,296.06
2017,8,11,13,45,853.5,129.5,2.75,36.0,921.5,378.17,250.92
2017,8,11,14,0,852.0,127.0,2.7,36.0,904.0,322.82,205.1
2017,8,11,14,15,845.5,125.5,2.65,36.0,878.0,266.53,159.64
2017,8,11,14,30,839.0,124.0,2.6,36.0,852.0,210.63,117.87
2017,8,11,14,45,827.5,124.0,2.6,36.0,818.0,155.57,84.94
2017,8,11,15,0,816.0,124.0,2.6,36.0,784.0,101.82,75.06
2017,8,11,15,15,804.5,121.5,2.6,35.5,744.5,89.37,65.63
2017,8,11,15,30,793.0,119.0,2.6,35.0,705.0,89.16,65.79
