Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,15,45,781.0,114.5,2.65,35.0,661.0,87.63,64.75
2017,8,11,16,0,769.0,110.0,2.7,35.0,617.0,85.89,63.56
2017,8,11,16,15,749.0,106.5,2.65,34.5,567.5,84.4,62.71
2017,8,11,16,30,729.0,103.0,2.6,34.0,518.0,82.79,61.78
2017,8,11,16,45,705.5,97.0,2.6,34.0,466.5,73.14,54.21
2017,8,11,17,0,682.0,91.0,2.6,34.0,415.0,69.67,51.61
2017,8,11,17,15,646.0,85.5,2.35,33.5,361.0,66.14,49.04
2017,8,11,17,30,610.0,80.0,2.1,33.0,307.0,62.54,46.34
2017,8,11,17,45,561.0,72.5,1.85,32.5,253.5,57.23,42.15
2017,8,11,18,0,512.0,65.0,1.6,32.0,200.0,51.84,37.74
2017,8,11,18,15,434.0,55.0,1.45,31.0,150.0,44.17,31.3
2017,8,11,18,30,356.0,45.0,1.3,30.0,100.0,36.45,24.54
2017,8,11,18,45,178.0,33.5,1.15,29.5,61.0,25.27,14.33
2017,8,11,19,0,0.0,22.0,1.0,29.0,22.0,16.1,0.0
2017,8,11,19,15,0.0,11.0,1.0,28.5,11.0,8.65,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,91.0,18.5,2.6,24.5,27.5,130.49,0.0
2017,8,12,6,30,182.0,37.0,2.9,25.0,55.0,257.71,195.74
2017,8,12,6,45,295.5,49.0,3.25,25.5,101.5,373.3,296.59
2017,8,12,7,0,409.0,61.0,3.6,26.0,148.0,504.31,401.76
2017,8,12,7,15,474.5,70.0,3.6,26.5,200.0,587.29,465.35
2017,8,12,7,30,540.0,79.0,3.6,27.0,252.0,671.03,526.27
2017,8,12,7,45,598.0,82.0,3.6,28.0,308.0,739.65,572.27
2017,8,12,8,0,656.0,85.0,3.6,29.0,364.0,807.3,615.54
2017,8,12,8,15,687.0,90.0,3.5,29.5,417.5,848.99,640.02
2017,8,12,8,30,718.0,95.0,3.4,30.0,471.0,882.21,658.18
2017,8,12,8,45,747.5,96.0,3.3,30.5,524.0,912.59,674.08
2017,8,12,9,0,777.0,97.0,3.2,31.0,577.0,939.67,687.52
2017,8,12,9,15,794.0,100.0,3.15,31.5,624.5,952.91,692.14
2017,8,12,9,30,811.0,103.0,3.1,32.0,672.0,962.45,694.55
2017,8,12,9,45,826.5,104.0,3.1,32.5,715.0,951.19,684.08
2017,8,12,10,0,842.0,105.0,3.1,33.0,758.0,949.55,680.21
2017,8,12,10,15,851.5,106.5,3.1,33.5,794.5,938.77,670.59
2017,8,12,10,30,861.0,108.0,3.1,34.0,831.0,924.24,658.83
2017,8,12,10,45,870.0,108.0,3.15,34.5,861.5,904.02,643.95
2017,8,12,11,0,879.0,108.0,3.2,35.0,892.0,880.16,626.89
2017,8,12,11,15,884.0,109.0,3.25,35.0,914.0,850.22,607.26
2017,8,12,11,30,889.0,110.0,3.3,35.0,936.0,816.95,585.45
2017,8,12,11,45,896.0,107.5,3.35,35.5,951.5,779.13,559.41
2017,8,12,12,0,903.0,105.0,3.4,36.0,967.0,738.34,530.01
2017,8,12,12,15,904.0,105.0,3.4,36.0,973.0,692.67,497.09
2017,8,12,12,30,905.0,105.0,3.4,36.0,979.0,644.84,461.91
2017,8,12,12,45,905.0,105.0,3.45,36.5,976.5,594.57,423.33
2017,8,12,13,0,905.0,105.0,3.5,37.0,974.0,542.75,382.67
2017,8,12,13,15,903.0,104.5,3.45,37.0,963.5,488.33,339.67
2017,8,12,13,30,901.0,104.0,3.4,37.0,953.0,432.97,294.81
2017,8,12,13,45,897.5,103.0,3.4,37.0,934.5,376.01,247.93
2017,8,12,14,0,894.0,102.0,3.4,37.0,916.0,318.65,200.36
2017,8,12,14,15,888.5,100.5,3.35,37.0,889.5,260.34,153.14
2017,8,12,14,30,883.0,99.0,3.3,37.0,863.0,202.27,109.81
2017,8,12,14,45,869.0,101.5,3.3,37.0,828.5,145.99,76.81
2017,8,12,15,0,855.0,104.0,3.3,37.0,794.0,91.45,66.69
2017,8,12,15,15,844.5,102.0,3.25,37.0,754.5,90.74,66.33
2017,8,12,15,30,834.0,100.0,3.2,37.0,715.0,89.86,65.79
2017,8,12,15,45,819.5,97.5,3.2,37.0,669.5,88.4,64.82
2017,8,12,16,0,805.0,95.0,3.2,37.0,624.0,77.65,56.51
2017,8,12,16,15,786.5,92.0,3.15,36.5,574.5,76.08,55.57
2017,8,12,16,30,768.0,89.0,3.1,36.0,525.0,74.4,54.55
2017,8,12,16,45,742.0,85.5,3.1,36.0,472.0,72.11,52.93
2017,8,12,17,0,716.0,82.0,3.1,36.0,419.0,69.76,51.24
2017,8,12,17,15,681.0,77.0,2.75,35.0,364.5,61.05,44.57
2017,8,12,17,30,646.0,72.0,2.4,34.0,310.0,57.51,42.01
2017,8,12,17,45,594.5,66.0,2.1,33.5,256.0,52.98,38.45
2017,8,12,18,0,543.0,60.0,1.8,33.0,202.0,48.44,34.74
2017,8,12,18,15,463.5,51.0,1.8,32.0,151.5,41.33,28.78
2017,8,12,18,30,384.0,42.0,1.8,31.0,101.0,34.24,22.57
2017,8,12,18,45,253.5,29.0,1.8,30.0,61.0,23.59,12.82
2017,8,12,19,0,123.0,16.0,1.8,29.0,21.0,12.23,0.0
2017,8,12,19,15,61.5,8.0,2.1,29.0,10.5,6.29,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,108.5,17.0,3.4,25.0,28.0,140.96,0.0
2017,8,13,6,30,217.0,34.0,3.6,25.0,56.0,282.29,214.41
2017,8,13,6,45,342.5,44.0,3.8,25.5,104.0,413.52,327.94
2017,8,13,7,0,468.0,54.0,4.0,26.0,152.0,550.24,437.07
2017,8,13,7,15,533.0,61.5,4.05,26.5,205.5,631.56,499.3
2017,8,13,7,30,598.0,69.0,4.1,27.0,259.0,713.81,558.96
2017,8,13,7,45,654.5,71.0,4.2,27.5,316.5,779.91,604.39
2017,8,13,8,0,711.0,73.0,4.3,28.0,374.0,840.06,643.93
2017,8,13,8,15,740.5,77.0,4.3,28.5,428.5,880.11,667.89
2017,8,13,8,30,770.0,81.0,4.3,29.0,483.0,917.47,689.53
2017,8,13,8,45,796.0,82.0,4.3,30.0,536.0,944.24,702.22
2017,8,13,9,0,822.0,83.0,4.3,31.0,589.0,955.11,704.17
2017,8,13,9,15,837.5,85.5,4.25,31.5,637.0,966.35,707.74
2017,8,13,9,30,853.0,88.0,4.2,32.0,685.0,973.92,708.98
2017,8,13,9,45,866.5,89.0,4.2,32.5,728.5,973.92,705.73
2017,8,13,10,0,880.0,90.0,4.2,33.0,772.0,970.06,700.23
2017,8,13,10,15,888.5,91.5,4.15,33.0,809.0,957.99,690.74
2017,8,13,10,30,897.0,93.0,4.1,33.0,846.0,942.07,678.99
2017,8,13,10,45,904.5,93.5,4.05,33.5,876.0,920.4,662.3
2017,8,13,11,0,912.0,94.0,4.0,34.0,906.0,895.03,643.42
2017,8,13,11,15,916.5,95.0,3.95,34.5,928.5,863.94,620.97
2017,8,13,11,30,921.0,96.0,3.9,35.0,951.0,829.47,596.45
2017,8,13,11,45,913.5,103.5,3.9,35.5,962.5,788.11,567.64
2017,8,13,12,0,906.0,111.0,3.9,36.0,974.0,744.16,535.57
2017,8,13,12,15,907.0,111.0,3.85,36.0,980.0,698.06,502.02
2017,8,13,12,30,908.0,111.0,3.8,36.0,986.0,649.81,466.23
2017,8,13,12,45,908.0,110.5,3.8,36.5,983.5,598.77,426.84
2017,8,13,13,0,908.0,110.0,3.8,37.0,981.0,546.21,385.42
2017,8,13,13,15,905.5,109.5,3.75,37.0,970.0,491.18,341.88
2017,8,13,13,30,903.0,109.0,3.7,37.0,959.0,435.27,296.53
2017,8,13,13,45,898.5,108.0,3.7,37.0,939.5,377.67,249.11
2017,8,13,14,0,894.0,107.0,3.7,37.0,920.0,319.79,201.14
2017,8,13,14,15,888.0,106.0,3.65,37.0,893.0,261.49,153.97
2017,8,13,14,30,882.0,105.0,3.6,37.0,866.0,203.48,110.89
2017,8,13,14,45,870.0,105.0,3.6,37.0,831.0,145.93,77.34
2017,8,13,15,0,858.0,105.0,3.6,37.0,796.0,92.11,67.24
2017,8,13,15,15,847.0,103.0,3.55,37.0,756.0,91.39,66.86
2017,8,13,15,30,836.0,101.0,3.5,37.0,716.0,90.5,66.32
2017,8,13,15,45,820.0,99.0,3.45,37.0,669.5,89.28,65.54
2017,8,13,16,0,804.0,97.0,3.4,37.0,623.0,78.91,57.52
2017,8,13,16,15,784.0,94.0,3.3,36.5,573.0,77.34,56.6
2017,8,13,16,30,764.0,91.0,3.2,36.0,523.0,75.68,55.59
2017,8,13,16,45,735.5,87.5,3.15,36.0,469.0,73.39,53.97
2017,8,13,17,0,707.0,84.0,3.1,36.0,415.0,71.06,52.3
2017,8,13,17,15,670.0,79.0,2.75,35.0,360.5,62.23,45.54
2017,8,13,17,30,633.0,74.0,2.4,34.0,306.0,58.74,43.03
2017,8,13,17,45,576.5,68.0,2.05,33.5,251.0,54.22,39.48
2017,8,13,18,0,520.0,62.0,1.7,33.0,196.0,49.74,35.81
2017,8,13,18,15,439.0,52.5,1.7,32.0,146.0,42.34,29.59
2017,8,13,18,30,358.0,43.0,1.7,31.0,96.0,34.93,23.1
2017,8,13,18,45,228.0,29.0,1.7,30.5,57.5,23.54,12.56
2017,8,13,19,0,98.0,15.0,1.7,30.0,19.0,11.8,0.0
2017,8,13,19,15,49.0,7.5,1.95,29.5,9.5,0.0,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,62.5,18.5,4.05,24.0,25.0,92.82,0.0
2017,8,14,6,30,125.0,37.0,4.2,24.0,50.0,190.37,143.48
2017,8,14,6,45,239.0,51.5,4.4,24.5,95.0,328.31,262.64
2017,8,14,7,0,353.0,66.0,4.6,25.0,140.0,454.53,366.38
2017,8,14,7,15,427.5,74.0,4.65,25.5,190.5,539.27,433.16
2017,8,14,7,30,502.0,82.0,4.7,26.0,241.0,638.09,507.42
2017,8,14,7,45,591.0,82.5,4.8,26.5,305.0,733.54,576.07
2017,8,14,8,0,680.0,83.0,4.9,27.0,369.0,828.63,641.81
2017,8,14,8,15,711.0,87.5,5.0,27.5,423.5,863.6,663.05
2017,8,14,8,30,742.0,92.0,5.1,28.0,478.0,902.86,687.18
2017,8,14,8,45,772.0,92.5,5.2,29.0,531.5,933.06,703.24
2017,8,14,9,0,802.0,93.0,5.3,30.0,585.0,959.89,716.83
2017,8,14,9,15,818.0,95.5,5.25,30.5,633.0,958.17,711.52
2017,8,14,9,30,834.0,98.0,5.2,31.0,681.0,965.99,713.02
2017,8,14,9,45,848.0,99.0,5.2,31.5,724.0,966.35,709.97
2017,8,14,10,0,862.0,100.0,5.2,32.0,767.0,962.89,704.62
2017,8,14,10,15,550.0,253.0,5.15,32.5,686.0,811.35,596.89
2017,8,14,10,30,238.0,406.0,5.1,33.0,605.0,607.83,446.11
2017,8,14,10,45,565.5,255.5,5.05,33.5,752.0,788.34,577.61
2017,8,14,11,0,893.0,105.0,5.0,34.0,899.0,888.07,644.56
2017,8,14,11,15,897.0,106.0,4.9,34.0,920.5,856.75,621.83
2017,8,14,11,30,901.0,107.0,4.8,34.0,942.0,822.13,597.73
2017,8,14,11,45,899.0,110.5,4.7,34.5,954.5,781.87,568.68
2017,8,14,12,0,897.0,114.0,4.6,35.0,967.0,738.99,536.44
2017,8,14,12,15,897.5,114.0,4.5,35.0,972.5,692.79,502.29
2017,8,14,12,30,898.0,114.0,4.4,35.0,978.0,644.53,465.97
2017,8,14,12,45,898.0,113.5,4.3,35.5,975.5,593.83,426.2
2017,8,14,13,0,898.0,113.0,4.2,36.0,973.0,541.64,384.5
2017,8,14,13,15,895.0,112.5,4.1,36.0,961.5,486.78,340.69
2017,8,14,13,30,892.0,112.0,4.0,36.0,950.0,431.12,295.18
2017,8,14,13,45,888.0,111.0,3.95,36.5,931.0,374.19,247.4
2017,8,14,14,0,884.0,110.0,3.9,37.0,912.0,316.93,199.32
2017,8,14,14,15,878.0,108.5,3.8,37.0,885.5,258.82,152.35
2017,8,14,14,30,872.0,107.0,3.7,37.0,859.0,201.03,109.62
2017,8,14,14,45,864.5,105.0,3.65,37.0,825.0,143.34,76.21
2017,8,14,15,0,857.0,103.0,3.6,37.0,791.0,91.1,66.45
2017,8,14,15,15,846.5,101.0,3.55,36.5,751.0,90.34,66.19
2017,8,14,15,30,836.0,99.0,3.5,36.0,711.0,89.42,65.77
2017,8,14,15,45,822.5,96.0,3.45,36.0,666.0,87.66,64.56
2017,8,14,16,0,809.0,93.0,3.4,36.0,621.0,85.71,63.2
2017,8,14,16,15,790.0,90.0,3.3,35.5,571.0,74.97,54.95
2017,8,14,16,30,771.0,87.0,3.2,35.0,521.0,73.21,53.87
2017,8,14,16,45,744.5,83.5,3.15,35.0,467.5,70.86,52.18
2017,8,14,17,0,718.0,80.0,3.1,35.0,414.0,68.43,50.42
2017,8,14,17,15,682.0,75.0,2.75,34.0,359.5,64.67,47.76
2017,8,14,17,30,646.0,70.0,2.4,33.0,305.0,56.16,41.1
2017,8,14,17,45,590.0,64.5,2.05,32.5,250.0,51.88,37.72
2017,8,14,18,0,534.0,59.0,1.7,32.0,195.0,47.65,34.24
2017,8,14,18,15,451.5,50.0,1.7,31.0,145.0,40.52,28.2
2017,8,14,18,30,369.0,41.0,1.7,30.0,95.0,33.42,21.92
2017,8,14,18,45,229.0,27.5,1.75,29.5,56.0,22.34,11.48
2017,8,14,19,0,89.0,14.0,1.8,29.0,17.0,11.02,0.0
2017,8,14,19,15,44.5,7.0,2.2,28.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,83.0,18.0,3.6,24.5,26.0,121.35,0.0
2017,8,15,6,30,166.0,36.0,3.8,25.0,52.0,244.25,182.95
2017,8,15,6,45,288.5,49.0,4.05,25.5,99.5,368.42,292.88
2017,8,15,7,0,411.0,62.0,4.3,26.0,147.0,507.14,404.7
2017,8,15,7,15,479.5,71.0,4.35,26.5,200.0,593.34,471.47
2017,8,15,7,30,548.0,80.0,4.4,27.0,253.0,680.19,535.39
2017,8,15,7,45,375.5,125.0,4.5,27.5,254.0,565.48,447.01
2017,8,15,8,0,203.0,170.0,4.6,28.0,255.0,403.89,319.02
2017,8,15,8,15,139.0,194.0,4.6,28.5,256.0,363.73,284.71
2017,8,15,8,30,75.0,218.0,4.6,29.0,257.0,297.56,230.34
2017,8,15,8,45,439.0,156.0,4.7,29.5,421.5,663.06,511.39
2017,8,15,9,0,803.0,94.0,4.8,30.0,586.0,961.94,716.52
2017,8,15,9,15,819.0,96.5,4.8,30.5,634.0,973.29,718.5
2017,8,15,9,30,835.0,99.0,4.8,31.0,682.0,967.79,711.29
2017,8,15,9,45,849.0,100.0,4.85,31.5,725.0,968.03,708.62
2017,8,15,10,0,863.0,101.0,4.9,32.0,768.0,964.44,703.57
2017,8,15,10,15,872.0,103.0,4.85,32.5,804.5,953.18,692.94
2017,8,15,10,30,881.0,105.0,4.8,33.0,841.0,938.06,680.05
2017,8,15,10,45,887.5,106.0,4.8,33.5,870.5,915.84,663.07
2017,8,15,11,0,894.0,107.0,4.8,34.0,900.0,889.98,643.89
2017,8,15,11,15,898.0,108.0,4.75,34.0,922.0,858.46,622.12
2017,8,15,11,30,902.0,109.0,4.7,34.0,944.0,823.64,598.22
2017,8,15,11,45,897.5,114.0,4.7,34.5,956.0,782.53,569.15
2017,8,15,12,0,893.0,119.0,4.7,35.0,968.0,738.87,536.47
2017,8,15,12,15,894.0,119.0,4.65,35.0,973.5,692.95,502.63
2017,8,15,12,30,895.0,119.0,4.6,35.0,979.0,644.92,466.54
2017,8,15,12,45,893.5,119.0,4.6,35.5,976.0,593.65,426.49
2017,8,15,13,0,892.0,119.0,4.6,36.0,973.0,541.03,384.56
2017,8,15,13,15,889.5,118.5,4.6,36.0,961.5,486.5,340.98
2017,8,15,13,30,887.0,118.0,4.6,36.0,950.0,431.13,295.63
2017,8,15,13,45,882.0,117.5,4.6,36.5,930.5,374.24,247.82
2017,8,15,14,0,877.0,117.0,4.6,37.0,911.0,317.15,199.83
2017,8,15,14,15,870.5,116.0,4.6,37.0,884.0,259.44,153.21
2017,8,15,14,30,864.0,115.0,4.6,37.0,857.0,202.1,111.0
2017,8,15,14,45,848.0,117.0,4.6,37.0,821.0,146.02,79.41
2017,8,15,15,0,832.0,119.0,4.6,37.0,785.0,98.39,72.22
2017,8,15,15,15,820.0,116.5,4.6,36.5,744.5,97.64,71.98
2017,8,15,15,30,808.0,114.0,4.6,36.0,704.0,87.08,63.96
2017,8,15,15,45,784.0,115.0,4.6,36.0,656.5,88.35,65.15
2017,8,15,16,0,760.0,116.0,4.6,36.0,609.0,89.74,66.46
2017,8,15,16,15,738.0,112.0,4.6,35.5,559.0,88.01,65.45
2017,8,15,16,30,716.0,108.0,4.6,35.0,509.0,79.43,58.92
2017,8,15,16,45,668.0,109.0,4.65,35.0,453.0,80.26,59.82
2017,8,15,17,0,620.0,110.0,4.7,35.0,397.0,81.4,60.99
2017,8,15,17,15,577.5,102.5,4.55,34.5,342.5,76.98,57.75
2017,8,15,17,30,535.0,95.0,4.4,34.0,288.0,72.44,54.34
2017,8,15,17,45,455.5,89.0,4.3,33.5,233.0,65.78,49.04
2017,8,15,18,0,376.0,83.0,4.2,33.0,178.0,61.02,45.14
2017,8,15,18,15,291.0,68.0,4.2,32.0,130.5,50.18,36.02
2017,8,15,18,30,206.0,53.0,4.2,31.0,83.0,39.24,26.51
2017,8,15,18,45,111.5,32.5,4.25,30.5,48.0,24.26,12.58
2017,8,15,19,0,17.0,12.0,4.3,30.0,13.0,9.44,0.0
2017,8,15,19,15,8.5,6.0,4.3,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,28.0,17.5,3.85,25.5,20.0,52.32,0.0
2017,8,16,6,30,56.0,35.0,4.1,26.0,40.0,110.95,79.72
2017,8,16,6,45,116.5,56.5,4.4,26.5,77.0,209.3,164.5
2017,8,16,7,0,177.0,78.0,4.7,27.0,114.0,291.81,233.8
2017,8,16,7,15,236.0,93.5,4.85,27.5,157.5,365.03,293.8
2017,8,16,7,30,295.0,109.0,5.0,28.0,201.0,441.06,353.78
2017,8,16,7,45,334.5,127.0,5.2,28.5,251.0,503.0,400.48
2017,8,16,8,0,374.0,145.0,5.4,29.0,301.0,590.09,464.0
2017,8,16,8,15,365.5,171.0,5.35,29.0,341.5,587.2,459.49
2017,8,16,8,30,357.0,197.0,5.3,29.0,382.0,606.94,471.4
2017,8,16,8,45,531.0,161.5,5.3,29.5,470.0,763.77,585.3
2017,8,16,9,0,705.0,126.0,5.3,30.0,558.0,907.24,681.87
2017,8,16,9,15,485.5,220.0,5.25,30.5,528.5,770.49,580.25
2017,8,16,9,30,266.0,314.0,5.2,31.0,499.0,616.85,462.9
2017,8,16,9,45,528.5,223.0,5.2,31.5,620.5,793.12,592.24
2017,8,16,10,0,791.0,132.0,5.2,32.0,742.0,940.49,690.78
2017,8,16,10,15,801.5,134.5,5.15,32.0,778.5,931.35,682.12
2017,8,16,10,30,812.0,137.0,5.1,32.0,815.0,918.35,671.98
2017,8,16,10,45,824.0,136.0,5.1,32.5,845.5,885.92,647.94
2017,8,16,11,0,836.0,135.0,5.1,33.0,876.0,864.01,631.23
2017,8,16,11,15,841.5,136.0,5.05,33.5,898.0,834.72,609.39
2017,8,16,11,30,847.0,137.0,5.0,34.0,920.0,802.19,585.54
2017,8,16,11,45,851.0,137.5,5.0,34.5,934.5,765.03,558.27
2017,8,16,12,0,855.0,138.0,5.0,35.0,949.0,725.1,527.93
2017,8,16,12,15,856.5,138.0,5.0,35.0,955.0,680.6,495.02
2017,8,16,12,30,858.0,138.0,5.0,35.0,961.0,634.07,459.95
2017,8,16,12,45,859.0,136.5,5.0,35.0,959.0,584.52,421.87
2017,8,16,13,0,860.0,135.0,5.0,35.0,957.0,533.55,381.72
2017,8,16,13,15,857.5,134.5,4.95,35.0,946.0,480.35,338.76
2017,8,16,13,30,855.0,134.0,4.9,35.0,935.0,426.39,294.19
2017,8,16,13,45,852.5,132.0,4.9,35.5,916.5,370.97,247.28
2017,8,16,14,0,850.0,130.0,4.9,36.0,898.0,315.16,200.08
2017,8,16,14,15,843.5,128.5,4.85,36.0,871.0,258.53,154.22
2017,8,16,14,30,837.0,127.0,4.8,36.0,844.0,202.31,112.88
2017,8,16,14,45,828.0,124.5,4.8,36.0,810.5,145.96,80.99
2017,8,16,15,0,819.0,122.0,4.8,36.0,777.0,99.5,73.43
2017,8,16,15,15,570.5,221.0,4.75,35.5,666.0,128.28,96.46
2017,8,16,15,30,322.0,320.0,4.7,35.0,555.0,186.33,142.37
2017,8,16,15,45,539.0,217.0,4.7,35.0,579.5,133.62,101.29
2017,8,16,16,0,756.0,114.0,4.7,35.0,604.0,88.45,65.7
2017,8,16,16,15,734.0,110.0,4.6,34.5,553.5,86.67,64.67
2017,8,16,16,30,712.0,106.0,4.5,34.0,503.0,78.17,58.17
2017,8,16,16,45,676.0,103.5,4.45,34.0,449.0,76.95,57.4
2017,8,16,17,0,640.0,101.0,4.4,34.0,395.0,75.78,56.69
2017,8,16,17,15,598.5,94.5,4.2,33.5,341.0,71.8,53.76
2017,8,16,17,30,557.0,88.0,4.0,33.0,287.0,67.75,50.71
2017,8,16,17,45,495.0,80.0,3.85,32.5,233.5,62.24,46.33
2017,8,16,18,0,433.0,72.0,3.7,32.0,180.0,54.23,39.69
2017,8,16,18,15,344.5,59.5,3.7,31.5,131.5,44.79,31.62
2017,8,16,18,30,256.0,47.0,3.7,31.0,83.0,35.34,23.27
2017,8,16,18,45,143.0,29.5,3.75,30.5,48.0,22.22,10.72
2017,8,16,19,0,30.0,12.0,3.8,30.0,13.0,9.44,0.0
2017,8,16,19,15,15.0,6.0,3.9,29.5,6.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.5,18.0,2.5,25.0,22.5,53.01,0.0
2017,8,17,6,30,95.0,36.0,2.7,25.0,45.0,165.54,120.93
2017,8,17,6,45,206.0,53.0,2.95,25.5,89.5,302.86,239.53
2017,8,17,7,0,317.0,70.0,3.2,26.0,134.0,428.55,342.65
2017,8,17,7,15,389.0,81.5,3.35,26.0,185.5,514.81,411.03
2017,8,17,7,30,461.0,93.0,3.5,26.0,237.0,603.61,478.49
2017,8,17,7,45,492.5,104.0,3.65,26.5,285.0,653.12,513.36
2017,8,17,8,0,524.0,115.0,3.8,27.0,333.0,701.71,546.46
2017,8,17,8,15,596.0,113.5,3.85,27.5,395.0,787.11,604.44
2017,8,17,8,30,668.0,112.0,3.9,28.0,457.0,859.22,651.09
2017,8,17,8,45,704.0,112.5,3.95,28.5,510.5,894.4,671.39
2017,8,17,9,0,740.0,113.0,4.0,29.0,564.0,919.84,685.09
2017,8,17,9,15,758.5,116.5,4.0,29.5,612.0,934.9,691.57
2017,8,17,9,30,777.0,120.0,4.0,30.0,660.0,946.24,695.71
2017,8,17,9,45,797.5,119.5,4.05,30.5,704.0,951.19,696.05
2017,8,17,10,0,818.0,119.0,4.1,31.0,748.0,952.13,693.96
2017,8,17,10,15,828.0,121.0,4.05,31.5,784.5,928.25,675.18
2017,8,17,10,30,838.0,123.0,4.0,32.0,821.0,914.35,663.4
2017,8,17,10,45,848.5,122.5,4.0,32.5,851.5,894.77,648.26
2017,8,17,11,0,859.0,122.0,4.0,33.0,882.0,871.54,630.9
2017,8,17,11,15,864.0,123.5,3.95,33.0,904.0,841.82,610.44
2017,8,17,11,30,869.0,125.0,3.9,33.0,926.0,808.79,587.85
2017,8,17,11,45,862.0,132.0,3.9,33.5,937.5,767.91,558.52
2017,8,17,12,0,855.0,139.0,3.9,34.0,949.0,724.65,526.05
2017,8,17,12,15,856.5,139.5,3.85,34.0,955.0,680.4,493.43
2017,8,17,12,30,858.0,140.0,3.8,34.0,961.0,634.08,458.63
2017,8,17,12,45,858.0,139.5,3.75,34.5,958.5,584.48,419.81
2017,8,17,13,0,858.0,139.0,3.7,35.0,956.0,533.51,379.14
2017,8,17,13,15,855.5,138.0,3.65,35.0,945.0,479.94,336.39
2017,8,17,13,30,853.0,137.0,3.6,35.0,934.0,425.64,292.0
2017,8,17,13,45,849.5,135.5,3.55,35.0,915.0,370.14,245.91
2017,8,17,14,0,846.0,134.0,3.5,35.0,896.0,314.36,199.45
2017,8,17,14,15,839.0,132.5,3.45,35.0,869.0,257.72,153.84
2017,8,17,14,30,832.0,131.0,3.4,35.0,842.0,201.56,112.87
2017,8,17,14,45,815.0,133.5,3.35,35.0,806.5,138.12,76.38
2017,8,17,15,0,798.0,136.0,3.3,35.0,771.0,96.05,70.97
2017,8,17,15,15,785.0,133.0,3.25,35.0,730.5,95.87,71.02
2017,8,17,15,30,772.0,130.0,3.2,35.0,690.0,95.59,70.97
2017,8,17,15,45,756.0,126.0,3.15,35.0,644.5,94.48,70.28
2017,8,17,16,0,740.0,122.0,3.1,35.0,599.0,93.22,69.49
2017,8,17,16,15,717.5,118.0,2.95,34.5,549.0,84.41,62.81
2017,8,17,16,30,695.0,114.0,2.8,34.0,499.0,82.83,61.91
2017,8,17,16,45,663.5,107.5,2.7,34.0,444.0,79.34,59.32
2017,8,17,17,0,632.0,101.0,2.6,34.0,389.0,75.7,56.59
2017,8,17,17,15,584.5,96.5,2.25,33.0,335.5,73.04,54.87
2017,8,17,17,30,537.0,92.0,1.9,32.0,282.0,70.45,53.13
2017,8,17,17,45,484.0,82.0,1.6,31.5,230.0,63.7,47.71
2017,8,17,18,0,431.0,72.0,1.3,31.0,178.0,54.21,39.82
2017,8,17,18,15,341.5,59.5,1.3,30.5,129.5,44.75,31.71
2017,8,17,18,30,252.0,47.0,1.3,30.0,81.0,35.31,23.31
2017,8,17,18,45,137.0,29.0,1.3,29.5,46.0,21.83,10.1
2017,8,17,19,0,22.0,11.0,1.3,29.0,11.0,8.65,0.0
2017,8,17,19,15,11.0,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,81.5,17.0,2.6,24.5,24.5,80.04,0.0
2017,8,18,6,30,163.0,34.0,2.8,25.0,49.0,239.97,175.85
2017,8,18,6,45,274.0,48.0,3.05,25.5,94.5,355.12,280.93
2017,8,18,7,0,385.0,62.0,3.3,26.0,140.0,478.76,381.03
2017,8,18,7,15,455.5,72.0,3.35,26.5,192.5,571.77,452.96
2017,8,18,7,30,526.0,82.0,3.4,27.0,245.0,661.32,518.66
2017,8,18,7,45,589.0,85.5,3.5,27.5,302.5,735.56,570.41
2017,8,18,8,0,652.0,89.0,3.6,28.0,360.0,808.73,619.42
2017,8,18,8,15,684.5,94.0,3.6,28.5,414.5,851.65,645.36
2017,8,18,8,30,717.0,99.0,3.6,29.0,469.0,892.08,669.11
2017,8,18,8,45,750.0,99.5,3.6,29.5,523.0,918.34,682.85
2017,8,18,9,0,783.0,100.0,3.6,30.0,577.0,948.05,698.85
2017,8,18,9,15,800.0,103.0,3.55,30.5,625.0,960.84,703.21
2017,8,18,9,30,817.0,106.0,3.5,31.0,673.0,969.85,705.31
2017,8,18,9,45,834.0,106.5,3.45,31.5,717.0,958.79,694.51
2017,8,18,10,0,851.0,107.0,3.4,32.0,761.0,957.4,690.41
2017,8,18,10,15,860.5,109.0,3.3,32.5,798.0,946.41,679.88
2017,8,18,10,30,870.0,111.0,3.2,33.0,835.0,931.56,667.17
2017,8,18,10,45,879.0,111.0,3.15,33.5,865.0,910.48,651.0
2017,8,18,11,0,888.0,111.0,3.1,34.0,895.0,885.7,632.67
2017,8,18,11,15,892.5,112.0,3.05,34.0,917.5,854.4,611.56
2017,8,18,11,30,897.0,113.0,3.0,34.0,940.0,819.78,588.34
2017,8,18,11,45,894.0,117.5,2.95,34.5,952.5,779.2,559.95
2017,8,18,12,0,891.0,122.0,2.9,35.0,965.0,736.02,527.89
2017,8,18,12,15,892.0,122.5,2.85,35.0,970.5,690.21,494.72
2017,8,18,12,30,893.0,123.0,2.8,35.0,976.0,642.27,459.3
2017,8,18,12,45,892.0,123.0,2.75,35.5,973.0,591.01,419.81
2017,8,18,13,0,891.0,123.0,2.7,36.0,970.0,538.34,378.4
2017,8,18,13,15,888.5,122.5,2.65,36.0,958.5,483.49,335.15
2017,8,18,13,30,886.0,122.0,2.6,36.0,947.0,427.8,290.11
2017,8,18,13,45,880.5,121.5,2.6,36.5,927.5,370.45,242.62
2017,8,18,14,0,875.0,121.0,2.6,37.0,908.0,312.98,195.01
2017,8,18,14,15,868.5,119.5,2.55,37.0,880.5,254.8,148.79
2017,8,18,14,30,862.0,118.0,2.5,37.0,853.0,197.02,107.36
2017,8,18,14,45,852.5,116.5,2.45,37.0,818.5,139.59,76.49
2017,8,18,15,0,843.0,115.0,2.4,37.0,784.0,96.97,71.02
2017,8,18,15,15,831.0,112.5,2.4,36.5,743.5,96.09,70.68
2017,8,18,15,30,819.0,110.0,2.4,36.0,703.0,85.35,62.54
2017,8,18,15,45,802.5,107.5,2.4,36.0,656.5,84.58,62.12
2017,8,18,16,0,786.0,105.0,2.4,36.0,610.0,83.72,61.63
2017,8,18,16,15,765.0,101.5,2.4,35.5,559.0,82.01,60.61
2017,8,18,16,30,744.0,98.0,2.4,35.0,508.0,80.2,59.51
2017,8,18,16,45,716.0,93.5,2.45,35.0,454.5,77.43,57.52
2017,8,18,17,0,688.0,89.0,2.5,35.0,401.0,68.8,50.75
2017,8,18,17,15,648.5,83.0,2.2,34.0,345.5,64.79,47.89
2017,8,18,17,30,609.0,77.0,1.9,33.0,290.0,60.71,44.88
2017,8,18,17,45,553.5,69.5,1.6,32.5,236.0,55.25,40.51
2017,8,18,18,0,498.0,62.0,1.3,32.0,182.0,49.74,35.93
2017,8,18,18,15,408.5,51.5,1.3,31.0,132.5,41.55,28.95
2017,8,18,18,30,319.0,41.0,1.3,30.0,83.0,33.35,21.66
2017,8,18,18,45,185.0,25.5,1.3,29.5,47.0,19.46,7.92
2017,8,18,19,0,51.0,10.0,1.3,29.0,11.0,7.87,0.0
2017,8,18,19,15,25.5,5.0,1.4,28.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,94.5,16.0,2.2,24.5,24.5,89.89,0.0
2017,8,19,6,30,189.0,32.0,2.4,25.0,49.0,258.79,188.29
2017,8,19,6,45,316.0,43.5,2.6,25.5,96.5,389.56,306.51
2017,8,19,7,0,443.0,55.0,2.8,26.0,144.0,528.83,417.54
2017,8,19,7,15,511.5,64.0,2.8,26.5,197.5,615.02,483.11
2017,8,19,7,30,580.0,73.0,2.8,27.0,251.0,702.17,545.72
2017,8,19,7,45,641.0,75.0,2.85,27.5,309.0,772.53,593.45
2017,8,19,8,0,702.0,77.0,2.9,28.0,367.0,835.78,634.31
2017,8,19,8,15,732.5,81.5,2.85,28.5,422.5,877.21,658.28
2017,8,19,8,30,763.0,86.0,2.8,29.0,478.0,915.85,679.82
2017,8,19,8,45,789.5,87.5,2.75,30.0,531.5,943.46,692.2
2017,8,19,9,0,816.0,89.0,2.7,31.0,585.0,967.64,702.18
2017,8,19,9,15,832.0,91.5,2.6,31.5,633.0,965.88,696.39
2017,8,19,9,30,848.0,94.0,2.5,32.0,681.0,973.34,696.92
2017,8,19,9,45,862.0,95.5,2.4,32.5,725.0,973.8,693.04
2017,8,19,10,0,876.0,97.0,2.3,33.0,769.0,970.34,686.93
2017,8,19,10,15,885.0,98.5,2.2,33.5,805.5,958.09,675.53
2017,8,19,10,30,894.0,100.0,2.1,34.0,842.0,941.95,662.0
2017,8,19,10,45,901.0,101.0,2.05,34.5,872.0,919.63,645.35
2017,8,19,11,0,908.0,102.0,2.0,35.0,902.0,893.59,626.62
2017,8,19,11,15,912.0,103.0,2.0,35.0,924.0,861.4,605.89
2017,8,19,11,30,916.0,104.0,2.0,35.0,946.0,825.87,583.06
2017,8,19,11,45,921.5,102.5,2.05,35.5,961.0,786.17,556.72
2017,8,19,12,0,927.0,101.0,2.1,36.0,976.0,743.5,526.67
2017,8,19,12,15,927.5,101.0,2.15,36.0,981.5,695.9,493.38
2017,8,19,12,30,928.0,101.0,2.2,36.0,987.0,646.12,457.66
2017,8,19,12,45,927.5,101.0,2.3,36.5,983.5,593.85,418.44
2017,8,19,13,0,927.0,101.0,2.4,37.0,980.0,539.99,376.9
2017,8,19,13,15,924.5,100.5,2.45,37.0,968.5,483.53,332.87
2017,8,19,13,30,922.0,100.0,2.5,37.0,957.0,426.13,286.81
2017,8,19,13,45,918.0,99.0,2.6,37.5,937.5,367.18,238.19
2017,8,19,14,0,914.0,98.0,2.7,38.0,918.0,307.87,189.19
2017,8,19,14,15,908.0,96.5,2.75,37.5,890.5,247.71,141.86
2017,8,19,14,30,902.0,95.0,2.8,37.0,863.0,187.86,99.4
2017,8,19,14,45,884.5,99.0,2.85,37.0,826.0,130.62,69.92
2017,8,19,15,0,867.0,103.0,2.9,37.0,789.0,91.68,66.93
2017,8,19,15,15,856.0,101.0,2.95,37.0,748.0,90.83,66.46
2017,8,19,15,30,845.0,99.0,3.0,37.0,707.0,89.83,65.84
2017,8,19,15,45,830.5,95.5,3.05,37.0,660.5,87.68,64.33
2017,8,19,16,0,816.0,92.0,3.1,37.0,614.0,85.32,62.67
2017,8,19,16,15,796.0,89.0,3.1,36.5,563.0,74.69,54.54
2017,8,19,16,30,776.0,86.0,3.1,36.0,512.0,72.85,53.4
2017,8,19,16,45,749.5,82.0,3.1,36.0,458.0,70.1,51.39
2017,8,19,17,0,723.0,78.0,3.1,36.0,404.0,67.25,49.3
2017,8,19,17,15,685.0,73.0,2.8,35.0,348.0,63.38,46.54
2017,8,19,17,30,647.0,68.0,2.5,34.0,292.0,54.89,39.9
2017,8,19,17,45,590.5,61.5,2.2,33.5,237.5,49.83,35.85
2017,8,19,18,0,534.0,55.0,1.9,33.0,183.0,44.77,31.64
2017,8,19,18,15,445.0,46.0,1.85,32.0,132.5,37.51,25.45
2017,8,19,18,30,356.0,37.0,1.8,31.0,82.0,30.3,19.01
2017,8,19,18,45,211.5,23.0,1.75,30.0,46.0,18.74,6.79
2017,8,19,19,0,67.0,9.0,1.7,29.0,10.0,7.08,0.0
2017,8,19,19,15,33.5,4.5,1.85,29.0,5.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,106.5,15.0,2.0,23.5,24.5,98.92,0.0
2017,8,20,6,30,213.0,30.0,2.2,24.0,49.0,275.72,199.66
2017,8,20,6,45,333.0,42.0,2.4,24.5,96.0,403.09,317.35
2017,8,20,7,0,453.0,54.0,2.6,25.0,143.0,536.82,424.4
2017,8,20,7,15,521.0,62.0,2.65,25.5,197.0,621.37,489.02
2017,8,20,7,30,589.0,70.0,2.7,26.0,251.0,706.79,550.69
2017,8,20,7,45,646.5,73.0,2.75,27.0,308.5,775.04,595.85
2017,8,20,8,0,704.0,76.0,2.8,28.0,366.0,836.36,634.12
2017,8,20,8,15,734.5,80.5,2.75,28.5,421.0,877.74,658.01
2017,8,20,8,30,765.0,85.0,2.7,29.0,476.0,916.35,679.45
2017,8,20,8,45,791.5,86.5,2.7,30.0,529.5,943.88,692.14
2017,8,20,9,0,818.0,88.0,2.7,31.0,583.0,967.99,702.48
2017,8,20,9,15,834.0,90.5,2.65,31.5,631.5,966.25,697.13
2017,8,20,9,30,850.0,93.0,2.6,32.0,680.0,973.64,698.08
2017,8,20,9,45,864.0,94.0,2.6,32.5,723.5,973.46,694.73
2017,8,20,10,0,878.0,95.0,2.6,33.0,767.0,969.38,689.18
2017,8,20,10,15,887.0,97.0,2.65,33.5,804.0,957.59,679.41
2017,8,20,10,30,896.0,99.0,2.7,34.0,841.0,941.87,667.4
2017,8,20,10,45,903.5,99.0,2.75,34.5,871.0,918.9,650.96
2017,8,20,11,0,911.0,99.0,2.8,35.0,901.0,892.24,632.34
2017,8,20,11,15,915.5,100.0,2.85,35.0,923.5,860.38,611.73
2017,8,20,11,30,920.0,101.0,2.9,35.0,946.0,825.12,588.89
2017,8,20,11,45,912.5,108.5,3.0,35.5,957.5,783.05,560.58
2017,8,20,12,0,905.0,116.0,3.1,36.0,969.0,738.45,528.31
2017,8,20,12,15,906.0,116.0,3.15,36.0,974.5,691.64,494.84
2017,8,20,12,30,907.0,116.0,3.2,36.0,980.0,642.67,458.99
2017,8,20,12,45,906.5,116.0,3.3,36.5,977.0,590.98,419.46
2017,8,20,13,0,906.0,116.0,3.4,37.0,974.0,537.77,377.75
2017,8,20,13,15,903.5,115.0,3.45,37.0,962.5,481.73,333.54
2017,8,20,13,30,901.0,114.0,3.5,37.0,951.0,424.83,287.45
2017,8,20,13,45,897.0,113.0,3.55,37.0,931.5,366.76,239.61
2017,8,20,14,0,893.0,112.0,3.6,37.0,912.0,308.38,191.4
2017,8,20,14,15,886.5,111.0,3.6,37.0,884.0,249.37,144.43
2017,8,20,14,30,880.0,110.0,3.6,37.0,856.0,190.74,102.75
2017,8,20,14,45,868.5,109.5,3.6,37.0,820.5,132.56,72.75
2017,8,20,15,0,857.0,109.0,3.6,37.0,785.0,94.51,69.2
2017,8,20,15,15,845.0,106.5,3.6,37.0,744.0,93.47,68.57
2017,8,20,15,30,833.0,104.0,3.6,37.0,703.0,92.25,67.79
2017,8,20,15,45,817.0,101.5,3.6,37.0,656.0,81.5,59.47
2017,8,20,16,0,801.0,99.0,3.6,37.0,609.0,80.47,58.85
2017,8,20,16,15,780.0,95.5,3.55,36.5,557.5,78.57,57.67
2017,8,20,16,30,759.0,92.0,3.5,36.0,506.0,76.57,56.41
2017,8,20,16,45,729.5,88.0,3.5,35.5,451.5,73.94,54.63
2017,8,20,17,0,700.0,84.0,3.5,35.0,397.0,65.79,48.35
2017,8,20,17,15,660.0,78.5,3.15,34.5,341.5,61.97,45.51
2017,8,20,17,30,620.0,73.0,2.8,34.0,286.0,58.09,42.55
2017,8,20,17,45,559.0,66.0,2.5,33.5,231.5,52.8,38.31
2017,8,20,18,0,498.0,59.0,2.2,33.0,177.0,47.53,33.91
2017,8,20,18,15,407.5,48.5,2.05,32.0,127.5,39.25,26.86
2017,8,20,18,30,317.0,38.0,1.9,31.0,78.0,30.98,19.48
2017,8,20,18,45,158.5,19.0,1.8,30.5,39.0,15.27,3.83
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,88.5,15.0,1.85,24.5,22.5,84.19,0.0
2017,8,21,6,30,177.0,30.0,2.0,25.0,45.0,245.82,174.85
2017,8,21,6,45,292.5,43.0,2.15,25.5,90.5,363.77,285.6
2017,8,21,7,0,408.0,56.0,2.3,26.0,136.0,497.79,392.73
2017,8,21,7,15,477.0,65.0,2.3,26.5,188.5,583.7,458.23
2017,8,21,7,30,546.0,74.0,2.3,27.0,241.0,670.56,520.75
2017,8,21,7,45,601.5,78.5,2.3,27.5,297.0,738.38,566.51
2017,8,21,8,0,657.0,83.0,2.3,28.0,353.0,805.22,609.61
2017,8,21,8,15,689.0,88.0,2.3,28.5,407.0,847.52,634.48
2017,8,21,8,30,721.0,93.0,2.3,29.0,461.0,881.29,653.14
2017,8,21,8,45,747.5,95.5,2.3,30.0,513.0,909.97,666.82
2017,8,21,9,0,774.0,98.0,2.3,31.0,565.0,935.27,678.09
2017,8,21,9,15,468.0,210.0,2.3,31.5,499.5,740.58,543.91
2017,8,21,9,30,162.0,322.0,2.3,32.0,434.0,496.9,366.46
2017,8,21,9,45,122.5,337.0,2.3,32.5,425.0,463.26,340.98
2017,8,21,10,0,83.0,352.0,2.3,33.0,416.0,407.39,298.89
2017,8,21,10,15,468.5,232.0,2.25,33.0,617.5,709.16,517.23
2017,8,21,10,30,854.0,112.0,2.2,33.0,819.0,915.09,651.16
2017,8,21,10,45,860.5,114.0,2.2,33.5,848.5,893.83,633.44
2017,8,21,11,0,867.0,116.0,2.2,34.0,878.0,868.94,615.68
2017,8,21,11,15,872.0,117.0,2.2,34.5,900.0,838.36,594.43
2017,8,21,11,30,877.0,118.0,2.2,35.0,922.0,804.49,571.17
2017,8,21,11,45,874.0,122.5,2.2,35.5,934.0,764.31,543.41
2017,8,21,12,0,871.0,127.0,2.2,36.0,946.0,721.59,512.39
2017,8,21,12,15,872.0,127.5,2.25,36.0,952.0,676.33,480.48
2017,8,21,12,30,873.0,128.0,2.3,36.0,958.0,628.99,446.26
2017,8,21,12,45,621.0,278.0,2.35,36.0,868.0,550.58,388.66
2017,8,21,13,0,369.0,428.0,2.4,36.0,778.0,487.12,342.65
2017,8,21,13,15,347.0,434.0,2.45,36.0,760.0,448.16,314.13
2017,8,21,13,30,325.0,440.0,2.5,36.0,742.0,411.12,286.58
2017,8,21,13,45,590.0,283.0,2.6,36.5,816.0,361.19,242.51
2017,8,21,14,0,855.0,126.0,2.7,37.0,890.0,304.23,188.88
2017,8,21,14,15,484.0,269.5,2.7,37.0,699.0,249.06,159.38
2017,8,21,14,30,113.0,413.0,2.7,37.0,508.0,259.23,181.63
