Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,14,45,469.5,265.5,2.75,37.0,638.0,170.27,110.67
2017,8,21,15,0,826.0,118.0,2.8,37.0,768.0,98.11,71.94
2017,8,21,15,15,814.0,115.5,2.85,36.5,727.0,87.31,63.84
2017,8,21,15,30,802.0,113.0,2.9,36.0,686.0,86.86,63.8
2017,8,21,15,45,786.5,109.5,2.95,36.0,640.0,85.59,62.98
2017,8,21,16,0,771.0,106.0,3.0,36.0,594.0,84.18,62.06
2017,8,21,16,15,749.5,102.0,3.0,35.5,543.5,82.16,60.8
2017,8,21,16,30,728.0,98.0,3.0,35.0,493.0,80.02,59.44
2017,8,21,16,45,697.0,94.0,3.05,35.0,439.5,71.58,52.84
2017,8,21,17,0,666.0,90.0,3.1,35.0,386.0,69.21,51.14
2017,8,21,17,15,625.0,84.0,2.95,34.5,331.0,65.25,48.2
2017,8,21,17,30,584.0,78.0,2.8,34.0,276.0,61.22,45.13
2017,8,21,17,45,519.5,70.5,2.65,33.5,222.0,55.74,40.74
2017,8,21,18,0,455.0,63.0,2.5,33.0,168.0,50.28,36.16
2017,8,21,18,15,362.0,51.0,2.35,32.5,120.0,40.98,28.18
2017,8,21,18,30,269.0,39.0,2.2,32.0,72.0,29.7,18.26
2017,8,21,18,45,134.5,19.5,2.1,31.5,36.0,14.9,2.73
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,84.0,15.0,2.1,24.5,22.0,80.51,0.0
2017,8,22,6,30,168.0,30.0,2.2,25.0,44.0,237.63,166.86
2017,8,22,6,45,288.5,42.5,2.35,25.5,89.5,359.73,282.53
2017,8,22,7,0,409.0,55.0,2.5,26.0,135.0,497.54,392.94
2017,8,22,7,15,479.0,64.5,2.45,26.5,187.5,584.93,459.65
2017,8,22,7,30,549.0,74.0,2.4,27.0,240.0,673.4,523.29
2017,8,22,7,45,610.0,77.0,2.35,28.0,297.0,744.59,570.08
2017,8,22,8,0,671.0,80.0,2.3,29.0,354.0,814.84,613.8
2017,8,22,8,15,703.0,84.5,2.15,29.5,408.5,850.48,632.7
2017,8,22,8,30,735.0,89.0,2.0,30.0,463.0,890.28,653.8
2017,8,22,8,45,762.5,91.0,1.9,30.5,516.0,919.29,667.61
2017,8,22,9,0,790.0,93.0,1.8,31.0,569.0,944.91,679.02
2017,8,22,9,15,807.0,96.0,1.65,31.5,617.5,957.47,681.38
2017,8,22,9,30,824.0,99.0,1.5,32.0,666.0,953.24,673.33
2017,8,22,9,45,838.0,101.0,1.4,32.5,709.0,954.16,669.5
2017,8,22,10,0,852.0,103.0,1.3,33.0,752.0,951.19,663.35
2017,8,22,10,15,861.5,104.5,1.3,33.5,789.0,939.44,653.52
2017,8,22,10,30,871.0,106.0,1.3,34.0,826.0,923.87,641.65
2017,8,22,10,45,879.0,107.0,1.35,34.5,856.0,902.61,627.17
2017,8,22,11,0,887.0,108.0,1.4,35.0,886.0,877.65,610.53
2017,8,22,11,15,892.0,109.0,1.5,35.0,908.5,846.54,591.89
2017,8,22,11,30,897.0,110.0,1.6,35.0,931.0,812.08,570.98
2017,8,22,11,45,898.5,111.5,1.7,35.5,944.5,772.21,545.05
2017,8,22,12,0,900.0,113.0,1.8,36.0,958.0,729.56,515.23
2017,8,22,12,15,901.0,113.5,1.9,36.0,964.0,683.3,483.28
2017,8,22,12,30,902.0,114.0,2.0,36.0,970.0,634.85,448.81
2017,8,22,12,45,585.0,291.0,2.15,36.5,845.5,538.25,378.66
2017,8,22,13,0,268.0,468.0,2.3,37.0,721.0,462.17,324.19
2017,8,22,13,15,583.5,289.5,2.35,37.0,831.5,449.57,311.86
2017,8,22,13,30,899.0,111.0,2.4,37.0,942.0,418.1,280.81
2017,8,22,13,45,897.0,109.0,2.5,37.5,923.0,360.06,232.81
2017,8,22,14,0,895.0,107.0,2.6,38.0,904.0,301.51,184.53
2017,8,22,14,15,889.0,106.0,2.65,37.5,876.5,242.41,138.45
2017,8,22,14,30,883.0,105.0,2.7,37.0,849.0,183.63,97.75
2017,8,22,14,45,867.0,107.5,2.75,37.0,813.0,126.51,70.22
2017,8,22,15,0,851.0,110.0,2.8,37.0,777.0,94.94,69.52
2017,8,22,15,15,839.5,107.5,2.8,37.0,736.0,93.92,68.9
2017,8,22,15,30,828.0,105.0,2.8,37.0,695.0,92.71,68.13
2017,8,22,15,45,812.0,102.0,2.8,37.0,648.0,81.8,59.71
2017,8,22,16,0,796.0,99.0,2.8,37.0,601.0,80.47,58.85
2017,8,22,16,15,775.0,95.5,2.75,36.5,550.0,78.57,57.67
2017,8,22,16,30,754.0,92.0,2.7,36.0,499.0,76.56,56.41
2017,8,22,16,45,724.5,88.0,2.65,36.0,444.5,73.93,54.52
2017,8,22,17,0,695.0,84.0,2.6,36.0,390.0,65.78,48.13
2017,8,22,17,15,654.0,78.5,2.3,35.0,334.5,61.95,45.4
2017,8,22,17,30,613.0,73.0,2.0,34.0,279.0,58.07,42.53
2017,8,22,17,45,550.0,66.0,1.7,33.5,224.5,52.78,38.28
2017,8,22,18,0,487.0,59.0,1.4,33.0,170.0,47.52,33.87
2017,8,22,18,15,392.5,48.0,1.25,32.0,120.5,38.85,26.46
2017,8,22,18,30,298.0,37.0,1.1,31.0,71.0,30.18,18.67
2017,8,22,18,45,149.0,18.5,1.0,30.5,35.5,14.19,1.32
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,91.0,14.0,1.2,24.5,21.5,85.44,0.0
2017,8,23,6,30,182.0,28.0,1.3,25.0,43.0,244.35,168.81
2017,8,23,6,45,293.5,41.5,1.45,25.5,88.0,362.72,282.89
2017,8,23,7,0,405.0,55.0,1.6,26.0,133.0,493.8,387.13
2017,8,23,7,15,475.0,64.5,1.4,27.0,185.5,581.11,450.94
2017,8,23,7,30,545.0,74.0,1.2,28.0,238.0,669.45,510.55
2017,8,23,7,45,594.5,80.0,1.0,29.0,293.0,733.32,548.76
2017,8,23,8,0,644.0,86.0,0.8,30.0,348.0,796.04,583.32
2017,8,23,8,15,677.0,91.5,0.8,30.5,402.5,839.77,607.63
2017,8,23,8,30,710.0,97.0,0.8,31.0,457.0,881.03,629.84
2017,8,23,8,45,732.0,102.0,0.8,32.0,508.5,901.22,637.14
2017,8,23,9,0,754.0,107.0,0.8,33.0,560.0,924.78,646.66
2017,8,23,9,15,772.0,110.5,0.9,33.5,608.0,938.88,653.43
2017,8,23,9,30,790.0,114.0,1.0,34.0,656.0,949.2,658.08
2017,8,23,9,45,801.5,118.0,1.1,34.5,698.0,949.7,656.91
2017,8,23,10,0,813.0,122.0,1.2,35.0,740.0,946.28,653.58
2017,8,23,10,15,823.0,124.0,1.15,35.0,776.5,935.29,644.88
2017,8,23,10,30,833.0,126.0,1.1,35.0,813.0,907.41,626.18
2017,8,23,10,45,841.5,127.0,1.1,35.5,842.5,886.93,611.79
2017,8,23,11,0,850.0,128.0,1.1,36.0,872.0,862.83,595.24
2017,8,23,11,15,531.0,294.0,1.15,36.0,763.0,726.39,505.16
2017,8,23,11,30,212.0,460.0,1.2,36.0,654.0,562.02,392.74
2017,8,23,11,45,306.0,435.0,1.25,36.5,719.5,600.41,419.5
2017,8,23,12,0,400.0,410.0,1.3,37.0,785.0,619.68,431.51
2017,8,23,12,15,634.0,270.5,1.35,37.0,869.0,638.04,445.44
2017,8,23,12,30,868.0,131.0,1.4,37.0,953.0,624.74,436.86
2017,8,23,12,45,572.5,298.0,1.5,37.5,839.5,534.8,372.07
2017,8,23,13,0,277.0,465.0,1.6,38.0,726.0,463.9,321.98
2017,8,23,13,15,567.5,297.5,1.65,38.0,824.0,446.22,306.52
2017,8,23,13,30,858.0,130.0,1.7,38.0,922.0,412.09,274.51
2017,8,23,13,45,849.5,131.5,1.75,38.0,901.0,356.02,229.35
2017,8,23,14,0,841.0,133.0,1.8,38.0,880.0,300.14,184.38
2017,8,23,14,15,573.5,263.5,1.85,37.5,766.0,255.2,159.3
2017,8,23,14,30,306.0,394.0,1.9,37.0,652.0,259.14,173.88
2017,8,23,14,45,329.5,369.0,1.95,37.0,636.0,220.26,150.85
2017,8,23,15,0,353.0,344.0,2.0,37.0,620.0,195.11,146.5
2017,8,23,15,15,355.0,322.5,2.05,36.5,587.0,187.54,141.43
2017,8,23,15,30,357.0,301.0,2.1,36.0,554.0,179.35,135.82
2017,8,23,15,45,447.5,248.0,2.15,36.0,543.5,148.55,112.33
2017,8,23,16,0,538.0,195.0,2.2,36.0,533.0,124.83,94.14
2017,8,23,16,15,406.5,209.0,2.2,35.5,451.5,131.3,99.82
2017,8,23,16,30,275.0,223.0,2.2,35.0,370.0,142.52,109.29
2017,8,23,16,45,203.5,203.0,2.2,35.0,305.0,135.22,103.88
2017,8,23,17,0,132.0,183.0,2.2,35.0,240.0,122.04,93.74
2017,8,23,17,15,121.0,158.0,2.1,34.5,205.0,107.07,82.19
2017,8,23,17,30,110.0,133.0,2.0,34.0,170.0,91.63,70.01
2017,8,23,17,45,90.0,109.0,1.9,33.5,135.0,76.19,57.54
2017,8,23,18,0,70.0,85.0,1.8,33.0,100.0,60.37,44.43
2017,8,23,18,15,45.0,61.5,1.75,32.5,70.0,44.7,31.14
2017,8,23,18,30,20.0,38.0,1.7,32.0,40.0,28.27,16.93
2017,8,23,18,45,10.0,19.0,1.65,31.5,20.0,14.54,0.0
2017,8,23,19,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.0,0.35,25.0,6.0,4.72,0.0
2017,8,24,6,30,0.0,12.0,0.4,25.0,12.0,9.11,0.71
2017,8,24,6,45,0.0,26.5,0.45,25.5,26.5,20.21,10.58
2017,8,24,7,0,0.0,41.0,0.5,26.0,41.0,31.36,19.96
2017,8,24,7,15,0.0,58.0,0.5,26.5,58.0,46.12,32.16
2017,8,24,7,30,0.0,75.0,0.5,27.0,75.0,61.12,44.31
2017,8,24,7,45,1.0,103.0,0.5,27.5,103.5,88.68,66.29
2017,8,24,8,0,2.0,131.0,0.5,28.0,132.0,115.79,87.36
2017,8,24,8,15,14.5,160.0,0.65,28.5,167.5,155.04,118.0
2017,8,24,8,30,27.0,189.0,0.8,29.0,203.0,214.62,163.35
2017,8,24,8,45,82.0,229.5,1.0,29.5,278.0,312.09,237.3
2017,8,24,9,0,137.0,270.0,1.2,30.0,353.0,432.02,324.25
2017,8,24,9,15,84.0,268.5,1.3,30.5,321.0,343.37,256.83
2017,8,24,9,30,31.0,267.0,1.4,31.0,289.0,281.23,208.9
2017,8,24,9,45,33.0,283.0,1.55,31.5,307.5,293.96,217.69
2017,8,24,10,0,35.0,299.0,1.7,32.0,326.0,306.22,225.78
2017,8,24,10,15,195.5,334.5,1.8,32.0,494.5,508.82,373.9
2017,8,24,10,30,356.0,370.0,1.9,32.0,663.0,699.09,504.13
2017,8,24,10,45,348.5,388.0,2.0,32.0,684.0,689.04,495.04
2017,8,24,11,0,341.0,406.0,2.1,32.0,705.0,676.99,486.23
2017,8,24,11,15,311.0,425.5,2.15,32.0,703.5,645.75,463.91
2017,8,24,11,30,281.0,445.0,2.2,32.0,702.0,614.26,441.48
2017,8,24,11,45,140.5,250.5,2.3,32.5,379.0,323.61,237.45
2017,8,24,12,0,0.0,56.0,2.4,33.0,56.0,43.49,27.69
2017,8,24,12,15,43.0,260.0,2.45,33.0,301.0,232.26,169.87
2017,8,24,12,30,86.0,464.0,2.5,33.0,546.0,404.61,292.68
2017,8,24,12,45,237.0,440.5,2.65,33.0,663.5,453.72,326.72
2017,8,24,13,0,388.0,417.0,2.8,33.0,781.0,486.32,347.53
2017,8,24,13,15,571.5,305.0,2.85,33.0,834.5,456.47,322.48
2017,8,24,13,30,755.0,193.0,2.9,33.0,888.0,409.54,282.12
2017,8,24,13,45,748.0,192.5,2.95,33.0,868.5,355.97,238.09
2017,8,24,14,0,741.0,192.0,3.0,33.0,849.0,297.5,190.61
2017,8,24,14,15,732.5,189.5,3.05,33.0,822.0,242.13,147.11
2017,8,24,14,30,724.0,187.0,3.1,33.0,795.0,187.82,109.27
2017,8,24,14,45,703.0,189.5,3.2,33.0,759.0,136.56,84.61
2017,8,24,15,0,682.0,192.0,3.3,33.0,723.0,114.62,86.42
2017,8,24,15,15,666.5,187.0,3.3,32.5,682.5,114.6,86.81
2017,8,24,15,30,651.0,182.0,3.3,32.0,642.0,114.46,87.1
2017,8,24,15,45,634.5,174.5,3.35,32.0,597.5,112.68,85.92
2017,8,24,16,0,618.0,167.0,3.4,32.0,553.0,110.65,84.57
2017,8,24,16,15,600.0,154.5,3.4,31.5,502.5,105.14,80.58
2017,8,24,16,30,582.0,142.0,3.4,31.0,452.0,99.17,76.19
2017,8,24,16,45,535.0,139.5,3.4,31.0,400.5,97.09,74.79
2017,8,24,17,0,488.0,137.0,3.4,31.0,349.0,95.56,73.82
2017,8,24,17,15,443.5,124.5,3.15,30.5,296.5,87.81,67.82
2017,8,24,17,30,399.0,112.0,2.9,30.0,244.0,79.83,61.48
2017,8,24,17,45,331.0,98.0,2.65,29.5,193.0,70.35,53.69
2017,8,24,18,0,263.0,84.0,2.4,29.0,142.0,60.86,45.62
2017,8,24,18,15,189.5,62.5,2.2,28.5,97.5,45.66,32.48
2017,8,24,18,30,116.0,41.0,2.0,28.0,53.0,30.29,18.79
2017,8,24,18,45,58.0,20.5,1.8,27.5,26.5,15.46,0.0
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,10.5,3.4,23.0,10.5,8.26,0.0
2017,8,25,6,30,0.0,21.0,3.6,23.0,21.0,16.04,5.38
2017,8,25,6,45,12.5,43.5,3.85,23.5,46.0,62.18,44.83
2017,8,25,7,0,25.0,66.0,4.1,24.0,71.0,99.32,76.53
2017,8,25,7,15,42.0,89.5,4.25,24.5,101.0,140.66,111.35
2017,8,25,7,30,59.0,113.0,4.4,25.0,131.0,181.21,144.74
2017,8,25,7,45,88.0,139.5,4.6,25.5,172.0,237.53,190.32
2017,8,25,8,0,117.0,166.0,4.8,26.0,213.0,315.19,251.24
2017,8,25,8,15,168.5,189.5,4.85,26.5,269.0,389.93,309.09
2017,8,25,8,30,220.0,213.0,4.9,27.0,325.0,464.25,365.0
2017,8,25,8,45,159.5,239.5,4.95,27.5,325.0,427.29,332.62
2017,8,25,9,0,99.0,266.0,5.0,28.0,325.0,364.61,281.54
2017,8,25,9,15,152.0,291.5,5.05,28.5,391.0,462.68,354.91
2017,8,25,9,30,205.0,317.0,5.1,29.0,457.0,534.29,406.75
2017,8,25,9,45,195.0,340.5,5.2,29.5,480.5,538.52,407.2
2017,8,25,10,0,185.0,364.0,5.3,30.0,504.0,541.37,406.99
2017,8,25,10,15,143.5,379.5,5.35,30.0,491.5,504.93,378.42
2017,8,25,10,30,102.0,395.0,5.4,30.0,479.0,449.29,336.2
2017,8,25,10,45,131.5,416.0,5.5,30.5,528.0,503.46,374.9
2017,8,25,11,0,161.0,437.0,5.6,31.0,577.0,534.1,396.01
2017,8,25,11,15,200.0,445.5,5.65,31.0,624.5,557.68,412.95
2017,8,25,11,30,239.0,454.0,5.7,31.0,672.0,577.11,426.71
2017,8,25,11,45,217.0,465.0,5.8,31.5,665.0,548.9,404.6
2017,8,25,12,0,195.0,476.0,5.9,32.0,658.0,521.18,383.05
2017,8,25,12,15,137.5,467.0,6.05,32.0,595.5,456.42,335.51
2017,8,25,12,30,80.0,458.0,6.2,32.0,533.0,396.31,291.25
2017,8,25,12,45,75.0,452.5,6.35,32.0,523.0,377.26,277.19
2017,8,25,13,0,70.0,447.0,6.5,32.0,513.0,358.92,263.54
2017,8,25,13,15,77.0,446.0,6.55,31.5,518.0,349.33,256.6
2017,8,25,13,30,84.0,445.0,6.6,31.0,523.0,338.78,248.74
2017,8,25,13,45,71.0,424.5,6.65,31.0,489.5,309.68,227.13
2017,8,25,14,0,58.0,404.0,6.7,31.0,456.0,283.01,207.53
2017,8,25,14,15,67.0,398.0,6.6,30.5,456.0,270.52,198.22
2017,8,25,14,30,76.0,392.0,6.5,30.0,456.0,256.76,188.41
2017,8,25,14,45,56.5,355.0,6.45,30.0,401.5,225.43,166.95
2017,8,25,15,0,37.0,318.0,6.4,30.0,347.0,202.26,157.78
2017,8,25,15,15,65.0,320.5,6.3,29.5,367.5,203.75,159.65
2017,8,25,15,30,93.0,323.0,6.2,29.0,388.0,204.71,161.11
2017,8,25,15,45,69.5,289.0,6.1,29.0,336.0,186.56,146.96
2017,8,25,16,0,46.0,255.0,6.0,29.0,284.0,167.7,132.18
2017,8,25,16,15,42.0,231.5,5.85,28.5,256.0,154.15,121.85
2017,8,25,16,30,38.0,208.0,5.7,28.0,228.0,140.21,111.1
2017,8,25,16,45,42.5,188.0,5.6,28.0,208.0,127.98,101.43
2017,8,25,17,0,47.0,168.0,5.5,28.0,188.0,115.42,91.39
2017,8,25,17,15,42.0,144.5,5.4,27.5,160.5,100.47,79.38
2017,8,25,17,30,37.0,121.0,5.3,27.0,133.0,85.2,66.86
2017,8,25,17,45,27.5,98.0,5.2,26.5,106.0,69.86,54.0
2017,8,25,18,0,18.0,75.0,5.1,26.0,79.0,54.26,40.61
2017,8,25,18,15,9.0,53.0,5.1,25.5,55.0,39.15,27.39
2017,8,25,18,30,0.0,31.0,5.1,25.0,31.0,23.35,13.28
2017,8,25,18,45,0.0,15.5,5.2,25.0,15.5,11.83,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,3.5,10.0,22.0,3.5,2.75,0.0
2017,8,26,6,30,0.0,7.0,10.0,22.0,7.0,5.3,0.0
2017,8,26,6,45,0.0,15.5,10.05,22.0,15.5,11.77,3.85
2017,8,26,7,0,0.0,24.0,10.1,22.0,24.0,18.27,9.43
2017,8,26,7,15,0.0,33.5,10.1,22.0,33.5,25.55,15.63
2017,8,26,7,30,0.0,43.0,10.1,22.0,43.0,32.85,21.77
2017,8,26,7,45,0.0,41.5,10.15,22.5,41.5,31.7,20.73
2017,8,26,8,0,0.0,40.0,10.2,23.0,40.0,30.56,19.67
2017,8,26,8,15,0.0,82.5,10.25,23.0,82.5,63.56,46.72
2017,8,26,8,30,0.0,125.0,10.3,23.0,125.0,101.52,77.5
2017,8,26,8,45,12.0,173.5,10.4,23.5,181.0,158.45,123.56
2017,8,26,9,0,24.0,222.0,10.5,24.0,237.0,215.59,168.93
2017,8,26,9,15,19.5,226.5,10.55,24.0,239.5,211.45,164.83
2017,8,26,9,30,15.0,231.0,10.6,24.0,242.0,207.95,161.36
2017,8,26,9,45,14.0,235.5,10.65,24.0,246.0,208.41,161.23
2017,8,26,10,0,13.0,240.0,10.7,24.0,250.0,209.15,161.37
2017,8,26,10,15,17.5,270.5,10.7,24.0,285.0,238.21,183.93
2017,8,26,10,30,22.0,301.0,10.7,24.0,320.0,266.47,205.7
2017,8,26,10,45,14.5,239.0,10.75,24.5,251.5,204.1,156.2
2017,8,26,11,0,7.0,177.0,10.8,25.0,183.0,145.37,109.57
2017,8,26,11,15,9.5,204.5,10.85,25.0,213.0,168.86,127.89
2017,8,26,11,30,12.0,232.0,10.9,25.0,243.0,191.75,145.63
2017,8,26,11,45,11.5,226.5,10.95,25.0,237.5,185.59,140.68
2017,8,26,12,0,11.0,221.0,11.0,25.0,232.0,179.56,135.86
2017,8,26,12,15,8.5,191.0,11.1,25.0,199.0,153.46,115.4
2017,8,26,12,30,6.0,161.0,11.2,25.0,166.0,128.01,95.43
2017,8,26,12,45,4.5,154.0,11.3,25.0,158.5,121.17,90.04
2017,8,26,13,0,3.0,147.0,11.4,25.0,151.0,114.55,84.84
2017,8,26,13,15,4.0,154.0,11.45,25.0,158.5,119.73,88.9
2017,8,26,13,30,5.0,161.0,11.5,25.0,166.0,124.68,92.78
2017,8,26,13,45,2.5,144.0,11.55,25.0,146.5,110.72,81.92
2017,8,26,14,0,0.0,127.0,11.6,25.0,127.0,97.19,71.43
2017,8,26,14,15,0.0,127.0,11.55,24.5,127.0,97.01,71.53
2017,8,26,14,30,0.0,127.0,11.5,24.0,127.0,96.83,71.63
2017,8,26,14,45,0.0,121.5,11.5,24.0,121.5,92.67,68.46
2017,8,26,15,0,0.0,116.0,11.5,24.0,116.0,88.63,68.5
2017,8,26,15,15,0.0,110.0,11.45,24.0,110.0,84.26,65.02
2017,8,26,15,30,0.0,104.0,11.4,24.0,104.0,79.86,61.51
2017,8,26,15,45,0.0,92.0,11.35,24.0,92.0,70.96,54.22
2017,8,26,16,0,0.0,80.0,11.3,24.0,80.0,61.59,46.5
2017,8,26,16,15,0.0,56.5,11.35,24.0,56.5,43.37,31.23
2017,8,26,16,30,0.0,33.0,11.4,24.0,33.0,25.24,15.91
2017,8,26,16,45,0.0,42.5,11.45,24.0,42.5,32.52,22.22
2017,8,26,17,0,0.0,52.0,11.5,24.0,52.0,39.8,28.58
2017,8,26,17,15,0.0,44.0,11.6,23.5,44.0,33.63,23.42
2017,8,26,17,30,0.0,36.0,11.7,23.0,36.0,27.47,18.19
2017,8,26,17,45,0.0,28.5,11.85,23.0,28.5,21.71,13.19
2017,8,26,18,0,0.0,21.0,12.0,23.0,21.0,15.97,8.13
2017,8,26,18,15,0.0,14.5,12.1,23.0,14.5,11.0,3.71
2017,8,26,18,30,0.0,8.0,12.2,23.0,8.0,6.06,0.0
2017,8,26,18,45,0.0,4.0,12.3,23.0,4.0,3.02,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,9.5,8.25,23.0,9.5,7.47,0.0
2017,8,27,6,30,0.0,19.0,8.3,23.0,19.0,14.5,3.83
2017,8,27,6,45,0.5,40.0,8.45,23.0,40.0,37.6,24.57
2017,8,27,7,0,1.0,61.0,8.6,23.0,61.0,58.66,42.57
2017,8,27,7,15,11.0,83.0,8.7,23.0,86.0,88.51,68.09
2017,8,27,7,30,21.0,105.0,8.8,23.0,111.0,117.85,92.9
2017,8,27,7,45,12.5,118.5,8.9,23.0,122.5,118.41,92.81
2017,8,27,8,0,4.0,132.0,9.0,23.0,134.0,119.41,92.92
2017,8,27,8,15,2.0,121.0,9.1,23.0,122.0,101.88,78.19
2017,8,27,8,30,0.0,110.0,9.2,23.0,110.0,87.56,66.12
2017,8,27,8,45,0.0,61.5,9.35,23.0,61.5,47.21,33.01
2017,8,27,9,0,0.0,13.0,9.5,23.0,13.0,9.94,2.47
2017,8,27,9,15,0.0,30.5,9.6,23.0,30.5,23.39,13.41
2017,8,27,9,30,0.0,48.0,9.7,23.0,48.0,36.9,24.31
2017,8,27,9,45,0.5,99.0,9.8,23.5,100.0,77.15,56.58
2017,8,27,10,0,1.0,150.0,9.9,24.0,152.0,119.61,90.16
2017,8,27,10,15,16.0,238.0,9.95,24.0,252.0,208.18,160.39
2017,8,27,10,30,31.0,326.0,10.0,24.0,352.0,316.73,244.86
2017,8,27,10,45,18.0,246.5,10.1,24.0,262.0,213.49,163.89
2017,8,27,11,0,5.0,167.0,10.2,24.0,172.0,135.55,102.19
2017,8,27,11,15,8.5,201.5,10.25,24.0,209.5,165.59,125.79
2017,8,27,11,30,12.0,236.0,10.3,24.0,247.0,194.91,148.63
2017,8,27,11,45,11.5,231.0,10.4,24.0,242.0,189.1,143.94
2017,8,27,12,0,11.0,226.0,10.5,24.0,237.0,183.41,139.37
2017,8,27,12,15,12.0,233.5,10.55,24.0,245.0,188.39,143.18
2017,8,27,12,30,13.0,241.0,10.6,24.0,253.0,193.07,146.74
2017,8,27,12,45,12.0,232.5,10.65,24.0,244.0,184.38,139.88
2017,8,27,13,0,11.0,224.0,10.7,24.0,235.0,175.93,133.24
2017,8,27,13,15,9.0,198.5,10.75,24.0,207.0,154.81,116.72
2017,8,27,13,30,7.0,173.0,10.8,24.0,179.0,134.21,100.59
2017,8,27,13,45,3.5,111.5,10.9,24.0,114.5,86.87,63.38
2017,8,27,14,0,0.0,50.0,11.0,24.0,50.0,38.7,25.27
2017,8,27,14,15,0.0,84.5,10.95,24.0,84.5,65.47,46.65
2017,8,27,14,30,0.0,119.0,10.9,24.0,119.0,91.01,67.03
2017,8,27,14,45,0.0,102.5,10.85,24.0,102.5,78.86,57.48
2017,8,27,15,0,0.0,86.0,10.8,24.0,86.0,66.47,50.05
2017,8,27,15,15,0.0,91.5,10.7,23.5,91.5,70.69,53.81
2017,8,27,15,30,0.0,97.0,10.6,23.0,97.0,74.77,57.49
2017,8,27,15,45,1.0,131.5,10.5,23.0,132.5,99.24,78.26
2017,8,27,16,0,2.0,166.0,10.4,23.0,168.0,122.16,97.77
2017,8,27,16,15,3.0,164.5,10.3,23.0,167.0,120.46,96.67
2017,8,27,16,30,4.0,163.0,10.2,23.0,166.0,118.56,95.42
2017,8,27,16,45,2.0,130.0,10.15,23.0,131.5,96.2,76.78
2017,8,27,17,0,0.0,97.0,10.1,23.0,97.0,73.21,57.41
2017,8,27,17,15,0.0,82.0,9.95,22.5,82.0,62.25,48.28
2017,8,27,17,30,0.0,67.0,9.8,22.0,67.0,51.19,38.9
2017,8,27,17,45,0.0,53.0,9.75,22.0,53.0,40.58,29.67
2017,8,27,18,0,0.0,39.0,9.7,22.0,39.0,29.79,20.15
2017,8,27,18,15,0.0,26.5,9.6,22.0,26.5,20.2,11.57
2017,8,27,18,30,0.0,14.0,9.5,22.0,14.0,10.64,2.9
2017,8,27,18,45,0.0,7.0,9.4,22.0,7.0,5.31,0.0
2017,8,27,19,0,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.5,8.2,20.0,7.5,5.9,0.0
2017,8,28,6,30,0.0,15.0,8.3,20.0,15.0,11.42,1.68
2017,8,28,6,45,0.0,34.0,8.4,20.5,34.0,28.02,17.04
2017,8,28,7,0,0.0,53.0,8.5,21.0,53.0,46.44,32.78
2017,8,28,7,15,0.0,75.0,8.65,21.0,75.0,67.54,50.7
2017,8,28,7,30,0.0,97.0,8.8,21.0,97.0,87.59,67.5
2017,8,28,7,45,0.0,76.5,9.0,21.5,76.5,60.34,44.68
2017,8,28,8,0,0.0,56.0,9.2,22.0,56.0,42.88,29.99
2017,8,28,8,15,166.0,125.0,9.2,22.0,208.0,326.51,268.18
2017,8,28,8,30,332.0,194.0,9.2,22.0,360.0,577.86,469.77
2017,8,28,8,45,262.0,230.0,9.25,22.5,370.0,544.34,437.92
2017,8,28,9,0,192.0,266.0,9.3,23.0,380.0,483.26,385.81
2017,8,28,9,15,127.0,280.5,9.15,23.0,359.0,424.78,336.7
2017,8,28,9,30,62.0,295.0,9.0,23.0,338.0,343.14,269.69
2017,8,28,9,45,49.0,301.0,8.9,23.0,336.0,328.9,257.35
2017,8,28,10,0,36.0,307.0,8.8,23.0,334.0,315.46,245.69
2017,8,28,10,15,18.0,165.0,8.7,23.5,178.5,158.18,121.3
2017,8,28,10,30,0.0,23.0,8.6,24.0,23.0,17.73,8.57
2017,8,28,10,45,9.0,160.0,8.55,24.5,168.0,133.9,101.04
2017,8,28,11,0,18.0,297.0,8.5,25.0,313.0,253.71,193.96
2017,8,28,11,15,14.5,258.5,8.5,25.0,271.5,216.7,164.96
2017,8,28,11,30,11.0,220.0,8.5,25.0,230.0,181.29,137.28
2017,8,28,11,45,23.0,304.0,8.55,25.5,325.5,263.24,200.28
2017,8,28,12,0,35.0,388.0,8.6,26.0,421.0,333.22,252.95
2017,8,28,12,15,31.5,379.5,8.55,26.0,409.5,316.58,239.96
2017,8,28,12,30,28.0,371.0,8.5,26.0,398.0,300.65,227.64
2017,8,28,12,45,24.0,349.5,8.5,26.5,373.0,275.87,208.23
2017,8,28,13,0,20.0,328.0,8.5,27.0,348.0,256.01,192.65
2017,8,28,13,15,10.0,212.5,8.35,27.0,222.5,165.46,123.36
2017,8,28,13,30,0.0,97.0,8.2,27.0,97.0,74.96,53.31
2017,8,28,13,45,59.5,266.0,8.1,27.0,318.0,207.43,154.27
2017,8,28,14,0,119.0,435.0,8.0,27.0,539.0,300.87,222.65
2017,8,28,14,15,83.0,397.5,7.85,26.5,469.0,271.57,201.98
2017,8,28,14,30,47.0,360.0,7.7,26.0,399.0,235.77,176.98
2017,8,28,14,45,43.0,339.5,7.55,26.0,374.0,215.74,163.0
2017,8,28,15,0,39.0,319.0,7.4,26.0,349.0,202.69,160.96
2017,8,28,15,15,99.5,323.0,7.2,26.0,394.0,205.79,163.81
2017,8,28,15,30,160.0,327.0,7.0,26.0,439.0,197.09,157.13
2017,8,28,15,45,160.5,302.5,6.85,26.0,407.5,185.76,148.32
2017,8,28,16,0,161.0,278.0,6.7,26.0,376.0,173.84,139.01
2017,8,28,16,15,108.0,245.0,6.4,25.5,308.5,162.26,130.19
2017,8,28,16,30,55.0,212.0,6.1,25.0,241.0,142.34,114.35
2017,8,28,16,45,353.0,148.5,5.85,25.0,299.5,99.14,78.56
2017,8,28,17,0,651.0,85.0,5.6,25.0,358.0,65.95,50.75
2017,8,28,17,15,607.5,78.5,5.35,24.5,303.5,61.5,47.24
2017,8,28,17,30,564.0,72.0,5.1,24.0,249.0,56.97,43.55
2017,8,28,17,45,504.0,63.0,4.95,24.0,196.5,50.31,37.78
2017,8,28,18,0,444.0,54.0,4.8,24.0,144.0,43.56,31.74
2017,8,28,18,15,342.0,42.0,4.75,23.5,98.0,34.02,23.15
2017,8,28,18,30,240.0,30.0,4.7,23.0,52.0,24.45,13.71
2017,8,28,18,45,120.0,15.0,4.7,23.0,26.0,11.8,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,100.0,11.5,5.5,20.0,18.5,90.79,0.0
2017,8,29,6,30,200.0,23.0,5.6,20.0,37.0,248.25,151.82
2017,8,29,6,45,317.0,35.5,5.75,20.5,81.5,381.45,305.84
2017,8,29,7,0,434.0,48.0,5.9,21.0,126.0,511.55,416.78
2017,8,29,7,15,506.0,56.0,6.1,21.5,179.0,598.53,488.58
2017,8,29,7,30,578.0,64.0,6.3,22.0,232.0,686.8,557.68
2017,8,29,7,45,626.5,70.0,6.5,22.5,288.0,749.6,604.34
2017,8,29,8,0,675.0,76.0,6.7,23.0,344.0,811.31,648.44
2017,8,29,8,15,707.5,80.5,6.8,23.5,399.0,847.38,671.87
2017,8,29,8,30,740.0,85.0,6.9,24.0,454.0,887.18,697.59
2017,8,29,8,45,763.5,89.0,7.0,24.5,506.0,914.1,713.52
2017,8,29,9,0,787.0,93.0,7.1,25.0,558.0,937.56,726.91
2017,8,29,9,15,804.0,96.0,7.1,25.5,606.5,949.52,731.64
2017,8,29,9,30,821.0,99.0,7.1,26.0,655.0,944.79,724.69
2017,8,29,9,45,833.0,102.0,7.15,26.5,697.5,944.22,721.23
2017,8,29,10,0,845.0,105.0,7.2,27.0,740.0,939.75,715.21
2017,8,29,10,15,538.5,250.0,7.1,27.0,662.0,788.24,602.57
2017,8,29,10,30,232.0,395.0,7.0,27.0,584.0,587.64,447.38
2017,8,29,10,45,553.0,255.0,6.95,27.5,727.5,764.97,582.7
2017,8,29,11,0,874.0,115.0,6.9,28.0,871.0,863.41,653.56
2017,8,29,11,15,630.0,256.5,6.8,28.0,809.0,771.32,582.83
2017,8,29,11,30,386.0,398.0,6.7,28.0,747.0,652.51,490.86
2017,8,29,11,45,238.5,426.5,6.65,28.0,643.5,539.62,405.63
2017,8,29,12,0,91.0,455.0,6.6,28.0,540.0,424.64,318.21
2017,8,29,12,15,69.5,437.5,6.55,28.0,503.0,384.97,288.39
2017,8,29,12,30,48.0,420.0,6.5,28.0,466.0,348.34,260.7
2017,8,29,12,45,450.0,282.0,6.45,28.5,700.5,454.07,339.45
2017,8,29,13,0,852.0,144.0,6.4,29.0,935.0,511.5,375.65
2017,8,29,13,15,496.0,301.5,6.3,29.0,761.0,414.73,302.24
2017,8,29,13,30,140.0,459.0,6.2,29.0,587.0,356.42,262.25
2017,8,29,13,45,80.0,384.5,6.15,29.0,457.5,287.08,211.64
2017,8,29,14,0,20.0,310.0,6.1,29.0,328.0,229.18,170.11
2017,8,29,14,15,67.0,356.0,6.0,29.0,412.0,246.13,181.06
2017,8,29,14,30,114.0,402.0,5.9,29.0,496.0,248.64,181.74
2017,8,29,14,45,455.5,267.5,5.85,29.0,618.5,157.79,111.57
2017,8,29,15,0,797.0,133.0,5.8,29.0,741.0,96.19,73.17
2017,8,29,15,15,561.5,216.5,5.65,28.5,633.0,131.67,102.39
2017,8,29,15,30,326.0,300.0,5.5,28.0,525.0,178.73,140.93
2017,8,29,15,45,533.0,207.5,5.35,28.0,545.0,130.43,102.05
2017,8,29,16,0,740.0,115.0,5.2,28.0,565.0,89.99,69.19
2017,8,29,16,15,715.5,110.5,4.95,27.5,513.5,80.9,62.07
2017,8,29,16,30,691.0,106.0,4.7,27.0,462.0,78.74,60.62
2017,8,29,16,45,663.5,99.0,4.45,27.0,409.0,74.75,57.52
2017,8,29,17,0,636.0,92.0,4.2,27.0,356.0,70.57,54.22
2017,8,29,17,15,589.5,84.5,3.85,26.5,301.0,65.56,50.28
2017,8,29,17,30,543.0,77.0,3.5,26.0,246.0,60.46,46.15
2017,8,29,17,45,477.0,67.5,3.15,25.5,193.0,53.53,40.27
2017,8,29,18,0,411.0,58.0,2.8,25.0,140.0,46.53,34.11
2017,8,29,18,15,306.0,44.5,2.7,24.5,94.0,33.9,22.9
2017,8,29,18,30,201.0,31.0,2.6,24.0,48.0,23.53,12.62
2017,8,29,18,45,100.5,15.5,2.55,24.0,24.0,12.2,0.0
2017,8,29,19,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,76.0,12.0,3.85,19.5,17.5,71.55,0.0
2017,8,30,6,30,152.0,24.0,4.0,20.0,35.0,204.92,118.73
2017,8,30,6,45,272.5,38.5,4.15,20.5,79.5,341.43,272.53
2017,8,30,7,0,393.0,53.0,4.3,21.0,124.0,479.7,388.78
2017,8,30,7,15,467.0,63.5,4.4,21.5,177.0,571.46,463.19
2017,8,30,7,30,541.0,74.0,4.5,22.0,230.0,664.4,534.63
2017,8,30,7,45,596.5,79.5,4.65,22.5,286.5,733.13,584.84
2017,8,30,8,0,652.0,85.0,4.8,23.0,343.0,800.69,632.29
2017,8,30,8,15,686.5,90.5,4.85,23.5,398.5,845.49,661.24
2017,8,30,8,30,721.0,96.0,4.9,24.0,454.0,887.74,687.74
2017,8,30,8,45,749.0,99.0,4.95,25.0,507.0,911.03,699.0
2017,8,30,9,0,777.0,102.0,5.0,26.0,560.0,937.67,712.56
2017,8,30,9,15,795.5,105.0,4.95,26.0,609.0,950.98,719.0
2017,8,30,9,30,814.0,108.0,4.9,26.0,658.0,960.41,722.96
2017,8,30,9,45,829.5,110.0,4.85,26.5,701.5,961.68,720.09
2017,8,30,10,0,845.0,112.0,4.8,27.0,745.0,946.02,705.99
2017,8,30,10,15,855.5,114.0,4.7,27.0,782.5,934.78,696.31
2017,8,30,10,30,866.0,116.0,4.6,27.0,820.0,919.62,684.15
2017,8,30,10,45,874.5,116.5,4.6,27.5,850.0,897.33,666.72
2017,8,30,11,0,883.0,117.0,4.6,28.0,880.0,871.33,647.0
2017,8,30,11,15,888.0,118.5,4.5,28.0,902.0,839.72,624.41
2017,8,30,11,30,893.0,120.0,4.4,28.0,924.0,804.72,599.66
2017,8,30,11,45,463.5,251.5,4.3,28.5,669.0,569.17,425.87
2017,8,30,12,0,34.0,383.0,4.2,29.0,414.0,328.2,243.03
2017,8,30,12,15,467.5,252.5,4.1,29.0,687.5,509.39,380.59
2017,8,30,12,30,901.0,122.0,4.0,29.0,961.0,624.41,461.38
2017,8,30,12,45,900.0,121.5,3.95,29.5,957.5,571.38,417.78
2017,8,30,13,0,899.0,121.0,3.9,30.0,954.0,516.9,372.92
2017,8,30,13,15,896.5,120.5,3.8,30.0,942.0,460.57,326.24
2017,8,30,13,30,894.0,120.0,3.7,30.0,930.0,403.37,277.83
2017,8,30,13,45,663.5,240.0,3.6,30.0,833.5,342.8,232.92
2017,8,30,14,0,433.0,360.0,3.5,30.0,737.0,311.11,213.41
2017,8,30,14,15,651.5,238.0,3.45,30.0,784.0,242.1,152.24
2017,8,30,14,30,870.0,116.0,3.4,30.0,831.0,167.13,92.28
2017,8,30,14,45,861.0,114.0,3.35,30.0,795.5,108.32,70.11
2017,8,30,15,0,852.0,112.0,3.3,30.0,760.0,96.49,73.06
2017,8,30,15,15,839.5,109.5,3.15,29.5,717.5,95.35,72.46
2017,8,30,15,30,827.0,107.0,3.0,29.0,675.0,84.88,64.27
2017,8,30,15,45,562.5,182.0,2.95,29.0,556.0,116.74,90.44
2017,8,30,16,0,298.0,257.0,2.9,29.0,437.0,159.49,125.31
2017,8,30,16,15,253.0,238.0,2.7,28.5,381.5,149.53,117.82
2017,8,30,16,30,208.0,219.0,2.5,28.0,326.0,144.11,114.05
2017,8,30,16,45,451.5,149.5,2.35,28.0,346.0,101.9,79.73
2017,8,30,17,0,695.0,80.0,2.2,28.0,366.0,63.42,47.96
2017,8,30,17,15,651.0,74.0,2.0,27.0,310.0,59.08,44.69
2017,8,30,17,30,607.0,68.0,1.8,26.0,254.0,54.7,41.24
2017,8,30,17,45,544.5,59.0,1.6,25.5,199.5,47.81,35.39
2017,8,30,18,0,482.0,50.0,1.4,25.0,145.0,40.83,29.24
2017,8,30,18,15,372.5,38.5,1.3,24.5,97.0,31.47,20.82
2017,8,30,18,30,263.0,27.0,1.2,24.0,49.0,22.14,11.18
2017,8,30,18,45,131.5,13.5,1.2,23.5,24.5,10.62,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,99.0,11.0,2.2,18.5,17.5,89.55,0.0
2017,8,31,6,30,198.0,22.0,2.5,19.0,35.0,242.83,134.32
2017,8,31,6,45,312.5,36.0,2.85,19.5,80.0,377.99,300.36
2017,8,31,7,0,427.0,50.0,3.2,20.0,125.0,507.32,409.51
2017,8,31,7,15,500.0,59.5,3.15,20.5,179.0,597.31,481.44
2017,8,31,7,30,573.0,69.0,3.1,21.0,233.0,688.48,549.87
2017,8,31,7,45,617.0,76.5,3.05,22.0,289.0,748.87,590.84
2017,8,31,8,0,661.0,84.0,3.0,23.0,345.0,807.87,628.68
2017,8,31,8,15,695.0,89.5,2.95,23.5,400.5,852.17,655.76
2017,8,31,8,30,729.0,95.0,2.9,24.0,456.0,893.89,680.27
2017,8,31,8,45,750.0,101.0,2.85,25.0,508.0,913.7,687.95
2017,8,31,9,0,771.0,107.0,2.8,26.0,560.0,936.7,697.82
2017,8,31,9,15,789.5,110.5,2.75,26.5,609.0,950.49,702.81
2017,8,31,9,30,808.0,114.0,2.7,27.0,658.0,960.36,705.38
2017,8,31,9,45,819.0,118.5,2.65,27.5,700.5,959.92,701.37
2017,8,31,10,0,830.0,123.0,2.6,28.0,743.0,955.43,695.03
2017,8,31,10,15,840.5,125.0,2.55,28.0,780.0,943.7,685.61
2017,8,31,10,30,851.0,127.0,2.5,28.0,817.0,915.22,665.53
2017,8,31,10,45,856.5,130.0,2.5,28.0,846.5,892.59,649.97
2017,8,31,11,0,862.0,133.0,2.5,28.0,876.0,866.32,632.05
2017,8,31,11,15,867.0,134.5,2.4,28.0,898.0,834.81,610.01
2017,8,31,11,30,872.0,136.0,2.3,28.0,920.0,800.0,585.87
2017,8,31,11,45,848.0,154.5,2.25,28.5,926.0,764.23,557.97
2017,8,31,12,0,824.0,173.0,2.2,29.0,932.0,716.71,522.04
2017,8,31,12,15,825.5,173.0,2.15,29.0,937.0,669.98,487.66
2017,8,31,12,30,827.0,173.0,2.1,29.0,942.0,621.18,450.98
2017,8,31,12,45,828.0,171.0,2.05,29.5,938.5,568.9,410.06
2017,8,31,13,0,829.0,169.0,2.0,30.0,935.0,515.21,367.14
2017,8,31,13,15,826.0,168.5,1.9,30.0,922.5,459.68,322.38
2017,8,31,13,30,823.0,168.0,1.8,30.0,910.0,403.58,276.16
2017,8,31,13,45,819.0,165.0,1.75,30.0,889.5,345.26,227.88
2017,8,31,14,0,815.0,162.0,1.7,30.0,869.0,286.99,180.07
2017,8,31,14,15,806.5,160.0,1.65,30.0,840.0,228.78,135.24
2017,8,31,14,30,798.0,158.0,1.6,30.0,811.0,171.54,98.3
2017,8,31,14,45,782.5,157.5,1.6,30.0,774.0,116.03,78.25
2017,8,31,15,0,767.0,157.0,1.6,30.0,737.0,109.55,83.42
