Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,15,15,751.5,153.0,1.55,30.0,695.0,100.08,76.01
2017,8,31,15,30,736.0,149.0,1.5,30.0,653.0,99.53,75.78
2017,8,31,15,45,721.0,142.0,1.5,30.0,606.0,97.11,74.05
2017,8,31,16,0,706.0,135.0,1.5,30.0,559.0,94.46,72.14
2017,8,31,16,15,679.5,129.0,1.4,29.5,507.0,91.93,70.48
2017,8,31,16,30,653.0,123.0,1.3,29.0,455.0,89.25,68.7
2017,8,31,16,45,622.0,114.5,1.25,29.0,401.0,84.65,65.16
2017,8,31,17,0,591.0,106.0,1.2,29.0,347.0,79.82,61.41
2017,8,31,17,15,542.5,97.0,1.1,28.5,292.0,74.15,57.0
2017,8,31,17,30,494.0,88.0,1.0,28.0,237.0,68.35,52.34
2017,8,31,17,45,427.5,75.0,0.95,27.5,184.0,56.2,42.13
2017,8,31,18,0,361.0,62.0,0.9,27.0,131.0,46.64,33.83
2017,8,31,18,15,261.0,45.0,0.9,26.0,86.0,33.95,22.67
2017,8,31,18,30,161.0,28.0,0.9,25.0,41.0,21.2,9.92
2017,8,31,18,45,80.5,14.0,0.95,24.5,20.5,11.02,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,55.5,11.0,1.35,19.5,14.5,53.99,0.0
2017,9,1,6,30,111.0,22.0,1.6,20.0,29.0,164.1,82.97
2017,9,1,6,45,210.5,41.0,1.9,20.5,72.0,292.43,231.02
2017,9,1,7,0,310.0,60.0,2.2,21.0,115.0,410.25,331.07
2017,9,1,7,15,382.0,74.0,2.05,21.5,166.5,499.01,401.85
2017,9,1,7,30,454.0,88.0,1.9,22.0,218.0,590.21,470.11
2017,9,1,7,45,506.5,98.5,1.8,22.5,273.0,658.53,517.85
2017,9,1,8,0,559.0,109.0,1.7,23.0,328.0,736.95,570.31
2017,9,1,8,15,596.5,117.0,1.4,24.0,382.5,787.28,597.49
2017,9,1,8,30,634.0,125.0,1.1,25.0,437.0,835.0,620.87
2017,9,1,8,45,662.5,130.5,0.8,26.0,489.5,867.72,632.36
2017,9,1,9,0,691.0,136.0,0.5,27.0,542.0,897.07,640.32
2017,9,1,9,15,712.0,141.0,0.45,27.5,590.5,914.68,646.54
2017,9,1,9,30,733.0,146.0,0.4,28.0,639.0,928.5,650.61
2017,9,1,9,45,748.0,151.0,0.4,28.5,682.0,932.47,649.85
2017,9,1,10,0,763.0,156.0,0.4,29.0,725.0,932.44,647.0
2017,9,1,10,15,775.0,159.0,0.45,29.0,762.0,915.63,636.53
2017,9,1,10,30,787.0,162.0,0.5,29.0,799.0,903.11,629.02
2017,9,1,10,45,563.5,279.0,0.55,29.5,744.0,788.34,553.06
2017,9,1,11,0,340.0,396.0,0.6,30.0,689.0,661.42,466.78
2017,9,1,11,15,579.0,282.5,0.6,30.0,796.0,747.23,527.35
2017,9,1,11,30,818.0,169.0,0.6,30.0,903.0,795.43,559.78
2017,9,1,11,45,644.0,277.5,0.65,30.0,860.5,720.17,506.84
2017,9,1,12,0,470.0,386.0,0.7,30.0,818.0,644.49,454.7
2017,9,1,12,15,636.5,287.5,0.7,30.0,876.0,638.47,451.97
2017,9,1,12,30,803.0,189.0,0.7,30.0,934.0,616.85,436.49
2017,9,1,12,45,620.0,289.5,0.75,30.5,863.5,541.12,381.56
2017,9,1,13,0,437.0,390.0,0.8,31.0,793.0,478.54,336.57
2017,9,1,13,15,622.0,284.5,0.85,31.0,849.0,446.87,310.55
2017,9,1,13,30,807.0,179.0,0.9,31.0,905.0,402.59,271.75
2017,9,1,13,45,806.0,174.5,1.0,31.0,885.5,344.93,225.23
2017,9,1,14,0,805.0,170.0,1.1,31.0,866.0,287.03,178.72
2017,9,1,14,15,561.0,273.5,1.2,31.0,750.5,246.73,157.42
2017,9,1,14,30,317.0,377.0,1.3,31.0,635.0,241.17,165.95
2017,9,1,14,45,543.5,267.0,1.4,31.0,686.0,155.97,119.26
2017,9,1,15,0,770.0,157.0,1.5,31.0,737.0,109.88,83.26
2017,9,1,15,15,754.5,153.0,1.55,30.5,695.0,100.37,76.1
2017,9,1,15,30,739.0,149.0,1.6,30.0,653.0,99.81,76.03
2017,9,1,15,45,723.0,142.5,1.65,30.0,605.5,97.64,74.51
2017,9,1,16,0,707.0,136.0,1.7,30.0,558.0,95.26,72.83
2017,9,1,16,15,680.5,130.0,1.65,29.5,506.0,92.74,71.19
2017,9,1,16,30,654.0,124.0,1.6,29.0,454.0,90.08,69.43
2017,9,1,16,45,622.0,115.5,1.6,29.0,400.0,85.47,65.89
2017,9,1,17,0,590.0,107.0,1.6,29.0,346.0,80.64,62.13
2017,9,1,17,15,541.5,97.5,1.5,28.0,290.5,74.63,57.55
2017,9,1,17,30,493.0,88.0,1.4,27.0,235.0,65.62,50.28
2017,9,1,17,45,426.0,75.0,1.35,26.5,182.0,56.18,42.29
2017,9,1,18,0,359.0,62.0,1.3,26.0,129.0,46.61,33.92
2017,9,1,18,15,258.5,44.5,1.3,25.0,84.0,33.57,22.38
2017,9,1,18,30,158.0,27.0,1.3,24.0,39.0,20.45,8.8
2017,9,1,18,45,79.0,13.5,1.3,23.5,19.5,10.62,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,54.5,11.0,1.55,19.5,14.5,53.17,0.0
2017,9,2,6,30,109.0,22.0,1.8,20.0,29.0,161.8,75.2
2017,9,2,6,45,213.5,40.5,2.1,21.0,72.0,294.6,232.07
2017,9,2,7,0,318.0,59.0,2.4,22.0,115.0,416.12,334.54
2017,9,2,7,15,391.5,72.5,2.35,22.5,166.5,505.68,406.19
2017,9,2,7,30,465.0,86.0,2.3,23.0,218.0,597.77,475.67
2017,9,2,7,45,518.5,95.5,2.25,24.0,273.5,675.04,529.44
2017,9,2,8,0,572.0,105.0,2.2,25.0,329.0,744.89,575.08
2017,9,2,8,15,609.0,112.5,2.2,25.5,383.5,794.06,605.81
2017,9,2,8,30,646.0,120.0,2.2,26.0,438.0,840.62,633.96
2017,9,2,8,45,672.0,126.5,2.2,26.5,489.5,871.88,651.13
2017,9,2,9,0,698.0,133.0,2.2,27.0,541.0,899.78,665.94
2017,9,2,9,15,718.5,138.0,2.15,27.5,589.0,916.77,672.98
2017,9,2,9,30,739.0,143.0,2.1,28.0,637.0,929.98,677.67
2017,9,2,9,45,751.5,148.0,2.05,28.5,679.5,931.37,674.84
2017,9,2,10,0,764.0,153.0,2.0,29.0,722.0,920.9,664.68
2017,9,2,10,15,775.5,156.0,2.0,29.0,758.0,911.84,657.61
2017,9,2,10,30,787.0,159.0,2.0,29.0,794.0,898.8,648.13
2017,9,2,10,45,793.5,162.5,2.0,29.5,823.0,877.83,632.45
2017,9,2,11,0,800.0,166.0,2.0,30.0,852.0,853.19,614.62
2017,9,2,11,15,805.5,167.5,2.0,30.0,873.0,822.37,593.92
2017,9,2,11,30,811.0,169.0,2.0,30.0,894.0,788.22,570.01
2017,9,2,11,45,800.5,179.0,2.0,30.0,904.0,746.3,540.27
2017,9,2,12,0,790.0,189.0,2.0,30.0,914.0,702.28,508.66
2017,9,2,12,15,791.0,189.5,2.0,30.0,918.5,656.69,475.51
2017,9,2,12,30,792.0,190.0,2.0,30.0,923.0,609.16,440.13
2017,9,2,12,45,791.5,189.5,2.05,30.5,919.0,558.47,400.93
2017,9,2,13,0,791.0,189.0,2.1,31.0,915.0,506.56,359.78
2017,9,2,13,15,519.5,317.0,2.1,31.0,791.5,427.92,302.61
2017,9,2,13,30,248.0,445.0,2.1,31.0,668.0,374.18,266.36
2017,9,2,13,45,510.5,313.5,2.15,31.0,758.5,340.19,232.62
2017,9,2,14,0,773.0,182.0,2.2,31.0,849.0,284.58,179.25
2017,9,2,14,15,764.5,179.5,2.2,30.5,820.0,228.38,136.82
2017,9,2,14,30,756.0,177.0,2.2,30.0,791.0,164.72,95.97
2017,9,2,14,45,726.0,183.0,2.25,30.0,751.5,113.16,86.18
2017,9,2,15,0,696.0,189.0,2.3,30.0,712.0,116.02,88.73
2017,9,2,15,15,679.5,184.0,2.25,30.0,670.0,115.74,88.71
2017,9,2,15,30,663.0,179.0,2.2,30.0,628.0,115.37,88.64
2017,9,2,15,45,594.5,182.5,2.15,30.0,563.0,118.77,91.66
2017,9,2,16,0,526.0,186.0,2.1,30.0,498.0,120.9,93.67
2017,9,2,16,15,461.0,183.5,2.0,29.5,438.5,119.62,93.14
2017,9,2,16,30,396.0,181.0,1.9,29.0,379.0,118.45,92.72
2017,9,2,16,45,447.0,154.0,1.8,29.0,352.5,104.82,81.86
2017,9,2,17,0,498.0,127.0,1.7,29.0,326.0,90.05,69.94
2017,9,2,17,15,448.5,114.5,1.55,28.0,272.5,81.96,63.69
2017,9,2,17,30,399.0,102.0,1.4,27.0,219.0,73.65,57.04
2017,9,2,17,45,334.0,85.0,1.3,26.5,168.0,61.97,47.16
2017,9,2,18,0,269.0,68.0,1.2,26.0,117.0,50.02,36.74
2017,9,2,18,15,183.0,46.5,1.2,25.5,74.5,34.55,23.05
2017,9,2,18,30,97.0,25.0,1.2,25.0,32.0,18.9,6.87
2017,9,2,18,45,48.5,12.5,1.2,24.5,16.0,9.83,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,7.5,10.0,1.0,20.5,10.5,13.99,0.0
2017,9,3,6,30,15.0,20.0,1.2,21.0,21.0,34.84,10.1
2017,9,3,6,45,88.0,43.5,1.45,21.5,58.0,152.28,118.11
2017,9,3,7,0,161.0,67.0,1.7,22.0,95.0,266.91,214.67
2017,9,3,7,15,247.0,79.5,1.55,22.5,140.5,358.32,290.14
2017,9,3,7,30,333.0,92.0,1.4,23.0,186.0,479.56,383.71
2017,9,3,7,45,398.0,104.5,1.25,23.5,241.5,560.31,441.63
2017,9,3,8,0,463.0,117.0,1.1,24.0,297.0,641.47,496.47
2017,9,3,8,15,495.5,136.0,1.15,24.5,355.5,697.83,533.1
2017,9,3,8,30,528.0,155.0,1.2,25.0,414.0,751.74,567.18
2017,9,3,8,45,556.5,164.5,1.3,26.0,464.5,787.44,587.59
2017,9,3,9,0,585.0,174.0,1.4,27.0,515.0,820.43,606.02
2017,9,3,9,15,500.0,219.0,1.4,27.0,528.0,776.52,572.64
2017,9,3,9,30,415.0,264.0,1.4,27.0,541.0,728.06,536.29
2017,9,3,9,45,413.0,283.0,1.45,27.5,574.0,731.97,536.83
2017,9,3,10,0,411.0,302.0,1.5,28.0,607.0,733.06,535.07
2017,9,3,10,15,426.5,311.0,1.55,28.0,641.5,738.27,537.76
2017,9,3,10,30,442.0,320.0,1.6,28.0,676.0,740.21,538.29
2017,9,3,10,45,573.0,270.0,1.65,28.5,749.0,785.79,569.54
2017,9,3,11,0,704.0,220.0,1.7,29.0,822.0,827.68,596.93
2017,9,3,11,15,711.0,222.5,1.75,29.0,843.5,800.23,577.58
2017,9,3,11,30,718.0,225.0,1.8,29.0,865.0,769.45,556.4
2017,9,3,11,45,703.0,239.0,1.85,29.5,874.0,728.99,526.95
2017,9,3,12,0,688.0,253.0,1.9,30.0,883.0,686.7,495.95
2017,9,3,12,15,689.5,253.5,1.95,30.0,887.5,643.37,464.91
2017,9,3,12,30,691.0,254.0,2.0,30.0,892.0,598.21,431.76
2017,9,3,12,45,600.5,314.0,2.05,30.0,867.0,547.61,393.56
2017,9,3,13,0,510.0,374.0,2.1,30.0,842.0,499.44,357.19
2017,9,3,13,15,470.0,374.5,2.15,30.0,801.0,441.5,313.86
2017,9,3,13,30,430.0,375.0,2.2,30.0,760.0,387.92,273.34
2017,9,3,13,45,426.0,366.5,2.25,30.0,740.0,344.27,238.96
2017,9,3,14,0,422.0,358.0,2.3,30.0,720.0,301.5,205.51
2017,9,3,14,15,541.0,294.0,2.3,30.0,742.5,250.42,162.61
2017,9,3,14,30,660.0,230.0,2.3,30.0,765.0,181.96,112.75
2017,9,3,14,45,651.5,222.5,2.3,30.0,730.5,129.93,99.56
2017,9,3,15,0,643.0,215.0,2.3,30.0,696.0,129.21,99.29
2017,9,3,15,15,601.0,213.0,2.3,29.5,641.5,130.57,100.83
2017,9,3,15,30,559.0,211.0,2.3,29.0,587.0,131.85,102.34
2017,9,3,15,45,403.0,234.5,2.3,29.0,495.5,142.49,111.22
2017,9,3,16,0,247.0,258.0,2.3,29.0,404.0,159.02,124.9
2017,9,3,16,15,236.0,233.5,2.15,28.5,362.5,152.82,120.51
2017,9,3,16,30,225.0,209.0,2.0,28.0,321.0,138.99,109.91
2017,9,3,16,45,202.0,189.5,1.95,28.0,281.0,127.03,100.52
2017,9,3,17,0,179.0,170.0,1.9,28.0,241.0,114.73,90.73
2017,9,3,17,15,159.0,145.0,1.75,27.0,200.5,99.23,78.43
2017,9,3,17,30,139.0,120.0,1.6,26.0,160.0,83.31,65.44
2017,9,3,17,45,112.0,94.5,1.45,25.5,122.0,66.64,51.29
2017,9,3,18,0,85.0,69.0,1.3,25.0,84.0,49.59,36.48
2017,9,3,18,15,42.5,45.0,1.3,24.5,52.5,33.06,21.82
2017,9,3,18,30,0.0,21.0,1.3,24.0,21.0,15.9,4.03
2017,9,3,18,45,0.0,10.5,1.3,23.5,10.5,8.26,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,27.0,8.5,1.05,19.5,10.0,28.73,0.0
2017,9,4,6,30,54.0,17.0,1.2,20.0,20.0,84.36,28.23
2017,9,4,6,45,126.5,41.5,1.4,21.0,60.0,200.02,156.08
2017,9,4,7,0,199.0,66.0,1.6,22.0,100.0,300.16,241.32
2017,9,4,7,15,263.0,86.5,1.5,22.5,149.5,385.75,311.06
2017,9,4,7,30,327.0,107.0,1.4,23.0,199.0,494.11,393.74
2017,9,4,7,45,380.0,122.5,1.3,23.5,252.0,566.33,445.6
2017,9,4,8,0,433.0,138.0,1.2,24.0,305.0,638.45,494.82
2017,9,4,8,15,471.5,150.0,1.15,24.5,358.0,690.87,528.24
2017,9,4,8,30,510.0,162.0,1.1,25.0,411.0,741.59,559.28
2017,9,4,8,45,547.5,168.5,1.05,25.5,463.0,782.53,582.64
2017,9,4,9,0,585.0,175.0,1.0,26.0,515.0,820.88,603.76
2017,9,4,9,15,608.0,182.5,1.1,26.5,562.5,852.76,622.42
2017,9,4,9,30,631.0,190.0,1.2,27.0,610.0,871.71,632.69
2017,9,4,9,45,650.0,195.0,1.3,27.5,652.5,880.28,636.46
2017,9,4,10,0,669.0,200.0,1.4,28.0,695.0,884.84,637.87
2017,9,4,10,15,682.5,204.5,1.45,28.0,731.5,879.66,633.81
2017,9,4,10,30,696.0,209.0,1.5,28.0,768.0,870.52,627.12
2017,9,4,10,45,708.5,210.5,1.55,28.5,797.5,853.71,614.35
2017,9,4,11,0,721.0,212.0,1.6,29.0,827.0,833.07,599.13
2017,9,4,11,15,727.5,214.5,1.65,29.0,848.5,804.7,579.86
2017,9,4,11,30,734.0,217.0,1.7,29.0,870.0,773.01,558.15
2017,9,4,11,45,782.5,189.0,1.8,29.5,894.5,737.53,533.83
2017,9,4,12,0,831.0,161.0,1.9,30.0,919.0,703.71,509.61
2017,9,4,12,15,832.0,161.0,1.95,30.0,923.5,656.39,475.36
2017,9,4,12,30,833.0,161.0,2.0,30.0,928.0,607.02,438.77
2017,9,4,12,45,835.0,159.0,2.1,30.0,925.0,554.95,399.3
2017,9,4,13,0,837.0,157.0,2.2,30.0,922.0,501.33,357.29
2017,9,4,13,15,834.0,156.0,2.25,30.0,909.5,445.04,311.86
2017,9,4,13,30,831.0,155.0,2.3,30.0,897.0,388.16,264.83
2017,9,4,13,45,829.0,152.0,2.35,30.0,876.5,329.92,216.2
2017,9,4,14,0,827.0,149.0,2.4,30.0,856.0,271.47,168.11
2017,9,4,14,15,819.0,147.0,2.4,30.0,827.5,212.63,123.45
2017,9,4,14,30,811.0,145.0,2.4,30.0,799.0,154.68,88.12
2017,9,4,14,45,794.5,145.0,2.4,30.0,761.5,102.18,77.44
2017,9,4,15,0,778.0,145.0,2.4,30.0,724.0,103.68,78.88
2017,9,4,15,15,763.5,141.5,2.35,29.5,681.5,103.17,78.83
2017,9,4,15,30,749.0,138.0,2.3,29.0,639.0,94.32,72.01
2017,9,4,15,45,734.0,131.5,2.3,29.0,592.5,91.88,70.24
2017,9,4,16,0,719.0,125.0,2.3,29.0,546.0,89.22,68.31
2017,9,4,16,15,692.5,119.5,2.15,28.5,494.0,86.71,66.63
2017,9,4,16,30,666.0,114.0,2.0,28.0,442.0,84.09,64.85
2017,9,4,16,45,635.0,105.5,1.95,28.0,388.0,79.2,61.04
2017,9,4,17,0,604.0,97.0,1.9,28.0,334.0,74.09,56.99
2017,9,4,17,15,554.5,88.0,1.75,27.0,278.5,68.14,52.37
2017,9,4,17,30,505.0,79.0,1.6,26.0,223.0,62.04,47.47
2017,9,4,17,45,437.0,66.5,1.45,25.5,171.0,52.88,39.61
2017,9,4,18,0,369.0,54.0,1.3,25.0,119.0,41.11,29.29
2017,9,4,18,15,258.5,38.0,1.3,24.5,75.0,28.92,18.3
2017,9,4,18,30,148.0,22.0,1.3,24.0,31.0,16.75,3.23
2017,9,4,18,45,74.0,11.0,1.3,23.5,15.5,8.65,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,50.5,10.0,1.1,20.5,13.0,49.08,0.0
2017,9,5,6,30,101.0,20.0,1.3,21.0,26.0,148.58,43.98
2017,9,5,6,45,212.0,38.0,1.5,22.0,68.0,289.83,225.39
2017,9,5,7,0,323.0,56.0,1.7,23.0,110.0,416.25,331.23
2017,9,5,7,15,399.5,68.5,1.7,23.5,161.5,506.97,403.09
2017,9,5,7,30,476.0,81.0,1.7,24.0,213.0,607.98,478.38
2017,9,5,7,45,534.0,88.5,1.75,24.5,268.5,680.91,529.59
2017,9,5,8,0,592.0,96.0,1.8,25.0,324.0,752.5,577.64
2017,9,5,8,15,628.5,103.0,1.65,25.5,378.0,800.28,605.57
2017,9,5,8,30,665.0,110.0,1.5,26.0,432.0,845.48,630.63
2017,9,5,8,45,691.5,115.0,1.4,26.5,484.0,875.15,645.04
2017,9,5,9,0,718.0,120.0,1.3,27.0,536.0,901.48,657.02
2017,9,5,9,15,738.0,124.0,1.15,27.5,584.0,916.49,660.74
2017,9,5,9,30,758.0,128.0,1.0,28.0,632.0,920.82,657.67
2017,9,5,9,45,770.0,133.0,0.85,28.5,674.0,921.82,652.64
2017,9,5,10,0,782.0,138.0,0.7,29.0,716.0,918.84,645.22
2017,9,5,10,15,793.0,141.0,0.75,29.0,752.0,908.85,638.72
2017,9,5,10,30,804.0,144.0,0.8,29.0,788.0,894.9,629.99
2017,9,5,10,45,808.0,148.5,0.85,29.5,816.0,872.3,614.76
2017,9,5,11,0,812.0,153.0,0.9,30.0,844.0,846.11,597.44
2017,9,5,11,15,629.0,247.0,1.05,30.0,791.0,752.31,535.57
2017,9,5,11,30,446.0,341.0,1.2,30.0,738.0,653.7,468.48
2017,9,5,11,45,415.5,372.5,1.35,30.5,746.5,624.94,448.36
2017,9,5,12,0,385.0,404.0,1.5,31.0,755.0,591.09,423.97
2017,9,5,12,15,598.0,288.0,1.55,31.0,835.5,607.98,436.79
2017,9,5,12,30,811.0,172.0,1.6,31.0,916.0,600.41,430.55
2017,9,5,12,45,671.5,267.5,1.7,31.0,881.5,545.57,389.07
2017,9,5,13,0,532.0,363.0,1.8,31.0,847.0,499.21,354.22
2017,9,5,13,15,665.5,266.5,1.85,31.0,864.0,445.35,311.68
2017,9,5,13,30,799.0,170.0,1.9,31.0,881.0,384.41,260.78
2017,9,5,13,45,789.0,171.0,1.95,31.0,858.5,328.05,214.44
2017,9,5,14,0,779.0,172.0,2.0,31.0,836.0,272.4,169.48
2017,9,5,14,15,685.0,220.5,2.0,31.0,790.0,224.4,137.02
2017,9,5,14,30,591.0,269.0,2.0,31.0,744.0,195.45,125.73
2017,9,5,14,45,661.5,216.0,2.0,31.0,724.5,127.47,97.17
2017,9,5,15,0,732.0,163.0,2.0,31.0,705.0,103.75,78.56
2017,9,5,15,15,623.0,193.5,1.9,30.5,635.5,120.44,92.33
2017,9,5,15,30,514.0,224.0,1.8,30.0,566.0,137.9,106.74
2017,9,5,15,45,472.0,219.0,1.75,30.0,515.5,136.33,105.75
2017,9,5,16,0,430.0,214.0,1.7,30.0,465.0,134.73,104.8
2017,9,5,16,15,406.5,200.5,1.65,29.5,419.5,128.62,100.44
2017,9,5,16,30,383.0,187.0,1.6,29.0,374.0,125.75,98.69
2017,9,5,16,45,439.0,154.0,1.6,29.0,343.5,104.96,82.01
2017,9,5,17,0,495.0,121.0,1.6,29.0,313.0,86.38,66.94
2017,9,5,17,15,443.0,108.0,1.5,28.0,259.5,77.81,60.25
2017,9,5,17,30,391.0,95.0,1.4,27.0,206.0,69.03,53.15
2017,9,5,17,45,315.0,79.0,1.3,26.5,155.0,57.79,43.56
2017,9,5,18,0,239.0,63.0,1.2,26.0,104.0,46.38,33.52
2017,9,5,18,15,154.0,41.0,1.2,25.5,63.5,30.57,19.44
2017,9,5,18,30,69.0,19.0,1.2,25.0,23.0,14.5,0.42
2017,9,5,18,45,34.5,9.5,1.25,25.0,11.5,7.47,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,7.0,16.55,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,14.0,50.8,7.93
2017,9,6,6,45,84.5,38.0,3.95,18.5,51.0,156.18,121.81
2017,9,6,7,0,140.0,64.0,4.1,19.0,88.0,243.58,198.8
2017,9,6,7,15,194.0,90.0,4.3,19.5,136.5,328.04,270.59
2017,9,6,7,30,248.0,116.0,4.5,20.0,185.0,412.29,339.74
2017,9,6,7,45,189.0,136.0,4.7,20.5,195.5,355.8,292.44
2017,9,6,8,0,130.0,156.0,4.9,21.0,206.0,316.94,258.3
2017,9,6,8,15,146.5,181.5,5.0,21.5,246.0,359.06,290.8
2017,9,6,8,30,163.0,207.0,5.1,22.0,286.0,399.95,321.43
2017,9,6,8,45,151.0,233.0,5.25,22.5,313.0,411.43,327.83
2017,9,6,9,0,139.0,259.0,5.4,23.0,340.0,421.4,333.11
2017,9,6,9,15,339.5,245.5,5.4,23.0,465.0,619.8,487.9
2017,9,6,9,30,540.0,232.0,5.4,23.0,590.0,815.7,632.81
2017,9,6,9,45,566.5,236.5,5.4,23.5,634.0,831.13,640.12
2017,9,6,10,0,593.0,241.0,5.4,24.0,678.0,842.92,645.73
2017,9,6,10,15,608.0,247.0,5.35,24.0,714.5,847.21,646.74
2017,9,6,10,30,623.0,253.0,5.3,24.0,751.0,841.96,641.26
2017,9,6,10,45,641.0,253.0,5.25,24.5,782.0,830.1,630.13
2017,9,6,11,0,659.0,253.0,5.2,25.0,813.0,814.12,616.16
2017,9,6,11,15,667.0,256.0,5.15,25.0,835.0,788.56,596.46
2017,9,6,11,30,675.0,259.0,5.1,25.0,857.0,759.63,574.24
2017,9,6,11,45,731.5,227.5,5.05,25.5,884.0,734.38,554.28
2017,9,6,12,0,788.0,196.0,5.0,26.0,911.0,698.19,526.04
2017,9,6,12,15,790.0,196.0,4.9,26.0,916.0,652.52,490.25
2017,9,6,12,30,792.0,196.0,4.8,26.0,921.0,604.83,452.26
2017,9,6,12,45,800.5,190.0,4.75,26.5,919.5,554.53,410.79
2017,9,6,13,0,809.0,184.0,4.7,27.0,918.0,502.22,366.83
2017,9,6,13,15,806.0,182.5,4.6,27.0,905.5,446.49,320.04
2017,9,6,13,30,803.0,181.0,4.5,27.0,893.0,390.3,272.03
2017,9,6,13,45,806.5,174.0,4.4,27.0,874.0,332.2,222.17
2017,9,6,14,0,810.0,167.0,4.3,27.0,855.0,273.4,172.84
2017,9,6,14,15,802.0,164.5,4.2,27.0,826.0,215.0,128.28
2017,9,6,14,30,794.0,162.0,4.1,27.0,797.0,157.57,93.95
2017,9,6,14,45,792.5,154.0,4.05,27.0,763.0,107.74,83.09
2017,9,6,15,0,791.0,146.0,4.0,27.0,729.0,105.11,81.16
2017,9,6,15,15,776.0,142.0,3.85,27.0,686.0,104.25,80.66
2017,9,6,15,30,761.0,138.0,3.7,27.0,643.0,94.99,73.27
2017,9,6,15,45,752.5,129.0,3.6,27.0,596.5,91.18,70.36
2017,9,6,16,0,744.0,120.0,3.5,27.0,550.0,87.01,67.15
2017,9,6,16,15,717.5,114.5,3.2,26.5,497.0,84.33,65.3
2017,9,6,16,30,691.0,109.0,2.9,26.0,444.0,81.52,63.33
2017,9,6,16,45,667.5,99.0,2.65,25.5,390.0,75.55,58.67
2017,9,6,17,0,644.0,89.0,2.4,25.0,336.0,69.25,53.66
2017,9,6,17,15,593.0,81.0,2.15,24.0,279.5,63.71,49.29
2017,9,6,17,30,542.0,73.0,1.9,23.0,223.0,58.08,44.67
2017,9,6,17,45,478.0,60.5,1.65,22.0,170.0,48.71,36.59
2017,9,6,18,0,414.0,48.0,1.4,21.0,117.0,39.12,28.02
2017,9,6,18,15,292.5,33.0,1.35,20.5,72.0,26.92,16.75
2017,9,6,18,30,171.0,18.0,1.3,20.0,27.0,14.64,0.0
2017,9,6,18,45,85.5,9.0,1.3,19.5,13.5,7.08,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,6,15,106.5,9.0,1.55,13.5,14.5,93.93,0.0
2017,9,7,6,30,213.0,18.0,1.8,14.0,29.0,242.23,39.03
2017,9,7,6,45,340.0,31.0,2.1,14.5,74.5,395.85,313.81
2017,9,7,7,0,467.0,44.0,2.4,15.0,120.0,534.95,434.8
2017,9,7,7,15,543.0,52.5,2.3,15.5,175.5,626.27,508.55
2017,9,7,7,30,619.0,61.0,2.2,16.0,231.0,718.96,578.14
2017,9,7,7,45,664.5,68.0,2.1,17.0,288.0,780.16,619.12
2017,9,7,8,0,710.0,75.0,2.0,18.0,345.0,839.95,656.56
2017,9,7,8,15,743.5,79.5,2.2,19.0,402.0,876.24,678.58
2017,9,7,8,30,777.0,84.0,2.4,20.0,459.0,916.36,702.76
2017,9,7,8,45,798.0,89.0,2.6,21.0,512.0,941.2,715.93
2017,9,7,9,0,819.0,94.0,2.8,22.0,565.0,962.33,726.56
2017,9,7,9,15,836.5,97.0,2.85,22.5,614.5,973.61,730.68
2017,9,7,9,30,854.0,100.0,2.9,23.0,664.0,968.2,723.87
2017,9,7,9,45,864.0,104.0,2.95,23.5,707.0,965.3,719.12
2017,9,7,10,0,874.0,108.0,3.0,24.0,750.0,958.35,711.87
2017,9,7,10,15,884.0,110.0,3.0,24.0,787.5,945.24,701.75
2017,9,7,10,30,894.0,112.0,3.0,24.0,825.0,928.12,689.19
2017,9,7,10,45,898.5,115.0,3.0,24.5,854.0,903.16,670.24
2017,9,7,11,0,903.0,118.0,3.0,25.0,883.0,874.49,649.03
2017,9,7,11,15,907.5,119.5,3.0,25.0,904.5,840.9,625.85
2017,9,7,11,30,912.0,121.0,3.0,25.0,926.0,803.92,600.38
2017,9,7,11,45,908.0,125.5,3.0,25.5,937.0,760.09,566.97
2017,9,7,12,0,904.0,130.0,3.0,26.0,948.0,713.78,531.24
2017,9,7,12,15,905.0,130.5,3.0,26.0,952.5,665.41,494.45
2017,9,7,12,30,906.0,131.0,3.0,26.0,957.0,614.86,455.07
2017,9,7,12,45,905.0,130.5,3.0,26.0,952.5,560.67,411.92
2017,9,7,13,0,904.0,130.0,3.0,26.0,948.0,505.04,366.39
2017,9,7,13,15,900.5,129.0,3.0,26.0,934.0,446.87,317.7
2017,9,7,13,30,897.0,128.0,3.0,26.0,920.0,387.99,267.37
2017,9,7,13,45,891.5,127.0,3.05,26.5,898.0,328.05,215.57
2017,9,7,14,0,886.0,126.0,3.1,27.0,876.0,268.05,165.17
2017,9,7,14,15,878.5,124.5,3.05,26.5,846.0,207.61,119.73
2017,9,7,14,30,871.0,123.0,3.0,26.0,816.0,147.78,85.4
2017,9,7,14,45,855.0,123.0,3.0,26.0,777.0,92.28,70.75
2017,9,7,15,0,839.0,123.0,3.0,26.0,738.0,93.18,71.7
2017,9,7,15,15,824.5,120.0,3.0,26.0,694.0,92.36,71.21
2017,9,7,15,30,810.0,117.0,3.0,26.0,650.0,91.45,70.66
2017,9,7,15,45,791.0,113.0,3.0,26.0,601.0,89.68,69.41
2017,9,7,16,0,772.0,109.0,3.0,26.0,552.0,87.8,68.09
2017,9,7,16,15,745.5,104.0,2.85,25.5,498.0,78.36,60.59
2017,9,7,16,30,719.0,99.0,2.7,25.0,444.0,75.56,58.6
2017,9,7,16,45,683.5,92.5,2.55,24.5,388.0,71.47,55.49
2017,9,7,17,0,648.0,86.0,2.4,24.0,332.0,67.26,52.21
2017,9,7,17,15,596.5,78.0,2.15,23.0,275.5,61.63,47.72
2017,9,7,17,30,545.0,70.0,1.9,22.0,219.0,55.91,42.98
2017,9,7,17,45,468.5,59.0,1.65,21.5,165.5,47.52,35.61
2017,9,7,18,0,392.0,48.0,1.4,21.0,112.0,39.04,27.9
2017,9,7,18,15,271.0,32.5,1.4,20.5,68.0,26.48,16.22
2017,9,7,18,30,150.0,17.0,1.4,20.0,24.0,13.79,0.0
2017,9,7,18,45,75.0,8.5,1.4,19.5,12.0,6.69,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,82.0,9.0,1.35,13.5,13.0,73.92,0.0
2017,9,8,6,30,164.0,18.0,1.6,14.0,26.0,199.39,11.21
2017,9,8,6,45,286.0,33.0,1.9,15.0,70.0,350.45,277.26
2017,9,8,7,0,408.0,48.0,2.2,16.0,114.0,485.66,394.59
2017,9,8,7,15,486.0,58.5,2.2,16.5,168.0,580.58,471.74
2017,9,8,7,30,564.0,69.0,2.2,17.0,222.0,676.8,545.07
2017,9,8,7,45,616.5,76.0,2.2,18.0,279.0,744.05,591.76
2017,9,8,8,0,669.0,83.0,2.2,19.0,336.0,809.97,635.0
2017,9,8,8,15,704.0,88.5,2.4,20.0,392.5,854.55,662.97
2017,9,8,8,30,739.0,94.0,2.6,21.0,449.0,896.45,688.38
2017,9,8,8,45,763.5,98.5,2.8,22.0,502.0,917.08,698.68
2017,9,8,9,0,788.0,103.0,3.0,23.0,555.0,940.99,711.25
2017,9,8,9,15,806.5,106.5,2.95,23.0,604.5,953.85,717.1
2017,9,8,9,30,825.0,110.0,2.9,23.0,654.0,962.7,720.46
2017,9,8,9,45,838.5,113.0,2.85,23.5,697.5,961.96,716.22
2017,9,8,10,0,852.0,116.0,2.8,24.0,741.0,957.08,709.53
2017,9,8,10,15,862.5,118.5,2.75,24.0,778.0,932.29,691.25
2017,9,8,10,30,873.0,121.0,2.7,24.0,815.0,916.28,679.18
2017,9,8,10,45,880.5,122.5,2.65,24.5,844.5,892.72,660.86
2017,9,8,11,0,888.0,124.0,2.6,25.0,874.0,865.43,640.31
2017,9,8,11,15,893.0,125.0,2.55,25.0,895.5,832.05,617.07
2017,9,8,11,30,898.0,126.0,2.5,25.0,917.0,795.34,591.43
2017,9,8,11,45,905.0,124.0,2.45,25.5,931.0,754.43,560.08
2017,9,8,12,0,912.0,122.0,2.4,26.0,945.0,710.5,526.15
2017,9,8,12,15,913.0,122.0,2.35,26.0,949.5,661.54,488.97
2017,9,8,12,30,914.0,122.0,2.3,26.0,954.0,610.41,449.28
2017,9,8,12,45,912.5,122.5,2.3,26.5,949.0,556.4,405.76
2017,9,8,13,0,911.0,123.0,2.3,27.0,944.0,500.91,359.98
2017,9,8,13,15,908.0,122.0,2.25,27.0,930.5,442.64,311.54
2017,9,8,13,30,905.0,121.0,2.2,27.0,917.0,383.56,261.43
2017,9,8,13,45,898.5,121.0,2.2,27.0,895.0,323.55,210.47
2017,9,8,14,0,892.0,121.0,2.2,27.0,873.0,263.54,160.88
2017,9,8,14,15,884.5,119.5,2.15,26.5,843.0,202.79,115.77
2017,9,8,14,30,877.0,118.0,2.1,26.0,813.0,142.64,82.24
2017,9,8,14,45,866.0,116.0,2.1,26.0,775.5,98.97,76.18
2017,9,8,15,0,855.0,114.0,2.1,26.0,738.0,88.56,67.88
2017,9,8,15,15,841.0,111.0,2.05,26.0,694.0,87.52,67.21
2017,9,8,15,30,827.0,108.0,2.0,26.0,650.0,86.38,66.46
2017,9,8,15,45,808.0,105.0,2.0,26.0,601.0,85.02,65.54
2017,9,8,16,0,789.0,102.0,2.0,26.0,552.0,83.57,64.57
2017,9,8,16,15,763.5,97.5,1.9,25.5,498.0,80.87,62.68
2017,9,8,16,30,738.0,93.0,1.8,25.0,444.0,72.08,55.66
2017,9,8,16,45,703.0,87.5,1.75,25.0,388.0,68.49,52.85
2017,9,8,17,0,668.0,82.0,1.7,25.0,332.0,64.82,49.92
2017,9,8,17,15,616.5,74.5,1.55,24.0,275.0,59.4,45.61
2017,9,8,17,30,565.0,67.0,1.4,23.0,218.0,53.92,41.08
2017,9,8,17,45,486.5,56.5,1.3,22.5,164.5,45.78,33.94
2017,9,8,18,0,408.0,46.0,1.2,22.0,111.0,37.59,26.49
2017,9,8,18,15,204.0,35.0,1.2,21.5,67.5,26.46,15.94
2017,9,8,18,30,0.0,24.0,1.2,21.0,24.0,17.29,0.0
2017,9,8,18,45,0.0,12.0,1.3,21.0,12.0,9.44,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,43.5,8.0,1.65,14.5,10.0,41.74,0.0
2017,9,9,6,30,87.0,16.0,1.9,15.0,20.0,124.98,0.0
2017,9,9,6,45,189.5,36.5,2.2,16.0,61.5,269.02,212.01
2017,9,9,7,0,292.0,57.0,2.5,17.0,103.0,390.28,319.3
2017,9,9,7,15,366.5,72.5,2.4,17.5,155.0,482.09,395.17
2017,9,9,7,30,441.0,88.0,2.3,18.0,207.0,576.4,468.54
2017,9,9,7,45,502.5,97.0,2.25,19.0,263.0,650.15,521.54
2017,9,9,8,0,564.0,106.0,2.2,20.0,319.0,733.9,578.96
2017,9,9,8,15,602.0,114.5,2.3,20.5,374.0,784.65,612.33
2017,9,9,8,30,640.0,123.0,2.4,21.0,429.0,832.68,643.12
2017,9,9,8,45,670.5,128.5,2.55,22.0,482.0,866.63,662.64
2017,9,9,9,0,701.0,134.0,2.7,23.0,535.0,897.1,679.57
2017,9,9,9,15,722.0,139.0,2.7,23.5,583.5,913.8,687.17
2017,9,9,9,30,743.0,144.0,2.7,24.0,632.0,926.63,692.34
2017,9,9,9,45,764.5,145.0,2.75,24.5,676.0,931.35,692.65
2017,9,9,10,0,786.0,146.0,2.8,25.0,720.0,924.76,685.66
2017,9,9,10,15,798.0,149.0,2.8,25.0,756.5,915.03,677.83
2017,9,9,10,30,810.0,152.0,2.8,25.0,793.0,901.22,667.5
2017,9,9,10,45,825.0,150.0,2.85,25.5,824.0,881.14,652.23
2017,9,9,11,0,840.0,148.0,2.9,26.0,855.0,857.0,634.42
2017,9,9,11,15,846.0,149.0,2.95,26.0,876.5,824.44,612.25
2017,9,9,11,30,852.0,150.0,3.0,26.0,898.0,788.48,586.38
2017,9,9,11,45,862.5,146.0,3.05,26.5,913.0,739.4,550.16
2017,9,9,12,0,873.0,142.0,3.1,27.0,928.0,697.59,518.05
2017,9,9,12,15,874.0,142.5,3.1,27.0,932.0,650.23,481.93
2017,9,9,12,30,875.0,143.0,3.1,27.0,936.0,600.78,443.35
2017,9,9,12,45,878.0,140.0,3.15,27.5,932.5,548.19,400.72
2017,9,9,13,0,881.0,137.0,3.2,28.0,929.0,493.88,355.65
2017,9,9,13,15,878.0,136.0,3.25,28.0,915.5,436.96,308.17
2017,9,9,13,30,875.0,135.0,3.3,28.0,902.0,379.3,259.12
2017,9,9,13,45,872.0,132.5,3.35,28.0,880.5,320.25,208.78
2017,9,9,14,0,869.0,130.0,3.4,28.0,859.0,260.92,159.69
2017,9,9,14,15,861.0,128.0,3.4,28.0,829.5,201.06,115.34
2017,9,9,14,30,853.0,126.0,3.4,28.0,800.0,141.9,82.98
2017,9,9,14,45,837.5,126.0,3.45,28.0,761.5,93.73,71.41
2017,9,9,15,0,822.0,126.0,3.5,28.0,723.0,94.73,72.43
2017,9,9,15,15,807.5,122.5,3.5,28.0,679.5,93.67,71.74
2017,9,9,15,30,793.0,119.0,3.5,28.0,636.0,92.51,70.99
2017,9,9,15,45,772.5,115.5,3.5,28.0,586.5,91.09,70.05
2017,9,9,16,0,752.0,112.0,3.5,28.0,537.0,82.61,63.29
2017,9,9,16,15,725.0,106.5,3.3,27.5,484.0,79.69,61.24
2017,9,9,16,30,698.0,101.0,3.1,27.0,431.0,76.64,59.05
2017,9,9,16,45,658.0,95.0,2.95,26.5,374.5,72.9,56.26
2017,9,9,17,0,618.0,89.0,2.8,26.0,318.0,69.09,53.35
2017,9,9,17,15,564.5,80.5,2.5,25.0,262.5,63.2,48.67
2017,9,9,17,30,511.0,72.0,2.2,24.0,207.0,57.22,43.72
2017,9,9,17,45,427.0,60.0,1.95,23.0,154.0,48.1,35.82
2017,9,9,18,0,343.0,48.0,1.7,22.0,101.0,38.89,27.52
2017,9,9,18,15,223.5,31.0,1.7,21.5,59.5,23.66,13.43
2017,9,9,18,30,104.0,14.0,1.7,21.0,18.0,10.71,0.0
2017,9,9,18,45,52.0,7.0,1.7,20.5,9.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,37.0,7.5,2.45,15.5,9.0,5.9,0.0
2017,9,10,6,30,74.0,15.0,2.7,16.0,18.0,110.99,0.0
2017,9,10,6,45,169.5,35.5,3.0,16.5,58.0,249.93,196.05
2017,9,10,7,0,265.0,56.0,3.3,17.0,98.0,364.27,299.09
2017,9,10,7,15,338.5,72.5,3.25,17.5,149.0,455.91,376.34
2017,9,10,7,30,412.0,89.0,3.2,18.0,200.0,549.91,451.1
2017,9,10,7,45,467.5,100.5,3.15,19.0,254.5,620.64,503.23
2017,9,10,8,0,523.0,112.0,3.1,20.0,309.0,691.25,552.64
2017,9,10,8,15,562.0,121.5,3.2,20.5,363.0,751.79,594.3
2017,9,10,8,30,601.0,131.0,3.3,21.0,417.0,801.76,627.2
2017,9,10,8,45,633.5,137.0,3.4,22.0,469.5,838.3,648.68
2017,9,10,9,0,666.0,143.0,3.5,23.0,522.0,871.37,667.41
2017,9,10,9,15,687.5,148.5,3.5,23.5,570.0,889.24,676.14
2017,9,10,9,30,709.0,154.0,3.5,24.0,618.0,903.27,682.38
2017,9,10,9,45,729.0,156.5,3.55,24.5,661.0,908.53,683.07
2017,9,10,10,0,749.0,159.0,3.6,25.0,704.0,909.72,681.22
2017,9,10,10,15,761.0,162.5,3.6,25.0,740.5,900.41,673.5
2017,9,10,10,30,773.0,166.0,3.6,25.0,777.0,879.69,658.28
2017,9,10,10,45,783.0,167.5,3.6,25.5,806.0,859.41,642.33
2017,9,10,11,0,793.0,169.0,3.6,26.0,835.0,835.34,623.95
2017,9,10,11,15,799.5,170.5,3.6,26.0,856.5,804.77,601.61
2017,9,10,11,30,806.0,172.0,3.6,26.0,878.0,770.84,576.44
2017,9,10,11,45,812.0,171.5,3.65,26.5,891.5,731.69,546.39
2017,9,10,12,0,818.0,171.0,3.7,27.0,905.0,689.65,513.79
2017,9,10,12,15,819.5,171.5,3.7,27.0,909.5,642.96,478.01
2017,9,10,12,30,821.0,172.0,3.7,27.0,914.0,594.19,439.83
2017,9,10,12,45,822.5,170.0,3.75,27.5,910.0,541.83,397.31
2017,9,10,13,0,824.0,168.0,3.8,28.0,906.0,488.0,352.62
2017,9,10,13,15,821.0,167.0,3.8,28.0,893.0,431.87,305.8
2017,9,10,13,30,818.0,166.0,3.8,28.0,880.0,375.2,257.67
2017,9,10,13,45,816.0,162.0,3.8,28.0,859.5,316.59,207.93
2017,9,10,14,0,814.0,158.0,3.8,28.0,839.0,257.84,159.59
2017,9,10,14,15,806.0,156.0,3.85,28.0,810.0,199.51,116.73
2017,9,10,14,30,798.0,154.0,3.9,28.0,781.0,142.14,85.76
2017,9,10,14,45,785.5,151.5,3.95,28.5,744.0,107.03,82.08
2017,9,10,15,0,773.0,149.0,4.0,29.0,707.0,107.25,82.31
2017,9,10,15,15,757.0,145.0,3.95,28.5,663.5,97.76,74.95
2017,9,10,15,30,741.0,141.0,3.9,28.0,620.0,96.89,74.62
2017,9,10,15,45,722.0,135.0,3.9,28.0,572.0,94.64,73.0
2017,9,10,16,0,703.0,129.0,3.9,28.0,524.0,92.22,71.26
2017,9,10,16,15,674.0,122.5,3.65,27.5,471.0,89.08,69.07
2017,9,10,16,30,645.0,116.0,3.4,27.0,418.0,85.81,66.75
2017,9,10,16,45,609.0,107.5,3.2,26.5,363.5,80.88,62.99
2017,9,10,17,0,573.0,99.0,3.0,26.0,309.0,75.76,59.0
2017,9,10,17,15,517.0,88.5,2.7,25.0,253.5,68.69,53.35
2017,9,10,17,30,461.0,78.0,2.4,24.0,198.0,58.59,44.87
2017,9,10,17,45,383.5,64.0,2.15,23.5,146.5,48.23,35.81
2017,9,10,18,0,306.0,50.0,1.9,23.0,95.0,37.78,26.39
2017,9,10,18,15,189.5,31.5,1.9,22.5,55.5,23.86,13.22
