Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,18,30,73.0,13.0,1.9,22.0,16.0,10.23,0.0
2017,9,10,18,45,36.5,6.5,1.9,21.5,8.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,50.0,8.0,1.65,15.5,10.0,6.29,0.0
2017,9,11,6,30,100.0,16.0,2.0,16.0,20.0,135.02,0.0
2017,9,11,6,45,213.0,33.5,2.4,17.0,61.0,284.43,221.95
2017,9,11,7,0,326.0,51.0,2.8,18.0,102.0,411.22,334.52
2017,9,11,7,15,405.0,64.0,2.85,18.5,154.5,504.49,411.9
2017,9,11,7,30,484.0,77.0,2.9,19.0,207.0,608.25,493.03
2017,9,11,7,45,535.5,87.0,3.0,20.0,262.0,677.21,543.0
2017,9,11,8,0,587.0,97.0,3.1,21.0,317.0,744.8,589.61
2017,9,11,8,15,625.5,104.5,3.2,21.5,372.0,794.59,622.68
2017,9,11,8,30,664.0,112.0,3.3,22.0,427.0,841.74,653.03
2017,9,11,8,45,689.0,119.0,3.45,23.0,479.0,871.72,669.72
2017,9,11,9,0,714.0,126.0,3.6,24.0,531.0,898.25,683.88
2017,9,11,9,15,735.0,130.5,3.65,24.0,579.5,914.11,692.74
2017,9,11,9,30,756.0,135.0,3.7,24.0,628.0,926.11,699.13
2017,9,11,9,45,769.5,139.5,3.8,24.5,670.5,919.45,691.9
2017,9,11,10,0,783.0,144.0,3.9,25.0,713.0,916.61,687.63
2017,9,11,10,15,547.5,253.5,3.9,25.5,661.0,785.79,591.8
2017,9,11,10,30,312.0,363.0,3.9,26.0,609.0,640.25,481.71
2017,9,11,10,45,231.5,390.0,3.9,26.5,576.0,559.34,420.9
2017,9,11,11,0,151.0,417.0,3.9,27.0,543.0,500.42,375.03
2017,9,11,11,15,207.0,422.5,3.85,27.0,600.5,533.53,399.44
2017,9,11,11,30,263.0,428.0,3.8,27.0,658.0,572.03,426.62
2017,9,11,11,45,545.0,298.5,3.8,27.5,783.5,649.24,484.01
2017,9,11,12,0,827.0,169.0,3.8,28.0,909.0,691.57,513.87
2017,9,11,12,15,828.0,169.5,3.75,28.0,913.0,644.12,476.99
2017,9,11,12,30,829.0,170.0,3.7,28.0,917.0,594.63,438.23
2017,9,11,12,45,831.5,167.5,3.65,28.0,913.0,541.95,396.15
2017,9,11,13,0,834.0,165.0,3.6,28.0,909.0,487.7,351.71
2017,9,11,13,15,830.0,164.0,3.55,28.0,895.5,430.64,304.11
2017,9,11,13,30,826.0,163.0,3.5,28.0,882.0,373.12,255.33
2017,9,11,13,45,821.5,160.5,3.5,28.5,860.0,314.32,205.18
2017,9,11,14,0,817.0,158.0,3.5,29.0,838.0,255.64,156.97
2017,9,11,14,15,808.0,155.5,3.45,29.0,808.0,196.67,114.26
2017,9,11,14,30,799.0,153.0,3.4,29.0,778.0,138.8,83.99
2017,9,11,14,45,764.5,161.0,3.4,29.0,736.0,102.94,78.6
2017,9,11,15,0,730.0,169.0,3.4,29.0,694.0,108.53,83.35
2017,9,11,15,15,713.0,164.5,3.35,28.5,651.0,107.91,83.22
2017,9,11,15,30,696.0,160.0,3.3,28.0,608.0,107.21,83.06
2017,9,11,15,45,680.0,151.0,3.25,28.0,560.5,103.65,80.39
2017,9,11,16,0,664.0,142.0,3.2,28.0,513.0,99.79,77.5
2017,9,11,16,15,634.0,135.0,3.0,27.5,460.5,96.69,75.37
2017,9,11,16,30,604.0,128.0,2.8,27.0,408.0,93.44,73.11
2017,9,11,16,45,570.5,117.0,2.6,27.0,354.0,87.13,68.1
2017,9,11,17,0,537.0,106.0,2.4,27.0,300.0,80.52,62.76
2017,9,11,17,15,480.5,94.5,2.1,26.0,245.5,69.7,53.97
2017,9,11,17,30,424.0,83.0,1.8,25.0,191.0,61.53,47.17
2017,9,11,17,45,350.0,66.5,1.5,24.0,140.5,49.65,36.91
2017,9,11,18,0,276.0,50.0,1.2,23.0,90.0,37.58,26.16
2017,9,11,18,15,166.5,30.5,1.2,22.5,51.5,23.04,12.22
2017,9,11,18,30,57.0,11.0,1.2,22.0,13.0,8.65,0.0
2017,9,11,18,45,28.5,5.5,1.2,21.5,6.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,59.5,8.0,1.55,15.5,10.0,0.0,0.0
2017,9,12,6,30,119.0,16.0,1.8,16.0,20.0,150.56,0.0
2017,9,12,6,45,249.0,32.0,2.05,17.0,63.5,316.11,245.01
2017,9,12,7,0,379.0,48.0,2.3,18.0,107.0,457.63,369.33
2017,9,12,7,15,461.0,59.5,2.35,19.0,161.0,556.6,449.34
2017,9,12,7,30,543.0,71.0,2.4,20.0,215.0,657.0,525.32
2017,9,12,7,45,598.5,79.0,2.5,21.0,272.5,727.88,575.46
2017,9,12,8,0,654.0,87.0,2.6,22.0,330.0,797.41,622.14
2017,9,12,8,15,690.5,93.0,2.6,22.5,386.5,843.62,650.98
2017,9,12,8,30,727.0,99.0,2.6,23.0,443.0,887.06,677.13
2017,9,12,8,45,752.5,104.5,2.6,24.0,496.5,915.71,691.23
2017,9,12,9,0,778.0,110.0,2.6,25.0,550.0,933.96,698.2
2017,9,12,9,15,797.0,114.0,2.6,25.5,599.0,947.47,703.45
2017,9,12,9,30,816.0,118.0,2.6,26.0,648.0,956.89,706.14
2017,9,12,9,45,827.0,122.5,2.65,26.5,691.0,954.93,701.98
2017,9,12,10,0,838.0,127.0,2.7,27.0,734.0,948.85,695.43
2017,9,12,10,15,848.0,129.5,2.7,27.0,770.5,935.58,685.36
2017,9,12,10,30,858.0,132.0,2.7,27.0,807.0,918.25,672.86
2017,9,12,10,45,861.0,136.0,2.7,27.5,834.5,892.34,653.57
2017,9,12,11,0,864.0,140.0,2.7,28.0,862.0,862.77,632.08
2017,9,12,11,15,869.0,141.5,2.7,28.5,882.5,818.39,600.84
2017,9,12,11,30,874.0,143.0,2.7,29.0,903.0,782.15,574.04
2017,9,12,11,45,874.5,144.5,2.7,29.5,914.5,739.64,542.03
2017,9,12,12,0,875.0,146.0,2.7,30.0,926.0,694.57,507.77
2017,9,12,12,15,875.5,146.5,2.65,30.0,929.5,646.48,471.48
2017,9,12,12,30,876.0,147.0,2.6,30.0,933.0,596.35,432.81
2017,9,12,12,45,874.5,146.5,2.6,30.5,927.5,542.78,389.98
2017,9,12,13,0,873.0,146.0,2.6,31.0,922.0,487.89,345.09
2017,9,12,13,15,869.0,145.0,2.55,31.0,908.0,430.67,298.01
2017,9,12,13,30,865.0,144.0,2.5,31.0,894.0,372.85,249.63
2017,9,12,13,45,859.0,142.5,2.45,31.0,871.5,309.74,197.43
2017,9,12,14,0,853.0,141.0,2.4,31.0,849.0,249.33,148.99
2017,9,12,14,15,844.5,139.0,2.3,31.0,818.5,188.71,106.0
2017,9,12,14,30,836.0,137.0,2.2,31.0,788.0,129.04,76.22
2017,9,12,14,45,815.5,138.5,2.15,31.0,748.0,100.81,76.17
2017,9,12,15,0,795.0,140.0,2.1,31.0,708.0,102.87,78.03
2017,9,12,15,15,779.0,136.0,2.0,31.0,664.0,101.76,77.33
2017,9,12,15,30,763.0,132.0,1.9,31.0,620.0,92.54,70.1
2017,9,12,15,45,739.0,128.0,1.85,31.0,570.0,91.12,69.18
2017,9,12,16,0,715.0,124.0,1.8,31.0,520.0,89.63,68.21
2017,9,12,16,15,685.5,118.0,1.65,30.5,466.5,86.66,66.17
2017,9,12,16,30,656.0,112.0,1.5,30.0,413.0,83.58,64.02
2017,9,12,16,45,603.0,106.5,1.35,29.5,355.5,80.34,61.71
2017,9,12,17,0,550.0,101.0,1.2,29.0,298.0,77.16,59.39
2017,9,12,17,15,492.5,89.5,1.15,28.0,242.5,66.59,50.87
2017,9,12,17,30,435.0,78.0,1.1,27.0,187.0,58.3,44.01
2017,9,12,17,45,335.0,63.5,1.05,26.0,134.0,47.46,34.69
2017,9,12,18,0,235.0,49.0,1.0,25.0,81.0,36.62,25.04
2017,9,12,18,15,117.5,29.0,1.05,24.5,45.0,21.85,10.71
2017,9,12,18,30,0.0,9.0,1.1,24.0,9.0,7.08,0.0
2017,9,12,18,45,0.0,4.5,1.15,23.5,4.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,6.0,1.4,17.5,6.0,0.0,0.0
2017,9,13,6,30,0.0,12.0,1.6,18.0,12.0,9.14,0.0
2017,9,13,6,45,99.5,34.5,1.85,18.5,50.0,166.7,126.64
2017,9,13,7,0,199.0,57.0,2.1,19.0,88.0,286.78,232.9
2017,9,13,7,15,266.5,77.5,2.05,19.5,137.0,396.11,323.1
2017,9,13,7,30,334.0,98.0,2.0,20.0,186.0,487.41,395.53
2017,9,13,7,45,429.5,98.5,2.0,20.5,239.5,579.86,465.59
2017,9,13,8,0,525.0,99.0,2.0,21.0,293.0,684.75,540.66
2017,9,13,8,15,508.0,123.5,2.1,22.0,336.0,688.92,539.67
2017,9,13,8,30,491.0,148.0,2.2,23.0,379.0,699.95,544.21
2017,9,13,8,45,440.5,182.5,2.3,24.0,408.0,685.51,528.7
2017,9,13,9,0,390.0,217.0,2.4,25.0,437.0,643.19,494.0
2017,9,13,9,15,365.5,245.5,2.35,25.5,466.5,641.8,489.26
2017,9,13,9,30,341.0,274.0,2.3,26.0,496.0,637.86,482.6
2017,9,13,9,45,350.5,293.0,2.25,27.0,533.5,653.87,490.09
2017,9,13,10,0,360.0,312.0,2.2,28.0,571.0,667.2,495.49
2017,9,13,10,15,410.5,308.0,2.1,28.5,618.5,710.49,522.84
2017,9,13,10,30,461.0,304.0,2.0,29.0,666.0,731.04,534.34
2017,9,13,10,45,466.0,316.5,1.9,29.5,693.5,722.58,525.34
2017,9,13,11,0,471.0,329.0,1.8,30.0,721.0,711.07,514.59
2017,9,13,11,15,391.0,371.5,1.75,30.0,702.5,644.14,466.66
2017,9,13,11,30,311.0,414.0,1.7,30.0,684.0,593.89,429.97
2017,9,13,11,45,360.0,399.0,1.65,30.5,716.0,589.71,426.05
2017,9,13,12,0,409.0,384.0,1.6,31.0,748.0,585.48,421.23
2017,9,13,12,15,446.0,377.5,1.55,31.0,775.5,569.03,408.33
2017,9,13,12,30,483.0,371.0,1.5,31.0,803.0,547.98,391.72
2017,9,13,12,45,562.0,325.0,1.5,31.5,825.0,516.58,366.79
2017,9,13,13,0,641.0,279.0,1.5,32.0,847.0,474.53,332.95
2017,9,13,13,15,636.0,277.0,1.55,32.0,833.5,423.69,293.22
2017,9,13,13,30,631.0,275.0,1.6,32.0,820.0,373.07,252.92
2017,9,13,13,45,627.5,269.0,1.65,32.5,799.0,320.86,210.88
2017,9,13,14,0,624.0,263.0,1.7,33.0,778.0,269.19,170.68
2017,9,13,14,15,613.0,258.0,1.75,32.5,749.0,217.88,135.82
2017,9,13,14,30,602.0,253.0,1.8,32.0,720.0,170.08,112.59
2017,9,13,14,45,573.5,253.5,1.9,32.0,681.0,149.71,114.52
2017,9,13,15,0,545.0,254.0,2.0,32.0,642.0,151.6,116.34
2017,9,13,15,15,413.0,267.5,2.05,31.5,551.0,157.45,121.52
2017,9,13,15,30,281.0,281.0,2.1,31.0,460.0,170.18,132.22
2017,9,13,15,45,294.0,254.0,2.2,31.0,428.0,158.09,123.01
2017,9,13,16,0,307.0,227.0,2.3,31.0,396.0,145.2,113.14
2017,9,13,16,15,273.5,214.5,2.25,30.5,353.5,138.3,108.23
2017,9,13,16,30,240.0,202.0,2.2,30.0,311.0,134.4,105.68
2017,9,13,16,45,312.0,167.5,2.2,29.5,290.0,113.33,89.0
2017,9,13,17,0,384.0,133.0,2.2,29.0,269.0,92.71,72.37
2017,9,13,17,15,332.0,114.5,2.05,28.0,217.0,81.65,63.53
2017,9,13,17,30,280.0,96.0,1.9,27.0,165.0,68.9,52.94
2017,9,13,17,45,226.5,73.0,1.8,26.0,119.0,53.08,39.38
2017,9,13,18,0,173.0,50.0,1.7,25.0,73.0,36.93,25.2
2017,9,13,18,15,96.5,28.0,1.7,24.5,39.5,21.03,9.49
2017,9,13,18,30,20.0,6.0,1.7,24.0,6.0,4.72,0.0
2017,9,13,18,45,10.0,3.0,1.7,23.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.0,2.25,20.5,6.5,0.0,0.0
2017,9,14,6,30,28.0,12.0,2.6,21.0,13.0,33.01,0.0
2017,9,14,6,45,116.0,35.5,3.0,21.5,51.0,184.81,138.56
2017,9,14,7,0,204.0,59.0,3.4,22.0,89.0,296.07,238.22
2017,9,14,7,15,279.0,77.5,3.55,22.5,138.5,407.65,330.75
2017,9,14,7,30,354.0,96.0,3.7,23.0,188.0,503.44,407.63
2017,9,14,7,45,427.5,105.0,3.85,23.5,243.0,586.41,471.05
2017,9,14,8,0,501.0,114.0,4.0,24.0,298.0,670.04,532.08
2017,9,14,8,15,541.5,123.5,4.0,24.5,351.5,721.32,566.71
2017,9,14,8,30,582.0,133.0,4.0,25.0,405.0,781.08,606.53
2017,9,14,8,45,621.0,136.5,4.0,26.0,458.0,820.97,629.92
2017,9,14,9,0,660.0,140.0,4.0,27.0,511.0,857.23,650.34
2017,9,14,9,15,682.5,145.5,4.05,27.5,558.5,875.7,659.73
2017,9,14,9,30,705.0,151.0,4.1,28.0,606.0,890.32,666.64
2017,9,14,9,45,725.0,153.5,4.15,28.5,648.5,895.2,667.04
2017,9,14,10,0,745.0,156.0,4.2,29.0,691.0,896.02,664.93
2017,9,14,10,15,757.0,159.0,4.2,29.5,727.0,885.9,655.4
2017,9,14,10,30,769.0,162.0,4.2,30.0,763.0,864.87,638.8
2017,9,14,10,45,777.5,164.0,4.25,30.5,791.0,843.59,622.49
2017,9,14,11,0,786.0,166.0,4.3,31.0,819.0,818.61,603.83
2017,9,14,11,15,792.0,168.0,4.3,31.0,839.5,788.08,581.39
2017,9,14,11,30,798.0,170.0,4.3,31.0,860.0,754.24,556.38
2017,9,14,11,45,803.5,169.0,4.3,31.5,872.5,714.44,525.84
2017,9,14,12,0,809.0,168.0,4.3,32.0,885.0,671.84,492.9
2017,9,14,12,15,810.0,168.5,4.25,32.0,888.5,625.15,457.24
2017,9,14,12,30,811.0,169.0,4.2,32.0,892.0,576.46,419.3
2017,9,14,12,45,808.5,168.5,4.2,32.5,886.5,523.62,376.73
2017,9,14,13,0,806.0,168.0,4.2,33.0,881.0,469.72,332.43
2017,9,14,13,15,802.0,167.0,4.2,33.0,867.0,414.11,286.62
2017,9,14,13,30,798.0,166.0,4.2,33.0,853.0,358.12,239.79
2017,9,14,13,45,790.5,165.0,4.2,33.0,830.5,301.09,192.49
2017,9,14,14,0,783.0,164.0,4.2,33.0,808.0,244.55,147.62
2017,9,14,14,15,773.5,161.5,4.15,33.0,778.0,187.57,108.18
2017,9,14,14,30,764.0,159.0,4.1,33.0,748.0,131.79,82.03
2017,9,14,14,45,745.0,159.0,4.1,33.0,710.0,102.0,76.64
2017,9,14,15,0,726.0,159.0,4.1,33.0,672.0,103.57,78.1
2017,9,14,15,15,708.0,154.5,4.05,32.5,629.0,102.67,77.74
2017,9,14,15,30,690.0,150.0,4.0,32.0,586.0,101.69,77.34
2017,9,14,15,45,667.0,144.0,4.0,32.0,538.0,99.57,75.88
2017,9,14,16,0,644.0,138.0,4.0,32.0,490.0,97.33,74.32
2017,9,14,16,15,613.0,131.0,3.85,31.5,438.0,94.12,72.13
2017,9,14,16,30,582.0,124.0,3.7,31.0,386.0,90.78,69.81
2017,9,14,16,45,539.5,114.5,3.55,30.5,332.5,82.91,63.69
2017,9,14,17,0,497.0,105.0,3.4,30.0,279.0,76.57,58.74
2017,9,14,17,15,438.0,93.0,3.1,29.0,225.5,68.22,52.06
2017,9,14,17,30,379.0,81.0,2.8,28.0,172.0,59.73,45.01
2017,9,14,17,45,296.5,64.0,2.55,27.5,123.5,47.49,34.39
2017,9,14,18,0,214.0,47.0,2.3,27.0,75.0,35.08,23.34
2017,9,14,18,15,107.0,23.5,2.45,26.5,37.5,17.74,6.33
2017,9,14,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,11.5,5.5,2.4,21.0,6.0,0.0,0.0
2017,9,15,6,30,23.0,11.0,2.6,21.0,12.0,28.0,0.0
2017,9,15,6,45,102.5,35.0,2.8,21.5,49.5,172.7,128.1
2017,9,15,7,0,182.0,59.0,3.0,22.0,87.0,276.83,222.08
2017,9,15,7,15,256.0,79.0,3.1,22.5,136.0,369.11,299.87
2017,9,15,7,30,330.0,99.0,3.2,23.0,185.0,484.43,391.6
2017,9,15,7,45,397.0,111.0,3.35,23.5,239.0,564.54,453.23
2017,9,15,8,0,464.0,123.0,3.5,24.0,293.0,645.04,512.12
2017,9,15,8,15,374.0,155.0,3.45,24.5,306.0,571.07,452.59
2017,9,15,8,30,284.0,187.0,3.4,25.0,319.0,517.24,407.35
2017,9,15,8,45,263.5,215.0,3.4,25.5,349.5,523.82,409.11
2017,9,15,9,0,243.0,243.0,3.4,26.0,380.0,527.98,408.8
2017,9,15,9,15,460.5,203.0,3.35,26.5,489.5,709.8,543.04
2017,9,15,9,30,678.0,163.0,3.3,27.0,599.0,875.74,656.4
2017,9,15,9,45,706.0,162.0,3.3,27.5,643.0,884.73,658.2
2017,9,15,10,0,734.0,161.0,3.3,28.0,687.0,889.4,658.44
2017,9,15,10,15,746.5,164.0,3.25,28.5,722.5,879.77,648.99
2017,9,15,10,30,759.0,167.0,3.2,29.0,758.0,866.21,637.26
2017,9,15,10,45,773.0,167.0,3.2,29.5,788.0,840.45,617.87
2017,9,15,11,0,787.0,167.0,3.2,30.0,818.0,818.16,601.0
2017,9,15,11,15,792.5,168.5,3.2,30.0,838.0,786.66,578.12
2017,9,15,11,30,798.0,170.0,3.2,30.0,858.0,751.92,552.77
2017,9,15,11,45,815.0,162.0,3.2,30.5,873.5,714.17,524.11
2017,9,15,12,0,832.0,154.0,3.2,31.0,889.0,672.84,492.43
2017,9,15,12,15,833.0,154.0,3.15,31.0,892.0,624.95,456.08
2017,9,15,12,30,834.0,154.0,3.1,31.0,895.0,575.04,417.39
2017,9,15,12,45,832.5,153.5,3.1,31.5,889.5,521.77,374.62
2017,9,15,13,0,831.0,153.0,3.1,32.0,884.0,467.27,329.9
2017,9,15,13,15,827.0,152.0,3.05,32.0,870.0,410.51,283.15
2017,9,15,13,30,823.0,151.0,3.0,32.0,856.0,353.3,235.32
2017,9,15,13,45,816.5,149.5,2.95,32.0,833.5,294.93,186.93
2017,9,15,14,0,810.0,148.0,2.9,32.0,811.0,236.88,140.99
2017,9,15,14,15,800.5,146.0,2.85,32.0,781.0,178.71,101.19
2017,9,15,14,30,791.0,144.0,2.8,32.0,751.0,121.69,75.59
2017,9,15,14,45,779.0,141.0,2.8,32.0,714.0,101.77,76.74
2017,9,15,15,0,767.0,138.0,2.8,32.0,677.0,101.41,76.65
2017,9,15,15,15,750.0,134.0,2.8,31.5,633.5,92.21,69.6
2017,9,15,15,30,733.0,130.0,2.8,31.0,590.0,91.03,69.01
2017,9,15,15,45,710.5,125.5,2.85,31.0,541.5,89.33,67.85
2017,9,15,16,0,688.0,121.0,2.9,31.0,493.0,87.53,66.63
2017,9,15,16,15,657.5,115.0,2.85,30.5,440.5,84.5,64.53
2017,9,15,16,30,627.0,109.0,2.8,30.0,388.0,81.36,62.32
2017,9,15,16,45,586.0,101.0,2.75,30.0,334.0,76.53,58.54
2017,9,15,17,0,545.0,93.0,2.7,30.0,280.0,71.57,54.57
2017,9,15,17,15,485.0,82.5,2.5,29.0,226.0,64.34,48.79
2017,9,15,17,30,425.0,72.0,2.3,28.0,172.0,54.13,40.27
2017,9,15,17,45,338.5,57.5,2.1,27.5,123.0,43.33,30.86
2017,9,15,18,0,252.0,43.0,1.9,27.0,74.0,32.46,21.09
2017,9,15,18,15,126.0,21.5,2.0,26.5,37.0,16.34,4.51
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,20.0,6.0,1.8,21.5,7.0,0.0,0.0
2017,9,16,6,30,40.0,12.0,2.1,22.0,14.0,43.05,0.0
2017,9,16,6,45,142.0,33.0,2.45,22.5,51.5,224.16,165.12
2017,9,16,7,0,244.0,54.0,2.8,23.0,89.0,342.78,273.3
2017,9,16,7,15,324.5,69.5,2.9,23.5,139.0,437.73,352.45
2017,9,16,7,30,405.0,85.0,3.0,24.0,189.0,535.76,429.41
2017,9,16,7,45,468.5,94.5,3.15,24.5,243.5,610.51,485.32
2017,9,16,8,0,532.0,104.0,3.3,25.0,298.0,694.65,545.76
2017,9,16,8,15,572.5,112.0,3.25,25.5,351.5,746.32,579.65
2017,9,16,8,30,613.0,120.0,3.2,26.0,405.0,795.29,610.66
2017,9,16,8,45,651.5,123.0,3.2,26.5,458.0,833.4,633.54
2017,9,16,9,0,690.0,126.0,3.2,27.0,511.0,868.0,653.65
2017,9,16,9,15,712.0,130.5,3.15,27.5,558.5,884.44,660.87
2017,9,16,9,30,734.0,135.0,3.1,28.0,606.0,897.06,665.69
2017,9,16,9,45,756.0,135.5,3.05,28.5,649.0,894.09,660.22
2017,9,16,10,0,778.0,136.0,3.0,29.0,692.0,894.84,657.56
2017,9,16,10,15,790.0,138.5,2.95,29.0,728.0,884.22,648.81
2017,9,16,10,30,802.0,141.0,2.9,29.0,764.0,869.6,637.69
2017,9,16,10,45,813.5,141.0,2.85,29.5,793.0,848.13,620.97
2017,9,16,11,0,825.0,141.0,2.8,30.0,822.0,822.82,601.93
2017,9,16,11,15,831.0,142.5,2.75,30.0,842.5,790.85,579.39
2017,9,16,11,30,837.0,144.0,2.7,30.0,863.0,755.53,553.5
2017,9,16,11,45,816.5,160.0,2.7,30.5,869.5,711.08,519.75
2017,9,16,12,0,796.0,176.0,2.7,31.0,876.0,664.93,484.49
2017,9,16,12,15,797.0,176.0,2.65,31.0,879.5,618.19,449.26
2017,9,16,12,30,798.0,176.0,2.6,31.0,883.0,569.52,411.76
2017,9,16,12,45,798.5,174.0,2.6,31.5,878.0,517.52,370.27
2017,9,16,13,0,799.0,172.0,2.6,32.0,873.0,464.22,326.81
2017,9,16,13,15,795.0,171.0,2.6,32.0,859.0,408.87,281.57
2017,9,16,13,30,791.0,170.0,2.6,32.0,845.0,353.17,235.33
2017,9,16,13,45,786.0,167.0,2.6,32.0,823.0,295.81,188.15
2017,9,16,14,0,781.0,164.0,2.6,32.0,801.0,238.72,143.36
2017,9,16,14,15,771.5,161.5,2.6,32.0,771.0,181.87,105.07
2017,9,16,14,30,762.0,159.0,2.6,32.0,741.0,126.24,81.01
2017,9,16,14,45,751.5,154.5,2.6,32.0,704.5,100.26,75.53
2017,9,16,15,0,741.0,150.0,2.6,32.0,668.0,99.43,75.07
2017,9,16,15,15,723.5,145.5,2.6,32.0,624.5,98.3,74.36
2017,9,16,15,30,706.0,141.0,2.6,32.0,581.0,97.09,73.61
2017,9,16,15,45,683.5,135.0,2.6,32.0,533.0,94.73,71.94
2017,9,16,16,0,661.0,129.0,2.6,32.0,485.0,92.24,70.18
2017,9,16,16,15,629.5,122.5,2.55,31.5,432.5,89.09,68.02
2017,9,16,16,30,598.0,116.0,2.5,31.0,380.0,85.83,65.74
2017,9,16,16,45,556.0,107.0,2.45,30.5,326.5,80.49,61.7
2017,9,16,17,0,514.0,98.0,2.4,30.0,273.0,74.99,57.42
2017,9,16,17,15,453.5,86.5,2.15,29.0,219.5,64.15,48.62
2017,9,16,17,30,393.0,75.0,1.9,28.0,166.0,55.84,41.68
2017,9,16,17,45,307.0,59.0,1.65,27.5,117.5,44.12,31.47
2017,9,16,18,0,221.0,43.0,1.4,27.0,69.0,32.28,20.84
2017,9,16,18,15,110.5,21.5,1.4,26.5,34.5,16.28,3.25
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,7.5,1.05,20.5,7.5,0.0,0.0
2017,9,17,6,30,0.0,15.0,1.3,21.0,15.0,11.8,0.0
2017,9,17,6,45,147.5,32.5,1.55,22.0,53.5,228.53,166.93
2017,9,17,7,0,295.0,50.0,1.8,23.0,92.0,382.01,302.54
2017,9,17,7,15,379.5,63.0,1.9,23.5,143.5,478.23,380.8
2017,9,17,7,30,464.0,76.0,2.0,24.0,195.0,584.14,462.06
2017,9,17,7,45,528.0,84.0,2.15,24.5,250.5,662.01,518.84
2017,9,17,8,0,592.0,92.0,2.3,25.0,306.0,738.52,572.18
2017,9,17,8,15,631.5,99.0,2.35,25.5,361.0,787.95,603.87
2017,9,17,8,30,671.0,106.0,2.4,26.0,416.0,834.71,632.89
2017,9,17,8,45,701.5,110.5,2.45,26.5,469.0,866.37,650.96
2017,9,17,9,0,732.0,115.0,2.5,27.0,522.0,894.57,666.57
2017,9,17,9,15,753.0,119.0,2.45,27.5,570.0,909.11,672.14
2017,9,17,9,30,774.0,123.0,2.4,28.0,618.0,913.3,671.07
2017,9,17,9,45,788.0,127.0,2.4,28.5,660.0,913.7,668.21
2017,9,17,10,0,802.0,131.0,2.4,29.0,702.0,910.0,662.9
2017,9,17,10,15,813.5,133.5,2.35,29.0,738.0,898.32,653.52
2017,9,17,10,30,825.0,136.0,2.3,29.0,774.0,882.62,641.77
2017,9,17,10,45,833.0,137.5,2.3,29.5,802.5,858.94,624.14
2017,9,17,11,0,841.0,139.0,2.3,30.0,831.0,831.52,604.29
2017,9,17,11,15,846.0,140.5,2.25,30.5,851.0,798.14,579.92
2017,9,17,11,30,851.0,142.0,2.2,31.0,871.0,761.45,552.25
2017,9,17,11,45,856.0,141.0,2.2,31.5,883.0,711.79,516.11
2017,9,17,12,0,861.0,140.0,2.2,32.0,895.0,668.4,483.38
2017,9,17,12,15,861.5,140.0,2.15,32.0,898.0,620.53,447.45
2017,9,17,12,30,862.0,140.0,2.1,32.0,901.0,570.69,409.19
2017,9,17,12,45,860.0,139.5,2.1,32.0,895.0,517.57,367.71
2017,9,17,13,0,858.0,139.0,2.1,32.0,889.0,463.22,324.07
2017,9,17,13,15,854.0,138.5,2.1,32.0,874.5,407.11,278.02
2017,9,17,13,30,850.0,138.0,2.1,32.0,860.0,350.42,230.77
2017,9,17,13,45,844.0,136.0,2.1,32.5,837.0,287.21,178.78
2017,9,17,14,0,838.0,134.0,2.1,33.0,814.0,227.45,131.94
2017,9,17,14,15,829.5,132.0,2.1,32.5,783.5,167.86,92.69
2017,9,17,14,30,821.0,130.0,2.1,32.0,753.0,109.24,69.09
2017,9,17,14,45,810.0,126.5,2.1,32.0,716.0,94.54,70.95
2017,9,17,15,0,799.0,123.0,2.1,32.0,679.0,93.53,70.33
2017,9,17,15,15,783.0,119.5,2.15,32.0,635.0,92.3,69.53
2017,9,17,15,30,767.0,116.0,2.2,32.0,591.0,90.98,68.68
2017,9,17,15,45,747.0,111.0,2.25,32.0,542.5,88.46,66.87
2017,9,17,16,0,727.0,106.0,2.3,32.0,494.0,79.12,59.5
2017,9,17,16,15,697.5,101.0,2.3,31.5,441.0,76.32,57.58
2017,9,17,16,30,668.0,96.0,2.3,31.0,388.0,73.44,55.55
2017,9,17,16,45,628.0,89.0,2.3,30.5,333.5,68.92,52.12
2017,9,17,17,0,588.0,82.0,2.3,30.0,279.0,64.29,48.51
2017,9,17,17,15,527.5,73.0,2.05,29.0,224.5,57.81,43.3
2017,9,17,17,30,467.0,64.0,1.8,28.0,170.0,51.27,37.81
2017,9,17,17,45,374.5,51.0,1.6,27.5,120.0,41.17,28.96
2017,9,17,18,0,282.0,38.0,1.4,27.0,70.0,29.03,18.07
2017,9,17,18,15,141.0,19.0,1.45,26.5,35.0,14.53,0.75
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.5,0.65,22.5,6.5,0.0,0.0
2017,9,18,6,30,0.0,13.0,0.7,23.0,13.0,10.23,0.0
2017,9,18,6,45,145.0,30.5,0.8,23.5,51.0,222.6,159.44
2017,9,18,7,0,290.0,48.0,0.9,24.0,89.0,374.07,292.72
2017,9,18,7,15,374.5,61.0,1.05,24.5,139.5,470.16,369.75
2017,9,18,7,30,459.0,74.0,1.2,25.0,190.0,576.59,450.32
2017,9,18,7,45,522.0,81.5,1.35,25.5,244.5,652.49,504.84
2017,9,18,8,0,585.0,89.0,1.5,26.0,299.0,727.07,556.12
2017,9,18,8,15,303.5,129.5,1.55,26.5,239.5,466.31,364.24
2017,9,18,8,30,22.0,170.0,1.6,27.0,180.0,172.02,131.83
2017,9,18,8,45,371.5,141.0,1.65,27.5,345.0,564.05,436.28
2017,9,18,9,0,721.0,112.0,1.7,28.0,510.0,878.54,649.09
2017,9,18,9,15,515.5,194.0,1.7,28.0,491.5,750.33,557.11
2017,9,18,9,30,310.0,276.0,1.7,28.0,473.0,606.84,452.76
2017,9,18,9,45,319.0,290.5,1.7,28.5,506.0,617.49,458.97
2017,9,18,10,0,328.0,305.0,1.7,29.0,539.0,625.92,462.45
2017,9,18,10,15,571.0,218.0,1.7,29.5,649.0,769.19,562.34
2017,9,18,10,30,814.0,131.0,1.7,30.0,759.0,865.78,624.02
2017,9,18,10,45,633.0,229.5,1.7,30.5,729.0,781.83,563.72
2017,9,18,11,0,452.0,328.0,1.7,31.0,699.0,687.33,495.45
2017,9,18,11,15,458.0,336.0,1.7,31.0,720.0,670.2,483.48
2017,9,18,11,30,464.0,344.0,1.7,31.0,741.0,650.33,468.88
2017,9,18,11,45,454.0,353.5,1.7,31.5,746.0,618.05,444.69
2017,9,18,12,0,444.0,363.0,1.7,32.0,751.0,584.63,419.61
2017,9,18,12,15,395.5,388.0,1.7,32.0,735.0,536.69,384.94
2017,9,18,12,30,347.0,413.0,1.7,32.0,719.0,496.33,355.33
2017,9,18,12,45,384.5,391.0,1.7,32.0,727.5,467.92,333.71
2017,9,18,13,0,422.0,369.0,1.7,32.0,736.0,432.74,306.3
2017,9,18,13,15,605.0,267.0,1.7,32.0,784.0,395.38,273.46
2017,9,18,13,30,788.0,165.0,1.7,32.0,832.0,343.6,226.74
2017,9,18,13,45,652.0,233.5,1.75,32.0,775.5,294.06,190.47
2017,9,18,14,0,516.0,302.0,1.8,32.0,719.0,263.13,171.47
2017,9,18,14,15,487.0,297.0,1.85,31.5,678.5,215.4,141.02
2017,9,18,14,30,458.0,292.0,1.9,31.0,638.0,171.63,121.84
2017,9,18,14,45,568.0,233.0,1.95,31.0,640.5,140.57,107.92
2017,9,18,15,0,678.0,174.0,2.0,31.0,643.0,111.83,85.29
2017,9,18,15,15,659.0,168.5,2.05,30.5,600.0,110.64,84.79
2017,9,18,15,30,640.0,163.0,2.1,30.0,557.0,109.36,84.19
2017,9,18,15,45,623.5,153.0,2.15,30.0,510.5,105.15,81.05
2017,9,18,16,0,607.0,143.0,2.2,30.0,464.0,100.64,77.66
2017,9,18,16,15,574.0,135.0,2.1,29.5,413.0,96.86,75.01
2017,9,18,16,30,541.0,127.0,2.0,29.0,362.0,90.38,70.09
2017,9,18,16,45,506.0,114.5,1.9,29.0,310.0,82.51,63.78
2017,9,18,17,0,471.0,102.0,1.8,29.0,258.0,74.36,57.14
2017,9,18,17,15,409.0,89.0,1.7,28.5,206.0,65.3,49.67
2017,9,18,17,30,347.0,76.0,1.6,28.0,154.0,56.08,41.82
2017,9,18,17,45,267.0,58.0,1.55,27.5,107.5,43.12,30.54
2017,9,18,18,0,187.0,40.0,1.5,27.0,61.0,29.96,18.69
2017,9,18,18,15,93.5,20.0,1.55,26.5,30.5,15.13,0.0
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,10.5,5.0,2.75,23.0,5.0,0.0,0.0
2017,9,19,6,30,21.0,10.0,2.9,23.0,10.0,25.45,0.0
2017,9,19,6,45,113.5,31.5,3.05,23.5,46.0,176.54,125.12
2017,9,19,7,0,206.0,53.0,3.2,24.0,82.0,307.37,243.66
2017,9,19,7,15,288.0,69.5,3.35,24.0,130.0,403.62,325.18
2017,9,19,7,30,370.0,86.0,3.5,24.0,178.0,503.07,405.45
2017,9,19,7,45,438.5,95.0,3.65,24.5,231.5,580.77,464.53
2017,9,19,8,0,507.0,104.0,3.8,25.0,285.0,659.01,521.52
2017,9,19,8,15,548.5,112.5,3.85,25.5,338.0,720.21,563.62
2017,9,19,8,30,590.0,121.0,3.9,26.0,391.0,770.28,596.5
2017,9,19,8,45,434.0,177.5,3.95,26.5,389.0,668.43,518.03
2017,9,19,9,0,278.0,234.0,4.0,27.0,387.0,549.94,425.23
2017,9,19,9,15,495.0,185.5,4.0,27.0,488.0,719.7,552.52
2017,9,19,9,30,712.0,137.0,4.0,27.0,589.0,873.23,658.66
2017,9,19,9,45,521.5,224.5,4.0,27.5,567.5,759.8,573.69
2017,9,19,10,0,331.0,312.0,4.0,28.0,546.0,635.16,478.79
2017,9,19,10,15,314.5,334.5,3.95,28.0,566.0,625.99,470.79
2017,9,19,10,30,298.0,357.0,3.9,28.0,586.0,615.13,461.14
2017,9,19,10,45,316.0,367.0,3.85,28.5,618.0,619.87,462.64
2017,9,19,11,0,334.0,377.0,3.8,29.0,650.0,621.64,461.91
2017,9,19,11,15,337.5,386.5,3.75,29.0,668.0,608.74,451.51
2017,9,19,11,30,341.0,396.0,3.7,29.0,686.0,593.76,439.66
2017,9,19,11,45,331.0,405.5,3.7,29.5,690.0,567.6,418.96
2017,9,19,12,0,321.0,415.0,3.7,30.0,694.0,540.71,397.73
2017,9,19,12,15,329.0,414.0,3.65,30.0,701.5,515.98,378.77
2017,9,19,12,30,337.0,413.0,3.6,30.0,709.0,489.72,358.33
2017,9,19,12,45,585.0,276.0,3.55,30.0,785.0,480.24,348.63
2017,9,19,13,0,833.0,139.0,3.5,30.0,861.0,447.27,317.92
2017,9,19,13,15,829.5,138.0,3.45,30.0,847.0,390.64,270.28
2017,9,19,13,30,826.0,137.0,3.4,30.0,833.0,333.64,221.87
2017,9,19,13,45,819.5,135.5,3.4,30.0,810.5,275.33,173.16
2017,9,19,14,0,813.0,134.0,3.4,30.0,788.0,217.31,127.58
2017,9,19,14,15,804.0,132.0,3.35,30.0,757.5,159.26,89.54
2017,9,19,14,30,795.0,130.0,3.3,30.0,727.0,102.26,77.7
2017,9,19,14,45,767.0,134.5,3.3,30.0,687.0,98.37,74.77
2017,9,19,15,0,739.0,139.0,3.3,30.0,647.0,93.81,71.26
2017,9,19,15,15,609.5,176.5,3.15,29.5,577.0,114.43,88.36
2017,9,19,15,30,480.0,214.0,3.0,29.0,507.0,134.57,105.14
2017,9,19,15,45,439.5,204.5,2.9,29.0,455.5,130.26,101.93
2017,9,19,16,0,399.0,195.0,2.8,29.0,404.0,125.8,98.64
2017,9,19,16,15,258.5,187.5,2.55,28.5,317.5,123.51,97.31
2017,9,19,16,30,118.0,180.0,2.3,28.0,231.0,119.95,94.91
2017,9,19,16,45,109.0,155.5,2.05,28.0,197.0,105.29,83.04
2017,9,19,17,0,100.0,131.0,1.8,28.0,163.0,90.16,70.6
2017,9,19,17,15,83.5,106.5,1.75,27.5,130.0,74.48,57.6
2017,9,19,17,30,67.0,82.0,1.7,27.0,97.0,58.9,44.34
2017,9,19,17,45,42.0,58.5,1.65,26.5,67.0,42.64,30.21
2017,9,19,18,0,17.0,35.0,1.6,26.0,37.0,26.16,15.53
2017,9,19,18,15,8.5,17.5,1.65,26.0,18.5,13.38,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,13.0,5.0,2.75,23.0,5.5,0.0,0.0
2017,9,20,6,30,26.0,10.0,2.9,23.0,11.0,29.61,0.0
2017,9,20,6,45,129.0,30.0,3.05,23.5,46.5,206.81,144.78
2017,9,20,7,0,232.0,50.0,3.2,24.0,82.0,325.76,258.19
2017,9,20,7,15,317.0,64.5,3.4,24.5,131.0,422.44,339.45
2017,9,20,7,30,402.0,79.0,3.6,25.0,180.0,522.63,418.91
2017,9,20,7,45,468.0,88.0,3.8,25.5,233.5,598.49,476.34
2017,9,20,8,0,534.0,97.0,4.0,26.0,287.0,685.07,539.27
2017,9,20,8,15,293.5,140.5,4.1,26.5,247.5,470.61,373.69
2017,9,20,8,30,53.0,184.0,4.2,27.0,208.0,240.0,187.36
2017,9,20,8,45,110.0,214.5,4.35,27.5,272.5,347.53,271.54
2017,9,20,9,0,167.0,245.0,4.5,28.0,337.0,431.05,334.5
2017,9,20,9,15,451.0,186.0,4.5,28.5,464.0,676.49,519.69
2017,9,20,9,30,735.0,127.0,4.5,29.0,591.0,881.85,661.94
2017,9,20,9,45,757.0,127.5,4.55,29.5,634.0,879.35,656.08
2017,9,20,10,0,779.0,128.0,4.6,30.0,677.0,879.63,653.65
2017,9,20,10,15,790.5,130.5,4.55,30.0,712.0,868.26,644.37
2017,9,20,10,30,802.0,133.0,4.5,30.0,747.0,852.95,632.66
2017,9,20,10,45,813.0,133.5,4.5,30.5,775.5,831.32,615.78
2017,9,20,11,0,824.0,134.0,4.5,31.0,804.0,805.89,596.52
2017,9,20,11,15,829.5,135.0,4.45,31.0,824.0,772.99,572.71
2017,9,20,11,30,835.0,136.0,4.4,31.0,844.0,736.84,545.63
2017,9,20,11,45,838.0,136.5,4.4,31.5,855.5,688.44,508.86
2017,9,20,12,0,841.0,137.0,4.4,32.0,867.0,645.72,475.3
2017,9,20,12,15,842.0,137.5,4.4,32.0,870.0,599.44,439.41
2017,9,20,12,30,843.0,138.0,4.4,32.0,873.0,551.16,401.12
2017,9,20,12,45,841.0,137.5,4.4,32.5,867.0,499.02,358.27
2017,9,20,13,0,839.0,137.0,4.4,33.0,861.0,445.68,313.59
2017,9,20,13,15,835.0,136.0,4.35,33.0,847.0,390.33,267.17
2017,9,20,13,30,831.0,135.0,4.3,33.0,833.0,330.88,217.28
2017,9,20,13,45,824.5,134.0,4.3,33.0,810.0,272.61,169.01
2017,9,20,14,0,818.0,133.0,4.3,33.0,787.0,214.62,124.08
2017,9,20,14,15,808.5,131.0,4.2,32.5,757.0,156.22,86.95
2017,9,20,14,30,799.0,129.0,4.1,32.0,727.0,98.95,74.46
2017,9,20,14,45,780.5,129.0,4.1,32.0,688.5,95.67,72.04
2017,9,20,15,0,762.0,129.0,4.1,32.0,650.0,96.68,73.02
2017,9,20,15,15,539.0,193.5,4.05,31.5,550.0,123.22,94.79
2017,9,20,15,30,316.0,258.0,4.0,31.0,450.0,160.41,125.16
2017,9,20,15,45,497.5,185.5,3.95,31.0,458.0,121.03,93.73
2017,9,20,16,0,679.0,113.0,3.9,31.0,466.0,82.88,62.94
2017,9,20,16,15,646.5,107.5,3.7,30.5,414.0,79.94,60.91
2017,9,20,16,30,614.0,102.0,3.5,30.0,362.0,76.92,58.77
2017,9,20,16,45,570.0,94.0,3.3,30.0,308.5,71.87,54.75
2017,9,20,17,0,526.0,86.0,3.1,30.0,255.0,66.71,50.56
2017,9,20,17,15,460.0,75.5,2.9,29.5,202.0,59.26,44.4
2017,9,20,17,30,394.0,65.0,2.7,29.0,149.0,49.03,35.68
2017,9,20,17,45,297.0,50.5,2.5,28.5,102.5,38.1,26.1
2017,9,20,18,0,200.0,36.0,2.3,28.0,56.0,27.15,15.96
2017,9,20,18,15,100.0,18.0,2.4,27.5,28.0,13.66,0.0
