Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.4,24.0,4.5,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.5,24.0,9.0,16.27,0.0
2017,9,21,6,45,117.5,29.5,2.6,24.0,44.5,174.02,119.39
2017,9,21,7,0,224.0,50.0,2.7,24.0,80.0,318.73,251.95
2017,9,21,7,15,312.5,64.5,2.8,24.0,129.0,418.13,335.74
2017,9,21,7,30,401.0,79.0,2.9,24.0,178.0,521.26,417.91
2017,9,21,7,45,478.5,85.5,3.05,24.5,233.0,612.77,486.81
2017,9,21,8,0,556.0,92.0,3.2,25.0,288.0,699.56,549.2
2017,9,21,8,15,451.5,131.0,3.3,25.5,308.0,637.13,500.72
2017,9,21,8,30,347.0,170.0,3.4,26.0,328.0,554.83,435.65
2017,9,21,8,45,318.0,200.0,3.5,26.5,357.5,556.28,433.56
2017,9,21,9,0,289.0,230.0,3.6,27.0,387.0,554.88,429.01
2017,9,21,9,15,191.5,257.5,3.6,27.0,366.0,458.81,354.11
2017,9,21,9,30,94.0,285.0,3.6,27.0,345.0,363.94,279.44
2017,9,21,9,45,154.5,308.5,3.6,27.5,414.5,458.48,349.98
2017,9,21,10,0,215.0,332.0,3.6,28.0,484.0,526.97,399.13
2017,9,21,10,15,517.5,228.0,3.6,28.0,617.0,718.86,541.57
2017,9,21,10,30,820.0,124.0,3.6,28.0,750.0,857.08,637.61
2017,9,21,10,45,830.5,124.5,3.6,28.5,778.5,834.57,619.12
2017,9,21,11,0,841.0,125.0,3.6,29.0,807.0,798.72,592.84
2017,9,21,11,15,846.5,126.0,3.6,29.5,827.0,766.35,569.02
2017,9,21,11,30,852.0,127.0,3.6,30.0,847.0,730.8,541.41
2017,9,21,11,45,851.0,130.0,3.65,30.5,857.5,689.44,509.49
2017,9,21,12,0,850.0,133.0,3.7,31.0,868.0,645.65,475.31
2017,9,21,12,15,850.5,133.0,3.7,31.0,870.5,598.34,438.74
2017,9,21,12,30,851.0,133.0,3.7,31.0,873.0,549.09,399.77
2017,9,21,12,45,849.0,133.0,3.75,31.5,867.0,496.94,356.97
2017,9,21,13,0,847.0,133.0,3.8,32.0,861.0,443.54,312.22
2017,9,21,13,15,843.0,132.0,3.8,32.0,846.5,387.8,265.43
2017,9,21,13,30,839.0,131.0,3.8,32.0,832.0,331.5,217.75
2017,9,21,13,45,830.0,131.0,3.85,32.0,808.5,269.01,166.45
2017,9,21,14,0,821.0,131.0,3.9,32.0,785.0,210.95,121.73
2017,9,21,14,15,812.0,129.0,3.95,32.0,754.5,152.46,84.89
2017,9,21,14,30,803.0,127.0,4.0,32.0,724.0,95.03,71.34
2017,9,21,14,45,765.0,136.5,4.05,32.0,681.5,99.94,75.49
2017,9,21,15,0,727.0,146.0,4.1,32.0,639.0,97.86,74.0
2017,9,21,15,15,708.0,142.0,4.1,31.5,595.5,96.86,73.55
2017,9,21,15,30,689.0,138.0,4.1,31.0,552.0,95.81,73.08
2017,9,21,15,45,660.0,133.5,4.15,31.0,503.0,94.16,71.98
2017,9,21,16,0,631.0,129.0,4.2,31.0,454.0,92.48,70.86
2017,9,21,16,15,348.5,149.5,4.1,30.5,326.0,99.71,77.23
2017,9,21,16,30,66.0,170.0,4.0,30.0,198.0,116.42,91.45
2017,9,21,16,45,262.5,134.0,3.95,29.5,221.0,92.99,72.48
2017,9,21,17,0,459.0,98.0,3.9,29.0,244.0,71.67,54.95
2017,9,21,17,15,389.5,85.5,3.55,28.5,192.0,62.8,47.57
2017,9,21,17,30,320.0,73.0,3.2,28.0,140.0,53.82,39.83
2017,9,21,17,45,221.5,55.5,2.85,27.5,94.5,41.08,28.64
2017,9,21,18,0,123.0,38.0,2.5,27.0,49.0,28.12,16.55
2017,9,21,18,15,61.5,19.0,2.45,26.5,24.5,14.26,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,7.5,4.5,2.0,22.0,5.0,0.0,0.0
2017,9,22,6,30,15.0,9.0,2.2,22.0,10.0,19.59,0.0
2017,9,22,6,45,123.0,29.0,2.4,22.5,44.5,197.39,133.54
2017,9,22,7,0,231.0,49.0,2.6,23.0,79.0,323.39,256.2
2017,9,22,7,15,322.0,62.5,2.75,23.5,128.0,423.48,340.29
2017,9,22,7,30,413.0,76.0,2.9,24.0,177.0,527.59,422.63
2017,9,22,7,45,480.0,84.5,3.05,24.5,231.0,612.19,486.34
2017,9,22,8,0,547.0,93.0,3.2,25.0,285.0,690.98,542.98
2017,9,22,8,15,589.0,100.0,3.25,25.5,338.0,741.95,577.02
2017,9,22,8,30,631.0,107.0,3.3,26.0,391.0,790.3,608.26
2017,9,22,8,45,432.5,172.0,3.4,27.0,377.5,657.85,507.81
2017,9,22,9,0,234.0,237.0,3.5,28.0,364.0,486.14,375.08
2017,9,22,9,15,240.5,257.5,3.5,28.5,398.5,505.79,388.06
2017,9,22,9,30,247.0,278.0,3.5,29.0,433.0,546.34,414.81
2017,9,22,9,45,207.0,306.0,3.55,29.5,442.0,504.53,381.38
2017,9,22,10,0,167.0,334.0,3.6,30.0,451.0,484.68,364.06
2017,9,22,10,15,175.5,346.0,3.6,30.0,474.5,491.45,368.19
2017,9,22,10,30,184.0,358.0,3.6,30.0,498.0,496.8,371.21
2017,9,22,10,45,502.0,246.0,3.65,30.5,647.5,674.62,502.48
2017,9,22,11,0,820.0,134.0,3.7,31.0,797.0,797.8,589.07
2017,9,22,11,15,825.5,135.5,3.75,31.0,817.0,765.37,564.93
2017,9,22,11,30,831.0,137.0,3.8,31.0,837.0,729.68,538.63
2017,9,22,11,45,498.0,286.5,3.85,31.5,707.5,588.04,432.63
2017,9,22,12,0,165.0,436.0,3.9,32.0,578.0,450.99,329.92
2017,9,22,12,15,259.0,420.0,3.9,32.0,644.0,476.72,348.36
2017,9,22,12,30,353.0,404.0,3.9,32.0,710.0,487.58,354.44
2017,9,22,12,45,578.0,280.5,3.95,32.0,777.5,475.36,342.47
2017,9,22,13,0,803.0,157.0,4.0,32.0,845.0,439.2,309.66
2017,9,22,13,15,540.0,279.5,4.0,32.0,738.5,374.53,262.2
2017,9,22,13,30,277.0,402.0,4.0,32.0,632.0,335.97,237.91
2017,9,22,13,45,232.0,396.5,4.05,32.0,585.5,303.96,214.68
2017,9,22,14,0,187.0,391.0,4.1,32.0,539.0,269.54,191.05
2017,9,22,14,15,480.5,265.0,4.1,31.5,625.5,190.43,125.1
2017,9,22,14,30,774.0,139.0,4.1,31.0,712.0,100.27,75.85
2017,9,22,14,45,766.0,133.5,4.15,31.0,675.5,98.35,74.55
2017,9,22,15,0,758.0,128.0,4.2,31.0,639.0,96.31,73.08
2017,9,22,15,15,740.0,124.5,4.2,30.5,595.5,87.6,66.35
2017,9,22,15,30,722.0,121.0,4.2,30.0,552.0,86.44,65.75
2017,9,22,15,45,699.5,115.5,4.25,30.0,504.0,83.85,63.86
2017,9,22,16,0,677.0,110.0,4.3,30.0,456.0,81.15,61.86
2017,9,22,16,15,643.5,104.5,4.25,29.5,404.0,78.11,59.71
2017,9,22,16,30,610.0,99.0,4.2,29.0,352.0,75.0,57.47
2017,9,22,16,45,563.0,91.5,4.2,29.0,298.5,70.19,53.62
2017,9,22,17,0,516.0,84.0,4.2,29.0,245.0,65.31,49.62
2017,9,22,17,15,446.0,73.5,3.9,28.5,192.5,57.79,43.34
2017,9,22,17,30,376.0,63.0,3.6,28.0,140.0,47.48,34.47
2017,9,22,17,45,272.5,48.0,3.35,27.5,94.5,36.16,24.49
2017,9,22,18,0,169.0,33.0,3.1,27.0,49.0,24.85,13.68
2017,9,22,18,15,84.5,16.5,2.95,26.5,24.5,12.98,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,21.0,5.0,1.25,21.0,5.0,0.0,0.0
2017,9,23,6,30,42.0,10.0,1.5,21.0,10.0,42.86,0.0
2017,9,23,6,45,174.5,26.5,1.75,21.5,47.0,235.25,157.11
2017,9,23,7,0,307.0,43.0,2.0,22.0,84.0,380.43,300.67
2017,9,23,7,15,398.0,54.5,2.15,22.5,134.5,486.05,387.93
2017,9,23,7,30,489.0,66.0,2.3,23.0,185.0,591.78,470.34
2017,9,23,7,45,553.0,72.5,2.5,24.0,240.0,666.43,524.82
2017,9,23,8,0,617.0,79.0,2.7,25.0,295.0,739.9,575.77
2017,9,23,8,15,308.5,47.5,2.8,25.5,155.5,391.8,313.58
2017,9,23,8,30,0.0,16.0,2.9,26.0,16.0,12.2,4.28
2017,9,23,8,45,0.0,56.0,3.0,26.5,56.0,42.92,29.23
2017,9,23,9,0,0.0,96.0,3.1,27.0,96.0,74.47,54.31
2017,9,23,9,15,403.5,97.5,3.15,27.5,350.0,535.46,418.88
2017,9,23,9,30,807.0,99.0,3.2,28.0,604.0,906.43,676.26
2017,9,23,9,45,453.5,212.5,3.3,28.5,500.0,678.14,510.95
2017,9,23,10,0,100.0,326.0,3.4,29.0,396.0,394.12,296.86
2017,9,23,10,15,70.5,323.0,3.45,29.5,374.0,354.95,266.91
2017,9,23,10,30,41.0,320.0,3.5,30.0,352.0,318.25,237.98
2017,9,23,10,45,150.0,355.0,3.6,30.5,475.5,450.69,336.49
2017,9,23,11,0,259.0,390.0,3.7,31.0,599.0,569.52,420.9
2017,9,23,11,15,142.5,358.5,3.75,31.0,474.5,420.49,311.74
2017,9,23,11,30,26.0,327.0,3.8,31.0,350.0,286.39,211.71
2017,9,23,11,45,435.5,233.0,3.85,31.5,607.0,500.85,373.19
2017,9,23,12,0,845.0,139.0,3.9,32.0,864.0,641.71,471.82
2017,9,23,12,15,614.5,262.0,3.9,32.0,790.5,563.55,411.06
2017,9,23,12,30,384.0,385.0,3.9,32.0,717.0,488.66,354.87
2017,9,23,12,45,612.0,262.0,3.95,32.0,786.5,474.83,341.75
2017,9,23,13,0,840.0,139.0,4.0,32.0,856.0,438.46,308.32
2017,9,23,13,15,836.0,138.0,4.0,32.0,840.5,381.33,260.39
2017,9,23,13,30,832.0,137.0,4.0,32.0,825.0,323.73,211.76
2017,9,23,13,45,826.0,135.0,4.0,32.0,802.0,264.82,163.16
2017,9,23,14,0,820.0,133.0,4.0,32.0,779.0,206.17,118.46
2017,9,23,14,15,535.0,240.5,4.0,32.0,655.5,180.53,116.31
2017,9,23,14,30,250.0,348.0,4.0,32.0,532.0,196.44,151.81
2017,9,23,14,45,490.0,246.0,4.05,32.0,583.0,146.31,112.49
2017,9,23,15,0,730.0,144.0,4.1,32.0,634.0,97.23,73.5
2017,9,23,15,15,711.0,140.0,4.1,31.5,590.0,96.16,73.03
2017,9,23,15,30,692.0,136.0,4.1,31.0,546.0,95.05,72.5
2017,9,23,15,45,668.5,129.5,4.2,31.0,498.0,92.17,70.4
2017,9,23,16,0,645.0,123.0,4.3,31.0,450.0,89.15,68.19
2017,9,23,16,15,610.5,116.0,4.2,30.5,398.0,85.44,65.53
2017,9,23,16,30,576.0,109.0,4.1,30.0,346.0,81.62,62.73
2017,9,23,16,45,531.0,99.5,4.1,30.0,293.0,75.69,57.99
2017,9,23,17,0,486.0,90.0,4.1,30.0,240.0,66.83,50.68
2017,9,23,17,15,418.0,78.0,3.8,29.0,188.0,58.11,43.51
2017,9,23,17,30,350.0,66.0,3.5,28.0,136.0,49.31,35.96
2017,9,23,17,45,252.5,49.0,3.2,27.5,91.0,36.73,24.89
2017,9,23,18,0,155.0,32.0,2.9,27.0,46.0,24.07,12.69
2017,9,23,18,15,77.5,16.0,2.95,26.5,23.0,12.59,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,6,45,131.5,22.5,2.4,22.5,39.5,187.48,120.95
2017,9,24,7,0,263.0,45.0,2.7,23.0,79.0,345.02,273.02
2017,9,24,7,15,355.5,58.0,2.9,23.5,128.5,446.35,357.77
2017,9,24,7,30,448.0,71.0,3.1,24.0,178.0,558.08,446.02
2017,9,24,7,45,538.5,73.0,3.3,24.5,235.5,652.3,516.84
2017,9,24,8,0,629.0,75.0,3.5,25.0,293.0,744.85,583.26
2017,9,24,8,15,322.0,117.0,3.6,25.5,229.5,491.03,390.51
2017,9,24,8,30,15.0,159.0,3.7,26.0,166.0,154.12,118.87
2017,9,24,8,45,89.5,199.5,3.8,26.5,247.5,286.63,225.3
2017,9,24,9,0,164.0,240.0,3.9,27.0,329.0,421.39,328.26
2017,9,24,9,15,490.0,166.5,3.9,27.5,465.0,687.25,529.55
2017,9,24,9,30,816.0,93.0,3.9,28.0,601.0,905.75,678.62
2017,9,24,9,45,563.5,202.0,3.9,28.5,564.0,767.96,578.14
2017,9,24,10,0,311.0,311.0,3.9,29.0,527.0,611.41,459.61
2017,9,24,10,15,156.0,230.5,3.85,29.0,339.0,357.65,272.56
2017,9,24,10,30,1.0,150.0,3.8,29.0,151.0,118.79,87.14
2017,9,24,10,45,136.5,267.5,3.8,29.5,377.5,357.27,270.88
2017,9,24,11,0,272.0,385.0,3.8,30.0,604.0,574.29,426.96
2017,9,24,11,15,580.5,245.0,3.75,30.0,726.0,678.34,503.86
2017,9,24,11,30,889.0,105.0,3.7,30.0,848.0,730.24,542.46
2017,9,24,11,45,857.0,126.5,3.7,30.5,850.5,682.61,504.77
2017,9,24,12,0,825.0,148.0,3.7,31.0,853.0,639.72,470.44
2017,9,24,12,15,825.5,148.0,3.7,31.0,855.5,591.65,433.31
2017,9,24,12,30,826.0,148.0,3.7,31.0,858.0,541.65,393.8
2017,9,24,12,45,557.5,279.5,3.75,31.5,757.5,461.14,332.4
2017,9,24,13,0,289.0,411.0,3.8,32.0,657.0,400.29,288.02
2017,9,24,13,15,555.5,275.5,3.8,32.0,737.0,373.14,260.36
2017,9,24,13,30,822.0,140.0,3.8,32.0,817.0,320.04,208.95
2017,9,24,13,45,820.0,135.5,3.8,32.0,795.0,260.93,160.26
2017,9,24,14,0,818.0,131.0,3.8,32.0,773.0,201.71,115.32
2017,9,24,14,15,808.5,129.0,3.85,31.5,742.0,143.41,80.85
2017,9,24,14,30,799.0,127.0,3.9,31.0,711.0,94.38,71.18
2017,9,24,14,45,788.5,122.5,3.95,31.0,673.5,92.71,70.04
2017,9,24,15,0,778.0,118.0,4.0,31.0,636.0,90.94,68.78
2017,9,24,15,15,533.5,186.0,4.0,30.5,530.5,119.7,92.46
2017,9,24,15,30,289.0,254.0,4.0,30.0,425.0,158.07,123.96
2017,9,24,15,45,491.5,178.5,4.05,30.0,438.0,117.5,91.39
2017,9,24,16,0,694.0,103.0,4.1,30.0,451.0,77.2,58.62
2017,9,24,16,15,660.5,97.5,4.05,29.5,398.5,73.94,56.29
2017,9,24,16,30,627.0,92.0,4.0,29.0,346.0,70.62,53.84
2017,9,24,16,45,578.0,85.0,3.95,29.0,292.0,65.92,50.07
2017,9,24,17,0,529.0,78.0,3.9,29.0,238.0,61.18,46.16
2017,9,24,17,15,458.5,68.0,3.65,28.5,186.0,53.86,40.0
2017,9,24,17,30,388.0,58.0,3.4,28.0,134.0,46.47,33.55
2017,9,24,17,45,276.5,44.0,3.15,27.5,88.5,33.35,22.02
2017,9,24,18,0,165.0,30.0,2.9,27.0,43.0,22.66,11.14
2017,9,24,18,15,82.5,15.0,2.9,26.5,21.5,11.8,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,122.5,22.0,2.25,21.5,38.0,177.67,111.09
2017,9,25,7,0,245.0,44.0,2.5,22.0,76.0,327.29,259.5
2017,9,25,7,15,338.5,57.0,2.6,22.5,124.5,428.91,344.99
2017,9,25,7,30,432.0,70.0,2.7,23.0,173.0,534.66,428.84
2017,9,25,7,45,506.5,76.0,2.85,23.5,227.5,624.68,496.81
2017,9,25,8,0,581.0,82.0,3.0,24.0,282.0,706.9,555.98
2017,9,25,8,15,381.0,135.0,3.1,24.0,275.0,570.52,452.39
2017,9,25,8,30,181.0,188.0,3.2,24.0,268.0,392.47,311.72
2017,9,25,8,45,185.5,213.0,3.3,24.5,304.0,419.02,330.84
2017,9,25,9,0,190.0,238.0,3.4,25.0,340.0,443.89,347.58
2017,9,25,9,15,169.0,262.5,3.4,25.5,359.5,442.02,343.22
2017,9,25,9,30,148.0,287.0,3.4,26.0,379.0,439.0,338.25
2017,9,25,9,45,232.0,297.5,3.45,26.5,453.0,517.08,396.38
2017,9,25,10,0,316.0,308.0,3.5,27.0,527.0,611.91,464.1
2017,9,25,10,15,351.0,317.0,3.5,27.0,571.5,634.89,479.28
2017,9,25,10,30,386.0,326.0,3.5,27.0,616.0,654.26,492.11
2017,9,25,10,45,283.5,361.5,3.5,27.5,579.0,581.73,436.01
2017,9,25,11,0,181.0,397.0,3.5,28.0,542.0,498.23,372.56
2017,9,25,11,15,132.0,398.5,3.55,28.0,505.5,446.3,333.74
2017,9,25,11,30,83.0,400.0,3.6,28.0,469.0,387.54,289.69
2017,9,25,11,45,295.5,368.0,3.65,28.0,618.5,506.56,378.77
2017,9,25,12,0,508.0,336.0,3.7,28.0,768.0,591.79,439.27
2017,9,25,12,15,345.5,384.5,3.7,28.0,679.0,495.65,367.2
2017,9,25,12,30,183.0,433.0,3.7,28.0,590.0,417.09,308.86
2017,9,25,12,45,240.5,420.0,3.75,28.5,624.5,413.58,304.35
2017,9,25,13,0,298.0,407.0,3.8,29.0,659.0,400.04,291.27
2017,9,25,13,15,160.5,357.5,3.8,29.0,493.5,301.11,219.83
2017,9,25,13,30,23.0,308.0,3.8,29.0,328.0,230.54,170.84
2017,9,25,13,45,179.0,332.5,3.8,29.0,473.0,254.95,183.05
2017,9,25,14,0,335.0,357.0,3.8,29.0,618.0,260.32,180.71
2017,9,25,14,15,168.5,257.0,3.75,28.5,388.5,177.28,127.34
2017,9,25,14,30,2.0,157.0,3.7,28.0,159.0,117.31,90.71
2017,9,25,14,45,7.0,187.0,3.7,28.0,192.0,137.21,107.12
2017,9,25,15,0,12.0,217.0,3.7,28.0,225.0,155.85,122.44
2017,9,25,15,15,18.0,218.5,3.6,28.0,229.5,155.98,122.84
2017,9,25,15,30,24.0,220.0,3.5,28.0,234.0,155.8,123.06
2017,9,25,15,45,47.0,215.0,3.45,28.0,239.5,144.53,114.26
2017,9,25,16,0,70.0,210.0,3.4,28.0,245.0,140.76,111.59
2017,9,25,16,15,65.0,186.0,3.2,27.5,215.5,126.18,100.17
2017,9,25,16,30,60.0,162.0,3.0,27.0,186.0,111.25,88.3
2017,9,25,16,45,49.5,138.0,2.8,27.0,156.0,95.88,75.69
2017,9,25,17,0,39.0,114.0,2.6,27.0,126.0,80.2,62.6
2017,9,25,17,15,26.0,90.0,2.4,26.5,97.5,64.2,49.08
2017,9,25,17,30,13.0,66.0,2.2,26.0,69.0,48.3,35.34
2017,9,25,17,45,6.5,43.0,2.0,25.5,44.5,31.96,21.01
2017,9,25,18,0,0.0,20.0,1.8,25.0,20.0,15.26,5.32
2017,9,25,18,15,0.0,10.0,1.9,25.0,10.0,7.87,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,9.0,2.1,22.0,9.0,6.82,0.0
2017,9,26,7,0,0.0,18.0,2.3,22.0,18.0,13.69,5.39
2017,9,26,7,15,0.0,29.5,2.4,22.0,29.5,22.49,12.94
2017,9,26,7,30,0.0,41.0,2.5,22.0,41.0,31.32,20.47
2017,9,26,7,45,0.0,54.5,2.6,22.5,54.5,41.73,29.14
2017,9,26,8,0,0.0,68.0,2.7,23.0,68.0,52.24,37.73
2017,9,26,8,15,0.0,86.5,2.75,23.5,86.5,68.39,50.78
2017,9,26,8,30,0.0,105.0,2.8,24.0,105.0,84.4,63.5
2017,9,26,8,45,0.0,103.0,2.9,24.5,103.0,81.28,60.59
2017,9,26,9,0,0.0,101.0,3.0,25.0,101.0,78.83,58.28
2017,9,26,9,15,0.0,100.0,3.0,25.0,100.0,77.64,57.12
2017,9,26,9,30,0.0,99.0,3.0,25.0,99.0,76.64,56.15
2017,9,26,9,45,0.0,58.0,3.0,25.5,58.0,44.6,30.27
2017,9,26,10,0,0.0,17.0,3.0,26.0,17.0,13.04,4.84
2017,9,26,10,15,5.0,121.5,2.95,26.0,125.5,99.22,73.56
2017,9,26,10,30,10.0,226.0,2.9,26.0,234.0,190.17,144.12
2017,9,26,10,45,5.0,175.0,2.85,26.0,179.0,142.07,106.43
2017,9,26,11,0,0.0,124.0,2.8,26.0,124.0,96.52,70.72
2017,9,26,11,15,4.5,169.0,2.75,26.0,173.0,135.47,101.14
2017,9,26,11,30,9.0,214.0,2.7,26.0,222.0,173.63,130.47
2017,9,26,11,45,9.5,215.0,2.65,26.5,223.5,173.46,129.87
2017,9,26,12,0,10.0,216.0,2.6,27.0,225.0,173.2,129.3
2017,9,26,12,15,11.5,235.0,2.6,27.0,245.0,187.08,139.78
2017,9,26,12,30,13.0,254.0,2.6,27.0,265.0,200.27,149.66
2017,9,26,12,45,11.5,237.5,2.65,27.0,247.5,185.39,138.29
2017,9,26,13,0,10.0,221.0,2.7,27.0,230.0,170.98,127.34
2017,9,26,13,15,12.0,241.0,2.65,27.0,251.5,184.17,137.34
2017,9,26,13,30,14.0,261.0,2.6,27.0,273.0,196.28,146.44
2017,9,26,13,45,9.5,220.0,2.6,27.0,228.0,164.93,122.75
2017,9,26,14,0,5.0,179.0,2.6,27.0,183.0,134.42,99.68
2017,9,26,14,15,2.5,131.0,2.6,26.5,133.0,99.67,73.17
2017,9,26,14,30,0.0,83.0,2.6,26.0,83.0,64.06,47.73
2017,9,26,14,45,0.0,84.0,2.6,26.0,84.0,64.79,48.47
2017,9,26,15,0,0.0,85.0,2.6,26.0,85.0,65.52,49.2
2017,9,26,15,15,0.0,95.0,2.5,25.5,95.0,73.13,55.8
2017,9,26,15,30,0.0,105.0,2.4,25.0,105.0,80.13,61.94
2017,9,26,15,45,0.0,114.0,2.35,25.0,114.0,86.14,67.18
2017,9,26,16,0,0.0,123.0,2.3,25.0,123.0,91.79,72.15
2017,9,26,16,15,0.0,108.5,2.15,24.5,108.5,81.35,63.75
2017,9,26,16,30,0.0,94.0,2.0,24.0,94.0,70.82,55.17
2017,9,26,16,45,0.0,79.0,1.9,24.0,79.0,59.87,45.97
2017,9,26,17,0,0.0,64.0,1.8,24.0,64.0,48.82,36.55
2017,9,26,17,15,0.0,49.5,1.65,23.5,49.5,37.89,27.13
2017,9,26,17,30,0.0,35.0,1.5,23.0,35.0,26.72,17.34
2017,9,26,17,45,0.0,22.5,1.35,23.0,22.5,17.14,8.77
2017,9,26,18,0,0.0,10.0,1.2,23.0,10.0,7.59,0.0
2017,9,26,18,15,0.0,5.0,1.2,23.0,5.0,3.93,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,15.0,2.25,21.5,15.0,11.42,1.11
2017,9,27,7,0,0.0,30.0,2.4,22.0,30.0,22.93,12.8
2017,9,27,7,15,0.0,50.0,2.4,22.0,50.0,42.85,29.68
2017,9,27,7,30,0.0,70.0,2.4,22.0,70.0,61.51,45.46
2017,9,27,7,45,0.5,92.0,2.45,22.0,92.0,82.26,62.76
2017,9,27,8,0,1.0,114.0,2.5,22.0,114.0,102.32,79.17
2017,9,27,8,15,8.0,135.5,2.5,22.5,138.5,127.55,99.62
2017,9,27,8,30,15.0,157.0,2.5,23.0,163.0,152.48,119.4
2017,9,27,8,45,53.0,194.5,2.5,23.5,222.0,245.42,193.67
2017,9,27,9,0,91.0,232.0,2.5,24.0,281.0,318.85,250.32
2017,9,27,9,15,69.5,244.5,2.45,24.0,284.0,303.63,236.6
2017,9,27,9,30,48.0,257.0,2.4,24.0,287.0,289.05,223.83
2017,9,27,9,45,30.5,243.5,2.4,24.5,263.0,251.43,193.45
2017,9,27,10,0,13.0,230.0,2.4,25.0,239.0,200.65,153.07
2017,9,27,10,15,34.0,280.0,2.35,25.0,305.0,279.63,213.75
2017,9,27,10,30,55.0,330.0,2.3,25.0,371.0,339.47,258.33
2017,9,27,10,45,34.5,294.0,2.3,25.5,320.0,281.37,213.24
2017,9,27,11,0,14.0,258.0,2.3,26.0,269.0,216.43,163.15
2017,9,27,11,15,18.0,282.0,2.3,26.0,297.0,236.83,178.61
2017,9,27,11,30,22.0,306.0,2.3,26.0,325.0,256.23,192.98
2017,9,27,11,45,51.0,355.5,2.3,26.5,399.5,318.88,239.31
2017,9,27,12,0,80.0,405.0,2.3,27.0,474.0,366.64,273.4
2017,9,27,12,15,54.0,370.5,2.3,27.0,417.0,315.22,235.0
2017,9,27,12,30,28.0,336.0,2.3,27.0,360.0,268.35,200.2
2017,9,27,12,45,31.5,343.0,2.3,27.0,370.0,268.01,199.88
2017,9,27,13,0,35.0,350.0,2.3,27.0,380.0,266.71,198.64
2017,9,27,13,15,21.0,273.5,2.3,27.0,292.0,209.71,156.13
2017,9,27,13,30,7.0,197.0,2.3,27.0,204.0,149.78,111.11
2017,9,27,13,45,11.0,226.5,2.3,27.0,236.0,169.54,126.27
2017,9,27,14,0,15.0,256.0,2.3,27.0,268.0,187.21,139.71
2017,9,27,14,15,16.0,253.5,2.25,26.5,266.0,182.43,136.69
2017,9,27,14,30,17.0,251.0,2.2,26.0,264.0,178.21,140.57
2017,9,27,14,45,29.5,261.0,2.2,26.0,281.5,171.9,135.81
2017,9,27,15,0,42.0,271.0,2.2,26.0,299.0,176.59,139.94
2017,9,27,15,15,24.0,225.5,2.1,26.0,241.5,160.11,126.94
2017,9,27,15,30,6.0,180.0,2.0,26.0,184.0,130.57,103.21
2017,9,27,15,45,86.5,196.0,1.9,26.0,239.0,134.93,107.18
2017,9,27,16,0,167.0,212.0,1.8,26.0,294.0,139.04,110.91
2017,9,27,16,15,162.5,187.0,1.65,25.5,259.0,124.79,99.69
2017,9,27,16,30,158.0,162.0,1.5,25.0,224.0,110.02,87.88
2017,9,27,16,45,144.0,138.0,1.4,25.0,187.5,95.14,75.62
2017,9,27,17,0,130.0,114.0,1.3,25.0,151.0,79.83,62.75
2017,9,27,17,15,107.0,90.5,1.2,24.5,116.5,64.3,49.52
2017,9,27,17,30,84.0,67.0,1.1,24.0,82.0,48.42,35.67
2017,9,27,17,45,43.5,45.0,1.0,24.0,52.5,33.02,21.88
2017,9,27,18,0,3.0,23.0,0.9,24.0,23.0,17.28,5.22
2017,9,27,18,15,1.5,11.5,1.0,23.5,11.5,9.05,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,6.0,2.7,21.0,6.0,4.54,0.0
2017,9,28,7,0,0.0,12.0,2.9,21.0,12.0,9.1,1.68
2017,9,28,7,15,0.0,21.0,3.0,21.0,21.0,15.97,7.58
2017,9,28,7,30,0.0,30.0,3.1,21.0,30.0,22.86,13.49
2017,9,28,7,45,0.0,39.5,3.25,21.5,39.5,30.15,19.61
2017,9,28,8,0,0.0,49.0,3.4,22.0,49.0,37.47,25.63
2017,9,28,8,15,0.0,48.0,3.4,22.5,48.0,36.71,24.87
2017,9,28,8,30,0.0,47.0,3.4,23.0,47.0,35.96,24.1
2017,9,28,8,45,0.0,69.5,3.45,23.5,69.5,53.35,38.17
2017,9,28,9,0,0.0,92.0,3.5,24.0,92.0,71.12,52.35
2017,9,28,9,15,0.0,116.5,3.4,24.0,116.5,91.82,68.8
2017,9,28,9,30,0.0,141.0,3.3,24.0,141.0,112.5,85.08
2017,9,28,9,45,0.0,148.5,3.25,24.5,148.5,118.23,89.17
2017,9,28,10,0,0.0,156.0,3.2,25.0,156.0,123.95,93.26
2017,9,28,10,15,3.0,175.5,3.1,25.5,178.0,142.39,107.4
2017,9,28,10,30,6.0,195.0,3.0,26.0,200.0,160.43,121.03
2017,9,28,10,45,12.0,236.0,2.9,26.5,245.5,198.44,149.89
2017,9,28,11,0,18.0,277.0,2.8,27.0,291.0,235.34,177.38
2017,9,28,11,15,21.5,296.5,2.75,27.0,314.0,251.24,189.04
2017,9,28,11,30,25.0,316.0,2.7,27.0,337.0,266.27,200.03
2017,9,28,11,45,37.5,346.0,2.65,27.5,377.5,302.2,226.17
2017,9,28,12,0,50.0,376.0,2.6,28.0,418.0,325.72,242.66
2017,9,28,12,15,45.0,369.5,2.6,28.0,407.5,309.21,230.08
2017,9,28,12,30,40.0,363.0,2.6,28.0,397.0,293.51,218.26
2017,9,28,12,45,94.5,391.0,2.65,28.0,470.0,328.3,243.2
2017,9,28,13,0,149.0,419.0,2.7,28.0,543.0,350.63,257.78
2017,9,28,13,15,119.0,403.5,2.75,28.0,501.5,312.74,229.57
2017,9,28,13,30,89.0,388.0,2.8,28.0,460.0,286.56,210.6
2017,9,28,13,45,119.5,382.5,2.85,28.0,476.5,267.06,194.64
2017,9,28,14,0,150.0,377.0,2.9,28.0,493.0,251.09,181.87
2017,9,28,14,15,143.0,360.0,2.95,28.0,467.0,223.24,163.67
2017,9,28,14,30,136.0,343.0,3.0,28.0,441.0,203.42,159.72
2017,9,28,14,45,103.5,316.0,3.1,28.0,388.0,201.02,158.23
2017,9,28,15,0,71.0,289.0,3.2,28.0,335.0,186.08,146.69
2017,9,28,15,15,136.5,273.0,3.2,27.5,353.5,170.86,135.14
2017,9,28,15,30,202.0,257.0,3.2,27.0,372.0,164.1,130.37
2017,9,28,15,45,237.0,228.0,3.25,27.0,351.5,149.7,119.05
2017,9,28,16,0,272.0,199.0,3.3,27.0,331.0,130.05,103.32
2017,9,28,16,15,268.5,174.0,3.15,26.5,291.5,116.3,92.48
2017,9,28,16,30,265.0,149.0,3.0,26.0,252.0,101.89,80.91
2017,9,28,16,45,247.0,127.0,2.85,25.5,211.0,88.4,69.89
2017,9,28,17,0,229.0,105.0,2.7,25.0,170.0,74.4,58.19
2017,9,28,17,15,197.5,83.5,2.5,24.5,130.5,60.08,45.93
2017,9,28,17,30,166.0,62.0,2.3,24.0,91.0,45.36,33.02
2017,9,28,17,45,105.0,42.0,2.15,24.0,58.0,31.07,20.14
2017,9,28,18,0,44.0,22.0,2.0,24.0,25.0,16.75,3.61
2017,9,28,18,15,22.0,11.0,2.1,23.5,12.5,8.65,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,20.0,0.5,0.38,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.75,0.0
2017,9,29,7,15,0.0,1.5,3.65,20.0,1.5,1.13,0.0
2017,9,29,7,30,0.0,2.0,3.7,20.0,2.0,1.51,0.0
2017,9,29,7,45,0.0,3.0,3.75,20.5,3.0,2.27,0.0
2017,9,29,8,0,0.0,4.0,3.8,21.0,4.0,3.04,0.0
2017,9,29,8,15,0.0,14.5,3.95,21.5,14.5,11.03,3.57
2017,9,29,8,30,0.0,25.0,4.1,22.0,25.0,19.07,10.21
2017,9,29,8,45,0.0,36.5,4.25,22.5,36.5,27.91,17.42
2017,9,29,9,0,0.0,48.0,4.4,23.0,48.0,36.78,24.57
2017,9,29,9,15,0.0,56.0,4.35,23.0,56.0,42.98,29.53
2017,9,29,9,30,0.0,64.0,4.3,23.0,64.0,49.19,34.47
2017,9,29,9,45,0.0,66.0,4.25,23.5,66.0,50.78,35.57
2017,9,29,10,0,0.0,68.0,4.2,24.0,68.0,52.37,36.67
2017,9,29,10,15,0.0,74.0,4.15,24.0,74.0,57.06,40.34
2017,9,29,10,30,0.0,80.0,4.1,24.0,80.0,61.76,44.02
2017,9,29,10,45,0.0,57.0,4.1,24.5,57.0,43.96,29.64
2017,9,29,11,0,0.0,34.0,4.1,25.0,34.0,26.2,15.35
2017,9,29,11,15,0.0,37.5,4.05,25.0,37.5,28.92,17.51
2017,9,29,11,30,0.0,41.0,4.0,25.0,41.0,31.64,19.66
2017,9,29,11,45,0.0,66.5,4.0,25.0,66.5,51.43,35.39
2017,9,29,12,0,0.0,92.0,4.0,25.0,92.0,71.26,51.06
2017,9,29,12,15,1.0,120.0,4.0,25.0,121.0,93.33,68.44
2017,9,29,12,30,2.0,148.0,4.0,25.0,150.0,114.95,85.35
2017,9,29,12,45,12.5,230.0,4.0,25.0,240.5,180.03,135.79
2017,9,29,13,0,23.0,312.0,4.0,25.0,331.0,240.31,181.62
2017,9,29,13,15,17.5,278.5,3.95,25.0,293.5,211.69,159.68
2017,9,29,13,30,12.0,245.0,3.9,25.0,256.0,184.35,138.89
2017,9,29,13,45,19.5,271.0,3.9,25.0,287.0,200.59,151.21
2017,9,29,14,0,27.0,297.0,3.9,25.0,318.0,202.46,152.49
2017,9,29,14,15,15.0,235.5,3.85,24.5,247.5,170.6,129.12
2017,9,29,14,30,3.0,174.0,3.8,24.0,177.0,128.68,101.68
2017,9,29,14,45,3.0,176.0,3.8,24.0,179.0,129.65,102.76
2017,9,29,15,0,3.0,178.0,3.8,24.0,181.0,130.48,103.7
2017,9,29,15,15,2.5,173.5,3.75,24.0,175.5,126.93,101.05
2017,9,29,15,30,2.0,169.0,3.7,24.0,170.0,123.28,98.33
2017,9,29,15,45,1.0,116.5,3.65,24.0,117.0,87.76,68.89
2017,9,29,16,0,0.0,64.0,3.6,24.0,64.0,49.09,36.38
2017,9,29,16,15,0.0,56.0,3.45,23.5,56.0,42.89,31.3
2017,9,29,16,30,0.0,48.0,3.3,23.0,48.0,36.71,26.16
2017,9,29,16,45,0.0,40.0,3.2,23.0,40.0,30.54,20.89
2017,9,29,17,0,0.0,32.0,3.1,23.0,32.0,24.39,15.57
2017,9,29,17,15,0.0,24.0,3.0,22.5,24.0,18.26,10.21
2017,9,29,17,30,0.0,16.0,2.9,22.0,16.0,12.15,4.8
2017,9,29,17,45,0.0,9.5,2.85,22.0,9.5,7.2,0.34
2017,9,29,18,0,0.0,3.0,2.8,22.0,3.0,2.27,0.0
2017,9,29,18,15,0.0,1.5,2.85,21.5,1.5,1.18,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,128.0,19.5,3.25,16.5,34.5,172.18,79.74
2017,9,30,7,0,256.0,39.0,3.4,17.0,69.0,328.1,263.53
2017,9,30,7,15,346.0,52.5,3.4,17.5,117.0,426.69,350.04
2017,9,30,7,30,436.0,66.0,3.4,18.0,165.0,535.89,439.31
2017,9,30,7,45,506.0,73.5,3.45,19.0,219.0,615.87,500.63
2017,9,30,8,0,576.0,81.0,3.5,20.0,273.0,694.69,557.82
2017,9,30,8,15,617.5,87.5,3.5,20.5,326.0,743.34,591.04
2017,9,30,8,30,659.0,94.0,3.5,21.0,379.0,789.42,621.33
2017,9,30,8,45,694.5,97.0,3.5,22.0,431.0,822.19,640.02
2017,9,30,9,0,730.0,100.0,3.5,23.0,483.0,851.56,655.93
2017,9,30,9,15,751.5,103.5,3.45,23.5,529.5,859.28,657.49
2017,9,30,9,30,773.0,107.0,3.4,24.0,576.0,869.01,660.7
2017,9,30,9,45,792.0,108.5,3.35,24.5,617.5,870.07,658.05
2017,9,30,10,0,811.0,110.0,3.3,25.0,659.0,867.0,652.81
2017,9,30,10,15,822.0,112.0,3.25,25.0,693.5,853.29,641.79
2017,9,30,10,30,833.0,114.0,3.2,25.0,728.0,835.65,628.36
2017,9,30,10,45,842.5,115.0,3.2,25.5,755.5,802.7,603.64
2017,9,30,11,0,852.0,116.0,3.2,26.0,783.0,776.08,583.54
2017,9,30,11,15,857.5,117.0,3.2,26.0,802.5,742.95,559.2
2017,9,30,11,30,863.0,118.0,3.2,26.0,822.0,706.64,531.51
2017,9,30,11,45,855.5,124.5,3.2,26.5,830.0,663.42,497.25
2017,9,30,12,0,848.0,131.0,3.2,27.0,838.0,618.13,460.98
2017,9,30,12,15,848.5,131.0,3.2,27.0,840.0,570.64,423.31
2017,9,30,12,30,849.0,131.0,3.2,27.0,842.0,521.22,383.17
2017,9,30,12,45,847.0,130.5,3.2,27.5,835.0,468.67,338.91
2017,9,30,13,0,845.0,130.0,3.2,28.0,828.0,414.91,292.78
2017,9,30,13,15,841.0,129.0,3.15,28.0,812.5,359.21,245.04
2017,9,30,13,30,837.0,128.0,3.1,28.0,797.0,298.55,193.62
2017,9,30,13,45,829.0,127.0,3.1,28.0,773.5,239.85,145.59
2017,9,30,14,0,821.0,126.0,3.1,28.0,750.0,181.62,103.29
2017,9,30,14,15,811.0,124.0,3.05,28.0,718.5,123.37,73.14
2017,9,30,14,30,801.0,122.0,3.0,28.0,687.0,92.55,70.7
2017,9,30,14,45,774.0,125.0,3.0,28.0,646.5,94.89,72.8
2017,9,30,15,0,747.0,128.0,3.0,28.0,606.0,89.75,68.78
2017,9,30,15,15,727.5,124.0,2.9,27.5,562.0,88.23,67.87
2017,9,30,15,30,708.0,120.0,2.8,27.0,518.0,86.66,66.93
2017,9,30,15,45,684.0,114.0,2.75,27.0,469.5,83.64,64.65
2017,9,30,16,0,660.0,108.0,2.7,27.0,421.0,80.5,62.26
2017,9,30,16,15,624.0,101.5,2.45,26.5,369.0,76.67,59.4
2017,9,30,16,30,588.0,95.0,2.2,26.0,317.0,72.76,56.41
2017,9,30,16,45,539.5,86.0,2.0,25.5,264.5,66.74,51.55
2017,9,30,17,0,491.0,77.0,1.8,25.0,212.0,60.6,46.43
2017,9,30,17,15,416.5,65.0,1.6,24.0,161.0,51.72,38.83
2017,9,30,17,30,342.0,53.0,1.4,23.0,110.0,40.18,28.67
2017,9,30,17,45,235.0,36.0,1.25,22.5,68.0,27.35,16.96
2017,9,30,18,0,128.0,19.0,1.1,22.0,26.0,14.48,0.0
2017,9,30,18,15,64.0,9.5,1.1,21.5,13.0,7.47,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
