Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,156.5,17.5,1.2,17.5,35.5,197.69,80.49
2017,10,1,7,0,313.0,35.0,1.3,18.0,71.0,375.02,295.24
2017,10,1,7,15,406.5,46.5,1.35,18.5,120.5,478.4,383.26
2017,10,1,7,30,500.0,58.0,1.4,19.0,170.0,584.49,466.67
2017,10,1,7,45,559.5,66.0,1.5,19.5,224.0,655.24,519.6
2017,10,1,8,0,619.0,74.0,1.6,20.0,278.0,724.94,569.1
2017,10,1,8,15,659.0,79.5,1.55,21.0,332.0,770.86,597.04
2017,10,1,8,30,699.0,85.0,1.5,22.0,386.0,814.19,621.96
2017,10,1,8,45,728.0,89.5,1.5,23.0,437.0,836.83,632.44
2017,10,1,9,0,757.0,94.0,1.5,24.0,488.0,862.35,644.78
2017,10,1,9,15,777.5,97.5,1.45,24.5,535.0,874.74,648.82
2017,10,1,9,30,798.0,101.0,1.4,25.0,582.0,883.15,650.42
2017,10,1,9,45,812.5,104.0,1.4,25.5,623.0,881.36,646.17
2017,10,1,10,0,827.0,107.0,1.4,26.0,664.0,875.49,639.59
2017,10,1,10,15,837.5,109.0,1.4,26.0,699.0,860.92,628.83
2017,10,1,10,30,848.0,111.0,1.4,26.0,734.0,832.7,609.39
2017,10,1,10,45,854.5,113.0,1.4,26.5,761.0,807.8,591.2
2017,10,1,11,0,861.0,115.0,1.4,27.0,788.0,779.36,570.76
2017,10,1,11,15,866.0,116.5,1.45,27.0,807.0,745.93,547.71
2017,10,1,11,30,871.0,118.0,1.5,27.0,826.0,709.3,521.32
2017,10,1,11,45,873.0,119.0,1.55,27.5,836.0,667.29,489.61
2017,10,1,12,0,875.0,120.0,1.6,28.0,846.0,622.68,455.35
2017,10,1,12,15,875.0,120.0,1.65,28.0,848.0,573.84,418.05
2017,10,1,12,30,875.0,120.0,1.7,28.0,850.0,523.06,378.11
2017,10,1,12,45,872.0,120.5,1.75,28.5,842.5,469.62,334.26
2017,10,1,13,0,869.0,121.0,1.8,29.0,835.0,414.97,288.39
2017,10,1,13,15,864.5,120.0,1.85,29.0,819.5,357.92,240.48
2017,10,1,13,30,860.0,119.0,1.9,29.0,804.0,300.35,192.08
2017,10,1,13,45,852.0,118.5,1.95,29.0,779.5,242.13,145.14
2017,10,1,14,0,844.0,118.0,2.0,29.0,755.0,176.65,98.3
2017,10,1,14,15,834.5,116.0,2.0,29.0,723.5,117.17,68.78
2017,10,1,14,30,825.0,114.0,2.0,29.0,692.0,88.61,67.17
2017,10,1,14,45,810.5,111.5,2.05,29.0,653.5,87.68,66.6
2017,10,1,15,0,796.0,109.0,2.1,29.0,615.0,86.72,66.0
2017,10,1,15,15,777.5,106.0,2.05,28.5,570.5,85.3,65.16
2017,10,1,15,30,759.0,103.0,2.0,28.0,526.0,83.83,64.3
2017,10,1,15,45,733.5,98.5,2.0,28.0,476.5,74.87,57.1
2017,10,1,16,0,708.0,94.0,2.0,28.0,427.0,72.24,55.13
2017,10,1,16,15,673.0,88.5,1.85,27.5,374.0,68.69,52.47
2017,10,1,16,30,638.0,83.0,1.7,27.0,321.0,65.08,49.71
2017,10,1,16,45,587.0,76.0,1.6,26.5,267.5,60.09,45.71
2017,10,1,17,0,536.0,69.0,1.5,26.0,214.0,55.08,41.53
2017,10,1,17,15,459.5,58.5,1.35,25.0,162.0,47.06,34.67
2017,10,1,17,30,383.0,48.0,1.2,24.0,110.0,38.98,27.47
2017,10,1,17,45,263.5,33.0,1.1,23.5,67.5,26.85,16.31
2017,10,1,18,0,144.0,18.0,1.0,23.0,25.0,13.77,0.0
2017,10,1,18,15,72.0,9.0,1.0,22.5,12.5,7.08,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,19.5,0.85,20.5,33.5,168.82,55.79
2017,10,2,7,0,252.0,39.0,0.9,21.0,67.0,324.85,252.45
2017,10,2,7,15,347.0,52.0,1.15,21.5,115.5,426.09,338.67
2017,10,2,7,30,442.0,65.0,1.4,22.0,164.0,538.24,427.41
2017,10,2,7,45,510.0,73.0,1.7,22.5,217.5,616.68,487.26
2017,10,2,8,0,578.0,81.0,2.0,23.0,271.0,693.9,543.71
2017,10,2,8,15,620.0,88.0,2.2,23.5,324.0,743.41,577.61
2017,10,2,8,30,662.0,95.0,2.4,24.0,377.0,790.29,608.78
2017,10,2,8,45,387.0,162.0,2.6,24.5,332.0,592.27,462.09
2017,10,2,9,0,112.0,229.0,2.8,25.0,287.0,357.13,278.35
2017,10,2,9,15,213.0,243.0,2.85,25.5,366.5,458.51,356.98
2017,10,2,9,30,314.0,257.0,2.9,26.0,446.0,578.55,444.57
2017,10,2,9,45,244.0,288.0,2.95,26.5,441.0,513.72,393.0
2017,10,2,10,0,174.0,319.0,3.0,27.0,436.0,470.9,358.11
2017,10,2,10,15,511.0,213.5,3.05,27.0,582.0,680.8,516.18
2017,10,2,10,30,848.0,108.0,3.1,27.0,728.0,827.12,618.61
2017,10,2,10,45,548.0,242.0,3.15,27.5,648.5,690.62,516.99
2017,10,2,11,0,248.0,376.0,3.2,28.0,569.0,525.6,392.86
2017,10,2,11,15,564.5,242.0,3.2,28.0,694.5,647.88,484.98
2017,10,2,11,30,881.0,108.0,3.2,28.0,820.0,704.64,526.73
2017,10,2,11,45,872.5,114.5,3.25,28.5,828.0,660.39,491.44
2017,10,2,12,0,864.0,121.0,3.3,29.0,836.0,614.12,454.72
2017,10,2,12,15,654.5,231.0,3.3,29.0,773.5,542.36,399.01
2017,10,2,12,30,445.0,341.0,3.3,29.0,711.0,474.51,347.4
2017,10,2,12,45,370.5,366.5,3.35,29.0,672.5,424.13,309.11
2017,10,2,13,0,296.0,392.0,3.4,29.0,634.0,380.94,276.43
2017,10,2,13,15,413.5,342.0,3.35,29.0,673.0,353.6,250.98
2017,10,2,13,30,531.0,292.0,3.3,29.0,712.0,317.03,216.84
2017,10,2,13,45,688.0,201.5,3.3,29.0,729.0,248.61,157.21
2017,10,2,14,0,845.0,111.0,3.3,29.0,746.0,177.42,99.6
2017,10,2,14,15,566.0,215.5,3.25,28.5,633.0,149.12,100.2
2017,10,2,14,30,287.0,320.0,3.2,28.0,520.0,186.74,146.82
2017,10,2,14,45,292.5,299.0,3.2,28.0,493.0,178.25,140.27
2017,10,2,15,0,298.0,278.0,3.2,28.0,466.0,169.3,133.44
2017,10,2,15,15,252.0,262.5,3.1,28.0,413.5,161.33,127.37
2017,10,2,15,30,206.0,247.0,3.0,28.0,361.0,158.95,125.82
2017,10,2,15,45,430.5,176.5,2.9,28.0,386.0,116.2,91.24
2017,10,2,16,0,655.0,106.0,2.8,28.0,411.0,79.31,61.02
2017,10,2,16,15,616.5,100.0,2.5,27.5,359.0,75.74,58.41
2017,10,2,16,30,578.0,94.0,2.2,27.0,307.0,72.12,55.67
2017,10,2,16,45,525.0,85.0,1.95,26.5,254.5,66.03,50.74
2017,10,2,17,0,472.0,76.0,1.7,26.0,202.0,59.84,45.57
2017,10,2,17,15,388.5,64.5,1.6,25.5,151.5,48.64,35.9
2017,10,2,17,30,305.0,53.0,1.5,25.0,101.0,39.9,28.05
2017,10,2,17,45,185.0,35.5,1.45,24.5,61.0,26.73,15.93
2017,10,2,18,0,65.0,18.0,1.4,24.0,21.0,13.65,0.0
2017,10,2,18,15,32.5,9.0,1.5,24.0,10.5,7.08,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,134.0,18.0,1.15,22.5,32.5,171.12,42.71
2017,10,3,7,0,268.0,36.0,1.3,23.0,65.0,332.97,256.65
2017,10,3,7,15,368.0,47.0,1.45,23.0,113.0,442.74,350.06
2017,10,3,7,30,468.0,58.0,1.6,23.0,161.0,553.02,437.48
2017,10,3,7,45,544.0,62.5,1.75,23.5,215.0,633.59,497.88
2017,10,3,8,0,620.0,67.0,1.9,24.0,269.0,713.29,554.72
2017,10,3,8,15,318.0,110.0,1.95,24.5,215.0,472.12,373.95
2017,10,3,8,30,16.0,153.0,2.0,25.0,161.0,150.24,116.01
2017,10,3,8,45,34.0,183.0,2.15,25.5,200.0,214.11,167.01
2017,10,3,9,0,52.0,213.0,2.3,26.0,239.0,259.25,201.51
2017,10,3,9,15,26.0,173.5,2.4,26.0,186.5,183.77,141.5
2017,10,3,9,30,0.0,134.0,2.5,26.0,134.0,106.53,79.59
2017,10,3,9,45,4.0,170.0,2.65,26.5,173.0,140.83,106.38
2017,10,3,10,0,8.0,206.0,2.8,27.0,212.0,174.77,132.32
2017,10,3,10,15,10.0,215.5,2.9,27.5,223.0,182.94,138.05
2017,10,3,10,30,12.0,225.0,3.0,28.0,234.0,190.91,143.65
2017,10,3,10,45,12.0,232.5,3.1,28.5,242.0,195.35,146.49
2017,10,3,11,0,12.0,240.0,3.2,29.0,250.0,199.7,149.26
2017,10,3,11,15,11.5,236.5,3.25,29.0,246.0,194.62,145.2
2017,10,3,11,30,11.0,233.0,3.3,29.0,242.0,189.75,141.35
2017,10,3,11,45,42.0,310.5,3.35,29.0,345.5,275.33,205.92
2017,10,3,12,0,73.0,388.0,3.4,29.0,449.0,346.89,258.38
2017,10,3,12,15,141.0,400.5,3.4,29.0,517.5,384.76,285.5
2017,10,3,12,30,209.0,413.0,3.4,29.0,586.0,408.56,301.38
2017,10,3,12,45,109.0,313.5,3.45,29.5,404.0,278.47,205.42
2017,10,3,13,0,9.0,214.0,3.5,30.0,222.0,164.92,121.41
2017,10,3,13,15,32.5,284.0,3.55,29.5,310.0,213.81,158.14
2017,10,3,13,30,56.0,354.0,3.6,29.0,398.0,255.63,188.75
2017,10,3,13,45,300.5,307.0,3.65,29.0,533.0,246.41,171.65
2017,10,3,14,0,545.0,260.0,3.7,29.0,668.0,213.98,139.26
2017,10,3,14,15,671.5,186.0,3.75,29.0,666.0,135.58,88.81
2017,10,3,14,30,798.0,112.0,3.8,29.0,664.0,86.89,65.88
2017,10,3,14,45,521.5,198.5,3.85,29.0,551.0,124.73,96.89
2017,10,3,15,0,245.0,285.0,3.9,29.0,438.0,179.6,141.42
2017,10,3,15,15,122.5,191.5,3.9,28.5,268.0,128.65,100.71
2017,10,3,15,30,0.0,98.0,3.9,28.0,98.0,74.98,57.04
2017,10,3,15,45,16.0,138.0,3.95,28.0,145.0,102.32,79.98
2017,10,3,16,0,32.0,178.0,4.0,28.0,192.0,121.66,96.27
2017,10,3,16,15,27.0,156.0,3.85,27.5,167.5,107.86,85.28
2017,10,3,16,30,22.0,134.0,3.7,27.0,143.0,96.33,76.06
2017,10,3,16,45,215.0,108.0,3.55,27.0,166.0,76.32,59.34
2017,10,3,17,0,408.0,82.0,3.4,27.0,189.0,60.67,46.07
2017,10,3,17,15,323.5,68.5,3.2,26.5,140.5,50.79,37.52
2017,10,3,17,30,239.0,55.0,3.0,26.0,92.0,40.84,28.64
2017,10,3,17,45,143.5,35.5,2.8,25.5,55.0,26.55,15.44
2017,10,3,18,0,48.0,16.0,2.6,25.0,18.0,12.17,0.0
2017,10,3,18,15,24.0,8.0,2.6,24.5,9.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,63.0,21.5,3.05,23.0,28.0,103.44,13.81
2017,10,4,7,0,126.0,43.0,3.1,23.0,56.0,204.43,157.34
2017,10,4,7,15,222.0,60.0,3.25,23.0,101.0,326.72,262.46
2017,10,4,7,30,318.0,77.0,3.4,23.0,146.0,435.21,352.68
2017,10,4,7,45,408.0,84.0,3.55,23.5,199.0,526.23,424.5
2017,10,4,8,0,498.0,91.0,3.7,24.0,252.0,627.51,500.61
2017,10,4,8,15,544.5,98.5,3.75,24.0,304.0,681.49,539.41
2017,10,4,8,30,591.0,106.0,3.8,24.0,356.0,732.86,575.36
2017,10,4,8,45,309.0,151.0,3.85,24.5,283.0,478.29,380.15
2017,10,4,9,0,27.0,196.0,3.9,25.0,210.0,196.09,152.3
2017,10,4,9,15,29.5,214.0,3.8,25.5,231.0,231.57,179.69
2017,10,4,9,30,32.0,232.0,3.7,26.0,252.0,247.13,190.72
2017,10,4,9,45,398.5,177.0,3.65,26.5,441.5,575.39,446.42
2017,10,4,10,0,765.0,122.0,3.6,27.0,631.0,829.58,626.27
2017,10,4,10,15,519.0,230.0,3.55,27.0,583.5,700.7,529.61
2017,10,4,10,30,273.0,338.0,3.5,27.0,536.0,561.19,423.56
2017,10,4,10,45,543.5,232.0,3.45,27.5,644.5,673.84,508.21
2017,10,4,11,0,814.0,126.0,3.4,28.0,753.0,754.24,565.65
2017,10,4,11,15,819.5,127.0,3.35,28.0,771.5,721.07,539.69
2017,10,4,11,30,825.0,128.0,3.3,28.0,790.0,684.76,511.86
2017,10,4,11,45,595.5,251.5,3.25,28.5,732.5,601.31,446.44
2017,10,4,12,0,366.0,375.0,3.2,29.0,675.0,516.89,381.55
2017,10,4,12,15,312.5,388.5,3.2,29.0,645.0,468.73,345.47
2017,10,4,12,30,259.0,402.0,3.2,29.0,615.0,424.52,312.11
2017,10,4,12,45,518.5,280.0,3.2,29.0,701.5,424.42,307.65
2017,10,4,13,0,778.0,158.0,3.2,29.0,788.0,397.61,279.12
2017,10,4,13,15,535.0,264.5,3.2,29.0,694.0,339.3,236.7
2017,10,4,13,30,292.0,371.0,3.2,29.0,600.0,307.2,217.9
2017,10,4,13,45,525.0,260.0,3.2,29.0,656.0,251.28,165.83
2017,10,4,14,0,758.0,149.0,3.2,29.0,712.0,177.55,103.87
2017,10,4,14,15,485.5,237.5,3.15,29.0,592.5,154.17,107.17
2017,10,4,14,30,213.0,326.0,3.1,29.0,473.0,198.16,155.36
2017,10,4,14,45,451.5,234.5,3.1,29.0,522.5,142.34,110.93
2017,10,4,15,0,690.0,143.0,3.1,29.0,572.0,97.94,75.24
2017,10,4,15,15,668.0,138.5,3.1,28.5,528.5,96.41,74.4
2017,10,4,15,30,646.0,134.0,3.1,28.0,485.0,94.84,73.51
2017,10,4,15,45,615.0,128.5,3.1,28.0,437.0,92.39,71.73
2017,10,4,16,0,584.0,123.0,3.1,28.0,389.0,89.89,69.91
2017,10,4,16,15,542.5,115.0,2.9,27.5,338.5,85.39,66.54
2017,10,4,16,30,501.0,107.0,2.7,27.0,288.0,77.84,60.52
2017,10,4,16,45,445.0,96.0,2.5,27.0,236.5,70.22,54.19
2017,10,4,17,0,389.0,85.0,2.3,27.0,185.0,62.48,47.58
2017,10,4,17,15,304.0,70.5,2.1,26.5,136.5,51.99,38.5
2017,10,4,17,30,219.0,56.0,1.9,26.0,88.0,41.41,29.05
2017,10,4,17,45,121.0,35.0,1.75,25.5,51.5,26.05,14.75
2017,10,4,18,0,23.0,14.0,1.6,25.0,15.0,11.02,0.0
2017,10,4,18,15,11.5,7.0,1.65,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,142.5,17.0,0.8,20.5,32.0,179.16,8.31
2017,10,5,7,0,285.0,34.0,0.9,21.0,64.0,346.84,266.13
2017,10,5,7,15,389.0,44.5,1.1,21.5,112.5,456.9,360.66
2017,10,5,7,30,493.0,55.0,1.3,22.0,161.0,569.89,449.55
2017,10,5,7,45,555.0,62.5,1.5,22.5,214.5,641.34,503.57
2017,10,5,8,0,617.0,70.0,1.7,23.0,268.0,711.84,554.35
2017,10,5,8,15,659.0,75.5,1.75,23.5,321.5,758.98,585.3
2017,10,5,8,30,701.0,81.0,1.8,24.0,375.0,803.59,613.46
2017,10,5,8,45,731.0,84.5,1.9,24.5,425.5,825.89,626.05
2017,10,5,9,0,761.0,88.0,2.0,25.0,476.0,850.61,640.28
2017,10,5,9,15,522.5,173.0,1.9,25.5,451.0,710.08,538.81
2017,10,5,9,30,284.0,258.0,1.8,26.0,426.0,549.58,417.48
2017,10,5,9,45,275.5,280.0,1.75,26.5,452.5,552.27,417.62
2017,10,5,10,0,267.0,302.0,1.7,27.0,479.0,553.05,415.34
2017,10,5,10,15,226.0,325.5,1.65,27.0,480.5,507.12,380.49
2017,10,5,10,30,185.0,349.0,1.6,27.0,482.0,481.29,360.02
2017,10,5,10,45,244.5,353.5,1.6,27.5,536.5,517.52,385.41
2017,10,5,11,0,304.0,358.0,1.6,28.0,591.0,562.77,415.74
2017,10,5,11,15,591.0,233.5,1.6,28.0,700.0,653.6,481.75
2017,10,5,11,30,878.0,109.0,1.6,28.0,809.0,694.83,511.12
2017,10,5,11,45,604.0,245.0,1.65,28.5,730.0,599.42,438.63
2017,10,5,12,0,330.0,381.0,1.7,29.0,651.0,499.36,364.59
2017,10,5,12,15,314.5,386.0,1.7,29.0,644.0,466.69,340.47
2017,10,5,12,30,299.0,391.0,1.7,29.0,637.0,434.59,316.06
2017,10,5,12,45,589.0,250.0,1.75,29.0,727.0,431.04,308.61
2017,10,5,13,0,879.0,109.0,1.8,29.0,817.0,398.58,275.29
2017,10,5,13,15,874.5,108.5,1.8,29.0,801.5,341.6,226.96
2017,10,5,13,30,870.0,108.0,1.8,29.0,786.0,284.07,178.59
2017,10,5,13,45,862.0,107.0,1.85,29.0,761.5,225.29,131.96
2017,10,5,14,0,854.0,106.0,1.9,29.0,737.0,166.86,92.44
2017,10,5,14,15,844.0,104.5,1.95,29.0,705.5,108.59,68.17
2017,10,5,14,30,834.0,103.0,2.0,29.0,674.0,82.76,62.5
2017,10,5,14,45,808.5,106.0,2.05,29.0,633.0,84.7,64.26
2017,10,5,15,0,783.0,109.0,2.1,29.0,592.0,86.87,66.22
2017,10,5,15,15,763.5,105.5,2.1,28.5,547.5,85.08,65.08
2017,10,5,15,30,744.0,102.0,2.1,28.0,503.0,83.23,63.9
2017,10,5,15,45,714.0,98.5,2.1,28.0,453.5,74.81,57.13
2017,10,5,16,0,684.0,95.0,2.1,28.0,404.0,72.78,55.66
2017,10,5,16,15,645.5,89.5,1.95,27.5,351.5,69.23,52.99
2017,10,5,16,30,607.0,84.0,1.8,27.0,299.0,65.64,50.23
2017,10,5,16,45,548.5,76.5,1.7,26.5,246.0,60.28,45.88
2017,10,5,17,0,490.0,69.0,1.6,26.0,193.0,54.92,41.35
2017,10,5,17,15,404.5,58.0,1.5,25.5,142.5,46.53,34.01
2017,10,5,17,30,319.0,47.0,1.4,25.0,92.0,35.74,24.37
2017,10,5,17,45,191.5,30.0,1.3,24.5,53.5,22.77,11.93
2017,10,5,18,0,64.0,13.0,1.2,24.0,15.0,10.23,0.0
2017,10,5,18,15,32.0,6.5,1.2,23.5,7.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,129.0,17.5,1.0,19.5,31.0,163.21,0.0
2017,10,6,7,0,258.0,35.0,1.1,20.0,62.0,322.64,248.49
2017,10,6,7,15,360.5,47.5,1.15,20.5,110.0,433.91,344.77
2017,10,6,7,30,463.0,60.0,1.2,21.0,158.0,547.49,434.1
2017,10,6,7,45,528.5,68.0,1.3,22.0,211.5,622.75,489.7
2017,10,6,8,0,594.0,76.0,1.4,23.0,265.0,696.86,541.41
2017,10,6,8,15,637.0,82.0,1.45,23.5,318.0,745.41,573.29
2017,10,6,8,30,680.0,88.0,1.5,24.0,371.0,791.35,602.34
2017,10,6,8,45,693.0,98.5,1.55,24.5,419.0,811.67,613.12
2017,10,6,9,0,706.0,109.0,1.6,25.0,467.0,828.36,621.53
2017,10,6,9,15,729.0,113.0,1.55,25.0,513.5,842.73,628.5
2017,10,6,9,30,752.0,117.0,1.5,25.0,560.0,853.24,632.94
2017,10,6,9,45,521.5,206.5,1.5,25.5,524.5,714.64,534.41
2017,10,6,10,0,291.0,296.0,1.5,26.0,489.0,566.91,425.15
2017,10,6,10,15,297.5,309.0,1.5,26.5,515.0,569.07,425.75
2017,10,6,10,30,304.0,322.0,1.5,27.0,541.0,569.1,423.71
2017,10,6,10,45,282.5,344.0,1.55,27.5,553.5,553.33,410.31
2017,10,6,11,0,261.0,366.0,1.6,28.0,566.0,536.62,396.49
2017,10,6,11,15,547.5,251.0,1.6,28.0,682.5,631.37,466.13
2017,10,6,11,30,834.0,136.0,1.6,28.0,799.0,692.35,508.68
2017,10,6,11,45,498.0,271.5,1.65,28.0,669.0,550.22,404.61
2017,10,6,12,0,162.0,407.0,1.7,28.0,539.0,416.44,306.66
2017,10,6,12,15,513.0,265.5,1.75,28.0,683.5,483.92,355.38
2017,10,6,12,30,864.0,124.0,1.8,28.0,828.0,506.08,365.9
2017,10,6,12,45,649.5,228.0,1.85,28.5,754.0,438.54,313.54
2017,10,6,13,0,435.0,332.0,1.9,29.0,680.0,384.55,273.72
2017,10,6,13,15,649.0,223.5,1.9,29.0,732.0,341.81,233.4
2017,10,6,13,30,863.0,115.0,1.9,29.0,784.0,283.91,178.58
2017,10,6,13,45,859.5,111.5,1.95,29.0,760.5,224.69,131.68
2017,10,6,14,0,856.0,108.0,2.0,29.0,737.0,165.37,91.83
2017,10,6,14,15,846.0,106.5,2.05,29.0,705.0,106.97,68.78
2017,10,6,14,30,836.0,105.0,2.1,29.0,673.0,84.14,63.66
2017,10,6,14,45,821.0,103.0,2.15,29.0,634.0,83.27,63.13
2017,10,6,15,0,806.0,101.0,2.2,29.0,595.0,82.39,62.58
2017,10,6,15,15,787.0,98.0,2.2,28.5,550.5,80.73,61.53
2017,10,6,15,30,768.0,95.0,2.2,28.0,506.0,79.03,60.46
2017,10,6,15,45,744.5,90.0,2.2,28.0,457.0,75.76,57.95
2017,10,6,16,0,721.0,85.0,2.2,28.0,408.0,72.38,55.34
2017,10,6,16,15,684.5,80.0,2.1,27.5,355.0,63.38,48.09
2017,10,6,16,30,648.0,75.0,2.0,27.0,302.0,59.85,45.36
2017,10,6,16,45,594.0,68.0,1.9,27.0,248.5,54.61,40.98
2017,10,6,17,0,540.0,61.0,1.8,27.0,195.0,49.34,36.43
2017,10,6,17,15,453.5,51.5,1.65,26.0,144.0,41.82,29.92
2017,10,6,17,30,367.0,42.0,1.5,25.0,93.0,34.34,23.13
2017,10,6,17,45,227.0,27.0,1.4,24.0,54.0,22.02,10.95
2017,10,6,18,0,87.0,12.0,1.3,23.0,15.0,9.44,0.0
2017,10,6,18,15,43.5,6.0,1.35,22.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,107.0,18.0,2.35,19.5,28.5,145.0,0.0
2017,10,7,7,0,214.0,36.0,2.7,20.0,57.0,286.78,221.55
2017,10,7,7,15,315.5,49.5,2.65,20.5,103.5,392.01,316.06
2017,10,7,7,30,417.0,63.0,2.6,21.0,150.0,507.71,409.84
2017,10,7,7,45,481.0,72.5,2.55,22.0,201.5,582.99,467.04
2017,10,7,8,0,545.0,82.0,2.5,23.0,253.0,657.08,519.98
2017,10,7,8,15,589.5,88.5,2.45,23.5,305.0,707.43,553.97
2017,10,7,8,30,634.0,95.0,2.4,24.0,357.0,755.18,584.79
2017,10,7,8,45,658.0,102.5,2.35,24.5,406.0,781.83,599.8
2017,10,7,9,0,682.0,110.0,2.3,25.0,455.0,805.11,612.25
2017,10,7,9,15,705.0,114.5,2.35,25.5,500.5,820.19,619.67
2017,10,7,9,30,728.0,119.0,2.4,26.0,546.0,831.47,624.6
2017,10,7,9,45,734.5,127.0,2.45,26.5,584.0,828.01,619.64
2017,10,7,10,0,741.0,135.0,2.5,27.0,622.0,820.77,612.43
2017,10,7,10,15,754.0,138.0,2.5,27.0,655.5,804.47,600.15
2017,10,7,10,30,767.0,141.0,2.5,27.0,689.0,790.3,589.55
2017,10,7,10,45,535.0,248.5,2.5,27.5,637.5,676.82,504.6
2017,10,7,11,0,303.0,356.0,2.5,28.0,586.0,557.95,415.08
2017,10,7,11,15,321.5,350.5,2.4,28.0,600.5,543.7,404.57
2017,10,7,11,30,340.0,345.0,2.3,28.0,615.0,527.26,391.7
2017,10,7,11,45,178.5,313.0,2.25,28.5,455.5,368.82,274.87
2017,10,7,12,0,17.0,281.0,2.2,29.0,296.0,226.4,167.92
2017,10,7,12,15,56.5,338.0,2.1,29.0,385.0,289.02,214.57
2017,10,7,12,30,96.0,395.0,2.0,29.0,474.0,339.26,250.23
2017,10,7,12,45,74.5,376.5,1.95,29.5,437.5,305.41,224.44
2017,10,7,13,0,53.0,358.0,1.9,30.0,401.0,274.86,201.66
2017,10,7,13,15,31.0,285.5,1.85,30.0,310.5,213.28,156.59
2017,10,7,13,30,9.0,213.0,1.8,30.0,220.0,160.56,117.93
2017,10,7,13,45,91.5,284.5,1.8,30.0,351.5,202.96,146.62
2017,10,7,14,0,174.0,356.0,1.8,30.0,483.0,234.91,168.19
2017,10,7,14,15,116.5,327.0,1.8,29.5,410.5,198.75,146.7
2017,10,7,14,30,59.0,298.0,1.8,29.0,338.0,190.98,149.21
2017,10,7,14,45,32.0,241.0,1.85,29.0,262.5,160.61,125.43
2017,10,7,15,0,5.0,184.0,1.9,29.0,187.0,133.78,104.26
2017,10,7,15,15,9.5,185.5,1.9,29.0,191.0,134.01,104.8
2017,10,7,15,30,14.0,187.0,1.9,29.0,195.0,133.95,105.08
2017,10,7,15,45,7.0,138.0,1.95,29.0,142.0,101.8,79.14
2017,10,7,16,0,0.0,89.0,2.0,29.0,89.0,67.85,51.32
2017,10,7,16,15,0.0,77.0,1.85,28.5,77.0,58.97,44.21
2017,10,7,16,30,0.0,65.0,1.7,28.0,65.0,49.84,36.73
2017,10,7,16,45,0.0,53.0,1.6,27.5,53.0,40.56,28.99
2017,10,7,17,0,0.0,41.0,1.5,27.0,41.0,31.32,21.12
2017,10,7,17,15,0.0,29.5,1.35,26.5,29.5,22.49,13.47
2017,10,7,17,30,0.0,18.0,1.2,26.0,18.0,13.68,5.77
2017,10,7,17,45,0.0,10.0,1.05,25.5,10.0,7.58,0.0
2017,10,7,18,0,0.0,2.0,0.9,25.0,2.0,1.57,0.0
2017,10,7,18,15,0.0,1.0,0.9,24.5,1.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,148.0,16.5,1.5,17.5,31.0,178.4,0.0
2017,10,8,7,0,296.0,33.0,1.6,18.0,62.0,353.16,271.42
2017,10,8,7,15,405.0,44.5,1.7,18.5,112.5,468.31,374.77
2017,10,8,7,30,514.0,56.0,1.8,19.0,163.0,586.64,469.41
2017,10,8,7,45,580.5,63.5,1.9,20.0,218.0,662.17,526.04
2017,10,8,8,0,647.0,71.0,2.0,21.0,273.0,736.55,578.54
2017,10,8,8,15,689.5,76.5,1.7,21.5,328.0,783.9,606.93
2017,10,8,8,30,732.0,82.0,1.4,22.0,383.0,828.52,631.28
2017,10,8,8,45,762.5,86.0,1.1,23.0,435.5,851.1,637.59
2017,10,8,9,0,793.0,90.0,0.8,24.0,488.0,876.3,644.52
2017,10,8,9,15,814.0,93.5,0.95,25.0,535.5,888.04,649.82
2017,10,8,9,30,835.0,97.0,1.1,26.0,583.0,895.64,652.55
2017,10,8,9,45,850.5,99.5,1.25,27.0,625.0,892.89,648.62
2017,10,8,10,0,866.0,102.0,1.4,28.0,667.0,885.92,642.12
2017,10,8,10,15,876.5,104.0,1.4,28.0,702.0,860.29,624.29
2017,10,8,10,30,887.0,106.0,1.4,28.0,737.0,840.88,610.84
2017,10,8,10,45,894.0,107.5,1.4,28.5,764.0,814.33,591.59
2017,10,8,11,0,901.0,109.0,1.4,29.0,791.0,784.13,570.16
2017,10,8,11,15,613.5,238.0,1.4,29.0,707.5,666.67,485.36
2017,10,8,11,30,326.0,367.0,1.4,29.0,624.0,535.06,390.62
2017,10,8,11,45,622.0,238.0,1.45,29.5,736.0,598.47,436.33
2017,10,8,12,0,918.0,109.0,1.5,30.0,848.0,617.79,447.39
2017,10,8,12,15,917.5,109.5,1.55,30.0,848.5,567.1,408.1
2017,10,8,12,30,917.0,110.0,1.6,30.0,849.0,514.41,366.59
2017,10,8,12,45,913.0,110.0,1.7,30.5,840.5,458.17,320.71
2017,10,8,13,0,909.0,110.0,1.8,31.0,832.0,400.8,272.8
2017,10,8,13,15,904.0,109.0,1.9,31.0,815.0,341.58,223.36
2017,10,8,13,30,899.0,108.0,2.0,31.0,798.0,281.87,173.94
2017,10,8,13,45,889.5,107.5,2.1,31.0,772.0,221.46,127.14
2017,10,8,14,0,880.0,107.0,2.2,31.0,746.0,161.54,88.65
2017,10,8,14,15,869.0,105.5,2.25,31.0,712.5,101.69,77.1
2017,10,8,14,30,858.0,104.0,2.3,31.0,679.0,84.38,63.36
2017,10,8,14,45,841.0,102.0,2.4,31.0,638.5,83.39,62.74
2017,10,8,15,0,824.0,100.0,2.5,31.0,598.0,82.4,62.1
2017,10,8,15,15,804.0,97.0,2.55,30.5,552.0,80.65,61.0
2017,10,8,15,30,784.0,94.0,2.6,30.0,506.0,78.86,59.86
2017,10,8,15,45,755.0,90.5,2.65,30.0,455.5,76.48,58.11
2017,10,8,16,0,726.0,87.0,2.7,30.0,405.0,68.41,51.63
2017,10,8,16,15,687.0,81.5,2.5,29.5,351.0,64.57,48.71
2017,10,8,16,30,648.0,76.0,2.3,29.0,297.0,60.68,45.68
2017,10,8,16,45,590.5,69.0,2.1,28.5,243.0,55.42,41.39
2017,10,8,17,0,533.0,62.0,1.9,28.0,189.0,50.16,36.93
2017,10,8,17,15,441.5,51.5,1.8,27.0,137.5,41.86,29.73
2017,10,8,17,30,350.0,41.0,1.7,26.0,86.0,33.57,22.22
2017,10,8,17,45,205.5,25.5,1.6,25.0,48.5,20.82,8.72
2017,10,8,18,0,61.0,10.0,1.5,24.0,11.0,7.87,0.0
2017,10,8,18,15,30.5,5.0,1.5,23.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,6,45,21.5,16.5,2.85,21.5,18.5,45.0,0.0
2017,10,9,7,0,43.0,33.0,3.1,22.0,37.0,94.28,68.24
2017,10,9,7,15,75.5,55.5,3.2,22.5,68.5,151.64,119.79
2017,10,9,7,30,108.0,78.0,3.3,23.0,100.0,206.58,166.77
2017,10,9,7,45,131.5,100.5,3.4,23.5,135.5,252.34,204.73
2017,10,9,8,0,155.0,123.0,3.5,24.0,171.0,297.19,240.66
2017,10,9,8,15,414.5,105.5,3.6,24.5,267.0,551.85,442.79
2017,10,9,8,30,674.0,88.0,3.7,25.0,363.0,780.19,608.34
2017,10,9,8,45,707.0,92.0,3.8,26.0,414.0,810.56,624.53
2017,10,9,9,0,740.0,96.0,3.9,27.0,465.0,831.73,635.18
2017,10,9,9,15,761.5,99.5,3.95,27.5,511.0,844.32,640.81
2017,10,9,9,30,783.0,103.0,4.0,28.0,557.0,852.92,643.77
2017,10,9,9,45,798.5,106.0,4.1,28.5,597.5,851.47,640.19
2017,10,9,10,0,814.0,109.0,4.2,29.0,638.0,845.96,634.06
2017,10,9,10,15,825.5,111.5,4.2,29.0,672.0,832.4,623.45
2017,10,9,10,30,837.0,114.0,4.2,29.0,706.0,814.88,610.33
2017,10,9,10,45,844.0,116.0,4.25,29.5,732.5,789.39,590.87
2017,10,9,11,0,851.0,118.0,4.3,30.0,759.0,760.3,568.46
2017,10,9,11,15,856.5,119.0,4.25,30.0,777.0,718.94,537.45
2017,10,9,11,30,862.0,120.0,4.2,30.0,795.0,682.2,509.03
2017,10,9,11,45,865.0,120.0,4.2,30.5,805.0,640.11,475.38
2017,10,9,12,0,868.0,120.0,4.2,31.0,815.0,595.45,439.26
2017,10,9,12,15,868.0,120.0,4.15,31.0,816.0,546.87,400.24
2017,10,9,12,30,868.0,120.0,4.1,31.0,817.0,496.38,358.78
2017,10,9,12,45,865.5,120.0,4.1,31.5,809.5,443.21,313.72
2017,10,9,13,0,863.0,120.0,4.1,32.0,802.0,388.83,266.96
2017,10,9,13,15,858.5,119.0,4.05,32.0,785.5,332.25,218.76
2017,10,9,13,30,854.0,118.0,4.0,32.0,769.0,275.18,170.96
2017,10,9,13,45,846.0,116.5,3.95,32.0,744.5,210.42,120.78
2017,10,9,14,0,838.0,115.0,3.9,32.0,720.0,151.4,82.93
2017,10,9,14,15,827.5,113.0,3.85,31.5,688.0,92.72,69.86
2017,10,9,14,30,817.0,111.0,3.8,31.0,656.0,87.65,66.1
2017,10,9,14,45,800.0,109.5,3.75,31.0,616.5,87.17,65.87
2017,10,9,15,0,783.0,108.0,3.7,31.0,577.0,86.71,65.67
2017,10,9,15,15,762.5,104.5,3.6,31.0,532.5,84.83,64.34
2017,10,9,15,30,742.0,101.0,3.5,31.0,488.0,76.52,57.73
2017,10,9,15,45,712.0,97.0,3.4,31.0,438.5,74.14,55.97
2017,10,9,16,0,682.0,93.0,3.3,31.0,389.0,71.74,54.18
2017,10,9,16,15,642.0,87.0,3.0,30.5,336.5,67.75,51.17
2017,10,9,16,30,602.0,81.0,2.7,30.0,284.0,63.72,48.04
2017,10,9,16,45,540.5,73.5,2.4,29.5,231.0,58.27,43.6
2017,10,9,17,0,479.0,66.0,2.1,29.0,178.0,52.83,38.98
2017,10,9,17,15,386.0,54.0,1.95,28.0,128.5,43.53,30.95
2017,10,9,17,30,293.0,42.0,1.8,27.0,79.0,31.97,20.7
2017,10,9,17,45,146.5,21.0,1.65,26.0,39.5,16.04,4.63
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,9.5,6.6,14.0,9.5,7.47,0.0
2017,10,10,7,0,0.0,19.0,6.7,14.0,19.0,14.47,5.72
2017,10,10,7,15,0.0,36.5,6.75,14.0,36.5,28.64,18.39
2017,10,10,7,30,0.0,54.0,6.8,14.0,54.0,44.97,32.7
2017,10,10,7,45,0.0,73.5,6.9,14.5,73.5,62.92,48.18
2017,10,10,8,0,0.0,93.0,7.0,15.0,93.0,80.23,62.86
2017,10,10,8,15,0.0,112.5,6.95,15.0,112.5,97.1,77.03
2017,10,10,8,30,0.0,132.0,6.9,15.0,132.0,113.64,90.72
2017,10,10,8,45,3.5,149.0,6.9,15.5,151.0,130.55,104.52
2017,10,10,9,0,7.0,166.0,6.9,16.0,170.0,147.33,118.01
2017,10,10,9,15,9.0,181.0,6.85,16.0,186.5,160.56,128.59
2017,10,10,9,30,11.0,196.0,6.8,16.0,203.0,173.66,138.99
2017,10,10,9,45,7.5,190.0,6.75,16.5,195.0,162.28,128.88
2017,10,10,10,0,4.0,184.0,6.7,17.0,187.0,152.01,119.8
2017,10,10,10,15,8.0,207.0,6.55,17.5,212.5,173.92,137.17
2017,10,10,10,30,12.0,230.0,6.4,18.0,238.0,195.19,153.81
2017,10,10,10,45,21.0,265.0,6.3,18.5,281.0,229.84,181.08
2017,10,10,11,0,30.0,300.0,6.2,19.0,324.0,275.98,216.96
2017,10,10,11,15,72.5,341.0,6.05,19.5,398.0,334.99,263.0
2017,10,10,11,30,115.0,382.0,5.9,20.0,472.0,388.05,303.27
2017,10,10,11,45,127.5,389.0,5.8,20.5,490.0,396.25,308.12
2017,10,10,12,0,140.0,396.0,5.7,21.0,508.0,392.92,304.12
2017,10,10,12,15,491.5,263.5,5.55,21.0,656.0,464.04,357.48
2017,10,10,12,30,843.0,131.0,5.4,21.0,804.0,491.11,371.78
2017,10,10,12,45,841.5,130.0,5.25,21.5,796.5,437.26,323.6
2017,10,10,13,0,840.0,129.0,5.1,22.0,789.0,382.23,274.04
2017,10,10,13,15,835.0,128.0,5.0,22.0,772.5,325.25,223.43
2017,10,10,13,30,830.0,127.0,4.9,22.0,756.0,267.94,173.51
2017,10,10,13,45,822.5,125.0,4.8,22.0,731.5,209.51,126.37
2017,10,10,14,0,815.0,123.0,4.7,22.0,707.0,151.57,88.16
2017,10,10,14,15,803.5,121.0,4.6,22.0,675.5,94.23,73.99
2017,10,10,14,30,792.0,119.0,4.5,22.0,644.0,92.09,72.4
2017,10,10,14,45,778.0,115.5,4.4,22.0,605.5,90.57,71.29
2017,10,10,15,0,764.0,112.0,4.3,22.0,567.0,89.01,70.16
2017,10,10,15,15,743.5,108.0,4.2,22.0,522.5,80.15,62.87
2017,10,10,15,30,723.0,104.0,4.1,22.0,478.0,78.11,61.35
2017,10,10,15,45,696.0,99.0,4.0,22.0,429.5,75.23,59.1
2017,10,10,16,0,669.0,94.0,3.9,22.0,381.0,72.27,56.77
2017,10,10,16,15,628.5,87.5,3.65,21.5,329.0,67.97,53.37
2017,10,10,16,30,588.0,81.0,3.4,21.0,277.0,63.61,49.83
2017,10,10,16,45,530.0,72.5,3.2,21.0,224.5,57.47,44.53
2017,10,10,17,0,472.0,64.0,3.0,21.0,172.0,51.28,39.0
2017,10,10,17,15,379.0,52.0,2.75,20.5,123.5,41.94,30.59
2017,10,10,17,30,286.0,40.0,2.5,20.0,75.0,30.5,20.07
2017,10,10,17,45,143.0,20.0,2.25,19.5,37.5,15.29,3.44
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
