Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,6,45,118.0,15.5,3.4,13.0,26.0,110.17,0.0
2017,10,11,7,0,236.0,31.0,3.6,13.0,52.0,296.3,229.34
2017,10,11,7,15,340.5,43.5,3.75,13.5,98.5,407.35,336.77
2017,10,11,7,30,445.0,56.0,3.9,14.0,145.0,520.72,433.09
2017,10,11,7,45,510.5,64.5,4.1,14.5,197.0,595.18,494.15
2017,10,11,8,0,576.0,73.0,4.3,15.0,249.0,668.64,551.58
2017,10,11,8,15,619.5,79.5,4.25,15.5,301.0,717.38,586.55
2017,10,11,8,30,663.0,86.0,4.2,16.0,353.0,763.56,618.3
2017,10,11,8,45,694.5,90.5,4.2,16.5,403.0,792.93,636.81
2017,10,11,9,0,726.0,95.0,4.2,17.0,453.0,818.91,652.51
2017,10,11,9,15,748.0,98.5,4.05,17.5,498.5,826.21,653.76
2017,10,11,9,30,770.0,102.0,3.9,18.0,544.0,835.25,656.43
2017,10,11,9,45,786.0,105.0,3.8,19.0,583.5,834.32,651.0
2017,10,11,10,0,802.0,108.0,3.7,20.0,623.0,829.36,642.98
2017,10,11,10,15,813.5,110.0,3.55,20.5,656.5,815.46,629.86
2017,10,11,10,30,825.0,112.0,3.4,21.0,690.0,797.69,614.29
2017,10,11,10,45,832.0,114.0,3.3,21.5,716.0,772.56,594.02
2017,10,11,11,0,839.0,116.0,3.2,22.0,742.0,743.89,570.59
2017,10,11,11,15,844.0,117.5,3.05,22.0,760.0,703.37,539.0
2017,10,11,11,30,849.0,119.0,2.9,22.0,778.0,667.26,509.97
2017,10,11,11,45,835.5,128.5,2.8,22.5,783.5,628.36,477.34
2017,10,11,12,0,822.0,138.0,2.7,23.0,789.0,582.32,439.24
2017,10,11,12,15,822.0,138.0,2.6,23.0,790.0,534.21,399.87
2017,10,11,12,30,822.0,138.0,2.5,23.0,791.0,484.29,358.14
2017,10,11,12,45,610.0,238.5,2.4,23.5,721.0,419.21,306.51
2017,10,11,13,0,398.0,339.0,2.3,24.0,651.0,370.85,270.06
2017,10,11,13,15,330.0,350.0,2.15,24.0,604.5,325.29,235.14
2017,10,11,13,30,262.0,361.0,2.0,24.0,558.0,286.6,206.71
2017,10,11,13,45,202.0,352.5,1.95,24.5,502.0,254.03,184.05
2017,10,11,14,0,142.0,344.0,1.9,25.0,446.0,222.35,163.76
2017,10,11,14,15,455.0,235.0,1.85,25.0,539.0,140.75,110.91
2017,10,11,14,30,768.0,126.0,1.8,25.0,632.0,96.03,74.61
2017,10,11,14,45,524.5,192.5,1.8,25.0,528.5,123.16,97.24
2017,10,11,15,0,281.0,259.0,1.8,25.0,425.0,160.36,127.92
2017,10,11,15,15,460.0,195.0,1.8,25.0,441.5,126.0,100.0
2017,10,11,15,30,639.0,131.0,1.8,25.0,458.0,94.09,73.87
2017,10,11,15,45,614.0,122.5,1.8,25.0,411.0,89.58,70.39
2017,10,11,16,0,589.0,114.0,1.8,25.0,364.0,84.9,66.7
2017,10,11,16,15,546.5,105.5,1.65,24.5,313.0,79.75,62.68
2017,10,11,16,30,504.0,97.0,1.5,24.0,262.0,71.59,56.0
2017,10,11,16,45,450.5,84.5,1.35,23.5,212.0,62.8,48.61
2017,10,11,17,0,397.0,72.0,1.2,23.0,162.0,53.85,40.85
2017,10,11,17,15,308.5,57.0,1.1,22.5,115.0,42.74,30.97
2017,10,11,17,30,220.0,42.0,1.0,22.0,68.0,31.56,20.67
2017,10,11,17,45,110.0,21.0,0.95,21.5,34.0,15.91,2.38
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,12,6,45,106.5,15.5,1.1,17.5,25.0,100.39,0.0
2017,10,12,7,0,213.0,31.0,1.2,18.0,50.0,277.0,206.26
2017,10,12,7,15,316.0,44.5,1.2,18.5,95.5,382.01,305.9
2017,10,12,7,30,419.0,58.0,1.2,19.0,141.0,498.37,399.74
2017,10,12,7,45,489.0,67.0,1.3,20.0,192.5,577.3,459.93
2017,10,12,8,0,559.0,76.0,1.4,21.0,244.0,655.21,516.07
2017,10,12,8,15,603.0,82.5,1.2,21.5,296.0,704.26,547.02
2017,10,12,8,30,647.0,89.0,1.0,22.0,348.0,750.71,574.24
2017,10,12,8,45,681.0,93.0,0.8,23.0,397.5,781.64,588.04
2017,10,12,9,0,715.0,97.0,0.6,24.0,447.0,809.19,598.62
2017,10,12,9,15,737.5,101.0,0.8,24.5,492.5,817.18,603.76
2017,10,12,9,30,760.0,105.0,1.0,25.0,538.0,827.24,610.37
2017,10,12,9,45,776.5,107.5,1.2,25.5,578.0,826.25,609.53
2017,10,12,10,0,793.0,110.0,1.4,26.0,618.0,821.26,606.03
2017,10,12,10,15,805.0,112.0,1.5,26.5,651.0,807.9,595.88
2017,10,12,10,30,817.0,114.0,1.6,27.0,684.0,790.66,583.3
2017,10,12,10,45,824.5,116.0,1.75,27.5,709.5,766.09,566.31
2017,10,12,11,0,832.0,118.0,1.9,28.0,735.0,737.95,545.81
2017,10,12,11,15,837.0,119.5,1.95,28.0,753.0,704.14,521.0
2017,10,12,11,30,842.0,121.0,2.0,28.0,771.0,667.18,493.49
2017,10,12,11,45,851.5,117.5,2.15,28.5,782.0,621.46,458.94
2017,10,12,12,0,861.0,114.0,2.3,29.0,793.0,578.31,425.03
2017,10,12,12,15,861.5,114.0,2.4,29.0,794.0,530.52,387.28
2017,10,12,12,30,862.0,114.0,2.5,29.0,795.0,480.8,346.88
2017,10,12,12,45,856.0,115.5,2.6,29.5,786.5,427.88,302.35
2017,10,12,13,0,850.0,117.0,2.7,30.0,778.0,374.08,256.3
2017,10,12,13,15,845.0,116.0,2.75,30.0,761.5,318.29,208.88
2017,10,12,13,30,840.0,115.0,2.8,30.0,745.0,262.1,162.08
2017,10,12,13,45,827.0,116.5,2.9,30.0,719.5,199.42,114.34
2017,10,12,14,0,814.0,118.0,3.0,30.0,694.0,143.21,80.22
2017,10,12,14,15,803.0,116.0,3.0,30.0,662.5,89.83,68.0
2017,10,12,14,30,792.0,114.0,3.0,30.0,631.0,89.24,67.71
2017,10,12,14,45,768.5,114.5,3.0,30.0,591.0,89.96,68.47
2017,10,12,15,0,745.0,115.0,3.0,30.0,551.0,83.72,63.55
2017,10,12,15,15,723.5,111.0,2.95,29.5,507.0,81.79,62.3
2017,10,12,15,30,702.0,107.0,2.9,29.0,463.0,79.81,61.0
2017,10,12,15,45,671.5,102.0,2.9,29.0,414.5,76.94,58.83
2017,10,12,16,0,641.0,97.0,2.9,29.0,366.0,74.03,56.61
2017,10,12,16,15,599.5,90.0,2.65,28.5,315.0,69.47,53.09
2017,10,12,16,30,558.0,83.0,2.4,28.0,264.0,64.85,49.42
2017,10,12,16,45,499.5,73.5,2.15,27.5,213.0,58.05,43.78
2017,10,12,17,0,441.0,64.0,1.9,27.0,162.0,51.17,37.85
2017,10,12,17,15,349.5,51.0,1.65,26.0,114.5,38.85,27.16
2017,10,12,17,30,258.0,38.0,1.4,25.0,67.0,28.89,18.05
2017,10,12,17,45,129.0,19.0,1.2,24.5,33.5,14.49,0.0
2017,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,115.5,15.0,1.3,19.5,25.0,107.21,0.0
2017,10,13,7,0,231.0,30.0,1.4,20.0,50.0,290.53,212.29
2017,10,13,7,15,338.5,43.0,1.55,20.5,96.5,403.1,320.2
2017,10,13,7,30,446.0,56.0,1.7,21.0,143.0,519.1,414.23
2017,10,13,7,45,528.0,62.0,1.85,22.0,197.0,605.12,479.95
2017,10,13,8,0,610.0,68.0,2.0,23.0,251.0,690.06,541.24
2017,10,13,8,15,653.5,74.0,2.15,23.5,303.5,737.95,574.22
2017,10,13,8,30,697.0,80.0,2.3,24.0,356.0,783.25,604.36
2017,10,13,8,45,736.5,81.0,2.45,25.0,408.0,809.97,619.48
2017,10,13,9,0,776.0,82.0,2.6,26.0,460.0,839.25,636.13
2017,10,13,9,15,796.5,85.0,2.7,26.5,506.0,849.65,640.48
2017,10,13,9,30,817.0,88.0,2.8,27.0,552.0,856.08,642.34
2017,10,13,9,45,834.0,89.5,2.9,27.5,592.5,853.52,638.25
2017,10,13,10,0,851.0,91.0,3.0,28.0,633.0,837.58,625.3
2017,10,13,10,15,861.5,93.0,3.0,28.0,666.5,822.53,613.88
2017,10,13,10,30,872.0,95.0,3.0,28.0,700.0,803.64,599.98
2017,10,13,10,45,879.5,96.0,3.05,28.5,726.0,777.6,580.45
2017,10,13,11,0,887.0,97.0,3.1,29.0,752.0,748.0,558.45
2017,10,13,11,15,891.5,98.0,3.1,29.0,770.0,712.85,531.76
2017,10,13,11,30,896.0,99.0,3.1,29.0,788.0,674.55,502.38
2017,10,13,11,45,894.5,101.5,3.1,29.5,796.5,630.95,467.63
2017,10,13,12,0,893.0,104.0,3.1,30.0,805.0,584.96,430.49
2017,10,13,12,15,893.0,104.0,3.1,30.0,805.5,535.59,390.89
2017,10,13,12,30,893.0,104.0,3.1,30.0,806.0,484.27,348.71
2017,10,13,12,45,891.5,103.0,3.1,30.5,798.0,429.89,302.54
2017,10,13,13,0,890.0,102.0,3.1,31.0,790.0,374.2,254.57
2017,10,13,13,15,885.0,101.0,3.1,31.0,773.0,316.48,205.43
2017,10,13,13,30,880.0,100.0,3.1,31.0,756.0,258.29,157.03
2017,10,13,13,45,873.0,98.5,3.1,31.0,731.5,199.25,112.1
2017,10,13,14,0,866.0,97.0,3.1,31.0,707.0,140.46,77.02
2017,10,13,14,15,855.5,95.5,3.05,31.0,674.5,88.42,66.59
2017,10,13,14,30,845.0,94.0,3.0,31.0,642.0,87.3,65.88
2017,10,13,14,45,811.5,99.0,3.0,31.0,599.5,81.16,61.05
2017,10,13,15,0,778.0,104.0,3.0,31.0,557.0,84.37,63.85
2017,10,13,15,15,757.0,100.5,2.95,30.5,512.5,82.38,62.54
2017,10,13,15,30,736.0,97.0,2.9,30.0,468.0,74.17,56.11
2017,10,13,15,45,706.5,92.5,2.85,30.0,419.0,71.37,53.99
2017,10,13,16,0,677.0,88.0,2.8,30.0,370.0,68.53,51.82
2017,10,13,16,15,635.5,82.0,2.55,29.5,318.0,64.41,48.64
2017,10,13,16,30,594.0,76.0,2.3,29.0,266.0,60.24,45.35
2017,10,13,16,45,535.5,67.5,2.05,28.5,214.0,53.96,40.13
2017,10,13,17,0,477.0,59.0,1.8,28.0,162.0,47.62,34.67
2017,10,13,17,15,380.5,47.0,1.6,27.0,114.0,38.13,26.38
2017,10,13,17,30,284.0,35.0,1.4,26.0,66.0,28.59,17.57
2017,10,13,17,45,142.0,17.5,1.25,25.5,33.0,13.41,0.0
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,14,6,45,91.5,15.5,1.05,21.5,23.0,87.58,0.0
2017,10,14,7,0,183.0,31.0,1.1,22.0,46.0,251.65,179.08
2017,10,14,7,15,289.5,46.0,1.35,22.5,91.5,361.05,285.01
2017,10,14,7,30,396.0,61.0,1.6,23.0,137.0,475.18,377.7
2017,10,14,7,45,467.5,70.5,1.85,23.5,188.5,558.95,443.22
2017,10,14,8,0,539.0,80.0,2.1,24.0,240.0,638.47,502.61
2017,10,14,8,15,585.5,87.5,2.2,24.5,292.0,690.85,539.07
2017,10,14,8,30,632.0,95.0,2.3,25.0,344.0,740.55,572.38
2017,10,14,8,45,405.0,153.0,2.45,25.5,321.0,584.97,456.09
2017,10,14,9,0,178.0,211.0,2.6,26.0,298.0,394.64,308.2
2017,10,14,9,15,168.5,234.0,2.65,26.5,322.5,402.79,312.99
2017,10,14,9,30,159.0,257.0,2.7,27.0,347.0,409.66,315.94
2017,10,14,9,45,161.5,276.0,2.8,27.5,373.0,421.34,322.97
2017,10,14,10,0,164.0,295.0,2.9,28.0,399.0,431.66,328.93
2017,10,14,10,15,490.5,206.5,2.9,28.0,540.5,636.01,482.8
2017,10,14,10,30,817.0,118.0,2.9,28.0,682.0,789.41,591.23
2017,10,14,10,45,449.0,231.0,2.95,28.5,543.0,581.93,437.57
2017,10,14,11,0,81.0,344.0,3.0,29.0,404.0,352.17,263.59
2017,10,14,11,15,206.5,348.0,3.0,29.0,505.0,443.12,332.28
2017,10,14,11,30,332.0,352.0,3.0,29.0,606.0,519.09,386.62
2017,10,14,11,45,265.5,370.0,3.05,29.5,574.5,468.29,347.17
2017,10,14,12,0,199.0,388.0,3.1,30.0,543.0,416.47,307.83
2017,10,14,12,15,519.0,258.5,3.1,30.0,663.5,466.86,342.86
2017,10,14,12,30,839.0,129.0,3.1,30.0,784.0,476.72,343.73
2017,10,14,12,45,831.5,130.5,3.15,30.5,775.0,422.83,298.14
2017,10,14,13,0,824.0,132.0,3.2,31.0,766.0,368.32,251.65
2017,10,14,13,15,562.0,239.0,3.2,31.0,667.0,311.63,212.05
2017,10,14,13,30,300.0,346.0,3.2,31.0,568.0,282.88,197.75
2017,10,14,13,45,542.5,239.0,3.25,31.0,624.5,223.52,143.86
2017,10,14,14,0,785.0,132.0,3.3,31.0,681.0,144.78,83.54
2017,10,14,14,15,472.5,218.5,3.3,30.5,544.5,133.36,103.02
2017,10,14,14,30,160.0,305.0,3.3,30.0,408.0,186.73,146.22
2017,10,14,14,45,434.0,216.5,3.3,30.0,472.5,134.64,104.68
2017,10,14,15,0,708.0,128.0,3.3,30.0,537.0,91.11,69.62
2017,10,14,15,15,684.5,123.5,3.25,30.0,493.0,89.11,68.23
2017,10,14,15,30,661.0,119.0,3.2,30.0,449.0,87.08,66.78
2017,10,14,15,45,624.0,114.0,3.15,30.0,400.0,84.42,64.81
2017,10,14,16,0,587.0,109.0,3.1,30.0,351.0,81.78,62.84
2017,10,14,16,15,542.0,101.0,2.85,29.5,300.5,76.82,59.02
2017,10,14,16,30,497.0,93.0,2.6,29.0,250.0,68.92,52.63
2017,10,14,16,45,428.5,82.5,2.35,28.5,199.0,61.23,46.25
2017,10,14,17,0,360.0,72.0,2.1,28.0,148.0,53.5,39.58
2017,10,14,17,15,266.0,55.5,1.9,27.5,102.5,41.38,28.97
2017,10,14,17,30,172.0,39.0,1.7,27.0,57.0,29.17,17.77
2017,10,14,17,45,86.0,19.5,1.5,26.5,28.5,14.77,0.0
2017,10,14,18,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,48.0,15.5,3.85,21.5,19.5,51.64,0.0
2017,10,15,7,0,96.0,31.0,4.5,22.0,39.0,156.55,108.75
2017,10,15,7,15,188.5,50.5,5.05,21.5,81.5,261.39,210.08
2017,10,15,7,30,281.0,70.0,5.6,21.0,124.0,386.19,316.91
2017,10,15,7,45,369.0,80.5,6.15,21.0,174.5,476.67,393.71
2017,10,15,8,0,457.0,91.0,6.7,21.0,225.0,568.41,468.45
2017,10,15,8,15,506.5,100.0,6.75,20.5,276.0,622.55,511.56
2017,10,15,8,30,556.0,109.0,6.8,20.0,327.0,684.74,559.89
2017,10,15,8,45,278.0,108.5,6.9,20.0,217.5,412.56,340.43
2017,10,15,9,0,0.0,108.0,7.0,20.0,108.0,85.75,65.39
2017,10,15,9,15,0.0,125.0,6.9,20.0,125.0,100.03,77.02
2017,10,15,9,30,0.0,142.0,6.8,20.0,142.0,114.14,88.29
2017,10,15,9,45,1.0,157.0,6.75,20.5,158.0,127.16,98.46
2017,10,15,10,0,2.0,172.0,6.7,21.0,174.0,139.96,108.36
2017,10,15,10,15,10.0,209.5,6.6,21.0,217.0,177.89,138.75
2017,10,15,10,30,18.0,247.0,6.5,21.0,260.0,214.8,167.97
2017,10,15,10,45,25.0,271.5,6.45,21.5,290.0,238.35,186.0
2017,10,15,11,0,32.0,296.0,6.4,22.0,320.0,273.45,212.84
2017,10,15,11,15,100.5,336.0,6.35,22.0,412.5,348.46,271.85
2017,10,15,11,30,169.0,376.0,6.3,22.0,505.0,424.53,330.06
2017,10,15,11,45,199.5,378.5,6.3,22.5,532.5,427.62,330.89
2017,10,15,12,0,230.0,381.0,6.3,23.0,560.0,427.17,328.79
2017,10,15,12,15,240.0,380.0,6.2,23.0,567.0,410.37,314.42
2017,10,15,12,30,250.0,379.0,6.1,23.0,574.0,392.01,298.58
2017,10,15,12,45,338.0,348.5,6.05,23.5,609.0,381.34,286.46
2017,10,15,13,0,426.0,318.0,6.0,24.0,644.0,358.71,263.63
2017,10,15,13,15,643.0,212.0,5.95,24.0,691.5,313.59,218.42
2017,10,15,13,30,860.0,106.0,5.9,24.0,739.0,252.68,158.76
2017,10,15,13,45,851.5,105.0,5.9,24.0,714.5,194.91,113.8
2017,10,15,14,0,843.0,104.0,5.9,24.0,690.0,137.57,79.72
2017,10,15,14,15,575.0,193.5,5.85,24.0,585.0,122.24,96.86
2017,10,15,14,30,307.0,283.0,5.8,24.0,480.0,171.73,138.01
2017,10,15,14,45,338.0,257.5,5.8,24.0,461.5,160.68,129.17
2017,10,15,15,0,369.0,232.0,5.8,24.0,443.0,148.98,119.81
2017,10,15,15,15,336.5,217.0,5.7,23.5,398.0,140.75,113.53
2017,10,15,15,30,304.0,202.0,5.6,23.0,353.0,132.29,107.0
2017,10,15,15,45,494.5,143.0,5.6,23.0,358.0,99.02,79.2
2017,10,15,16,0,685.0,84.0,5.6,23.0,363.0,66.05,51.31
2017,10,15,16,15,644.0,78.0,5.35,22.5,311.5,61.82,47.93
2017,10,15,16,30,603.0,72.0,5.1,22.0,260.0,57.54,44.41
2017,10,15,16,45,548.5,63.0,4.95,22.0,208.5,50.8,38.53
2017,10,15,17,0,494.0,54.0,4.8,22.0,157.0,43.96,32.38
2017,10,15,17,15,393.5,43.0,4.55,21.5,109.0,35.09,24.34
2017,10,15,17,30,293.0,32.0,4.3,21.0,61.0,26.25,15.71
2017,10,15,17,45,146.5,16.0,4.05,20.5,30.5,12.99,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,182.5,12.0,4.3,10.5,26.5,159.02,0.0
2017,10,16,7,0,365.0,24.0,4.4,11.0,53.0,392.63,282.7
2017,10,16,7,15,484.5,33.5,4.55,11.5,104.5,505.03,415.75
2017,10,16,7,30,604.0,43.0,4.7,12.0,156.0,629.74,523.31
2017,10,16,7,45,673.5,48.5,4.85,13.0,213.0,705.89,585.61
2017,10,16,8,0,743.0,54.0,5.0,14.0,270.0,780.3,642.63
2017,10,16,8,15,785.0,58.5,5.1,14.5,326.5,825.95,675.84
2017,10,16,8,30,827.0,63.0,5.2,15.0,383.0,868.47,705.34
2017,10,16,8,45,856.5,65.5,5.35,16.0,437.0,883.06,712.08
2017,10,16,9,0,886.0,68.0,5.5,17.0,491.0,904.05,723.43
2017,10,16,9,15,906.0,70.5,5.4,17.5,540.0,912.47,725.25
2017,10,16,9,30,926.0,73.0,5.3,18.0,589.0,916.73,724.18
2017,10,16,9,45,941.5,74.5,5.2,18.5,632.5,911.53,716.45
2017,10,16,10,0,957.0,76.0,5.1,19.0,676.0,902.04,705.92
2017,10,16,10,15,967.5,77.5,5.0,19.0,711.5,884.06,690.95
2017,10,16,10,30,978.0,79.0,4.9,19.0,747.0,861.89,673.23
2017,10,16,10,45,985.5,80.0,4.85,19.5,775.0,832.75,649.74
2017,10,16,11,0,993.0,81.0,4.8,20.0,803.0,799.7,623.68
2017,10,16,11,15,998.0,82.0,4.7,20.5,822.5,761.14,591.38
2017,10,16,11,30,1003.0,83.0,4.6,21.0,842.0,719.07,555.94
2017,10,16,11,45,1005.0,83.5,4.55,21.5,852.0,671.43,516.09
2017,10,16,12,0,1007.0,84.0,4.5,22.0,862.0,620.92,473.33
2017,10,16,12,15,1007.5,84.0,4.45,22.0,863.0,566.6,427.63
2017,10,16,12,30,1008.0,84.0,4.4,22.0,864.0,510.01,378.92
2017,10,16,12,45,1005.5,84.0,4.35,22.5,855.0,450.24,325.92
2017,10,16,13,0,1003.0,84.0,4.3,23.0,846.0,389.02,270.99
2017,10,16,13,15,999.0,83.0,4.2,23.0,828.5,325.47,214.76
2017,10,16,13,30,995.0,82.0,4.1,23.0,811.0,261.2,159.62
2017,10,16,13,45,988.0,81.0,4.1,23.5,784.5,196.02,109.12
2017,10,16,14,0,981.0,80.0,4.1,24.0,758.0,130.98,71.39
2017,10,16,14,15,971.5,79.0,4.05,24.0,723.5,81.89,63.25
2017,10,16,14,30,962.0,78.0,4.0,24.0,689.0,80.75,62.47
2017,10,16,14,45,948.5,76.0,3.95,24.0,647.5,78.79,60.98
2017,10,16,15,0,935.0,74.0,3.9,24.0,606.0,76.7,59.4
2017,10,16,15,15,917.0,71.5,3.8,23.5,558.0,74.06,57.47
2017,10,16,15,30,899.0,69.0,3.7,23.0,510.0,71.29,55.43
2017,10,16,15,45,873.0,66.0,3.65,23.0,457.0,67.88,52.71
2017,10,16,16,0,847.0,63.0,3.6,23.0,404.0,58.68,45.01
2017,10,16,16,15,809.0,59.0,3.15,22.0,347.5,54.91,42.07
2017,10,16,16,30,771.0,55.0,2.7,21.0,291.0,51.12,39.03
2017,10,16,16,45,710.5,49.5,2.3,20.5,234.0,45.86,34.49
2017,10,16,17,0,650.0,44.0,1.9,20.0,177.0,40.66,29.81
2017,10,16,17,15,543.0,36.0,1.8,19.0,123.0,33.05,22.85
2017,10,16,17,30,436.0,28.0,1.7,18.0,69.0,25.62,15.23
2017,10,16,17,45,218.0,14.0,1.6,17.0,34.5,11.48,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,171.5,12.0,1.5,9.5,25.0,149.63,0.0
2017,10,17,7,0,343.0,24.0,1.6,10.0,50.0,371.42,258.79
2017,10,17,7,15,463.5,34.0,1.75,10.5,100.5,496.75,403.39
2017,10,17,7,30,584.0,44.0,1.9,11.0,151.0,611.34,500.32
2017,10,17,7,45,650.5,50.5,2.05,12.0,207.0,685.83,559.6
2017,10,17,8,0,717.0,57.0,2.2,13.0,263.0,758.51,613.7
2017,10,17,8,15,759.5,61.5,2.15,14.0,319.0,804.44,643.64
2017,10,17,8,30,802.0,66.0,2.1,15.0,375.0,847.21,669.69
2017,10,17,8,45,831.0,69.5,2.1,16.0,428.0,872.79,682.9
2017,10,17,9,0,860.0,73.0,2.1,17.0,481.0,894.5,693.11
2017,10,17,9,15,880.0,75.5,2.05,17.5,529.0,892.74,687.74
2017,10,17,9,30,900.0,78.0,2.0,18.0,577.0,897.07,686.94
2017,10,17,9,45,914.5,80.0,1.95,19.0,619.0,891.8,678.37
2017,10,17,10,0,929.0,82.0,1.9,20.0,661.0,882.35,667.32
2017,10,17,10,15,939.0,84.0,1.8,20.0,696.0,864.96,653.18
2017,10,17,10,30,949.0,86.0,1.7,20.0,731.0,843.48,636.53
2017,10,17,10,45,957.0,86.5,1.6,20.5,758.0,814.89,614.1
2017,10,17,11,0,965.0,87.0,1.5,21.0,785.0,782.5,589.15
2017,10,17,11,15,969.5,88.0,1.4,21.5,803.5,744.5,558.51
2017,10,17,11,30,974.0,89.0,1.3,22.0,822.0,703.12,525.2
2017,10,17,11,45,976.5,89.0,1.25,22.5,832.0,656.48,488.14
2017,10,17,12,0,979.0,89.0,1.2,23.0,842.0,607.04,448.3
2017,10,17,12,15,979.5,89.0,1.15,23.0,842.5,554.02,405.72
2017,10,17,12,30,980.0,89.0,1.1,23.0,843.0,498.8,360.23
2017,10,17,12,45,978.5,88.5,1.05,23.5,834.5,440.48,310.56
2017,10,17,13,0,977.0,88.0,1.0,24.0,826.0,380.67,258.85
2017,10,17,13,15,972.5,87.0,1.0,24.0,809.0,318.47,205.85
2017,10,17,13,30,968.0,86.0,1.0,24.0,792.0,255.65,153.73
2017,10,17,13,45,962.0,84.5,1.0,24.5,766.0,191.9,105.82
2017,10,17,14,0,956.0,83.0,1.0,25.0,740.0,128.21,70.27
2017,10,17,14,15,946.5,81.5,1.0,25.0,706.5,82.68,63.5
2017,10,17,14,30,937.0,80.0,1.0,25.0,673.0,81.28,62.56
2017,10,17,14,45,924.5,78.0,1.05,25.0,632.0,79.39,61.15
2017,10,17,15,0,912.0,76.0,1.1,25.0,591.0,77.38,59.65
2017,10,17,15,15,893.5,73.5,1.15,24.5,544.0,74.78,57.79
2017,10,17,15,30,875.0,71.0,1.2,24.0,497.0,72.05,55.81
2017,10,17,15,45,850.0,67.5,1.25,24.0,445.0,62.11,47.58
2017,10,17,16,0,825.0,64.0,1.3,24.0,393.0,59.04,45.13
2017,10,17,16,15,786.5,60.0,1.2,23.5,337.5,55.32,42.17
2017,10,17,16,30,748.0,56.0,1.1,23.0,282.0,51.6,39.12
2017,10,17,16,45,688.0,50.0,1.0,22.5,225.5,46.02,34.33
2017,10,17,17,0,628.0,44.0,0.9,22.0,169.0,40.48,29.37
2017,10,17,17,15,520.0,35.5,0.95,21.0,117.0,32.48,22.12
2017,10,17,17,30,412.0,27.0,1.0,20.0,65.0,24.64,14.03
2017,10,17,17,45,206.0,13.5,1.1,19.0,32.5,10.62,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,180.5,11.5,0.9,10.5,25.0,156.18,0.0
2017,10,18,7,0,361.0,23.0,0.9,11.0,50.0,370.39,247.29
2017,10,18,7,15,481.5,33.0,1.05,11.5,101.0,499.01,399.62
2017,10,18,7,30,602.0,43.0,1.2,12.0,152.0,624.41,503.31
2017,10,18,7,45,667.0,49.5,1.35,13.0,208.0,697.5,560.5
2017,10,18,8,0,732.0,56.0,1.5,14.0,264.0,768.72,612.72
2017,10,18,8,15,773.5,60.5,1.65,15.0,320.0,813.64,643.16
2017,10,18,8,30,815.0,65.0,1.8,16.0,376.0,855.36,670.0
2017,10,18,8,45,842.5,68.5,1.95,17.5,429.0,879.43,682.25
2017,10,18,9,0,870.0,72.0,2.1,19.0,482.0,889.55,684.57
2017,10,18,9,15,889.5,74.5,2.25,19.5,530.0,897.3,687.87
2017,10,18,9,30,909.0,77.0,2.4,20.0,578.0,900.99,688.41
2017,10,18,9,45,923.0,79.5,2.6,21.0,620.0,895.67,682.0
2017,10,18,10,0,937.0,82.0,2.8,22.0,662.0,886.12,672.83
2017,10,18,10,15,947.0,83.5,2.8,22.5,697.0,867.93,657.73
2017,10,18,10,30,957.0,85.0,2.8,23.0,732.0,845.65,640.12
2017,10,18,10,45,963.0,86.5,2.8,23.5,758.5,816.32,617.86
2017,10,18,11,0,969.0,88.0,2.8,24.0,785.0,783.25,592.82
2017,10,18,11,15,973.5,88.5,2.8,24.5,803.5,744.57,562.08
2017,10,18,11,30,978.0,89.0,2.8,25.0,822.0,702.54,528.5
2017,10,18,11,45,975.5,91.5,2.8,25.5,830.5,655.02,490.32
2017,10,18,12,0,973.0,94.0,2.8,26.0,839.0,605.01,449.53
2017,10,18,12,15,973.0,94.0,2.75,26.0,839.5,551.92,406.19
2017,10,18,12,30,973.0,94.0,2.7,26.0,840.0,496.72,360.03
2017,10,18,12,45,970.5,94.0,2.7,26.5,831.0,438.68,310.04
2017,10,18,13,0,968.0,94.0,2.7,27.0,822.0,379.26,258.19
2017,10,18,13,15,963.5,93.0,2.7,27.0,804.5,317.49,205.06
2017,10,18,13,30,959.0,92.0,2.7,27.0,787.0,255.09,153.14
2017,10,18,13,45,951.5,91.0,2.7,27.0,760.5,191.92,106.19
2017,10,18,14,0,944.0,90.0,2.7,27.0,734.0,128.98,71.97
2017,10,18,14,15,933.5,88.5,2.7,27.0,700.0,86.51,66.27
2017,10,18,14,30,923.0,87.0,2.7,27.0,666.0,85.17,65.35
2017,10,18,14,45,896.5,89.5,2.75,27.0,622.5,85.77,66.01
2017,10,18,15,0,870.0,92.0,2.8,27.0,579.0,78.96,60.55
2017,10,18,15,15,672.0,127.0,2.75,26.5,484.5,91.76,71.53
2017,10,18,15,30,474.0,162.0,2.7,26.0,390.0,109.38,86.6
2017,10,18,15,45,620.0,120.0,2.65,26.0,385.0,89.16,69.94
2017,10,18,16,0,766.0,78.0,2.6,26.0,380.0,68.59,52.83
2017,10,18,16,15,723.0,72.5,2.25,25.0,325.0,59.21,45.22
2017,10,18,16,30,680.0,67.0,1.9,24.0,270.0,54.98,41.84
2017,10,18,16,45,611.0,60.0,1.6,23.0,214.0,49.32,37.07
2017,10,18,17,0,542.0,53.0,1.3,22.0,158.0,43.73,32.13
2017,10,18,17,15,428.0,41.5,1.3,21.0,107.5,34.25,23.55
2017,10,18,17,30,314.0,30.0,1.3,20.0,57.0,24.83,13.82
2017,10,18,17,45,157.0,15.0,1.3,19.5,28.5,11.8,0.0
2017,10,18,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,68.5,14.5,0.75,14.5,19.0,67.09,0.0
2017,10,19,7,0,137.0,29.0,0.8,15.0,38.0,200.94,126.78
2017,10,19,7,15,254.0,45.5,0.9,15.5,83.0,328.55,263.59
2017,10,19,7,30,371.0,62.0,1.0,16.0,128.0,451.12,365.67
2017,10,19,7,45,445.5,73.0,1.15,17.0,179.5,530.6,428.59
2017,10,19,8,0,520.0,84.0,1.3,18.0,231.0,617.19,493.52
2017,10,19,8,15,571.0,92.0,1.45,18.5,283.5,673.83,534.35
2017,10,19,8,30,622.0,100.0,1.6,19.0,336.0,727.56,571.76
2017,10,19,8,45,660.0,105.0,1.75,20.0,386.5,762.77,593.81
2017,10,19,9,0,698.0,110.0,1.9,21.0,437.0,794.33,612.86
2017,10,19,9,15,488.0,173.0,2.05,21.5,412.5,656.5,511.08
2017,10,19,9,30,278.0,236.0,2.2,22.0,388.0,508.36,397.04
2017,10,19,9,45,276.5,258.0,2.35,23.0,418.5,517.72,402.1
2017,10,19,10,0,275.0,280.0,2.5,24.0,449.0,524.91,404.56
2017,10,19,10,15,185.5,297.0,2.55,24.5,414.0,436.3,335.66
2017,10,19,10,30,96.0,314.0,2.6,25.0,379.0,353.97,271.19
2017,10,19,10,45,158.5,329.5,2.65,25.5,441.0,419.76,320.41
2017,10,19,11,0,221.0,345.0,2.7,26.0,503.0,463.86,351.98
2017,10,19,11,15,328.5,325.0,2.75,26.0,566.5,512.23,387.39
2017,10,19,11,30,436.0,305.0,2.8,26.0,630.0,547.73,412.31
2017,10,19,11,45,663.0,209.0,2.9,26.5,710.0,575.54,431.19
2017,10,19,12,0,890.0,113.0,3.0,27.0,790.0,573.72,426.5
2017,10,19,12,15,725.0,190.5,3.1,27.0,742.5,507.31,374.23
2017,10,19,12,30,560.0,268.0,3.2,27.0,695.0,445.04,326.09
2017,10,19,12,45,726.0,188.0,3.3,27.5,735.0,410.62,293.48
2017,10,19,13,0,892.0,108.0,3.4,28.0,775.0,362.69,247.53
2017,10,19,13,15,744.5,170.0,3.45,28.0,718.5,303.35,201.59
2017,10,19,13,30,597.0,232.0,3.5,28.0,662.0,262.9,173.34
2017,10,19,13,45,590.5,223.5,3.55,28.0,636.5,212.44,136.27
2017,10,19,14,0,584.0,215.0,3.6,28.0,611.0,162.85,107.84
2017,10,19,14,15,494.5,233.0,3.6,27.5,557.0,143.01,112.31
2017,10,19,14,30,405.0,251.0,3.6,27.0,503.0,158.82,125.67
2017,10,19,14,45,507.5,201.5,3.65,27.0,497.5,129.23,101.8
2017,10,19,15,0,610.0,152.0,3.7,27.0,492.0,105.14,82.25
2017,10,19,15,15,629.0,132.5,3.65,27.0,457.0,94.62,73.79
2017,10,19,15,30,648.0,113.0,3.6,27.0,422.0,83.51,64.77
2017,10,19,15,45,605.5,111.0,3.6,27.0,375.0,82.72,64.33
2017,10,19,16,0,563.0,109.0,3.6,27.0,328.0,82.12,64.03
2017,10,19,16,15,531.0,96.5,3.2,26.5,279.0,74.01,57.47
2017,10,19,16,30,499.0,84.0,2.8,26.0,230.0,65.58,50.49
2017,10,19,16,45,439.5,72.0,2.45,25.5,181.5,54.29,40.88
2017,10,19,17,0,380.0,60.0,2.1,25.0,133.0,45.42,33.08
2017,10,19,17,15,284.5,45.0,1.95,24.0,89.5,34.1,23.01
2017,10,19,17,30,189.0,30.0,1.8,23.0,46.0,22.75,11.59
2017,10,19,17,45,94.5,15.0,1.65,22.5,23.0,11.8,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,75.5,13.0,1.8,17.5,18.0,71.42,0.0
2017,10,20,7,0,151.0,26.0,2.0,18.0,36.0,204.91,121.9
2017,10,20,7,15,268.5,40.5,2.05,18.5,79.0,331.74,264.94
2017,10,20,7,30,386.0,55.0,2.1,19.0,122.0,455.77,368.72
2017,10,20,7,45,483.0,60.5,2.2,19.5,174.5,552.81,446.25
2017,10,20,8,0,580.0,66.0,2.3,20.0,227.0,648.46,518.77
2017,10,20,8,15,627.0,71.5,2.35,20.5,278.5,697.54,553.45
2017,10,20,8,30,674.0,77.0,2.4,21.0,330.0,744.13,585.05
2017,10,20,8,45,337.0,95.5,2.5,21.5,222.0,444.89,358.49
2017,10,20,9,0,0.0,114.0,2.6,22.0,114.0,91.61,69.37
2017,10,20,9,15,0.0,122.5,2.6,22.5,122.5,98.09,74.63
2017,10,20,9,30,0.0,131.0,2.6,23.0,131.0,104.61,79.49
2017,10,20,9,45,4.0,164.0,2.65,24.0,166.5,136.28,104.3
2017,10,20,10,0,8.0,197.0,2.7,25.0,202.0,167.48,128.2
2017,10,20,10,15,10.0,209.5,2.7,25.0,216.5,178.07,136.16
2017,10,20,10,30,12.0,222.0,2.7,25.0,231.0,188.38,143.9
2017,10,20,10,45,13.0,230.0,2.7,25.5,239.5,193.77,147.51
2017,10,20,11,0,14.0,238.0,2.7,26.0,248.0,199.0,150.99
2017,10,20,11,15,90.5,302.0,2.75,26.0,369.0,310.82,237.01
2017,10,20,11,30,167.0,366.0,2.8,26.0,490.0,411.91,311.73
2017,10,20,11,45,184.5,370.0,2.85,26.5,508.5,408.56,307.46
2017,10,20,12,0,202.0,374.0,2.9,27.0,527.0,402.85,301.65
2017,10,20,12,15,214.0,373.0,2.95,27.0,535.0,388.44,289.79
2017,10,20,12,30,226.0,372.0,3.0,27.0,543.0,372.31,276.36
2017,10,20,12,45,293.0,352.5,3.1,27.0,572.5,361.68,265.68
2017,10,20,13,0,360.0,333.0,3.2,27.0,602.0,342.85,247.66
2017,10,20,13,15,385.5,318.0,3.25,27.0,599.5,309.24,219.1
2017,10,20,13,30,411.0,303.0,3.3,27.0,597.0,272.96,189.08
2017,10,20,13,45,377.5,299.5,3.35,27.5,563.0,232.74,160.56
2017,10,20,14,0,344.0,296.0,3.4,28.0,529.0,196.39,139.81
2017,10,20,14,15,580.5,196.0,3.4,28.0,565.5,125.63,97.94
2017,10,20,14,30,817.0,96.0,3.4,28.0,602.0,79.34,60.3
2017,10,20,14,45,659.5,141.5,3.45,28.0,533.0,97.96,75.85
2017,10,20,15,0,502.0,187.0,3.5,28.0,464.0,122.45,96.19
2017,10,20,15,15,357.0,195.5,3.45,27.5,384.5,129.77,102.67
2017,10,20,15,30,212.0,204.0,3.4,27.0,305.0,135.49,107.93
2017,10,20,15,45,197.5,183.5,3.35,27.0,269.0,123.3,98.15
2017,10,20,16,0,183.0,163.0,3.3,27.0,233.0,110.75,88.0
2017,10,20,16,15,166.5,140.5,2.9,26.5,197.0,96.74,76.61
2017,10,20,16,30,150.0,118.0,2.5,26.0,161.0,82.35,64.67
2017,10,20,16,45,120.5,95.5,2.2,25.5,125.5,67.46,52.03
2017,10,20,17,0,91.0,73.0,1.9,25.0,90.0,52.26,38.83
2017,10,20,17,15,53.0,50.0,1.75,24.5,59.0,36.43,24.84
2017,10,20,17,30,15.0,27.0,1.6,24.0,28.0,20.31,9.25
2017,10,20,17,45,7.5,13.5,1.5,23.5,14.0,10.62,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
