Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,84.5,12.0,2.7,20.5,17.5,77.73,0.0
2017,10,21,7,0,169.0,24.0,2.9,21.0,35.0,214.11,117.94
2017,10,21,7,15,289.0,37.5,3.1,21.5,78.0,347.03,274.15
2017,10,21,7,30,409.0,51.0,3.3,22.0,121.0,470.62,378.04
2017,10,21,7,45,489.0,58.5,3.55,22.5,172.0,554.22,445.89
2017,10,21,8,0,569.0,66.0,3.8,23.0,223.0,636.92,509.73
2017,10,21,8,15,616.5,72.0,4.0,23.5,274.0,686.92,546.27
2017,10,21,8,30,664.0,78.0,4.2,24.0,325.0,734.44,579.61
2017,10,21,8,45,471.5,134.0,4.45,24.5,321.5,613.64,487.47
2017,10,21,9,0,279.0,190.0,4.7,25.0,318.0,477.63,378.85
2017,10,21,9,15,173.5,212.0,4.8,25.5,294.5,379.2,299.47
2017,10,21,9,30,68.0,234.0,4.9,26.0,271.0,283.14,220.87
2017,10,21,9,45,190.5,250.0,5.0,26.5,363.5,415.05,324.35
2017,10,21,10,0,313.0,266.0,5.1,27.0,456.0,539.97,418.19
2017,10,21,10,15,249.0,292.0,5.1,27.5,448.5,481.07,370.58
2017,10,21,10,30,185.0,318.0,5.1,28.0,441.0,441.98,338.25
2017,10,21,10,45,124.0,319.0,5.2,28.5,403.0,383.54,292.11
2017,10,21,11,0,63.0,320.0,5.3,29.0,365.0,316.4,239.58
2017,10,21,11,15,94.0,340.5,5.3,29.0,409.0,346.29,262.1
2017,10,21,11,30,125.0,361.0,5.3,29.0,453.0,381.29,287.75
2017,10,21,11,45,152.0,367.0,5.3,29.5,480.5,386.99,290.72
2017,10,21,12,0,179.0,373.0,5.3,30.0,508.0,389.35,290.93
2017,10,21,12,15,168.0,373.5,5.2,30.0,500.0,366.34,272.69
2017,10,21,12,30,157.0,374.0,5.1,30.0,492.0,344.02,255.02
2017,10,21,12,45,505.0,242.5,5.1,30.0,617.5,363.57,261.92
2017,10,21,13,0,853.0,111.0,5.1,30.0,743.0,347.76,236.52
2017,10,21,13,15,582.5,219.0,5.05,30.0,646.0,292.19,197.91
2017,10,21,13,30,312.0,327.0,5.0,30.0,549.0,266.96,187.16
2017,10,21,13,45,566.5,218.0,4.95,30.0,604.0,202.9,129.64
2017,10,21,14,0,821.0,109.0,4.9,30.0,659.0,116.99,67.94
2017,10,21,14,15,809.0,107.0,4.85,30.0,627.0,85.56,64.81
2017,10,21,14,30,797.0,105.0,4.8,30.0,595.0,84.71,64.27
2017,10,21,14,45,538.0,171.0,4.75,30.0,492.5,113.11,87.66
2017,10,21,15,0,279.0,237.0,4.7,30.0,390.0,149.79,117.76
2017,10,21,15,15,243.5,220.0,4.65,29.5,345.5,140.52,110.73
2017,10,21,15,30,208.0,203.0,4.6,29.0,301.0,134.77,106.6
2017,10,21,15,45,201.0,180.5,4.55,29.0,267.0,121.67,96.13
2017,10,21,16,0,194.0,158.0,4.5,29.0,233.0,108.13,85.19
2017,10,21,16,15,369.5,115.5,4.1,28.5,231.0,81.6,63.37
2017,10,21,16,30,545.0,73.0,3.7,28.0,229.0,57.95,43.61
2017,10,21,16,45,469.0,64.5,3.35,28.0,178.5,51.52,38.06
2017,10,21,17,0,393.0,56.0,3.0,28.0,128.0,45.15,32.33
2017,10,21,17,15,280.5,42.0,2.7,27.0,84.5,31.92,20.75
2017,10,21,17,30,168.0,28.0,2.4,26.0,41.0,21.21,9.19
2017,10,21,17,45,84.0,14.0,2.15,25.5,20.5,11.02,0.0
2017,10,21,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,20.5,12.0,3.25,19.0,13.0,25.96,0.0
2017,10,22,7,0,41.0,24.0,3.7,19.0,26.0,76.29,35.16
2017,10,22,7,15,122.5,46.0,4.1,18.5,64.5,199.28,158.06
2017,10,22,7,30,204.0,68.0,4.5,18.0,103.0,295.93,243.78
2017,10,22,7,45,281.5,83.5,4.95,18.0,150.0,397.76,330.68
2017,10,22,8,0,359.0,99.0,5.4,18.0,197.0,483.52,402.7
2017,10,22,8,15,432.5,103.0,5.45,18.0,245.5,550.47,456.97
2017,10,22,8,30,506.0,107.0,5.5,18.0,294.0,616.44,508.14
2017,10,22,8,45,271.5,144.0,5.6,18.0,246.0,422.45,349.3
2017,10,22,9,0,37.0,181.0,5.7,18.0,198.0,210.68,170.11
2017,10,22,9,15,38.5,201.0,5.7,18.5,220.0,227.81,183.38
2017,10,22,9,30,40.0,221.0,5.7,19.0,242.0,244.3,195.66
2017,10,22,9,45,88.0,251.5,5.7,19.5,303.0,310.88,249.2
2017,10,22,10,0,136.0,282.0,5.7,20.0,364.0,391.8,312.42
2017,10,22,10,15,477.0,202.5,5.7,20.5,514.0,607.86,484.61
2017,10,22,10,30,818.0,123.0,5.7,21.0,664.0,773.91,610.46
2017,10,22,10,45,837.5,120.5,5.7,22.0,693.0,753.23,590.27
2017,10,22,11,0,857.0,118.0,5.7,23.0,722.0,728.32,567.45
2017,10,22,11,15,863.5,118.5,5.65,23.0,740.0,693.48,538.96
2017,10,22,11,30,870.0,119.0,5.6,23.0,758.0,655.39,507.6
2017,10,22,11,45,895.5,108.5,5.6,23.5,772.5,612.21,471.25
2017,10,22,12,0,921.0,98.0,5.6,24.0,787.0,569.53,434.21
2017,10,22,12,15,921.5,98.0,5.6,24.5,788.0,519.35,390.54
2017,10,22,12,30,922.0,98.0,5.6,25.0,789.0,467.13,344.36
2017,10,22,12,45,923.5,96.0,5.6,25.5,781.5,411.95,295.03
2017,10,22,13,0,925.0,94.0,5.6,26.0,774.0,355.13,243.89
2017,10,22,13,15,921.5,93.5,5.55,26.0,758.0,296.71,192.44
2017,10,22,13,30,918.0,93.0,5.5,26.0,742.0,237.58,142.78
2017,10,22,13,45,916.5,90.0,5.5,26.0,718.5,176.61,97.96
2017,10,22,14,0,915.0,87.0,5.5,26.0,695.0,115.26,66.83
2017,10,22,14,15,906.5,85.0,5.4,26.0,663.0,83.58,64.29
2017,10,22,14,30,898.0,83.0,5.3,26.0,631.0,81.94,63.09
2017,10,22,14,45,890.0,79.5,5.2,26.0,593.0,79.24,61.0
2017,10,22,15,0,882.0,76.0,5.1,26.0,555.0,76.39,58.78
2017,10,22,15,15,864.0,73.0,4.85,25.5,509.5,73.47,56.63
2017,10,22,15,30,846.0,70.0,4.6,25.0,464.0,63.83,48.78
2017,10,22,15,45,824.5,66.0,4.4,25.0,414.5,60.53,46.14
2017,10,22,16,0,803.0,62.0,4.2,25.0,365.0,57.14,43.39
2017,10,22,16,15,762.5,57.5,3.7,24.0,311.0,53.01,40.13
2017,10,22,16,30,722.0,53.0,3.2,23.0,257.0,48.86,36.74
2017,10,22,16,45,661.5,46.5,2.7,22.0,202.5,42.86,31.58
2017,10,22,17,0,601.0,40.0,2.2,21.0,148.0,36.87,26.21
2017,10,22,17,15,480.0,31.0,2.05,20.0,98.0,28.36,18.38
2017,10,22,17,30,359.0,22.0,1.9,19.0,48.0,20.02,8.04
2017,10,22,17,45,179.5,11.0,1.8,18.0,24.0,8.65,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,165.5,9.5,0.7,11.5,19.5,140.46,0.0
2017,10,23,7,0,331.0,19.0,0.7,12.0,39.0,330.47,151.79
2017,10,23,7,15,458.5,28.5,0.85,12.5,87.5,468.16,369.33
2017,10,23,7,30,586.0,38.0,1.0,13.0,136.0,596.23,477.16
2017,10,23,7,45,654.0,44.0,1.2,14.0,190.5,669.52,535.82
2017,10,23,8,0,722.0,50.0,1.4,15.0,245.0,741.32,589.71
2017,10,23,8,15,764.5,54.0,1.5,16.0,299.0,785.45,619.64
2017,10,23,8,30,807.0,58.0,1.6,17.0,353.0,826.58,645.96
2017,10,23,8,45,834.0,61.0,1.75,18.0,404.5,839.24,651.87
2017,10,23,9,0,861.0,64.0,1.9,19.0,456.0,858.07,661.98
2017,10,23,9,15,880.5,66.5,2.1,19.5,502.5,865.78,665.84
2017,10,23,9,30,900.0,69.0,2.3,20.0,549.0,869.49,666.97
2017,10,23,9,45,913.0,71.0,2.5,21.0,589.5,862.9,659.75
2017,10,23,10,0,926.0,73.0,2.7,22.0,630.0,852.22,649.85
2017,10,23,10,15,935.5,74.5,2.75,22.5,664.0,834.05,635.1
2017,10,23,10,30,945.0,76.0,2.8,23.0,698.0,811.9,617.83
2017,10,23,10,45,950.0,78.0,2.85,23.5,723.5,783.02,596.04
2017,10,23,11,0,955.0,80.0,2.9,24.0,749.0,750.49,570.9
2017,10,23,11,15,959.0,80.5,2.85,24.0,766.5,712.33,540.98
2017,10,23,11,30,963.0,81.0,2.8,24.0,784.0,670.93,508.19
2017,10,23,11,45,960.5,84.0,2.75,24.5,792.0,625.02,470.45
2017,10,23,12,0,958.0,87.0,2.7,25.0,800.0,576.63,430.14
2017,10,23,12,15,958.0,87.0,2.6,25.5,800.0,524.71,386.22
2017,10,23,12,30,958.0,87.0,2.5,26.0,800.0,470.71,339.76
2017,10,23,12,45,954.0,87.0,2.45,26.5,791.0,413.43,290.1
2017,10,23,13,0,950.0,87.0,2.4,27.0,782.0,354.96,238.95
2017,10,23,13,15,945.0,86.5,2.3,27.0,764.5,294.97,187.38
2017,10,23,13,30,940.0,86.0,2.2,27.0,747.0,234.41,137.7
2017,10,23,13,45,930.5,85.5,2.1,27.0,720.5,173.0,94.0
2017,10,23,14,0,921.0,85.0,2.0,27.0,694.0,112.05,64.81
2017,10,23,14,15,910.5,83.5,1.85,27.0,660.5,82.75,63.24
2017,10,23,14,30,900.0,82.0,1.7,27.0,627.0,81.33,62.25
2017,10,23,14,45,883.0,80.5,1.55,27.0,586.5,79.66,61.02
2017,10,23,15,0,866.0,79.0,1.4,27.0,546.0,77.9,59.72
2017,10,23,15,15,845.5,76.5,1.25,26.5,500.0,68.3,52.02
2017,10,23,15,30,825.0,74.0,1.1,26.0,454.0,66.27,50.6
2017,10,23,15,45,794.5,70.5,1.0,26.0,403.0,63.3,48.27
2017,10,23,16,0,764.0,67.0,0.9,26.0,352.0,60.31,45.88
2017,10,23,16,15,720.5,62.0,0.85,25.0,299.0,55.94,42.46
2017,10,23,16,30,677.0,57.0,0.8,24.0,246.0,51.56,38.91
2017,10,23,16,45,607.0,50.5,0.75,23.5,192.0,42.13,30.75
2017,10,23,17,0,537.0,44.0,0.7,23.0,138.0,36.7,25.82
2017,10,23,17,15,414.5,33.5,0.8,22.0,90.5,27.81,17.7
2017,10,23,17,30,292.0,23.0,0.9,21.0,43.0,19.05,6.44
2017,10,23,17,45,146.0,11.5,1.05,20.0,21.5,9.05,0.0
2017,10,23,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,154.0,9.5,3.4,11.5,18.0,130.86,0.0
2017,10,24,7,0,308.0,19.0,3.6,12.0,36.0,308.73,121.04
2017,10,24,7,15,437.5,28.5,3.7,12.5,83.5,448.95,361.28
2017,10,24,7,30,567.0,38.0,3.8,13.0,131.0,578.06,475.15
2017,10,24,7,45,638.5,44.0,3.9,14.0,185.0,654.03,538.14
2017,10,24,8,0,710.0,50.0,4.0,15.0,239.0,728.57,595.75
2017,10,24,8,15,753.0,54.0,4.2,16.0,293.0,772.94,627.64
2017,10,24,8,30,796.0,58.0,4.4,17.0,347.0,814.35,655.96
2017,10,24,8,45,824.5,61.5,4.6,18.0,398.5,838.72,670.76
2017,10,24,9,0,853.0,65.0,4.8,19.0,450.0,849.75,675.39
2017,10,24,9,15,873.0,67.0,4.85,19.5,496.5,857.2,677.75
2017,10,24,9,30,893.0,69.0,4.9,20.0,543.0,860.73,677.32
2017,10,24,9,45,906.5,71.5,5.0,20.5,583.5,855.23,670.83
2017,10,24,10,0,920.0,74.0,5.1,21.0,624.0,845.62,661.6
2017,10,24,10,15,930.0,75.5,5.1,21.5,657.5,827.93,646.2
2017,10,24,10,30,940.0,77.0,5.1,22.0,691.0,806.27,628.19
2017,10,24,10,45,946.0,78.5,5.1,22.5,716.5,777.72,605.43
2017,10,24,11,0,952.0,80.0,5.1,23.0,742.0,745.52,579.1
2017,10,24,11,15,956.0,80.5,5.1,23.0,760.0,707.48,548.42
2017,10,24,11,30,960.0,81.0,5.1,23.0,778.0,666.23,514.77
2017,10,24,11,45,956.0,84.5,5.15,23.5,786.0,620.11,475.89
2017,10,24,12,0,952.0,88.0,5.2,24.0,794.0,571.63,434.46
2017,10,24,12,15,952.0,88.0,5.25,24.0,794.0,520.02,390.52
2017,10,24,12,30,952.0,88.0,5.3,24.0,794.0,466.36,343.79
2017,10,24,12,45,951.5,87.0,5.35,24.0,786.0,409.92,293.81
2017,10,24,13,0,951.0,86.0,5.4,24.0,778.0,351.96,241.92
2017,10,24,13,15,947.0,85.0,5.4,24.0,761.0,291.88,188.8
2017,10,24,13,30,943.0,84.0,5.4,24.0,744.0,231.15,137.78
2017,10,24,13,45,939.0,82.0,5.45,24.0,719.0,169.35,92.9
2017,10,24,14,0,935.0,80.0,5.5,24.0,694.0,107.42,63.06
2017,10,24,14,15,926.0,78.5,5.45,24.0,661.5,80.05,61.92
2017,10,24,14,30,917.0,77.0,5.4,24.0,629.0,78.59,60.85
2017,10,24,14,45,907.0,74.0,5.4,24.0,590.0,76.04,58.86
2017,10,24,15,0,897.0,71.0,5.4,24.0,551.0,73.34,56.75
2017,10,24,15,15,879.0,68.5,5.35,23.5,505.5,70.66,54.76
2017,10,24,15,30,861.0,66.0,5.3,23.0,460.0,67.84,52.65
2017,10,24,15,45,837.0,62.5,5.25,23.0,409.5,64.09,49.61
2017,10,24,16,0,813.0,59.0,5.2,23.0,359.0,55.02,41.96
2017,10,24,16,15,772.5,55.0,4.75,22.0,305.0,51.19,38.9
2017,10,24,16,30,732.0,51.0,4.3,21.0,251.0,47.36,35.74
2017,10,24,16,45,665.5,45.0,3.9,20.5,196.5,41.65,30.7
2017,10,24,17,0,599.0,39.0,3.5,20.0,142.0,36.0,25.5
2017,10,24,17,15,474.0,30.0,3.2,19.0,92.5,27.47,17.55
2017,10,24,17,30,349.0,21.0,2.9,18.0,43.0,19.12,5.51
2017,10,24,17,45,174.5,10.5,2.6,17.0,21.5,8.26,0.0
2017,10,24,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,25,6,45,161.5,9.0,1.75,9.5,18.0,136.1,0.0
2017,10,25,7,0,323.0,18.0,1.8,10.0,36.0,318.2,96.17
2017,10,25,7,15,457.0,28.0,2.1,11.0,84.5,463.53,370.03
2017,10,25,7,30,591.0,38.0,2.4,12.0,133.0,596.92,486.65
2017,10,25,7,45,661.5,44.0,2.75,13.0,188.0,672.22,549.49
2017,10,25,8,0,732.0,50.0,3.1,14.0,243.0,745.89,607.09
2017,10,25,8,15,775.0,54.0,2.95,15.0,297.5,790.25,636.91
2017,10,25,8,30,818.0,58.0,2.8,16.0,352.0,831.53,662.45
2017,10,25,8,45,846.0,61.0,2.65,17.0,404.0,844.96,666.55
2017,10,25,9,0,874.0,64.0,2.5,18.0,456.0,864.35,674.59
2017,10,25,9,15,894.0,66.5,2.5,19.0,503.0,872.18,675.36
2017,10,25,9,30,914.0,69.0,2.5,20.0,550.0,875.96,673.44
2017,10,25,9,45,927.5,71.0,2.55,21.0,591.5,869.42,664.95
2017,10,25,10,0,941.0,73.0,2.6,22.0,633.0,858.74,653.91
2017,10,25,10,15,951.0,74.5,2.6,22.5,667.0,840.51,638.8
2017,10,25,10,30,961.0,76.0,2.6,23.0,701.0,818.24,621.18
2017,10,25,10,45,968.0,77.0,2.65,23.5,727.0,789.23,599.42
2017,10,25,11,0,975.0,78.0,2.7,24.0,753.0,756.46,574.03
2017,10,25,11,15,979.0,79.0,2.7,24.0,771.0,718.07,544.22
2017,10,25,11,30,983.0,80.0,2.7,24.0,789.0,676.37,511.41
2017,10,25,11,45,977.5,84.5,2.7,24.5,797.0,629.34,472.98
2017,10,25,12,0,972.0,89.0,2.7,25.0,805.0,579.96,432.03
2017,10,25,12,15,971.5,89.0,2.65,25.0,805.0,527.12,388.22
2017,10,25,12,30,971.0,89.0,2.6,25.0,805.0,472.23,341.66
2017,10,25,12,45,969.5,88.0,2.55,25.5,796.0,414.41,291.19
2017,10,25,13,0,968.0,87.0,2.5,26.0,787.0,355.16,239.05
2017,10,25,13,15,963.0,86.0,2.4,26.0,769.5,293.89,186.31
2017,10,25,13,30,958.0,85.0,2.3,26.0,752.0,232.07,135.74
2017,10,25,13,45,951.5,83.5,2.25,26.0,726.0,169.44,91.64
2017,10,25,14,0,945.0,82.0,2.2,26.0,700.0,106.94,62.99
2017,10,25,14,15,934.5,80.5,2.1,26.0,666.0,81.49,62.52
2017,10,25,14,30,924.0,79.0,2.0,26.0,632.0,79.99,61.45
2017,10,25,14,45,894.5,82.5,1.9,26.0,588.5,81.11,62.54
2017,10,25,15,0,865.0,86.0,1.8,26.0,545.0,75.09,57.69
2017,10,25,15,15,842.5,82.5,1.65,25.5,498.0,72.48,55.8
2017,10,25,15,30,820.0,79.0,1.5,25.0,451.0,69.82,53.86
2017,10,25,15,45,789.0,75.0,1.4,25.0,399.5,66.59,51.29
2017,10,25,16,0,758.0,71.0,1.3,25.0,348.0,63.32,48.66
2017,10,25,16,15,711.0,66.0,1.2,24.0,294.0,59.02,45.29
2017,10,25,16,30,664.0,61.0,1.1,23.0,240.0,50.5,38.14
2017,10,25,16,45,589.5,53.5,1.0,22.5,186.0,44.31,32.73
2017,10,25,17,0,515.0,46.0,0.9,22.0,132.0,38.2,27.14
2017,10,25,17,15,382.5,34.0,1.0,21.0,85.0,28.13,17.87
2017,10,25,17,30,250.0,22.0,1.1,20.0,38.0,18.16,3.56
2017,10,25,17,45,125.0,11.0,1.2,19.0,19.0,8.65,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,110.5,10.0,3.0,10.5,15.5,95.88,0.0
2017,10,26,7,0,221.0,20.0,3.2,11.0,31.0,242.84,44.89
2017,10,26,7,15,360.5,32.0,3.4,11.5,77.0,396.97,318.97
2017,10,26,7,30,500.0,44.0,3.6,12.0,123.0,534.34,441.43
2017,10,26,7,45,578.5,51.5,3.8,13.0,177.0,615.82,509.85
2017,10,26,8,0,657.0,59.0,4.0,14.0,231.0,696.54,573.47
2017,10,26,8,15,705.0,64.5,4.15,15.0,285.0,739.25,604.51
2017,10,26,8,30,753.0,70.0,4.3,16.0,339.0,786.86,637.71
2017,10,26,8,45,785.0,74.0,4.5,17.0,390.0,814.94,655.54
2017,10,26,9,0,817.0,78.0,4.7,18.0,441.0,839.17,670.08
2017,10,26,9,15,839.0,81.0,5.1,19.0,488.0,849.38,675.26
2017,10,26,9,30,861.0,84.0,5.5,20.0,535.0,855.44,677.31
2017,10,26,9,45,876.5,86.5,5.95,21.0,575.5,851.17,671.98
2017,10,26,10,0,892.0,89.0,6.4,22.0,616.0,834.21,657.31
2017,10,26,10,15,903.0,91.0,6.4,22.5,649.5,817.98,642.79
2017,10,26,10,30,914.0,93.0,6.4,23.0,683.0,797.79,625.6
2017,10,26,10,45,921.0,94.5,6.4,23.5,709.0,770.25,603.23
2017,10,26,11,0,928.0,96.0,6.4,24.0,735.0,739.09,576.43
2017,10,26,11,15,932.0,97.0,6.35,24.5,752.5,701.98,544.8
2017,10,26,11,30,936.0,98.0,6.3,25.0,770.0,661.71,510.43
2017,10,26,11,45,946.5,94.0,6.3,25.5,780.5,617.7,472.89
2017,10,26,12,0,957.0,90.0,6.3,26.0,791.0,570.47,432.1
2017,10,26,12,15,956.5,90.0,6.25,26.0,791.0,518.41,387.46
2017,10,26,12,30,956.0,90.0,6.2,26.0,791.0,464.35,340.19
2017,10,26,12,45,952.0,90.0,6.2,26.5,781.5,407.28,289.19
2017,10,26,13,0,948.0,90.0,6.2,27.0,772.0,349.03,236.93
2017,10,26,13,15,942.5,89.5,6.15,27.0,754.0,289.16,184.58
2017,10,26,13,30,937.0,89.0,6.1,27.0,736.0,228.79,134.73
2017,10,26,13,45,928.0,88.0,6.05,27.0,709.5,167.45,91.58
2017,10,26,14,0,919.0,87.0,6.0,27.0,683.0,106.54,64.24
2017,10,26,14,15,907.5,85.5,5.9,27.0,649.5,83.81,64.32
2017,10,26,14,30,896.0,84.0,5.8,27.0,616.0,82.37,63.27
2017,10,26,14,45,879.0,82.0,5.75,27.0,575.5,80.38,61.78
2017,10,26,15,0,862.0,80.0,5.7,27.0,535.0,70.95,54.08
2017,10,26,15,15,840.0,77.0,5.5,26.5,488.5,68.59,52.38
2017,10,26,15,30,818.0,74.0,5.3,26.0,442.0,66.18,50.63
2017,10,26,15,45,785.0,71.0,5.1,26.0,391.0,63.55,48.56
2017,10,26,16,0,752.0,68.0,4.9,26.0,340.0,60.93,46.47
2017,10,26,16,15,705.5,62.5,4.4,25.0,286.5,56.18,42.68
2017,10,26,16,30,659.0,57.0,3.9,24.0,233.0,51.41,38.75
2017,10,26,16,45,579.5,50.5,3.4,23.5,179.5,41.92,30.48
2017,10,26,17,0,500.0,44.0,2.9,23.0,126.0,36.51,25.51
2017,10,26,17,15,369.0,32.5,2.7,22.0,80.0,26.86,16.6
2017,10,26,17,30,238.0,21.0,2.5,21.0,34.0,17.31,1.48
2017,10,26,17,45,119.0,10.5,2.35,20.0,17.0,8.26,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,74.5,9.0,6.65,10.0,13.0,66.24,0.0
2017,10,27,7,0,149.0,18.0,6.9,10.0,26.0,176.48,6.27
2017,10,27,7,15,276.0,33.0,7.2,10.0,68.0,326.14,265.82
2017,10,27,7,30,403.0,48.0,7.5,10.0,110.0,454.19,385.7
2017,10,27,7,45,477.5,58.5,7.8,10.5,160.5,535.15,458.29
2017,10,27,8,0,552.0,69.0,8.1,11.0,211.0,615.33,526.77
2017,10,27,8,15,603.0,76.0,8.1,11.0,262.5,668.95,571.21
2017,10,27,8,30,654.0,83.0,8.1,11.0,314.0,719.92,611.8
2017,10,27,8,45,684.0,89.5,8.1,11.5,363.0,748.62,632.16
2017,10,27,9,0,714.0,96.0,8.1,12.0,412.0,773.87,649.24
2017,10,27,9,15,739.0,100.5,8.0,12.5,457.0,788.59,657.43
2017,10,27,9,30,764.0,105.0,7.9,13.0,502.0,799.41,662.51
2017,10,27,9,45,776.0,110.5,7.85,13.5,540.5,791.61,653.27
2017,10,27,10,0,788.0,116.0,7.8,14.0,579.0,785.21,645.4
2017,10,27,10,15,801.0,118.5,7.7,14.0,612.0,772.6,633.99
2017,10,27,10,30,814.0,121.0,7.6,14.0,645.0,756.06,619.51
2017,10,27,10,45,815.5,126.5,7.55,14.5,668.5,730.22,595.65
2017,10,27,11,0,817.0,132.0,7.5,15.0,692.0,701.13,569.17
2017,10,27,11,15,823.0,134.0,7.4,15.0,709.5,668.65,540.88
2017,10,27,11,30,829.0,136.0,7.3,15.0,727.0,633.02,509.68
2017,10,27,11,45,805.5,150.0,7.2,15.5,730.5,588.12,469.58
2017,10,27,12,0,782.0,164.0,7.1,16.0,734.0,542.56,428.64
2017,10,27,12,15,558.0,248.5,7.0,16.0,655.5,455.62,357.01
2017,10,27,12,30,334.0,333.0,6.9,16.0,577.0,384.68,300.11
2017,10,27,12,45,323.5,331.5,6.85,16.5,565.5,351.88,271.24
2017,10,27,13,0,313.0,330.0,6.8,17.0,554.0,319.75,242.98
2017,10,27,13,15,171.0,301.5,6.7,17.0,424.0,246.36,188.04
2017,10,27,13,30,29.0,273.0,6.6,17.0,294.0,193.56,151.45
2017,10,27,13,45,98.5,290.0,6.5,17.0,355.0,203.58,157.18
2017,10,27,14,0,168.0,307.0,6.4,17.0,416.0,194.05,150.89
2017,10,27,14,15,84.0,199.0,6.35,16.5,253.5,131.79,108.29
2017,10,27,14,30,0.0,91.0,6.3,16.0,91.0,70.1,55.53
2017,10,27,14,45,339.5,114.5,6.25,16.0,292.0,76.36,61.14
2017,10,27,15,0,679.0,138.0,6.2,16.0,493.0,99.16,81.15
2017,10,27,15,15,652.5,131.5,6.15,15.5,448.5,95.88,78.67
2017,10,27,15,30,626.0,125.0,6.1,15.0,404.0,92.54,76.15
2017,10,27,15,45,614.0,111.5,6.1,15.0,358.5,84.33,69.15
2017,10,27,16,0,602.0,98.0,6.1,15.0,313.0,75.71,61.73
2017,10,27,16,15,550.5,89.0,5.95,14.5,262.0,69.57,56.5
2017,10,27,16,30,499.0,80.0,5.8,14.0,211.0,63.35,51.03
2017,10,27,16,45,443.0,66.0,5.65,13.5,162.5,52.98,41.64
2017,10,27,17,0,387.0,52.0,5.5,13.0,114.0,42.32,31.73
2017,10,27,17,15,267.5,36.0,5.25,12.5,71.0,27.49,17.79
2017,10,27,17,30,148.0,20.0,5.0,12.0,28.0,15.26,0.0
2017,10,27,17,45,74.0,10.0,4.75,11.5,14.0,7.87,0.0
2017,10,27,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,10,28,6,45,138.5,8.5,3.15,2.5,15.0,116.36,0.0
2017,10,28,7,0,277.0,17.0,3.3,3.0,30.0,281.07,0.0
2017,10,28,7,15,420.0,27.0,3.3,3.5,76.5,427.31,348.36
2017,10,28,7,30,563.0,37.0,3.3,4.0,123.0,566.46,478.24
2017,10,28,7,45,634.5,44.5,3.35,5.0,177.0,643.49,544.78
2017,10,28,8,0,706.0,52.0,3.4,6.0,231.0,719.13,605.51
2017,10,28,8,15,751.5,56.5,3.65,7.0,285.5,765.96,641.1
2017,10,28,8,30,797.0,61.0,3.9,8.0,340.0,809.69,672.46
2017,10,28,8,45,824.0,65.5,4.15,9.0,391.0,833.63,687.66
2017,10,28,9,0,851.0,70.0,4.4,10.0,442.0,853.75,700.01
2017,10,28,9,15,871.5,72.5,4.4,10.5,489.0,852.37,695.49
2017,10,28,9,30,892.0,75.0,4.4,11.0,536.0,856.42,695.26
2017,10,28,9,45,903.5,78.5,4.4,11.5,576.0,850.02,687.35
2017,10,28,10,0,915.0,82.0,4.4,12.0,616.0,839.55,676.7
2017,10,28,10,15,925.0,84.0,4.3,12.0,649.5,822.15,661.75
2017,10,28,10,30,935.0,86.0,4.2,12.0,683.0,800.78,644.12
2017,10,28,10,45,939.5,88.5,4.15,12.5,708.0,772.03,620.33
2017,10,28,11,0,944.0,91.0,4.1,13.0,733.0,739.69,592.15
2017,10,28,11,15,948.0,91.5,4.05,13.5,750.5,701.69,559.41
2017,10,28,11,30,952.0,92.0,4.0,14.0,768.0,660.53,523.81
2017,10,28,11,45,952.5,93.0,4.0,14.5,776.5,614.85,484.25
2017,10,28,12,0,953.0,94.0,4.0,15.0,785.0,566.61,441.88
2017,10,28,12,15,953.0,94.0,4.0,15.0,785.0,514.97,396.65
2017,10,28,12,30,953.0,94.0,4.0,15.0,785.0,461.28,348.59
2017,10,28,12,45,951.0,93.0,4.05,15.5,776.0,404.33,296.38
2017,10,28,13,0,949.0,92.0,4.1,16.0,767.0,346.04,242.62
2017,10,28,13,15,944.5,91.0,4.1,16.0,749.5,286.08,188.71
2017,10,28,13,30,940.0,90.0,4.1,16.0,732.0,225.53,137.39
2017,10,28,13,45,934.0,88.0,4.15,16.0,706.5,163.83,93.13
2017,10,28,14,0,928.0,86.0,4.2,16.0,681.0,102.23,65.87
2017,10,28,14,15,917.0,84.5,4.15,16.0,647.5,83.39,66.9
2017,10,28,14,30,906.0,83.0,4.1,16.0,614.0,81.92,65.79
2017,10,28,14,45,890.5,81.0,4.1,16.0,573.5,79.93,64.23
2017,10,28,15,0,875.0,79.0,4.1,16.0,533.0,77.83,62.59
2017,10,28,15,15,853.5,76.0,4.0,16.0,486.5,68.2,54.37
2017,10,28,15,30,832.0,73.0,3.9,16.0,440.0,65.75,52.41
2017,10,28,15,45,800.5,69.0,3.85,16.0,389.0,62.35,49.58
2017,10,28,16,0,769.0,65.0,3.8,16.0,338.0,58.9,46.68
2017,10,28,16,15,722.0,60.0,3.3,15.0,284.0,54.44,42.97
2017,10,28,16,30,675.0,55.0,2.8,14.0,230.0,49.98,39.14
2017,10,28,16,45,598.5,48.0,2.35,13.5,176.5,40.19,30.27
2017,10,28,17,0,522.0,41.0,1.9,13.0,123.0,34.3,24.67
2017,10,28,17,15,384.5,30.0,1.75,12.0,77.0,24.92,15.56
2017,10,28,17,30,247.0,19.0,1.6,11.0,31.0,15.7,0.0
2017,10,28,17,45,123.5,9.5,1.45,10.0,15.5,7.47,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,125.5,8.0,1.8,4.5,13.5,6.29,0.0
2017,10,29,7,0,251.0,16.0,1.9,5.0,27.0,256.51,0.0
2017,10,29,7,15,396.5,27.0,2.3,6.0,73.0,417.84,333.94
2017,10,29,7,30,542.0,38.0,2.7,7.0,119.0,547.64,456.03
2017,10,29,7,45,620.5,44.5,3.1,8.5,173.0,629.46,525.91
2017,10,29,8,0,699.0,51.0,3.5,10.0,227.0,709.64,589.89
2017,10,29,8,15,746.0,56.0,3.55,11.0,281.5,758.22,625.59
2017,10,29,8,30,793.0,61.0,3.6,12.0,336.0,803.76,656.97
2017,10,29,8,45,824.5,64.0,3.7,13.0,387.5,829.6,672.52
2017,10,29,9,0,856.0,67.0,3.8,14.0,439.0,851.62,684.75
2017,10,29,9,15,877.5,70.0,3.8,14.5,486.0,851.76,681.45
2017,10,29,9,30,899.0,73.0,3.8,15.0,533.0,857.22,682.25
2017,10,29,9,45,914.5,75.0,3.8,16.0,574.5,852.27,674.3
2017,10,29,10,0,930.0,77.0,3.8,17.0,616.0,843.18,663.65
2017,10,29,10,15,940.5,78.5,3.7,17.5,650.0,825.4,647.77
2017,10,29,10,30,951.0,80.0,3.6,18.0,684.0,803.62,629.32
2017,10,29,10,45,957.5,81.5,3.5,18.5,710.0,774.97,606.18
2017,10,29,11,0,964.0,83.0,3.4,19.0,736.0,742.63,578.64
2017,10,29,11,15,968.0,83.5,3.35,19.5,753.5,704.13,546.41
2017,10,29,11,30,972.0,84.0,3.3,20.0,771.0,662.41,511.33
2017,10,29,11,45,971.5,85.5,3.3,20.5,779.0,616.03,472.32
2017,10,29,12,0,971.0,87.0,3.3,21.0,787.0,567.11,430.55
2017,10,29,12,15,970.5,87.0,3.3,21.0,787.0,514.6,385.85
2017,10,29,12,30,970.0,87.0,3.3,21.0,787.0,460.06,338.35
2017,10,29,12,45,968.0,86.0,3.35,21.5,778.0,402.44,286.89
2017,10,29,13,0,966.0,85.0,3.4,22.0,769.0,343.44,233.89
2017,10,29,13,15,961.5,84.5,3.4,22.0,751.0,283.11,180.99
2017,10,29,13,30,957.0,84.0,3.4,22.0,733.0,222.15,130.73
2017,10,29,13,45,950.0,82.5,3.4,22.0,707.5,159.87,87.57
2017,10,29,14,0,943.0,81.0,3.4,22.0,682.0,97.79,61.83
2017,10,29,14,15,932.0,79.5,3.35,22.0,648.5,80.65,62.99
2017,10,29,14,30,921.0,78.0,3.3,22.0,615.0,79.1,61.84
2017,10,29,14,45,901.0,78.0,3.3,22.0,573.5,78.21,61.25
2017,10,29,15,0,881.0,78.0,3.3,22.0,532.0,77.26,60.61
2017,10,29,15,15,859.5,75.0,3.2,21.5,485.5,67.62,52.69
2017,10,29,15,30,838.0,72.0,3.1,21.0,439.0,65.15,50.84
2017,10,29,15,45,806.5,68.0,3.05,21.0,387.5,61.71,48.03
2017,10,29,16,0,775.0,64.0,3.0,21.0,336.0,58.23,45.14
2017,10,29,16,15,728.5,59.0,2.65,20.0,282.5,53.73,41.48
2017,10,29,16,30,682.0,54.0,2.3,19.0,229.0,49.24,37.67
2017,10,29,16,45,606.0,47.0,2.0,18.0,175.5,42.82,31.97
2017,10,29,17,0,530.0,40.0,1.7,17.0,122.0,33.57,23.56
2017,10,29,17,15,390.0,29.0,1.75,16.0,76.0,24.14,14.47
2017,10,29,17,30,250.0,18.0,1.8,15.0,30.0,14.88,0.0
2017,10,29,17,45,125.0,9.0,1.9,14.0,15.0,7.08,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,109.5,8.0,2.05,6.5,12.5,6.29,0.0
2017,10,30,7,0,219.0,16.0,2.1,7.0,25.0,228.4,0.0
2017,10,30,7,15,367.0,27.5,2.35,8.0,69.5,393.19,310.13
2017,10,30,7,30,515.0,39.0,2.6,9.0,114.0,534.89,442.0
2017,10,30,7,45,592.0,46.5,2.9,10.5,167.0,613.8,508.96
2017,10,30,8,0,669.0,54.0,3.2,12.0,220.0,685.0,565.42
2017,10,30,8,15,717.0,59.0,3.25,13.0,273.5,734.42,601.76
2017,10,30,8,30,765.0,64.0,3.3,14.0,327.0,780.71,633.68
2017,10,30,8,45,795.5,68.5,3.4,15.0,378.0,807.62,650.06
2017,10,30,9,0,826.0,73.0,3.5,16.0,429.0,830.74,663.14
2017,10,30,9,15,848.0,76.0,3.8,17.0,475.0,840.64,667.34
2017,10,30,9,30,870.0,79.0,4.1,18.0,521.0,846.42,668.52
2017,10,30,9,45,884.0,81.5,4.4,19.0,561.0,832.13,655.34
2017,10,30,10,0,898.0,84.0,4.7,20.0,601.0,822.8,646.47
2017,10,30,10,15,909.0,86.0,4.65,20.5,634.5,806.52,631.81
2017,10,30,10,30,920.0,88.0,4.6,21.0,668.0,786.29,614.58
2017,10,30,10,45,926.0,89.5,4.6,21.5,693.5,758.05,591.68
2017,10,30,11,0,932.0,91.0,4.6,22.0,719.0,726.26,564.72
2017,10,30,11,15,936.5,92.0,4.5,22.0,736.5,689.59,534.48
2017,10,30,11,30,941.0,93.0,4.4,22.0,754.0,649.72,501.35
2017,10,30,11,45,941.0,94.5,4.35,22.5,762.0,604.77,463.05
2017,10,30,12,0,941.0,96.0,4.3,23.0,770.0,557.32,422.19
2017,10,30,12,15,940.5,96.0,4.15,23.5,770.0,506.12,377.5
2017,10,30,12,30,940.0,96.0,4.0,24.0,770.0,452.96,330.42
2017,10,30,12,45,935.5,96.0,3.85,24.5,760.5,396.71,280.33
2017,10,30,13,0,931.0,96.0,3.7,25.0,751.0,339.37,229.18
2017,10,30,13,15,925.5,95.0,3.55,25.0,733.0,280.27,178.01
2017,10,30,13,30,920.0,94.0,3.4,25.0,715.0,220.74,129.69
2017,10,30,13,45,909.5,93.5,3.25,25.0,688.5,160.79,89.14
2017,10,30,14,0,899.0,93.0,3.1,25.0,662.0,101.42,65.74
2017,10,30,14,15,886.5,91.0,2.95,25.0,628.5,86.5,67.1
2017,10,30,14,30,874.0,89.0,2.8,25.0,595.0,76.85,59.2
2017,10,30,14,45,853.0,88.0,2.7,25.0,554.0,76.02,58.67
2017,10,30,15,0,832.0,87.0,2.6,25.0,513.0,75.24,58.18
2017,10,30,15,15,808.0,83.5,2.45,24.5,467.0,72.65,56.29
2017,10,30,15,30,784.0,80.0,2.3,24.0,421.0,70.03,54.36
2017,10,30,15,45,747.5,76.5,2.2,24.0,370.5,67.16,52.08
2017,10,30,16,0,711.0,73.0,2.1,24.0,320.0,59.39,45.57
2017,10,30,16,15,660.5,67.0,1.85,23.0,267.5,54.71,41.79
2017,10,30,16,30,610.0,61.0,1.6,22.0,215.0,50.03,37.86
2017,10,30,16,45,527.0,52.5,1.35,21.0,163.0,43.13,31.8
2017,10,30,17,0,444.0,44.0,1.1,20.0,111.0,36.29,25.53
2017,10,30,17,15,305.5,31.0,1.15,19.0,68.0,25.48,15.2
2017,10,30,17,30,167.0,18.0,1.2,18.0,25.0,14.75,0.0
2017,10,30,17,45,83.5,9.0,1.25,17.5,12.5,7.08,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
