Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,45,13.0,7.0,3.55,9.0,7.5,0.0,0.0
2017,10,31,7,0,26.0,14.0,3.6,9.0,15.0,31.9,0.0
2017,10,31,7,15,111.5,37.0,3.65,9.0,51.5,177.57,137.92
2017,10,31,7,30,197.0,60.0,3.7,9.0,88.0,277.82,233.75
2017,10,31,7,45,277.0,77.0,3.75,9.5,134.5,379.34,322.84
2017,10,31,8,0,357.0,94.0,3.8,10.0,181.0,466.73,397.29
2017,10,31,8,15,413.0,106.0,3.9,10.0,229.5,526.51,447.12
2017,10,31,8,30,469.0,118.0,4.0,10.0,278.0,584.93,494.11
2017,10,31,8,45,234.5,98.5,4.1,10.5,178.5,326.49,278.58
2017,10,31,9,0,0.0,79.0,4.2,11.0,79.0,60.74,46.6
2017,10,31,9,15,0.0,88.0,4.25,11.0,88.0,68.11,52.89
2017,10,31,9,30,0.0,97.0,4.3,11.0,97.0,75.44,58.96
2017,10,31,9,45,0.0,105.5,4.35,11.5,105.5,82.3,64.47
2017,10,31,10,0,0.0,114.0,4.4,12.0,114.0,89.1,69.9
2017,10,31,10,15,1.0,144.5,4.35,12.5,145.5,115.07,91.32
2017,10,31,10,30,2.0,175.0,4.3,13.0,177.0,140.79,112.24
2017,10,31,10,45,1.0,107.0,4.25,13.5,108.0,83.57,64.45
2017,10,31,11,0,0.0,39.0,4.2,14.0,39.0,29.95,19.53
2017,10,31,11,15,0.0,50.0,4.1,14.5,50.0,38.45,26.58
2017,10,31,11,30,0.0,61.0,4.0,15.0,61.0,46.97,33.58
2017,10,31,11,45,3.0,129.0,3.9,15.5,131.5,101.34,78.33
2017,10,31,12,0,6.0,197.0,3.8,16.0,202.0,154.65,121.4
2017,10,31,12,15,28.0,255.0,3.65,16.0,275.5,208.66,164.44
2017,10,31,12,30,50.0,313.0,3.5,16.0,349.0,253.45,199.25
2017,10,31,12,45,25.0,232.5,3.4,16.5,250.5,181.81,142.09
2017,10,31,13,0,0.0,152.0,3.3,17.0,152.0,115.56,89.28
2017,10,31,13,15,1.0,161.5,3.15,17.0,162.5,122.09,94.69
2017,10,31,13,30,2.0,171.0,3.0,17.0,173.0,128.14,99.63
2017,10,31,13,45,1.0,99.0,2.95,17.0,100.0,76.26,57.47
2017,10,31,14,0,0.0,27.0,2.9,17.0,27.0,20.69,11.62
2017,10,31,14,15,0.0,81.5,2.75,16.5,81.5,62.74,49.04
2017,10,31,14,30,0.0,136.0,2.6,16.0,136.0,101.59,82.81
2017,10,31,14,45,45.0,180.0,2.5,16.0,203.0,125.24,103.28
2017,10,31,15,0,90.0,224.0,2.4,16.0,270.0,148.78,123.66
2017,10,31,15,15,45.0,156.5,2.35,15.5,179.5,110.11,90.91
2017,10,31,15,30,0.0,89.0,2.3,15.0,89.0,67.74,54.37
2017,10,31,15,45,0.0,77.5,2.25,15.0,77.5,59.27,47.1
2017,10,31,16,0,0.0,66.0,2.2,15.0,66.0,50.61,39.54
2017,10,31,16,15,0.0,54.5,2.25,14.5,54.5,41.72,31.75
2017,10,31,16,30,0.0,43.0,2.3,14.0,43.0,32.86,23.84
2017,10,31,16,45,97.0,51.0,2.4,14.0,65.5,37.77,28.0
2017,10,31,17,0,194.0,59.0,2.5,14.0,88.0,43.11,32.11
2017,10,31,17,15,113.0,36.5,2.45,13.5,52.0,27.06,16.7
2017,10,31,17,30,32.0,14.0,2.4,13.0,16.0,10.9,0.0
2017,10,31,17,45,16.0,7.0,2.4,13.0,8.0,5.51,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,50.0,7.5,1.3,10.5,9.5,0.0,0.0
2017,11,1,7,0,100.0,15.0,1.4,11.0,19.0,91.87,0.0
2017,11,1,7,15,232.5,30.5,1.55,11.5,58.0,282.31,215.85
2017,11,1,7,30,365.0,46.0,1.7,12.0,97.0,413.05,338.91
2017,11,1,7,45,182.5,55.5,1.9,12.5,81.0,243.99,204.82
2017,11,1,8,0,0.0,65.0,2.1,13.0,65.0,53.89,40.56
2017,11,1,8,15,0.0,81.5,2.1,13.5,81.5,68.22,52.97
2017,11,1,8,30,0.0,98.0,2.1,14.0,98.0,82.25,64.71
2017,11,1,8,45,99.0,139.0,2.1,14.5,181.5,241.32,200.35
2017,11,1,9,0,198.0,180.0,2.1,15.0,265.0,369.57,304.39
2017,11,1,9,15,207.5,200.5,2.25,16.0,297.5,391.83,319.32
2017,11,1,9,30,217.0,221.0,2.4,17.0,330.0,412.36,333.14
2017,11,1,9,45,312.5,222.5,2.55,18.0,393.0,498.47,398.81
2017,11,1,10,0,408.0,224.0,2.7,19.0,456.0,561.23,444.77
2017,11,1,10,15,634.0,161.0,2.85,20.0,545.0,679.89,532.83
2017,11,1,10,30,860.0,98.0,3.0,21.0,634.0,754.32,585.58
2017,11,1,10,45,871.0,98.0,3.15,22.0,660.0,722.65,558.87
2017,11,1,11,0,882.0,98.0,3.3,23.0,686.0,694.54,534.72
2017,11,1,11,15,887.5,99.0,3.4,23.5,703.0,660.31,506.52
2017,11,1,11,30,893.0,100.0,3.5,24.0,720.0,622.97,475.5
2017,11,1,11,45,887.0,105.0,3.65,25.0,727.0,579.84,438.77
2017,11,1,12,0,881.0,110.0,3.8,26.0,734.0,534.64,399.84
2017,11,1,12,15,881.0,110.0,3.8,26.5,734.0,486.41,358.37
2017,11,1,12,30,881.0,110.0,3.8,27.0,734.0,436.3,314.6
2017,11,1,12,45,880.5,108.0,3.85,27.5,726.0,382.91,267.68
2017,11,1,13,0,880.0,106.0,3.9,28.0,718.0,328.2,219.47
2017,11,1,13,15,874.5,105.0,3.9,28.0,701.0,271.95,171.48
2017,11,1,13,30,869.0,104.0,3.9,28.0,684.0,209.38,121.78
2017,11,1,13,45,861.5,102.0,3.9,28.5,659.0,150.65,82.61
2017,11,1,14,0,854.0,100.0,3.9,29.0,634.0,92.36,60.26
2017,11,1,14,15,841.5,98.0,3.9,28.5,602.0,81.63,62.19
2017,11,1,14,30,829.0,96.0,3.9,28.0,570.0,80.5,61.54
2017,11,1,14,45,803.0,96.5,3.9,28.0,529.0,80.79,61.94
2017,11,1,15,0,777.0,97.0,3.9,28.0,488.0,81.21,62.47
2017,11,1,15,15,752.0,93.0,3.8,27.5,443.5,72.5,55.51
2017,11,1,15,30,727.0,89.0,3.7,27.0,399.0,69.94,53.64
2017,11,1,15,45,689.5,84.5,3.65,26.5,350.0,66.79,51.26
2017,11,1,16,0,652.0,80.0,3.6,26.0,301.0,63.66,48.82
2017,11,1,16,15,599.0,73.0,3.4,25.0,250.5,58.48,44.65
2017,11,1,16,30,546.0,66.0,3.2,24.0,200.0,53.29,40.3
2017,11,1,16,45,462.0,56.0,3.0,23.0,150.5,45.45,33.44
2017,11,1,17,0,378.0,46.0,2.8,22.0,101.0,37.63,26.31
2017,11,1,17,15,246.5,31.0,2.8,21.0,61.0,25.35,14.5
2017,11,1,17,30,115.0,16.0,2.8,20.0,21.0,12.59,0.0
2017,11,1,17,45,57.5,8.0,2.8,19.5,10.5,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,26.0,7.0,2.5,17.5,8.0,0.0,0.0
2017,11,2,7,0,52.0,14.0,2.6,18.0,16.0,52.51,0.0
2017,11,2,7,15,172.5,32.0,2.85,18.5,53.5,236.76,173.67
2017,11,2,7,30,293.0,50.0,3.1,19.0,91.0,357.49,288.62
2017,11,2,7,45,374.0,63.5,3.4,19.5,138.5,441.22,360.39
2017,11,2,8,0,455.0,77.0,3.7,20.0,186.0,526.05,429.49
2017,11,2,8,15,310.5,106.5,3.85,20.5,188.5,416.64,342.03
2017,11,2,8,30,166.0,136.0,4.0,21.0,191.0,305.06,249.18
2017,11,2,8,45,147.5,158.5,4.2,22.0,213.0,308.98,250.36
2017,11,2,9,0,129.0,181.0,4.4,23.0,235.0,311.63,250.07
2017,11,2,9,15,115.0,200.5,4.45,23.5,253.0,313.4,249.58
2017,11,2,9,30,101.0,220.0,4.5,24.0,271.0,296.41,234.59
2017,11,2,9,45,117.0,240.0,4.55,24.5,303.5,340.01,267.44
2017,11,2,10,0,133.0,260.0,4.6,25.0,336.0,363.64,284.41
2017,11,2,10,15,171.5,275.5,4.55,25.5,378.5,397.72,309.56
2017,11,2,10,30,210.0,291.0,4.5,26.0,421.0,428.5,331.63
2017,11,2,10,45,513.5,208.0,4.5,26.5,543.5,577.63,445.35
2017,11,2,11,0,817.0,125.0,4.5,27.0,666.0,680.58,520.0
2017,11,2,11,15,823.0,126.0,4.45,27.0,683.0,647.57,492.68
2017,11,2,11,30,829.0,127.0,4.4,27.0,700.0,611.49,463.33
2017,11,2,11,45,832.5,127.0,4.35,27.5,708.5,570.26,428.74
2017,11,2,12,0,836.0,127.0,4.3,28.0,717.0,526.53,391.64
2017,11,2,12,15,835.5,127.0,4.2,28.0,717.0,478.72,351.42
2017,11,2,12,30,835.0,127.0,4.1,28.0,717.0,429.17,308.98
2017,11,2,12,45,834.0,125.5,4.05,28.5,708.5,376.81,263.16
2017,11,2,13,0,833.0,124.0,4.0,29.0,700.0,323.27,216.27
2017,11,2,13,15,826.5,122.5,3.95,29.0,683.0,267.59,169.25
2017,11,2,13,30,820.0,121.0,3.9,29.0,666.0,211.82,125.26
2017,11,2,13,45,812.0,118.5,3.85,29.0,641.0,155.38,88.21
2017,11,2,14,0,804.0,116.0,3.8,29.0,616.0,99.52,76.55
2017,11,2,14,15,790.5,113.5,3.75,29.0,584.0,90.66,69.49
2017,11,2,14,30,777.0,111.0,3.7,29.0,552.0,89.48,68.68
2017,11,2,14,45,757.0,108.0,3.65,29.0,513.0,81.0,61.86
2017,11,2,15,0,737.0,105.0,3.6,29.0,474.0,79.44,60.75
2017,11,2,15,15,710.5,100.5,3.5,28.5,430.0,76.75,58.82
2017,11,2,15,30,684.0,96.0,3.4,28.0,386.0,74.03,56.85
2017,11,2,15,45,644.0,91.0,3.35,28.0,337.5,70.72,54.23
2017,11,2,16,0,604.0,86.0,3.3,28.0,289.0,67.43,51.58
2017,11,2,16,15,549.0,78.0,2.9,27.0,239.5,61.7,46.99
2017,11,2,16,30,494.0,70.0,2.5,26.0,190.0,55.95,42.19
2017,11,2,16,45,407.0,59.0,2.15,25.5,142.0,47.49,34.77
2017,11,2,17,0,320.0,48.0,1.8,25.0,94.0,36.43,24.91
2017,11,2,17,15,197.0,31.5,1.8,24.5,56.0,23.88,12.86
2017,11,2,17,30,74.0,15.0,1.8,24.0,18.0,11.8,0.0
2017,11,2,17,45,37.0,7.5,1.8,23.5,9.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,3.5,5.0,1.05,19.5,5.0,0.0,0.0
2017,11,3,7,0,7.0,10.0,1.1,20.0,10.0,13.43,0.0
2017,11,3,7,15,76.5,34.0,1.35,20.5,43.5,143.92,100.58
2017,11,3,7,30,146.0,58.0,1.6,21.0,77.0,233.08,184.76
2017,11,3,7,45,239.5,74.5,1.9,21.5,123.5,325.92,263.65
2017,11,3,8,0,333.0,91.0,2.2,22.0,170.0,439.52,355.3
2017,11,3,8,15,392.0,103.5,2.2,22.5,217.5,501.85,403.43
2017,11,3,8,30,451.0,116.0,2.2,23.0,265.0,562.91,448.67
2017,11,3,8,45,506.0,121.5,2.25,23.5,313.5,609.93,482.1
2017,11,3,9,0,561.0,127.0,2.3,24.0,362.0,654.38,512.37
2017,11,3,9,15,294.0,159.5,2.25,24.5,283.5,434.25,342.41
2017,11,3,9,30,27.0,192.0,2.2,25.0,205.0,186.74,144.4
2017,11,3,9,45,13.5,177.5,2.2,25.5,184.5,157.78,121.13
2017,11,3,10,0,0.0,163.0,2.2,26.0,164.0,131.6,99.6
2017,11,3,10,15,106.5,225.5,2.15,26.5,292.0,297.15,229.77
2017,11,3,10,30,213.0,288.0,2.1,27.0,420.0,427.3,326.47
2017,11,3,10,45,490.5,214.5,2.1,27.5,533.5,566.16,428.76
2017,11,3,11,0,768.0,141.0,2.1,28.0,647.0,663.5,496.64
2017,11,3,11,15,775.0,142.0,2.05,28.0,663.5,631.91,470.94
2017,11,3,11,30,782.0,143.0,2.0,28.0,680.0,596.12,442.79
2017,11,3,11,45,577.0,225.5,2.0,28.5,624.5,509.91,377.03
2017,11,3,12,0,372.0,308.0,2.0,29.0,569.0,432.01,318.22
2017,11,3,12,15,558.5,237.0,2.0,29.0,629.0,437.2,318.45
2017,11,3,12,30,745.0,166.0,2.0,29.0,689.0,420.69,299.66
2017,11,3,12,45,571.0,229.5,2.0,29.5,627.5,359.09,252.65
2017,11,3,13,0,397.0,293.0,2.0,30.0,566.0,313.66,220.14
2017,11,3,13,15,569.5,223.0,2.0,30.0,604.0,272.9,181.19
2017,11,3,13,30,742.0,153.0,2.0,30.0,642.0,213.85,128.92
2017,11,3,13,45,736.0,148.5,2.0,30.0,618.5,159.51,93.64
2017,11,3,14,0,730.0,144.0,2.0,30.0,595.0,105.7,81.12
2017,11,3,14,15,715.0,140.5,2.0,30.0,563.5,98.47,75.48
2017,11,3,14,30,700.0,137.0,2.0,30.0,532.0,97.18,74.62
2017,11,3,14,45,681.5,132.0,2.0,30.0,494.0,94.88,72.93
2017,11,3,15,0,663.0,127.0,2.0,30.0,456.0,92.56,71.23
2017,11,3,15,15,634.0,121.5,1.95,29.5,413.0,89.67,69.21
2017,11,3,15,30,605.0,116.0,1.9,29.0,370.0,86.77,67.16
2017,11,3,15,45,568.0,108.0,1.9,29.0,323.5,81.9,63.3
2017,11,3,16,0,531.0,100.0,1.9,29.0,277.0,76.96,59.31
2017,11,3,16,15,474.0,90.0,1.65,28.0,228.5,66.71,50.98
2017,11,3,16,30,417.0,80.0,1.4,27.0,180.0,59.45,44.94
2017,11,3,16,45,334.5,66.0,1.2,26.5,133.5,49.17,36.0
2017,11,3,17,0,252.0,52.0,1.0,26.0,87.0,38.82,26.73
2017,11,3,17,15,145.5,32.5,1.0,25.5,51.0,24.39,12.92
2017,11,3,17,30,39.0,13.0,1.0,25.0,15.0,10.23,0.0
2017,11,3,17,45,19.5,6.5,1.05,24.5,7.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,6,45,6.0,5.0,2.45,20.0,5.0,0.0,0.0
2017,11,4,7,0,12.0,10.0,2.6,20.0,10.0,17.38,0.0
2017,11,4,7,15,96.5,32.0,2.75,20.5,44.0,154.37,106.26
2017,11,4,7,30,181.0,54.0,2.9,21.0,78.0,254.29,202.76
2017,11,4,7,45,261.0,71.0,3.1,21.5,123.0,355.25,287.98
2017,11,4,8,0,341.0,88.0,3.3,22.0,168.0,441.59,358.93
2017,11,4,8,15,400.0,100.5,3.35,22.0,215.5,503.85,408.79
2017,11,4,8,30,459.0,113.0,3.4,22.0,263.0,564.82,455.83
2017,11,4,8,45,229.5,95.0,3.5,22.5,170.0,315.6,257.2
2017,11,4,9,0,0.0,77.0,3.6,23.0,77.0,59.15,43.08
2017,11,4,9,15,0.0,90.5,3.6,23.5,90.5,70.43,52.22
2017,11,4,9,30,0.0,104.0,3.6,24.0,104.0,81.62,61.01
2017,11,4,9,45,0.0,102.5,3.6,24.5,102.5,79.86,59.28
2017,11,4,10,0,0.0,101.0,3.6,25.0,101.0,78.34,57.79
2017,11,4,10,15,0.0,126.0,3.55,25.0,126.0,98.85,74.04
2017,11,4,10,30,0.0,151.0,3.5,25.0,151.0,119.21,90.04
2017,11,4,10,45,1.0,161.5,3.5,25.5,162.5,127.93,96.59
2017,11,4,11,0,2.0,172.0,3.5,26.0,174.0,136.44,102.93
2017,11,4,11,15,6.5,198.0,3.5,26.0,203.0,159.37,120.78
2017,11,4,11,30,11.0,224.0,3.5,26.0,232.0,181.34,137.71
2017,11,4,11,45,51.5,277.0,3.5,26.5,313.5,248.4,188.92
2017,11,4,12,0,92.0,330.0,3.5,27.0,395.0,302.0,228.37
2017,11,4,12,15,119.5,335.5,3.5,27.0,419.5,310.54,233.7
2017,11,4,12,30,147.0,341.0,3.5,27.0,444.0,310.38,232.17
2017,11,4,12,45,116.5,331.0,3.55,27.5,412.0,278.05,207.04
2017,11,4,13,0,86.0,321.0,3.6,28.0,380.0,250.63,186.18
2017,11,4,13,15,169.0,314.0,3.55,28.0,426.5,248.97,181.26
2017,11,4,13,30,252.0,307.0,3.5,28.0,473.0,239.66,170.57
2017,11,4,13,45,208.0,298.5,3.5,28.0,432.0,207.78,149.96
2017,11,4,14,0,164.0,290.0,3.5,28.0,391.0,181.12,143.13
2017,11,4,14,15,211.5,270.0,3.45,28.0,393.0,170.91,135.2
2017,11,4,14,30,259.0,250.0,3.4,28.0,395.0,155.82,123.27
2017,11,4,14,45,285.0,227.0,3.4,28.0,376.5,144.95,114.72
2017,11,4,15,0,311.0,204.0,3.4,28.0,358.0,133.52,105.68
2017,11,4,15,15,277.0,188.0,3.3,28.0,316.0,124.23,98.33
2017,11,4,15,30,243.0,172.0,3.2,28.0,274.0,114.7,90.72
2017,11,4,15,45,232.5,152.5,3.15,28.0,240.5,103.31,81.5
2017,11,4,16,0,222.0,133.0,3.1,28.0,207.0,91.52,71.81
2017,11,4,16,15,202.0,112.5,2.75,27.0,171.0,78.6,61.25
2017,11,4,16,30,182.0,92.0,2.4,26.0,135.0,65.28,50.06
2017,11,4,16,45,268.5,67.5,2.05,25.5,113.0,49.67,36.55
2017,11,4,17,0,355.0,43.0,1.7,25.0,91.0,35.17,23.75
2017,11,4,17,15,221.5,28.0,1.6,24.0,53.5,21.43,10.47
2017,11,4,17,30,88.0,13.0,1.5,23.0,16.0,10.23,0.0
2017,11,4,17,45,44.0,6.5,1.45,22.5,8.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.5,3.0,20.0,0.5,0.0,0.0
2017,11,5,7,0,0.0,1.0,3.0,20.0,1.0,0.79,0.0
2017,11,5,7,15,0.0,5.5,3.25,20.5,5.5,4.16,0.0
2017,11,5,7,30,0.0,10.0,3.5,21.0,10.0,7.58,0.49
2017,11,5,7,45,0.0,16.0,3.75,21.5,16.0,12.15,4.4
2017,11,5,8,0,0.0,22.0,4.0,22.0,22.0,16.73,8.3
2017,11,5,8,15,0.0,28.0,4.1,22.5,28.0,21.33,12.15
2017,11,5,8,30,0.0,34.0,4.2,23.0,34.0,25.93,15.95
2017,11,5,8,45,0.0,40.5,4.3,23.5,40.5,30.93,20.01
2017,11,5,9,0,0.0,47.0,4.4,24.0,47.0,35.95,24.02
2017,11,5,9,15,0.0,52.5,4.4,24.5,52.5,40.2,27.37
2017,11,5,9,30,0.0,58.0,4.4,25.0,58.0,44.46,30.68
2017,11,5,9,45,0.0,55.0,4.4,25.5,55.0,42.17,28.66
2017,11,5,10,0,0.0,52.0,4.4,26.0,52.0,39.88,26.66
2017,11,5,10,15,15.5,148.0,4.35,26.0,157.5,129.19,98.4
2017,11,5,10,30,31.0,244.0,4.3,26.0,263.0,236.53,182.25
2017,11,5,10,45,19.5,224.5,4.3,26.5,236.5,193.95,148.12
2017,11,5,11,0,8.0,205.0,4.3,27.0,210.0,167.57,126.92
2017,11,5,11,15,23.0,244.5,4.25,27.5,260.5,207.48,157.54
2017,11,5,11,30,38.0,284.0,4.2,28.0,311.0,253.12,191.85
2017,11,5,11,45,136.5,309.0,4.2,28.5,404.0,326.08,246.4
2017,11,5,12,0,235.0,334.0,4.2,29.0,497.0,378.73,283.56
2017,11,5,12,15,500.5,243.0,4.2,29.0,590.0,414.16,305.7
2017,11,5,12,30,766.0,152.0,4.2,29.0,683.0,414.79,298.08
2017,11,5,12,45,769.5,148.0,4.2,29.5,676.5,364.47,254.16
2017,11,5,13,0,773.0,144.0,4.2,30.0,670.0,312.76,209.16
2017,11,5,13,15,593.5,206.5,4.15,30.0,604.0,265.27,175.7
2017,11,5,13,30,414.0,269.0,4.1,30.0,538.0,237.11,160.86
2017,11,5,13,45,585.0,199.5,4.05,30.0,565.0,174.86,111.45
2017,11,5,14,0,756.0,130.0,4.0,30.0,592.0,95.68,73.16
2017,11,5,14,15,741.5,127.0,3.95,30.0,560.5,91.04,69.58
2017,11,5,14,30,727.0,124.0,3.9,30.0,529.0,89.83,68.75
2017,11,5,14,45,388.5,163.5,3.85,30.0,378.5,107.15,83.14
2017,11,5,15,0,50.0,203.0,3.8,30.0,228.0,136.44,107.31
2017,11,5,15,15,363.5,148.5,3.6,29.5,301.0,99.81,77.67
2017,11,5,15,30,677.0,94.0,3.4,29.0,374.0,72.73,55.54
2017,11,5,15,45,647.0,86.5,3.25,29.0,327.5,67.75,51.54
2017,11,5,16,0,617.0,79.0,3.1,29.0,281.0,62.64,47.36
2017,11,5,16,15,563.0,71.5,2.75,28.0,232.0,57.11,42.91
2017,11,5,16,30,509.0,64.0,2.4,27.0,183.0,51.57,38.26
2017,11,5,16,45,431.0,53.0,2.05,26.5,136.0,43.0,30.75
2017,11,5,17,0,353.0,42.0,1.7,26.0,89.0,34.37,22.93
2017,11,5,17,15,219.5,27.0,1.75,25.0,52.0,22.05,10.53
2017,11,5,17,30,86.0,12.0,1.8,24.0,15.0,9.44,0.0
2017,11,5,17,45,43.0,6.0,1.85,23.5,7.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,6,45,17.0,5.0,2.55,18.5,5.5,0.0,0.0
2017,11,6,7,0,34.0,10.0,2.7,19.0,11.0,34.64,0.0
2017,11,6,7,15,153.0,27.5,3.0,19.5,45.0,205.41,134.53
2017,11,6,7,30,272.0,45.0,3.3,20.0,79.0,330.51,264.16
2017,11,6,7,45,371.0,56.0,3.6,20.5,126.0,424.04,344.73
2017,11,6,8,0,470.0,67.0,3.9,21.0,173.0,525.63,427.38
2017,11,6,8,15,528.0,75.0,4.0,21.5,222.0,584.93,473.66
2017,11,6,8,30,586.0,83.0,4.1,22.0,271.0,641.67,516.0
2017,11,6,8,45,638.0,85.5,4.2,22.5,320.0,683.75,545.77
2017,11,6,9,0,690.0,88.0,4.3,23.0,369.0,722.2,572.0
2017,11,6,9,15,383.0,148.5,4.25,23.5,307.5,514.44,410.22
2017,11,6,9,30,76.0,209.0,4.2,24.0,246.0,263.62,207.75
2017,11,6,9,45,437.0,152.5,4.2,24.5,391.0,537.78,426.18
2017,11,6,10,0,798.0,96.0,4.2,25.0,536.0,748.57,581.33
2017,11,6,10,15,811.5,98.5,4.15,25.5,568.0,736.43,568.81
2017,11,6,10,30,825.0,101.0,4.1,26.0,600.0,720.43,554.51
2017,11,6,10,45,837.0,101.0,4.1,26.5,625.5,696.96,534.31
2017,11,6,11,0,849.0,101.0,4.1,27.0,651.0,669.83,511.3
2017,11,6,11,15,855.0,102.0,4.05,27.0,668.0,636.38,484.2
2017,11,6,11,30,861.0,103.0,4.0,27.0,685.0,596.45,451.94
2017,11,6,11,45,864.0,103.5,3.95,27.5,693.5,555.96,417.65
2017,11,6,12,0,867.0,104.0,3.9,28.0,702.0,512.98,380.81
2017,11,6,12,15,867.0,104.0,3.85,28.0,702.0,465.96,340.92
2017,11,6,12,30,867.0,104.0,3.8,28.0,702.0,417.11,298.7
2017,11,6,12,45,862.5,104.0,3.75,28.5,693.0,365.16,252.97
2017,11,6,13,0,858.0,104.0,3.7,29.0,684.0,308.62,203.78
2017,11,6,13,15,852.0,103.0,3.6,28.5,667.5,252.81,156.98
2017,11,6,13,30,846.0,102.0,3.5,28.0,651.0,196.77,113.36
2017,11,6,13,45,835.0,101.5,3.45,28.0,626.0,140.61,77.79
2017,11,6,14,0,824.0,101.0,3.4,28.0,601.0,85.26,65.22
2017,11,6,14,15,811.0,98.5,3.3,28.0,569.5,81.53,62.32
2017,11,6,14,30,798.0,96.0,3.2,28.0,538.0,80.07,61.26
2017,11,6,14,45,778.0,94.0,3.15,28.0,499.5,78.8,60.36
2017,11,6,15,0,758.0,92.0,3.1,28.0,461.0,77.56,59.5
2017,11,6,15,15,733.0,88.0,2.85,27.5,418.0,69.06,52.68
2017,11,6,15,30,708.0,84.0,2.6,27.0,375.0,66.41,50.72
2017,11,6,15,45,677.0,78.0,2.4,27.0,328.5,62.22,47.33
2017,11,6,16,0,646.0,72.0,2.2,27.0,282.0,57.96,43.8
2017,11,6,16,15,592.5,65.5,1.95,26.0,232.5,52.97,39.76
2017,11,6,16,30,539.0,59.0,1.7,25.0,183.0,48.0,35.55
2017,11,6,16,45,456.0,49.5,1.45,24.5,135.5,40.42,28.83
2017,11,6,17,0,373.0,40.0,1.2,24.0,88.0,32.87,21.86
2017,11,6,17,15,186.5,27.0,1.2,23.0,51.0,20.55,9.2
2017,11,6,17,30,0.0,14.0,1.2,22.0,14.0,11.02,0.0
2017,11,6,17,45,0.0,7.0,1.2,21.5,7.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,1.0,1.05,17.0,1.0,0.0,0.0
2017,11,7,7,0,0.0,2.0,1.0,17.0,2.0,1.57,0.0
2017,11,7,7,15,0.0,11.5,1.35,18.0,11.5,8.73,0.0
2017,11,7,7,30,0.0,21.0,1.7,19.0,21.0,15.99,7.37
2017,11,7,7,45,0.0,33.5,2.1,20.0,33.5,25.58,15.6
2017,11,7,8,0,0.0,46.0,2.5,21.0,46.0,35.19,23.75
2017,11,7,8,15,0.0,59.5,2.7,21.5,59.5,46.18,32.95
2017,11,7,8,30,0.0,73.0,2.9,22.0,73.0,57.68,42.43
2017,11,7,8,45,10.5,112.5,3.1,22.5,116.5,104.26,80.96
2017,11,7,9,0,21.0,152.0,3.3,23.0,160.0,150.99,118.79
2017,11,7,9,15,83.0,183.0,3.25,23.0,222.0,247.86,197.66
2017,11,7,9,30,145.0,214.0,3.2,23.0,284.0,343.67,273.08
2017,11,7,9,45,112.0,228.0,3.15,23.5,285.0,322.39,253.84
2017,11,7,10,0,79.0,242.0,3.1,24.0,286.0,285.25,223.05
2017,11,7,10,15,52.5,238.5,2.9,24.5,268.5,253.54,196.79
2017,11,7,10,30,26.0,235.0,2.7,25.0,251.0,211.01,162.35
2017,11,7,10,45,23.0,237.5,2.55,25.5,252.0,207.68,159.06
2017,11,7,11,0,20.0,240.0,2.4,26.0,253.0,204.75,156.05
2017,11,7,11,15,21.0,246.0,2.15,26.0,260.0,207.47,157.78
2017,11,7,11,30,22.0,252.0,1.9,26.0,267.0,210.01,159.34
2017,11,7,11,45,59.0,287.5,1.7,26.5,328.0,260.49,197.03
2017,11,7,12,0,96.0,323.0,1.5,27.0,389.0,297.95,223.55
2017,11,7,12,15,94.5,324.0,1.25,27.0,389.0,287.41,214.46
2017,11,7,12,30,93.0,325.0,1.0,27.0,389.0,276.71,205.43
2017,11,7,12,45,94.0,321.0,0.75,27.0,385.0,263.28,194.3
2017,11,7,13,0,95.0,317.0,0.5,27.0,381.0,249.63,183.0
2017,11,7,13,15,126.0,313.0,0.5,27.0,396.0,238.2,172.93
2017,11,7,13,30,157.0,309.0,0.5,27.0,411.0,224.92,161.81
2017,11,7,13,45,170.5,296.5,0.5,27.0,403.0,201.87,145.78
2017,11,7,14,0,184.0,284.0,0.5,27.0,395.0,177.42,139.31
2017,11,7,14,15,241.5,260.5,0.7,26.5,398.5,166.92,131.81
2017,11,7,14,30,299.0,237.0,0.9,26.0,402.0,150.23,119.08
2017,11,7,14,45,154.0,202.5,1.15,26.0,287.5,134.61,106.79
2017,11,7,15,0,9.0,168.0,1.4,26.0,173.0,120.79,95.81
2017,11,7,15,15,21.5,164.0,1.55,25.5,173.5,117.41,93.53
2017,11,7,15,30,34.0,160.0,1.7,25.0,174.0,109.96,87.79
2017,11,7,15,45,250.0,133.0,1.9,25.0,215.0,92.19,73.09
2017,11,7,16,0,466.0,106.0,2.1,25.0,256.0,76.95,60.33
2017,11,7,16,15,408.5,94.5,2.1,24.5,209.5,68.94,53.65
2017,11,7,16,30,351.0,83.0,2.1,24.0,163.0,60.84,46.65
2017,11,7,16,45,269.5,66.5,2.15,23.5,118.5,49.0,36.21
2017,11,7,17,0,188.0,50.0,2.2,23.0,74.0,36.86,25.22
2017,11,7,17,15,94.0,29.5,2.5,22.5,41.5,21.98,9.79
2017,11,7,17,30,0.0,9.0,2.8,22.0,9.0,7.08,0.0
2017,11,7,17,45,0.0,4.5,3.15,21.5,4.5,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.0,4.9,10.0,1.0,0.75,0.0
2017,11,8,7,30,0.0,2.0,4.9,10.0,2.0,1.51,0.0
2017,11,8,7,45,0.0,3.5,4.95,10.0,3.5,2.65,0.0
2017,11,8,8,0,0.0,5.0,5.0,10.0,5.0,3.79,0.0
2017,11,8,8,15,0.0,7.0,5.0,10.0,7.0,5.31,0.0
2017,11,8,8,30,0.0,9.0,5.0,10.0,9.0,6.83,0.31
2017,11,8,8,45,0.0,54.0,5.0,10.0,54.0,41.33,30.35
2017,11,8,9,0,0.0,99.0,5.0,10.0,99.0,79.44,63.14
2017,11,8,9,15,0.0,85.0,5.0,10.0,85.0,65.8,51.23
2017,11,8,9,30,0.0,71.0,5.0,10.0,71.0,54.5,41.38
2017,11,8,9,45,0.0,77.5,5.0,10.5,77.5,59.56,45.51
2017,11,8,10,0,0.0,84.0,5.0,11.0,84.0,64.62,49.6
2017,11,8,10,15,0.0,82.5,5.1,11.0,82.5,63.48,48.51
2017,11,8,10,30,0.0,81.0,5.2,11.0,81.0,62.34,47.44
2017,11,8,10,45,0.0,84.0,5.3,11.0,84.0,64.7,49.35
2017,11,8,11,0,0.0,87.0,5.4,11.0,87.0,67.05,51.26
2017,11,8,11,15,0.0,72.5,5.45,11.0,72.5,55.82,41.72
2017,11,8,11,30,0.0,58.0,5.5,11.0,58.0,44.61,32.21
2017,11,8,11,45,0.0,78.5,5.55,11.0,78.5,60.5,45.6
2017,11,8,12,0,0.0,99.0,5.6,11.0,99.0,76.4,58.95
2017,11,8,12,15,5.0,159.5,5.55,11.0,163.0,124.51,99.13
2017,11,8,12,30,10.0,220.0,5.5,11.0,227.0,170.32,136.91
2017,11,8,12,45,6.5,201.5,5.5,11.5,206.5,154.0,123.2
2017,11,8,13,0,3.0,183.0,5.5,12.0,186.0,138.46,110.28
2017,11,8,13,15,1.5,157.0,5.4,12.0,158.5,118.71,94.04
2017,11,8,13,30,0.0,131.0,5.3,12.0,131.0,99.37,78.1
2017,11,8,13,45,0.0,102.5,5.2,12.0,102.5,78.61,60.83
2017,11,8,14,0,0.0,74.0,5.1,12.0,74.0,56.92,44.79
2017,11,8,14,15,0.0,114.0,5.05,12.0,114.0,86.44,70.9
2017,11,8,14,30,0.0,154.0,5.0,12.0,154.0,113.16,94.49
2017,11,8,14,45,0.0,142.5,4.95,12.0,142.5,105.09,87.62
2017,11,8,15,0,0.0,131.0,4.9,12.0,131.0,96.94,80.67
2017,11,8,15,15,0.0,94.0,4.8,11.5,94.0,71.36,58.34
2017,11,8,15,30,0.0,57.0,4.7,11.0,57.0,43.65,33.78
2017,11,8,15,45,0.0,49.0,4.6,11.0,49.0,37.47,28.3
2017,11,8,16,0,0.0,41.0,4.5,11.0,41.0,31.31,22.78
2017,11,8,16,15,133.0,68.0,4.35,10.5,98.0,49.72,39.49
2017,11,8,16,30,266.0,95.0,4.2,10.0,155.0,67.71,55.59
2017,11,8,16,45,193.5,73.5,4.1,10.0,111.0,52.81,41.69
2017,11,8,17,0,121.0,52.0,4.0,10.0,67.0,37.72,27.4
2017,11,8,17,15,60.5,29.0,3.95,9.5,36.5,21.55,9.71
2017,11,8,17,30,0.0,6.0,3.9,9.0,6.0,4.72,0.0
2017,11,8,17,45,0.0,3.0,3.85,9.0,3.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,9,7,15,128.5,22.0,3.3,7.0,37.0,169.37,95.97
2017,11,9,7,30,257.0,44.0,3.4,7.0,74.0,316.06,262.96
2017,11,9,7,45,354.5,57.0,3.55,7.5,121.0,409.91,349.03
2017,11,9,8,0,452.0,70.0,3.7,8.0,168.0,508.29,433.47
2017,11,9,8,15,511.5,79.5,3.7,8.5,217.0,570.59,484.75
2017,11,9,8,30,571.0,89.0,3.7,9.0,266.0,630.14,531.49
2017,11,9,8,45,615.0,95.0,3.75,9.5,314.5,669.72,560.85
2017,11,9,9,0,659.0,101.0,3.8,10.0,363.0,705.69,586.5
2017,11,9,9,15,329.5,118.0,3.75,10.5,249.0,431.79,363.51
2017,11,9,9,30,0.0,135.0,3.7,11.0,135.0,109.98,88.03
2017,11,9,9,45,10.5,169.5,3.65,11.5,175.5,148.57,120.7
2017,11,9,10,0,21.0,204.0,3.6,12.0,216.0,186.21,151.6
2017,11,9,10,15,405.0,164.5,3.5,12.5,405.0,490.22,404.12
2017,11,9,10,30,789.0,125.0,3.4,13.0,594.0,716.0,577.44
2017,11,9,10,45,474.0,214.0,3.35,13.5,499.5,546.71,439.88
2017,11,9,11,0,159.0,303.0,3.3,14.0,405.0,373.89,299.62
2017,11,9,11,15,86.0,265.0,3.2,14.5,320.5,272.25,217.84
2017,11,9,11,30,13.0,227.0,3.1,15.0,236.0,184.85,146.45
2017,11,9,11,45,30.5,261.0,3.05,15.5,281.5,224.23,177.78
2017,11,9,12,0,48.0,295.0,3.0,16.0,327.0,253.38,200.09
2017,11,9,12,15,169.0,305.0,2.95,16.0,419.5,308.1,241.41
2017,11,9,12,30,290.0,315.0,2.9,16.0,512.0,345.77,266.86
2017,11,9,12,45,349.5,296.0,2.85,16.5,531.0,326.96,247.61
2017,11,9,13,0,409.0,277.0,2.8,17.0,550.0,302.09,222.98
2017,11,9,13,15,311.5,289.5,2.75,17.0,494.5,258.28,190.26
2017,11,9,13,30,214.0,302.0,2.7,17.0,439.0,228.64,170.91
2017,11,9,13,45,120.5,268.0,2.7,17.0,345.0,182.36,139.56
2017,11,9,14,0,27.0,234.0,2.7,17.0,251.0,164.58,135.6
2017,11,9,14,15,137.0,238.0,2.65,17.0,313.5,153.28,126.35
2017,11,9,14,30,247.0,242.0,2.6,17.0,376.0,151.7,125.3
2017,11,9,14,45,236.5,224.5,2.55,17.0,345.5,147.47,122.0
2017,11,9,15,0,226.0,207.0,2.5,17.0,315.0,137.42,113.75
2017,11,9,15,15,125.5,180.0,2.45,16.5,239.0,120.44,99.7
2017,11,9,15,30,25.0,153.0,2.4,16.0,163.0,109.2,90.45
2017,11,9,15,45,18.5,134.5,2.4,16.0,141.5,96.4,79.53
2017,11,9,16,0,12.0,116.0,2.4,16.0,120.0,83.48,68.35
2017,11,9,16,15,211.5,97.5,2.25,15.5,145.0,69.43,56.09
2017,11,9,16,30,411.0,79.0,2.1,15.0,170.0,58.72,46.53
2017,11,9,16,45,327.5,63.5,2.0,14.5,124.0,47.37,36.15
2017,11,9,17,0,244.0,48.0,1.9,14.0,78.0,35.93,25.34
2017,11,9,17,15,122.0,28.5,1.8,13.5,43.5,21.4,8.81
2017,11,9,17,30,0.0,9.0,1.7,13.0,9.0,7.08,0.0
2017,11,9,17,45,0.0,4.5,1.6,12.5,4.5,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
