Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,10,7,15,101.0,23.0,2.5,8.0,34.5,148.39,73.98
2017,11,10,7,30,202.0,46.0,2.5,8.0,69.0,274.61,225.82
2017,11,10,7,45,296.0,61.5,2.55,8.5,114.5,367.82,310.89
2017,11,10,8,0,390.0,77.0,2.6,9.0,160.0,462.96,392.75
2017,11,10,8,15,450.0,88.0,2.6,9.5,208.0,523.47,442.36
2017,11,10,8,30,510.0,99.0,2.6,10.0,256.0,582.76,488.75
2017,11,10,8,45,560.0,105.5,2.65,11.0,304.0,632.57,525.1
2017,11,10,9,0,610.0,112.0,2.7,12.0,352.0,674.72,554.28
2017,11,10,9,15,316.5,145.5,2.7,12.5,271.0,431.55,358.32
2017,11,10,9,30,23.0,179.0,2.7,13.0,190.0,171.67,139.22
2017,11,10,9,45,14.0,177.0,2.7,13.5,184.0,158.62,128.03
2017,11,10,10,0,5.0,175.0,2.7,14.0,178.0,147.02,117.6
2017,11,10,10,15,14.5,201.0,2.65,14.0,210.0,175.39,140.87
2017,11,10,10,30,24.0,227.0,2.6,14.0,242.0,202.64,162.84
2017,11,10,10,45,30.5,244.5,2.55,14.5,263.5,231.38,185.34
2017,11,10,11,0,37.0,262.0,2.5,15.0,285.0,245.9,196.18
2017,11,10,11,15,35.0,265.5,2.45,15.5,288.0,241.74,192.0
2017,11,10,11,30,33.0,269.0,2.4,16.0,291.0,237.69,188.04
2017,11,10,11,45,28.0,263.5,2.35,16.5,282.0,224.92,177.23
2017,11,10,12,0,23.0,258.0,2.3,17.0,273.0,209.05,164.09
2017,11,10,12,15,16.0,236.0,2.25,17.0,246.5,186.56,146.12
2017,11,10,12,30,9.0,214.0,2.2,17.0,220.0,165.46,129.32
2017,11,10,12,45,10.0,217.5,2.15,17.5,224.0,166.5,129.87
2017,11,10,13,0,11.0,221.0,2.1,18.0,228.0,167.18,130.1
2017,11,10,13,15,7.5,203.0,2.05,18.0,207.5,151.94,118.09
2017,11,10,13,30,4.0,185.0,2.0,18.0,187.0,137.44,106.73
2017,11,10,13,45,5.0,187.0,1.95,18.5,190.0,137.25,106.55
2017,11,10,14,0,6.0,189.0,1.9,19.0,193.0,136.65,111.12
2017,11,10,14,15,6.0,183.0,1.85,19.0,186.5,132.29,107.67
2017,11,10,14,30,6.0,177.0,1.8,19.0,180.0,127.84,104.15
2017,11,10,14,45,3.0,150.5,1.8,19.0,152.0,110.24,89.48
2017,11,10,15,0,0.0,124.0,1.8,19.0,124.0,92.19,74.32
2017,11,10,15,15,0.0,116.5,1.75,18.5,116.5,86.61,69.9
2017,11,10,15,30,0.0,109.0,1.7,18.0,109.0,80.95,65.33
2017,11,10,15,45,285.5,98.0,1.7,18.0,187.5,68.8,54.92
2017,11,10,16,0,571.0,87.0,1.7,18.0,266.0,68.29,54.57
2017,11,10,16,15,512.0,78.0,1.5,17.5,217.5,61.82,48.98
2017,11,10,16,30,453.0,69.0,1.3,17.0,169.0,55.31,43.16
2017,11,10,16,45,367.5,56.0,1.1,16.5,123.0,42.47,31.56
2017,11,10,17,0,282.0,43.0,0.9,16.0,77.0,32.59,22.24
2017,11,10,17,15,141.0,21.5,0.85,15.5,38.5,16.38,4.85
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,163.0,17.5,1.5,11.5,35.5,190.48,81.13
2017,11,11,7,30,326.0,35.0,1.7,12.0,71.0,358.71,288.61
2017,11,11,7,45,416.5,45.5,1.95,13.0,117.0,447.52,368.16
2017,11,11,8,0,507.0,56.0,2.2,14.0,163.0,536.85,442.03
2017,11,11,8,15,565.5,63.0,2.3,14.5,211.0,594.13,487.72
2017,11,11,8,30,624.0,70.0,2.4,15.0,259.0,649.17,529.47
2017,11,11,8,45,374.5,117.5,2.55,15.5,237.0,484.02,398.71
2017,11,11,9,0,125.0,165.0,2.7,16.0,215.0,288.53,236.73
2017,11,11,9,15,437.5,127.0,2.8,16.5,327.0,529.35,433.85
2017,11,11,9,30,750.0,89.0,2.9,17.0,439.0,731.72,585.48
2017,11,11,9,45,506.0,161.5,3.05,18.0,406.5,596.07,477.21
2017,11,11,10,0,262.0,234.0,3.2,19.0,374.0,450.32,359.22
2017,11,11,10,15,264.0,249.0,3.25,19.0,397.0,452.62,360.36
2017,11,11,10,30,266.0,264.0,3.3,19.0,420.0,453.16,359.46
2017,11,11,10,45,137.0,232.0,3.4,19.5,312.5,305.13,241.83
2017,11,11,11,0,8.0,200.0,3.5,20.0,205.0,163.58,127.2
2017,11,11,11,15,8.5,205.0,3.55,20.0,210.5,166.35,129.47
2017,11,11,11,30,9.0,210.0,3.6,20.0,216.0,169.02,131.43
2017,11,11,11,45,4.5,178.0,3.65,20.5,181.0,140.09,107.98
2017,11,11,12,0,0.0,146.0,3.7,21.0,146.0,112.5,85.68
2017,11,11,12,15,11.5,202.0,3.7,21.0,210.0,159.2,122.86
2017,11,11,12,30,23.0,258.0,3.7,21.0,274.0,202.57,156.75
2017,11,11,12,45,418.0,188.5,3.7,21.0,464.5,274.27,202.11
2017,11,11,13,0,813.0,119.0,3.7,21.0,655.0,301.61,206.05
2017,11,11,13,15,417.0,179.0,3.65,21.0,453.5,206.75,143.21
2017,11,11,13,30,21.0,239.0,3.6,21.0,252.0,175.29,135.04
2017,11,11,13,45,58.5,255.0,3.6,21.5,290.0,175.69,134.33
2017,11,11,14,0,96.0,271.0,3.6,22.0,328.0,175.72,142.47
2017,11,11,14,15,144.0,257.5,3.5,22.0,337.5,162.79,132.0
2017,11,11,14,30,192.0,244.0,3.4,22.0,347.0,156.73,127.25
2017,11,11,14,45,139.5,224.5,3.3,22.0,296.5,145.18,117.9
2017,11,11,15,0,87.0,205.0,3.2,22.0,246.0,137.4,111.69
2017,11,11,15,15,43.5,151.0,3.0,21.5,171.5,105.99,85.59
2017,11,11,15,30,0.0,97.0,2.8,21.0,97.0,72.85,57.61
2017,11,11,15,45,0.0,84.0,2.65,21.0,84.0,63.41,49.61
2017,11,11,16,0,0.0,71.0,2.5,21.0,71.0,53.89,41.43
2017,11,11,16,15,0.0,57.5,2.15,20.5,57.5,43.94,32.83
2017,11,11,16,30,0.0,44.0,1.8,20.0,44.0,33.65,23.79
2017,11,11,16,45,0.0,32.0,1.45,19.5,32.0,24.42,15.55
2017,11,11,17,0,0.0,20.0,1.1,19.0,20.0,15.22,7.23
2017,11,11,17,15,0.0,10.0,1.1,18.5,10.0,7.59,0.0
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,12,7,15,123.0,19.0,1.65,16.0,32.5,154.48,49.28
2017,11,12,7,30,246.0,38.0,1.8,16.0,65.0,296.36,234.61
2017,11,12,7,45,348.5,49.0,1.95,16.5,109.5,393.96,321.42
2017,11,12,8,0,451.0,60.0,2.1,17.0,154.0,493.35,403.24
2017,11,12,8,15,225.5,34.5,2.05,17.0,81.5,264.44,220.72
2017,11,12,8,30,0.0,9.0,2.0,17.0,9.0,6.83,0.15
2017,11,12,8,45,0.0,25.0,2.0,17.5,25.0,19.04,10.56
2017,11,12,9,0,0.0,41.0,2.0,18.0,41.0,31.32,20.87
2017,11,12,9,15,0.0,35.0,2.0,18.5,35.0,26.73,16.89
2017,11,12,9,30,0.0,29.0,2.0,19.0,29.0,22.15,12.95
2017,11,12,9,45,0.0,56.0,2.0,19.5,56.0,42.92,30.17
2017,11,12,10,0,0.0,83.0,2.0,20.0,83.0,63.83,47.24
2017,11,12,10,15,0.0,97.0,2.0,20.5,97.0,74.99,56.13
2017,11,12,10,30,0.0,111.0,2.0,21.0,111.0,86.28,65.04
2017,11,12,10,45,1.5,145.0,2.0,21.5,146.0,114.83,87.79
2017,11,12,11,0,3.0,179.0,2.0,22.0,181.0,143.01,109.89
2017,11,12,11,15,3.5,184.0,2.05,22.0,186.5,146.31,112.31
2017,11,12,11,30,4.0,189.0,2.1,22.0,192.0,149.51,114.73
2017,11,12,11,45,7.0,203.5,2.15,22.5,208.5,161.27,123.67
2017,11,12,12,0,10.0,218.0,2.2,23.0,225.0,172.34,131.98
2017,11,12,12,15,25.5,250.5,2.25,23.0,268.0,201.25,154.23
2017,11,12,12,30,41.0,283.0,2.3,23.0,311.0,227.29,173.83
2017,11,12,12,45,22.0,231.0,2.35,23.0,246.0,179.75,137.12
2017,11,12,13,0,3.0,179.0,2.4,23.0,181.0,135.46,103.02
2017,11,12,13,15,5.0,189.0,2.45,23.0,192.5,141.69,108.01
2017,11,12,13,30,7.0,199.0,2.5,23.0,204.0,147.12,112.33
2017,11,12,13,45,24.5,222.0,2.55,23.0,237.0,161.0,122.96
2017,11,12,14,0,42.0,245.0,2.6,23.0,270.0,161.43,130.0
2017,11,12,14,15,56.0,239.0,2.65,23.0,270.5,157.83,127.28
2017,11,12,14,30,70.0,233.0,2.7,23.0,271.0,154.0,124.4
2017,11,12,14,45,35.0,170.5,2.75,23.0,189.5,118.72,95.28
2017,11,12,15,0,0.0,108.0,2.8,23.0,108.0,81.3,63.98
2017,11,12,15,15,283.0,111.0,2.75,23.0,222.0,75.72,59.45
2017,11,12,15,30,566.0,114.0,2.7,23.0,336.0,85.71,68.14
2017,11,12,15,45,523.5,106.0,2.65,23.0,291.0,77.59,61.35
2017,11,12,16,0,481.0,98.0,2.6,23.0,246.0,72.01,56.64
2017,11,12,16,15,421.0,87.0,2.3,22.5,199.5,64.16,49.96
2017,11,12,16,30,361.0,76.0,2.0,22.0,153.0,56.22,43.0
2017,11,12,16,45,278.5,60.0,1.7,21.5,110.0,44.59,32.61
2017,11,12,17,0,196.0,44.0,1.4,21.0,67.0,32.85,21.78
2017,11,12,17,15,98.0,22.0,1.3,20.5,33.5,16.61,3.56
2017,11,12,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,7,15,136.0,18.0,1.7,14.5,32.0,161.32,33.52
2017,11,13,7,30,272.0,36.0,1.9,15.0,64.0,313.57,248.06
2017,11,13,7,45,366.5,47.5,2.15,15.5,108.5,406.05,332.09
2017,11,13,8,0,461.0,59.0,2.4,16.0,153.0,499.13,409.86
2017,11,13,8,15,330.0,88.0,2.35,16.0,164.5,420.41,348.02
2017,11,13,8,30,199.0,117.0,2.3,16.0,176.0,324.37,268.82
2017,11,13,8,45,113.0,132.0,2.25,16.5,167.0,245.41,202.14
2017,11,13,9,0,27.0,147.0,2.2,17.0,158.0,167.57,135.11
2017,11,13,9,15,118.5,173.0,2.2,17.5,227.0,283.39,231.1
2017,11,13,9,30,210.0,199.0,2.2,18.0,296.0,377.92,306.1
2017,11,13,9,45,224.0,216.0,2.25,19.0,327.0,396.63,318.11
2017,11,13,10,0,238.0,233.0,2.3,20.0,358.0,413.43,328.76
2017,11,13,10,15,282.0,241.0,2.25,20.5,398.5,456.72,360.12
2017,11,13,10,30,326.0,249.0,2.2,21.0,439.0,479.79,375.64
2017,11,13,10,45,350.0,255.5,2.15,21.5,467.0,483.89,376.51
2017,11,13,11,0,374.0,262.0,2.1,22.0,495.0,484.97,375.03
2017,11,13,11,15,397.0,264.0,2.1,22.5,517.0,478.25,367.77
2017,11,13,11,30,420.0,266.0,2.1,23.0,539.0,468.47,357.98
2017,11,13,11,45,595.5,203.0,2.1,23.5,596.0,488.87,370.22
2017,11,13,12,0,771.0,140.0,2.1,24.0,653.0,487.86,364.36
2017,11,13,12,15,556.5,218.0,2.15,24.0,588.0,411.47,305.47
2017,11,13,12,30,342.0,296.0,2.2,24.0,523.0,349.66,259.53
2017,11,13,12,45,298.0,300.5,2.25,24.5,497.5,311.99,229.51
2017,11,13,13,0,254.0,305.0,2.3,25.0,472.0,278.2,203.01
2017,11,13,13,15,503.0,220.5,2.25,25.0,539.0,249.62,169.95
2017,11,13,13,30,752.0,136.0,2.2,25.0,606.0,193.79,116.58
2017,11,13,13,45,671.5,155.0,2.2,25.0,563.0,149.28,92.74
2017,11,13,14,0,591.0,174.0,2.2,25.0,520.0,117.26,92.64
2017,11,13,14,15,461.0,197.5,2.15,24.5,458.5,127.21,101.3
2017,11,13,14,30,331.0,221.0,2.1,24.0,397.0,142.8,114.62
2017,11,13,14,45,307.0,207.5,2.1,24.0,361.5,135.29,108.65
2017,11,13,15,0,283.0,194.0,2.1,24.0,326.0,127.62,102.55
2017,11,13,15,15,265.5,179.0,2.0,23.5,293.5,119.03,95.84
2017,11,13,15,30,248.0,164.0,1.9,23.0,261.0,110.19,88.82
2017,11,13,15,45,230.0,145.0,1.8,23.0,225.5,98.78,79.34
2017,11,13,16,0,212.0,126.0,1.7,23.0,190.0,87.0,69.42
2017,11,13,16,15,290.0,100.5,1.5,22.5,171.5,72.0,56.66
2017,11,13,16,30,368.0,75.0,1.3,22.0,153.0,55.61,42.44
2017,11,13,16,45,290.0,59.0,1.15,21.5,110.0,43.98,32.07
2017,11,13,17,0,212.0,43.0,1.0,21.0,67.0,32.21,21.2
2017,11,13,17,15,106.0,21.5,1.0,20.5,33.5,16.27,2.68
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,7,15,154.5,16.5,1.85,14.5,32.0,176.49,11.45
2017,11,14,7,30,309.0,33.0,2.2,15.0,64.0,340.0,267.28
2017,11,14,7,45,411.0,42.5,2.55,15.5,109.5,435.88,355.8
2017,11,14,8,0,513.0,52.0,2.9,16.0,155.0,532.57,436.9
2017,11,14,8,15,572.5,59.0,3.0,16.5,203.5,590.14,483.34
2017,11,14,8,30,632.0,66.0,3.1,17.0,252.0,645.6,525.83
2017,11,14,8,45,673.5,70.0,3.25,18.0,299.0,679.39,549.28
2017,11,14,9,0,715.0,74.0,3.4,19.0,346.0,705.28,565.91
2017,11,14,9,15,741.5,78.0,3.45,19.5,389.0,720.8,575.02
2017,11,14,9,30,768.0,82.0,3.5,20.0,432.0,732.47,581.15
2017,11,14,9,45,788.0,84.0,3.6,21.0,470.0,732.73,577.99
2017,11,14,10,0,808.0,86.0,3.7,22.0,508.0,729.05,572.12
2017,11,14,10,15,514.5,175.5,3.75,22.0,450.5,576.93,454.41
2017,11,14,10,30,221.0,265.0,3.8,22.0,393.0,406.44,319.63
2017,11,14,10,45,122.0,251.0,3.9,22.5,322.0,312.46,244.91
2017,11,14,11,0,23.0,237.0,4.0,23.0,251.0,204.39,158.27
2017,11,14,11,15,54.0,268.5,4.05,23.5,303.0,255.87,198.38
2017,11,14,11,30,85.0,300.0,4.1,24.0,355.0,292.71,226.02
2017,11,14,11,45,215.0,296.5,4.2,24.5,438.5,354.11,271.99
2017,11,14,12,0,345.0,293.0,4.3,25.0,522.0,400.17,303.96
2017,11,14,12,15,287.5,304.5,4.3,25.0,495.0,359.24,271.16
2017,11,14,12,30,230.0,316.0,4.3,25.0,468.0,320.47,240.73
2017,11,14,12,45,234.0,311.5,4.35,25.5,464.5,298.73,221.91
2017,11,14,13,0,238.0,307.0,4.4,26.0,461.0,276.27,202.57
2017,11,14,13,15,174.0,299.5,4.4,26.0,410.5,237.99,174.63
2017,11,14,13,30,110.0,292.0,4.4,26.0,360.0,211.67,157.13
2017,11,14,13,45,184.5,277.5,4.4,26.0,387.0,190.97,140.25
2017,11,14,14,0,259.0,263.0,4.4,26.0,414.0,162.02,129.25
2017,11,14,14,15,520.0,180.0,4.35,25.5,462.0,118.7,94.03
2017,11,14,14,30,781.0,97.0,4.3,25.0,510.0,80.84,62.8
2017,11,14,14,45,747.5,98.5,4.3,25.0,470.5,75.51,58.5
2017,11,14,15,0,714.0,100.0,4.3,25.0,431.0,76.49,59.49
2017,11,14,15,15,686.0,95.5,4.15,24.5,388.5,73.66,57.38
2017,11,14,15,30,658.0,91.0,4.0,24.0,346.0,70.82,55.23
2017,11,14,15,45,615.5,85.5,3.9,24.0,299.5,67.03,52.11
2017,11,14,16,0,573.0,80.0,3.8,24.0,253.0,63.26,48.94
2017,11,14,16,15,513.5,71.5,3.35,23.5,206.0,57.0,43.61
2017,11,14,16,30,454.0,63.0,2.9,23.0,159.0,50.72,38.07
2017,11,14,16,45,363.0,51.0,2.5,22.5,114.0,41.32,29.62
2017,11,14,17,0,272.0,39.0,2.1,22.0,69.0,29.66,18.9
2017,11,14,17,15,136.0,19.5,2.0,21.0,34.5,14.88,1.25
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,110.5,18.0,3.25,17.0,29.0,139.09,0.0
2017,11,15,7,30,221.0,36.0,3.4,17.0,58.0,273.04,212.22
2017,11,15,7,45,329.5,48.0,3.55,17.5,102.5,371.78,303.76
2017,11,15,8,0,438.0,60.0,3.7,18.0,147.0,478.3,392.91
2017,11,15,8,15,219.0,60.0,3.75,18.5,103.5,287.46,238.72
2017,11,15,8,30,0.0,60.0,3.8,19.0,60.0,45.99,33.05
2017,11,15,8,45,0.0,60.5,3.9,20.0,60.5,46.35,33.3
2017,11,15,9,0,0.0,61.0,4.0,21.0,61.0,46.74,33.4
2017,11,15,9,15,10.0,115.5,3.9,21.0,120.5,102.34,79.59
2017,11,15,9,30,20.0,170.0,3.8,21.0,180.0,161.19,127.48
2017,11,15,9,45,100.0,202.5,3.75,21.5,254.0,268.04,214.41
2017,11,15,10,0,180.0,235.0,3.7,22.0,328.0,371.25,295.15
2017,11,15,10,15,102.0,228.0,3.55,22.5,281.0,280.0,220.83
2017,11,15,10,30,24.0,221.0,3.4,23.0,234.0,197.69,153.65
2017,11,15,10,45,12.0,169.5,3.3,23.5,176.0,142.36,109.27
2017,11,15,11,0,0.0,118.0,3.2,24.0,118.0,91.57,68.3
2017,11,15,11,15,0.0,113.0,3.1,24.0,113.0,87.44,64.96
2017,11,15,11,30,0.0,108.0,3.0,24.0,108.0,83.42,61.68
2017,11,15,11,45,0.0,126.5,2.9,24.5,126.5,97.71,72.88
2017,11,15,12,0,0.0,145.0,2.8,25.0,145.0,111.72,83.77
2017,11,15,12,15,0.0,133.0,2.65,25.0,133.0,102.25,76.24
2017,11,15,12,30,0.0,121.0,2.5,25.0,121.0,92.95,68.89
2017,11,15,12,45,6.0,171.5,2.45,25.5,175.5,131.86,99.27
2017,11,15,13,0,12.0,222.0,2.4,26.0,230.0,167.82,126.81
2017,11,15,13,15,6.0,178.0,2.25,26.0,182.0,134.12,100.74
2017,11,15,13,30,0.0,134.0,2.1,26.0,134.0,101.34,75.38
2017,11,15,13,45,3.5,162.0,1.95,26.5,164.0,120.25,90.13
2017,11,15,14,0,7.0,190.0,1.8,27.0,194.0,136.93,108.0
2017,11,15,14,15,30.0,206.0,1.65,26.5,222.0,139.64,110.57
2017,11,15,14,30,53.0,222.0,1.5,26.0,250.0,147.69,117.58
2017,11,15,14,45,53.5,207.0,1.35,26.0,233.0,138.74,110.46
2017,11,15,15,0,54.0,192.0,1.2,26.0,216.0,129.55,103.16
2017,11,15,15,15,49.0,174.0,1.1,26.0,194.5,118.44,94.23
2017,11,15,15,30,44.0,156.0,1.0,26.0,173.0,107.07,85.02
2017,11,15,15,45,293.0,121.0,0.9,26.0,211.0,85.54,67.17
2017,11,15,16,0,542.0,86.0,0.8,26.0,249.0,67.48,52.03
2017,11,15,16,15,481.5,76.5,0.75,25.0,202.0,60.62,46.38
2017,11,15,16,30,421.0,67.0,0.7,24.0,155.0,50.63,37.81
2017,11,15,16,45,328.0,53.5,0.65,23.5,110.5,40.41,28.72
2017,11,15,17,0,235.0,40.0,0.6,23.0,66.0,30.19,19.21
2017,11,15,17,15,117.5,20.0,0.65,22.5,33.0,15.19,0.59
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,7,15,120.5,17.0,0.5,18.0,28.5,143.62,0.0
2017,11,16,7,30,241.0,34.0,0.6,18.0,57.0,285.35,216.31
2017,11,16,7,45,348.5,45.0,0.7,18.5,100.5,385.4,306.88
2017,11,16,8,0,456.0,56.0,0.8,19.0,144.0,487.62,388.99
2017,11,16,8,15,228.0,32.0,0.95,19.5,76.0,260.33,213.22
2017,11,16,8,30,0.0,8.0,1.1,20.0,8.0,6.07,0.0
2017,11,16,8,45,327.0,46.5,1.3,20.5,168.5,356.46,293.58
2017,11,16,9,0,654.0,85.0,1.5,21.0,329.0,670.59,529.02
2017,11,16,9,15,683.5,89.5,1.6,21.5,372.0,688.84,537.6
2017,11,16,9,30,713.0,94.0,1.7,22.0,415.0,703.42,546.22
2017,11,16,9,45,483.0,160.0,1.85,22.5,385.5,570.71,445.79
2017,11,16,10,0,253.0,226.0,2.0,23.0,356.0,432.9,338.34
2017,11,16,10,15,255.0,241.0,2.1,23.0,379.0,435.72,340.16
2017,11,16,10,30,257.0,256.0,2.2,23.0,402.0,436.82,339.88
2017,11,16,10,45,221.5,272.5,2.35,23.5,402.5,399.13,309.6
2017,11,16,11,0,186.0,289.0,2.5,24.0,403.0,376.93,291.04
2017,11,16,11,15,230.0,292.5,2.55,24.5,437.0,391.68,301.05
2017,11,16,11,30,274.0,296.0,2.6,25.0,471.0,411.28,313.88
2017,11,16,11,45,313.5,292.0,2.65,25.5,495.0,407.26,308.68
2017,11,16,12,0,353.0,288.0,2.7,26.0,519.0,399.13,299.94
2017,11,16,12,15,582.5,204.5,2.7,26.5,586.0,409.7,302.25
2017,11,16,12,30,812.0,121.0,2.7,27.0,653.0,396.36,283.18
2017,11,16,12,45,811.0,119.5,2.7,27.5,646.0,346.55,239.36
2017,11,16,13,0,810.0,118.0,2.7,28.0,639.0,295.58,194.88
2017,11,16,13,15,567.5,194.5,2.65,28.0,555.5,244.11,161.38
2017,11,16,13,30,325.0,271.0,2.6,28.0,472.0,220.19,153.13
2017,11,16,13,45,558.5,189.0,2.6,28.0,517.5,159.57,103.56
2017,11,16,14,0,792.0,107.0,2.6,28.0,563.0,86.91,66.69
2017,11,16,14,15,778.0,104.5,2.6,27.5,532.0,85.48,65.87
2017,11,16,14,30,764.0,102.0,2.6,27.0,501.0,84.08,64.99
2017,11,16,14,45,739.0,100.5,2.6,27.0,463.5,76.74,59.03
2017,11,16,15,0,714.0,99.0,2.6,27.0,426.0,75.92,58.51
2017,11,16,15,15,686.0,94.5,2.5,26.5,384.0,73.07,56.4
2017,11,16,15,30,658.0,90.0,2.4,26.0,342.0,70.2,54.24
2017,11,16,15,45,615.5,84.5,2.3,26.0,296.0,66.39,51.13
2017,11,16,16,0,573.0,79.0,2.2,26.0,250.0,62.59,47.95
2017,11,16,16,15,513.5,70.5,1.9,25.5,202.5,56.31,42.63
2017,11,16,16,30,454.0,62.0,1.6,25.0,155.0,50.01,37.1
2017,11,16,16,45,366.0,49.5,1.35,24.5,111.0,40.18,28.36
2017,11,16,17,0,278.0,37.0,1.1,24.0,67.0,28.25,17.45
2017,11,16,17,15,139.0,18.5,1.15,23.5,33.5,14.15,0.0
2017,11,16,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,7,15,118.0,17.0,3.35,19.0,27.5,140.6,0.0
2017,11,17,7,30,236.0,34.0,3.5,19.0,55.0,281.68,213.32
2017,11,17,7,45,340.5,46.0,3.7,19.5,99.0,378.57,306.01
2017,11,17,8,0,445.0,58.0,3.9,20.0,143.0,479.26,390.42
2017,11,17,8,15,222.5,50.0,4.2,20.5,92.5,274.0,226.47
2017,11,17,8,30,0.0,42.0,4.5,21.0,42.0,32.08,21.19
2017,11,17,8,45,0.0,50.5,4.85,21.5,50.5,38.63,26.65
2017,11,17,9,0,0.0,59.0,5.2,22.0,59.0,45.19,31.99
2017,11,17,9,15,0.0,66.5,5.35,22.5,66.5,51.0,36.62
2017,11,17,9,30,0.0,74.0,5.5,23.0,74.0,56.81,41.21
2017,11,17,9,45,36.5,148.5,5.7,23.5,167.5,161.2,126.83
2017,11,17,10,0,73.0,223.0,5.9,24.0,261.0,261.78,206.87
2017,11,17,10,15,440.0,162.5,5.95,24.5,410.0,506.48,403.11
2017,11,17,10,30,807.0,102.0,6.0,25.0,559.0,688.32,541.52
2017,11,17,10,45,821.0,102.0,6.05,25.5,584.5,667.26,521.77
2017,11,17,11,0,835.0,102.0,6.1,26.0,610.0,642.51,499.79
2017,11,17,11,15,841.5,103.0,6.05,26.0,627.0,610.59,472.8
2017,11,17,11,30,848.0,104.0,6.0,26.0,644.0,575.6,443.0
2017,11,17,11,45,840.0,109.5,6.0,26.5,650.5,534.35,407.12
2017,11,17,12,0,832.0,115.0,6.0,27.0,657.0,491.31,369.34
2017,11,17,12,15,832.0,115.0,5.95,27.0,657.5,445.47,329.39
2017,11,17,12,30,832.0,115.0,5.9,27.0,658.0,397.86,287.28
2017,11,17,12,45,592.0,197.5,5.85,27.5,581.5,330.99,235.93
2017,11,17,13,0,352.0,280.0,5.8,28.0,505.0,285.91,205.07
2017,11,17,13,15,588.5,193.0,5.7,28.0,558.5,246.79,163.77
2017,11,17,13,30,825.0,106.0,5.6,28.0,612.0,186.43,107.54
2017,11,17,13,45,819.5,103.0,5.6,28.5,589.0,131.15,74.05
2017,11,17,14,0,814.0,100.0,5.6,29.0,566.0,82.79,63.17
2017,11,17,14,15,800.5,97.5,5.5,28.5,535.0,81.26,62.19
2017,11,17,14,30,787.0,95.0,5.4,28.0,504.0,79.73,61.19
2017,11,17,14,45,760.5,94.0,5.35,28.0,466.0,79.01,60.74
2017,11,17,15,0,734.0,93.0,5.3,28.0,428.0,72.33,55.32
2017,11,17,15,15,706.5,89.0,5.15,27.5,385.5,69.69,53.37
2017,11,17,15,30,679.0,85.0,5.0,27.0,343.0,67.04,51.38
2017,11,17,15,45,644.0,78.5,4.9,27.0,297.5,62.46,47.61
2017,11,17,16,0,609.0,72.0,4.8,27.0,252.0,57.82,43.71
2017,11,17,16,15,550.5,64.5,4.45,26.5,204.5,52.09,38.86
2017,11,17,16,30,492.0,57.0,4.1,26.0,157.0,46.37,33.84
2017,11,17,16,45,404.0,46.0,3.75,25.5,112.5,37.59,26.01
2017,11,17,17,0,316.0,35.0,3.4,25.0,68.0,28.79,17.7
2017,11,17,17,15,158.0,17.5,3.4,24.5,34.0,14.18,0.0
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,98.5,17.5,3.45,18.5,26.0,89.87,0.0
2017,11,18,7,30,197.0,35.0,3.5,19.0,52.0,253.13,188.9
2017,11,18,7,45,300.0,49.5,3.6,19.5,95.5,349.47,282.17
2017,11,18,8,0,403.0,64.0,3.7,20.0,139.0,448.79,366.03
2017,11,18,8,15,210.0,83.5,3.85,20.5,123.5,293.67,241.22
2017,11,18,8,30,17.0,103.0,4.0,21.0,108.0,107.97,84.7
2017,11,18,8,45,337.0,96.5,4.2,21.5,219.5,421.23,346.08
2017,11,18,9,0,657.0,90.0,4.4,22.0,331.0,675.79,542.65
2017,11,18,9,15,688.5,94.5,4.6,22.5,374.5,695.61,554.68
2017,11,18,9,30,720.0,99.0,4.8,23.0,418.0,711.62,564.9
2017,11,18,9,45,764.0,95.5,5.05,24.0,460.5,723.93,571.37
2017,11,18,10,0,808.0,92.0,5.3,25.0,503.0,728.74,572.27
2017,11,18,10,15,823.5,94.5,5.85,25.0,536.0,718.3,565.2
2017,11,18,10,30,839.0,97.0,6.4,25.0,569.0,703.91,553.84
2017,11,18,10,45,858.5,95.5,6.95,25.5,596.5,684.08,536.94
2017,11,18,11,0,878.0,94.0,7.5,26.0,624.0,660.15,516.38
2017,11,18,11,15,884.5,95.0,7.75,25.5,642.0,623.06,486.68
2017,11,18,11,30,891.0,96.0,8.0,25.0,660.0,587.58,457.28
2017,11,18,11,45,902.0,93.5,8.25,25.0,671.5,548.28,423.19
2017,11,18,12,0,913.0,91.0,8.5,25.0,683.0,505.84,385.69
2017,11,18,12,15,914.0,91.0,8.5,24.5,684.0,458.34,343.81
2017,11,18,12,30,915.0,91.0,8.5,24.0,685.0,408.81,299.3
2017,11,18,12,45,918.0,88.5,8.5,24.0,678.5,356.11,251.02
2017,11,18,13,0,921.0,86.0,8.5,24.0,672.0,301.67,201.45
2017,11,18,13,15,916.5,85.0,8.4,23.5,656.0,245.31,152.64
2017,11,18,13,30,912.0,84.0,8.3,23.0,640.0,188.36,108.01
2017,11,18,13,45,908.5,81.5,8.25,23.0,617.0,130.13,72.56
2017,11,18,14,0,905.0,79.0,8.2,23.0,594.0,79.19,61.78
2017,11,18,14,15,893.0,77.0,8.1,22.5,562.5,77.31,60.45
2017,11,18,14,30,881.0,75.0,8.0,22.0,531.0,75.33,59.02
2017,11,18,14,45,865.0,72.5,7.95,22.0,493.0,72.84,57.04
2017,11,18,15,0,849.0,70.0,7.9,22.0,455.0,63.89,49.51
2017,11,18,15,15,825.0,67.0,7.8,21.5,411.0,61.27,47.49
2017,11,18,15,30,801.0,64.0,7.7,21.0,367.0,58.62,45.41
2017,11,18,15,45,768.0,60.0,7.6,20.5,319.5,55.04,42.48
2017,11,18,16,0,735.0,56.0,7.5,20.0,272.0,51.43,39.46
2017,11,18,16,15,680.0,50.5,7.25,19.5,222.0,46.35,35.02
2017,11,18,16,30,625.0,45.0,7.0,19.0,172.0,41.29,30.44
2017,11,18,16,45,537.5,37.0,6.75,18.5,124.0,33.88,23.62
2017,11,18,17,0,450.0,29.0,6.5,18.0,76.0,26.53,16.36
2017,11,18,17,15,225.0,14.5,6.3,17.5,38.0,11.85,0.0
2017,11,18,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,230.5,12.5,2.65,6.5,32.5,187.38,0.0
2017,11,19,7,30,461.0,25.0,2.8,7.0,65.0,435.51,332.71
2017,11,19,7,45,563.5,33.0,3.0,7.5,114.5,531.74,440.22
2017,11,19,8,0,666.0,41.0,3.2,8.0,164.0,627.99,524.21
2017,11,19,8,15,724.5,46.0,3.2,8.5,216.5,683.43,570.47
2017,11,19,8,30,783.0,51.0,3.2,9.0,269.0,736.02,611.47
2017,11,19,8,45,821.5,54.5,3.25,10.0,319.5,767.0,632.78
2017,11,19,9,0,860.0,58.0,3.3,11.0,370.0,786.07,643.97
2017,11,19,9,15,884.5,60.5,3.3,11.5,416.0,796.84,649.32
2017,11,19,9,30,909.0,63.0,3.3,12.0,462.0,803.74,651.6
2017,11,19,9,45,927.5,64.0,3.35,13.0,502.5,800.02,645.06
2017,11,19,10,0,946.0,65.0,3.4,14.0,543.0,792.24,635.72
2017,11,19,10,15,957.5,66.5,3.35,14.0,576.5,775.77,622.0
2017,11,19,10,30,969.0,68.0,3.3,14.0,610.0,755.32,605.56
2017,11,19,10,45,977.0,69.0,3.3,14.5,636.0,728.02,581.35
2017,11,19,11,0,985.0,70.0,3.3,15.0,662.0,697.0,554.09
2017,11,19,11,15,989.5,71.0,3.25,15.0,680.0,660.28,522.93
2017,11,19,11,30,994.0,72.0,3.2,15.0,698.0,620.27,488.63
2017,11,19,11,45,745.0,154.5,3.2,15.5,627.5,523.53,409.92
2017,11,19,12,0,496.0,237.0,3.2,16.0,557.0,429.82,334.91
2017,11,19,12,15,589.0,204.5,3.1,16.0,584.5,410.52,315.65
2017,11,19,12,30,682.0,172.0,3.0,16.0,612.0,384.89,289.33
2017,11,19,12,45,654.5,178.5,2.95,16.5,597.0,337.99,247.62
2017,11,19,13,0,627.0,185.0,2.9,17.0,582.0,292.75,207.84
2017,11,19,13,15,696.0,155.5,2.85,17.0,586.5,242.96,162.32
2017,11,19,13,30,765.0,126.0,2.8,17.0,591.0,185.82,113.98
2017,11,19,13,45,855.0,102.0,2.75,17.0,602.5,132.45,77.65
2017,11,19,14,0,945.0,78.0,2.7,17.0,614.0,79.49,63.46
2017,11,19,14,15,865.0,84.5,2.65,16.5,554.5,73.97,58.99
2017,11,19,14,30,785.0,91.0,2.6,16.0,495.0,76.97,61.85
2017,11,19,14,45,834.5,81.0,2.55,16.0,482.0,71.33,57.09
2017,11,19,15,0,884.0,71.0,2.5,16.0,469.0,65.29,51.96
2017,11,19,15,15,859.0,68.0,2.3,15.5,424.0,62.61,49.86
2017,11,19,15,30,834.0,65.0,2.1,15.0,379.0,59.9,47.7
2017,11,19,15,45,797.0,61.0,1.95,15.0,329.0,56.23,44.54
2017,11,19,16,0,760.0,57.0,1.8,15.0,279.0,52.55,41.31
2017,11,19,16,15,703.0,52.0,1.6,14.0,227.5,47.84,37.21
2017,11,19,16,30,646.0,47.0,1.4,13.0,176.0,43.19,32.97
2017,11,19,16,45,549.0,38.5,1.2,12.5,126.5,35.28,25.54
2017,11,19,17,0,452.0,30.0,1.0,12.0,77.0,27.46,17.64
2017,11,19,17,15,226.0,15.0,1.0,11.5,38.5,12.27,0.0
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
