Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,15,138.5,14.5,0.45,7.5,26.0,117.75,0.0
2017,11,20,7,30,277.0,29.0,0.4,8.0,52.0,304.57,226.3
2017,11,20,7,45,372.0,42.0,0.4,8.5,96.0,396.83,323.33
2017,11,20,8,0,467.0,55.0,0.4,9.0,140.0,490.05,400.94
2017,11,20,8,15,533.5,63.5,0.55,9.5,188.0,554.86,453.71
2017,11,20,8,30,600.0,72.0,0.7,10.0,236.0,617.36,502.36
2017,11,20,8,45,635.5,79.5,0.85,11.0,282.5,650.58,526.29
2017,11,20,9,0,671.0,87.0,1.0,12.0,329.0,680.56,547.02
2017,11,20,9,15,702.0,92.0,1.35,12.5,373.0,700.4,562.7
2017,11,20,9,30,733.0,97.0,1.7,13.0,417.0,716.44,575.0
2017,11,20,9,45,757.5,100.0,2.1,14.0,456.0,721.12,577.79
2017,11,20,10,0,782.0,103.0,2.5,15.0,495.0,721.77,577.29
2017,11,20,10,15,797.5,105.5,2.6,15.0,527.5,707.94,565.62
2017,11,20,10,30,813.0,108.0,2.7,15.0,560.0,694.2,553.66
2017,11,20,10,45,829.0,107.5,2.8,15.5,586.5,673.91,535.63
2017,11,20,11,0,845.0,107.0,2.9,16.0,613.0,649.74,514.41
2017,11,20,11,15,852.0,108.0,2.95,16.5,630.5,617.85,486.75
2017,11,20,11,30,859.0,109.0,3.0,17.0,648.0,582.82,456.21
2017,11,20,11,45,878.0,103.0,3.15,17.5,660.5,544.46,422.78
2017,11,20,12,0,897.0,97.0,3.3,18.0,673.0,501.64,384.9
2017,11,20,12,15,898.0,97.0,3.4,18.0,674.0,454.93,343.62
2017,11,20,12,30,899.0,97.0,3.5,18.0,675.0,406.22,299.71
2017,11,20,12,45,898.5,96.0,3.6,18.5,668.0,354.47,252.2
2017,11,20,13,0,898.0,95.0,3.7,19.0,661.0,301.31,203.68
2017,11,20,13,15,893.0,94.0,3.7,19.0,645.5,246.07,155.64
2017,11,20,13,30,888.0,93.0,3.7,19.0,630.0,190.32,111.78
2017,11,20,13,45,880.0,91.5,3.75,19.0,606.0,126.82,71.92
2017,11,20,14,0,872.0,90.0,3.8,19.0,582.0,77.62,61.39
2017,11,20,14,15,859.5,88.0,3.75,19.0,551.0,76.24,60.37
2017,11,20,14,30,847.0,86.0,3.7,19.0,520.0,74.86,59.32
2017,11,20,14,45,829.0,83.0,3.7,19.0,482.0,72.65,57.56
2017,11,20,15,0,811.0,80.0,3.7,19.0,444.0,70.41,55.78
2017,11,20,15,15,785.0,76.5,3.55,18.5,400.5,67.62,53.62
2017,11,20,15,30,759.0,73.0,3.4,18.0,357.0,64.82,51.41
2017,11,20,15,45,721.0,68.0,3.3,18.0,309.5,60.64,47.86
2017,11,20,16,0,683.0,63.0,3.2,18.0,262.0,52.1,40.39
2017,11,20,16,15,624.0,57.0,2.75,17.0,212.5,47.18,36.14
2017,11,20,16,30,565.0,51.0,2.3,16.0,163.0,42.3,31.74
2017,11,20,16,45,467.5,41.5,1.9,15.0,116.0,34.4,24.45
2017,11,20,17,0,370.0,32.0,1.5,14.0,69.0,26.57,16.63
2017,11,20,17,15,185.0,16.0,1.5,13.5,34.5,13.02,0.0
2017,11,20,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,24.5,14.0,2.95,9.5,16.0,29.77,0.0
2017,11,21,7,30,49.0,28.0,3.2,10.0,32.0,86.33,59.8
2017,11,21,7,45,85.5,48.0,3.45,10.5,61.0,141.6,115.67
2017,11,21,8,0,122.0,68.0,3.7,11.0,90.0,192.69,161.96
2017,11,21,8,15,142.0,89.0,3.75,11.5,122.0,230.72,195.47
2017,11,21,8,30,162.0,110.0,3.8,12.0,154.0,267.2,226.55
2017,11,21,8,45,179.5,128.5,3.9,13.0,185.5,296.6,250.3
2017,11,21,9,0,197.0,147.0,4.0,14.0,217.0,324.82,272.28
2017,11,21,9,15,291.5,154.0,4.1,14.5,272.5,416.21,346.88
2017,11,21,9,30,386.0,161.0,4.2,15.0,328.0,505.4,417.12
2017,11,21,9,45,419.0,170.5,4.3,16.0,366.5,527.96,431.96
2017,11,21,10,0,452.0,180.0,4.4,17.0,405.0,547.19,444.13
2017,11,21,10,15,462.0,191.0,4.35,17.5,434.5,547.66,441.66
2017,11,21,10,30,472.0,202.0,4.3,18.0,464.0,545.3,437.03
2017,11,21,10,45,463.0,216.5,4.25,18.5,482.5,530.69,422.74
2017,11,21,11,0,454.0,231.0,4.2,19.0,501.0,514.21,407.13
2017,11,21,11,15,669.0,164.0,4.05,19.0,575.0,562.37,443.1
2017,11,21,11,30,884.0,97.0,3.9,19.0,649.0,581.3,454.56
2017,11,21,11,45,710.0,158.5,3.8,19.5,606.0,507.81,393.51
2017,11,21,12,0,536.0,220.0,3.7,20.0,563.0,433.91,333.61
2017,11,21,12,15,407.0,258.5,3.5,20.0,519.0,371.77,284.02
2017,11,21,12,30,278.0,297.0,3.3,20.0,475.0,325.28,247.63
2017,11,21,12,45,363.5,273.0,3.15,20.5,503.0,311.4,231.84
2017,11,21,13,0,449.0,249.0,3.0,21.0,531.0,288.83,208.13
2017,11,21,13,15,561.0,203.5,2.75,21.0,547.0,247.25,168.77
2017,11,21,13,30,673.0,158.0,2.5,21.0,563.0,194.76,123.15
2017,11,21,13,45,556.0,187.0,2.25,21.0,513.0,157.29,105.29
2017,11,21,14,0,439.0,216.0,2.0,21.0,463.0,137.04,110.82
2017,11,21,14,15,632.5,153.0,1.9,21.0,487.0,107.37,86.14
2017,11,21,14,30,826.0,90.0,1.8,21.0,511.0,77.23,60.8
2017,11,21,14,45,794.5,90.5,1.75,21.5,471.5,77.34,60.96
2017,11,21,15,0,763.0,91.0,1.7,22.0,432.0,71.68,56.16
2017,11,21,15,15,734.5,86.5,1.7,21.5,389.0,68.58,53.78
2017,11,21,15,30,706.0,82.0,1.7,21.0,346.0,65.46,51.33
2017,11,21,15,45,668.5,76.0,1.75,21.0,299.5,61.1,47.66
2017,11,21,16,0,631.0,70.0,1.8,21.0,253.0,56.69,43.87
2017,11,21,16,15,570.0,62.5,1.85,20.0,204.5,50.85,38.87
2017,11,21,16,30,509.0,55.0,1.9,19.0,156.0,45.02,33.68
2017,11,21,16,45,413.5,44.0,1.95,18.0,110.5,36.11,25.58
2017,11,21,17,0,318.0,33.0,2.0,17.0,65.0,27.2,16.84
2017,11,21,17,15,159.0,16.5,2.3,16.5,32.5,13.39,0.0
2017,11,21,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,156.5,13.0,5.05,7.0,25.0,129.65,0.0
2017,11,22,7,30,313.0,26.0,5.2,7.0,50.0,324.51,234.71
2017,11,22,7,45,430.0,35.5,5.4,7.5,95.5,434.01,364.3
2017,11,22,8,0,547.0,45.0,5.6,8.0,141.0,540.56,460.15
2017,11,22,8,15,613.0,51.5,5.7,8.5,191.0,601.74,513.91
2017,11,22,8,30,679.0,58.0,5.8,9.0,241.0,654.59,558.0
2017,11,22,8,45,726.5,62.0,5.9,9.5,290.0,694.01,589.14
2017,11,22,9,0,774.0,66.0,6.0,10.0,339.0,729.72,616.04
2017,11,22,9,15,705.0,85.0,5.9,10.5,358.0,691.52,582.76
2017,11,22,9,30,636.0,104.0,5.8,11.0,377.0,645.83,543.69
2017,11,22,9,45,759.0,90.0,5.7,11.5,444.5,704.0,587.35
2017,11,22,10,0,882.0,76.0,5.6,12.0,512.0,752.57,622.15
2017,11,22,10,15,897.0,77.5,5.45,12.5,546.0,739.96,609.07
2017,11,22,10,30,912.0,79.0,5.3,13.0,580.0,723.43,592.66
2017,11,22,10,45,925.5,79.5,5.2,14.0,607.5,700.88,569.88
2017,11,22,11,0,939.0,80.0,5.1,15.0,635.0,674.47,544.0
2017,11,22,11,15,946.0,80.5,4.95,15.0,654.0,640.4,513.79
2017,11,22,11,30,953.0,81.0,4.8,15.0,673.0,603.03,480.5
2017,11,22,11,45,957.5,81.5,4.7,15.5,683.5,561.2,442.36
2017,11,22,12,0,962.0,82.0,4.6,16.0,694.0,516.52,401.26
2017,11,22,12,15,963.0,82.0,4.5,16.0,695.5,467.3,356.54
2017,11,22,12,30,964.0,82.0,4.4,16.0,697.0,415.92,309.17
2017,11,22,12,45,965.0,81.0,4.35,16.5,690.0,361.81,258.52
2017,11,22,13,0,966.0,80.0,4.3,17.0,683.0,305.99,206.76
2017,11,22,13,15,961.0,79.0,4.25,17.0,667.0,247.55,155.35
2017,11,22,13,30,956.0,78.0,4.2,17.0,651.0,188.51,108.49
2017,11,22,13,45,950.0,76.0,4.2,17.5,627.0,128.35,71.72
2017,11,22,14,0,944.0,74.0,4.2,18.0,603.0,76.79,60.96
2017,11,22,14,15,931.5,72.5,4.2,18.0,570.5,75.12,59.68
2017,11,22,14,30,919.0,71.0,4.2,18.0,538.0,73.37,58.3
2017,11,22,14,45,627.0,123.0,4.25,18.0,431.5,89.87,72.73
2017,11,22,15,0,335.0,175.0,4.3,18.0,325.0,118.12,97.3
2017,11,22,15,15,581.0,119.0,4.15,17.5,347.0,88.95,72.41
2017,11,22,15,30,827.0,63.0,4.0,17.0,369.0,58.27,45.87
2017,11,22,15,45,791.0,59.0,3.9,17.0,320.5,54.58,42.72
2017,11,22,16,0,755.0,55.0,3.8,17.0,272.0,50.88,39.48
2017,11,22,16,15,697.5,49.5,3.3,16.0,221.0,45.71,34.98
2017,11,22,16,30,640.0,44.0,2.8,15.0,170.0,40.58,30.33
2017,11,22,16,45,541.0,36.5,2.3,14.0,121.0,33.49,23.72
2017,11,22,17,0,442.0,29.0,1.8,13.0,72.0,26.54,16.55
2017,11,22,17,15,221.0,14.5,1.75,12.0,36.0,11.86,0.0
2017,11,22,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,187.0,11.5,1.25,4.0,25.5,151.32,0.0
2017,11,23,7,30,374.0,23.0,1.4,5.0,51.0,354.98,245.87
2017,11,23,7,45,486.0,32.0,1.55,6.0,97.5,463.1,381.01
2017,11,23,8,0,598.0,41.0,1.7,7.0,144.0,566.55,470.43
2017,11,23,8,15,661.5,46.5,1.6,7.5,194.0,626.23,519.3
2017,11,23,8,30,725.0,52.0,1.5,8.0,244.0,683.19,562.66
2017,11,23,8,45,759.0,57.5,1.45,9.0,292.5,713.18,582.49
2017,11,23,9,0,793.0,63.0,1.4,10.0,341.0,739.68,598.53
2017,11,23,9,15,820.0,66.0,1.3,11.0,385.5,753.68,604.01
2017,11,23,9,30,847.0,69.0,1.2,12.0,430.0,763.73,606.31
2017,11,23,9,45,866.0,71.5,1.1,13.0,469.5,762.89,600.67
2017,11,23,10,0,885.0,74.0,1.0,14.0,509.0,751.04,587.4
2017,11,23,10,15,897.5,76.0,1.0,14.5,542.0,737.26,575.47
2017,11,23,10,30,910.0,78.0,1.0,15.0,575.0,719.66,560.23
2017,11,23,10,45,919.0,79.0,1.05,16.0,600.5,694.85,538.59
2017,11,23,11,0,928.0,80.0,1.1,17.0,626.0,666.47,514.15
2017,11,23,11,15,933.0,81.0,1.05,17.5,643.5,632.24,485.11
2017,11,23,11,30,938.0,82.0,1.0,18.0,661.0,594.86,453.33
2017,11,23,11,45,943.0,81.0,1.0,18.5,670.5,552.63,417.82
2017,11,23,12,0,948.0,80.0,1.0,19.0,680.0,507.64,379.36
2017,11,23,12,15,947.5,80.0,0.95,19.5,680.5,458.65,336.73
2017,11,23,12,30,947.0,80.0,0.9,20.0,681.0,407.7,291.74
2017,11,23,12,45,945.0,79.5,0.9,20.5,673.5,354.13,244.34
2017,11,23,13,0,943.0,79.0,0.9,21.0,666.0,299.19,195.87
2017,11,23,13,15,937.0,78.0,0.85,21.0,649.5,241.97,147.57
2017,11,23,13,30,931.0,77.0,0.8,21.0,633.0,184.29,103.45
2017,11,23,13,45,923.0,75.5,0.8,21.0,609.0,125.89,69.15
2017,11,23,14,0,915.0,74.0,0.8,21.0,585.0,76.06,59.47
2017,11,23,14,15,902.5,72.5,0.75,21.0,553.0,74.43,58.3
2017,11,23,14,30,890.0,71.0,0.7,21.0,521.0,72.71,56.97
2017,11,23,14,45,871.0,69.0,0.7,21.0,483.0,70.43,55.17
2017,11,23,15,0,852.0,67.0,0.7,21.0,445.0,68.06,53.28
2017,11,23,15,15,826.5,64.5,0.6,20.5,401.0,59.45,46.12
2017,11,23,15,30,801.0,62.0,0.5,20.0,357.0,57.1,44.31
2017,11,23,15,45,765.0,58.0,0.45,20.0,309.5,53.43,41.22
2017,11,23,16,0,729.0,54.0,0.4,20.0,262.0,49.75,38.04
2017,11,23,16,15,671.5,49.0,0.5,19.0,212.5,45.03,33.98
2017,11,23,16,30,614.0,44.0,0.6,18.0,163.0,40.37,29.79
2017,11,23,16,45,517.0,36.0,0.7,17.5,116.0,32.9,22.87
2017,11,23,17,0,420.0,28.0,0.8,17.0,69.0,23.47,13.67
2017,11,23,17,15,210.0,14.0,0.9,16.0,34.5,11.43,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,7,15,177.0,11.0,2.0,8.0,23.5,142.91,0.0
2017,11,24,7,30,354.0,22.0,2.3,9.0,47.0,336.27,220.73
2017,11,24,7,45,466.0,30.5,2.65,10.0,92.0,444.73,363.33
2017,11,24,8,0,578.0,39.0,3.0,11.0,137.0,547.03,453.07
2017,11,24,8,15,641.5,44.5,3.0,11.5,186.0,606.23,503.12
2017,11,24,8,30,705.0,50.0,3.0,12.0,235.0,662.97,548.15
2017,11,24,8,45,745.0,54.0,3.0,13.0,283.0,695.88,571.43
2017,11,24,9,0,785.0,58.0,3.0,14.0,331.0,725.37,590.83
2017,11,24,9,15,812.5,61.0,3.25,15.0,375.0,739.9,599.38
2017,11,24,9,30,840.0,64.0,3.5,16.0,419.0,742.89,599.02
2017,11,24,9,45,858.5,66.5,3.75,17.0,458.0,742.34,595.96
2017,11,24,10,0,877.0,69.0,4.0,18.0,497.0,737.91,590.01
2017,11,24,10,15,890.0,70.5,4.05,18.5,530.0,724.38,577.8
2017,11,24,10,30,903.0,72.0,4.1,19.0,563.0,707.07,562.3
2017,11,24,10,45,911.5,73.5,4.2,20.0,588.5,682.98,539.86
2017,11,24,11,0,920.0,75.0,4.3,21.0,614.0,655.34,514.57
2017,11,24,11,15,925.5,75.5,4.3,21.0,631.5,621.47,485.95
2017,11,24,11,30,931.0,76.0,4.3,21.0,649.0,584.48,454.36
2017,11,24,11,45,928.0,79.0,4.35,21.5,657.0,542.55,417.63
2017,11,24,12,0,925.0,82.0,4.4,22.0,665.0,498.33,378.4
2017,11,24,12,15,925.0,82.0,4.4,22.0,666.0,450.7,336.29
2017,11,24,12,30,925.0,82.0,4.4,22.0,667.0,401.1,291.7
2017,11,24,12,45,921.5,82.0,4.45,22.5,659.0,348.68,243.92
2017,11,24,13,0,918.0,82.0,4.5,23.0,651.0,295.04,195.44
2017,11,24,13,15,912.5,81.0,4.5,23.0,635.0,239.32,147.49
2017,11,24,13,30,907.0,80.0,4.5,23.0,619.0,183.1,103.85
2017,11,24,13,45,897.5,79.5,4.5,23.0,595.5,126.65,70.43
2017,11,24,14,0,888.0,79.0,4.5,23.0,572.0,78.61,61.3
2017,11,24,14,15,740.0,111.5,4.45,23.0,507.0,82.94,65.12
2017,11,24,14,30,592.0,144.0,4.4,23.0,442.0,102.26,81.6
2017,11,24,14,45,695.0,111.0,4.4,23.0,436.0,83.23,65.65
2017,11,24,15,0,798.0,78.0,4.4,23.0,430.0,68.76,53.49
2017,11,24,15,15,771.5,74.5,4.15,22.5,387.5,65.94,51.33
2017,11,24,15,30,745.0,71.0,3.9,22.0,345.0,63.1,49.12
2017,11,24,15,45,706.5,66.5,3.65,21.5,298.5,59.3,46.01
2017,11,24,16,0,668.0,62.0,3.4,21.0,252.0,51.21,39.1
2017,11,24,16,15,608.5,55.5,3.0,19.5,203.5,45.91,34.62
2017,11,24,16,30,549.0,49.0,2.6,18.0,155.0,40.63,29.96
2017,11,24,16,45,451.5,39.5,2.25,17.0,109.5,32.72,22.71
2017,11,24,17,0,354.0,30.0,1.9,16.0,64.0,24.87,14.81
2017,11,24,17,15,177.0,15.0,1.95,15.5,32.0,12.2,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,7,15,115.0,12.5,1.45,8.5,20.0,96.81,0.0
2017,11,25,7,30,230.0,25.0,1.6,9.0,40.0,250.82,155.3
2017,11,25,7,45,345.5,37.0,1.75,10.0,83.0,365.98,298.89
2017,11,25,8,0,461.0,49.0,1.9,11.0,126.0,472.87,391.48
2017,11,25,8,15,531.5,57.5,1.7,11.5,174.0,539.95,446.47
2017,11,25,8,30,602.0,66.0,1.5,12.0,222.0,605.04,496.29
2017,11,25,8,45,651.5,71.0,1.35,13.0,269.5,646.29,524.38
2017,11,25,9,0,701.0,76.0,1.2,14.0,317.0,684.26,548.26
2017,11,25,9,15,732.0,80.5,1.25,15.0,361.0,703.3,559.16
2017,11,25,9,30,763.0,85.0,1.3,16.0,405.0,714.14,563.93
2017,11,25,9,45,786.5,88.0,1.4,17.0,444.5,718.7,564.63
2017,11,25,10,0,810.0,91.0,1.5,18.0,484.0,719.15,562.42
2017,11,25,10,15,825.0,93.0,1.55,18.5,516.5,708.24,552.27
2017,11,25,10,30,840.0,95.0,1.6,19.0,549.0,693.44,538.77
2017,11,25,10,45,849.5,97.0,1.7,20.0,574.5,671.15,519.06
2017,11,25,11,0,859.0,99.0,1.8,21.0,600.0,645.31,496.54
2017,11,25,11,15,865.5,100.0,1.85,21.5,617.5,613.26,469.78
2017,11,25,11,30,872.0,101.0,1.9,22.0,635.0,578.08,440.19
2017,11,25,11,45,894.0,94.0,2.0,22.5,648.5,538.49,406.94
2017,11,25,12,0,916.0,87.0,2.1,23.0,662.0,498.07,371.89
2017,11,25,12,15,916.0,87.0,2.15,23.5,663.0,450.82,330.7
2017,11,25,12,30,916.0,87.0,2.2,24.0,664.0,401.61,287.14
2017,11,25,12,45,912.5,87.0,2.3,24.5,656.0,349.6,240.99
2017,11,25,13,0,909.0,87.0,2.4,25.0,648.0,296.39,193.99
2017,11,25,13,15,903.0,86.0,2.4,25.0,632.0,241.01,147.28
2017,11,25,13,30,897.0,85.0,2.4,25.0,616.0,185.21,104.71
2017,11,25,13,45,886.5,84.0,2.45,25.5,592.0,128.86,71.61
2017,11,25,14,0,876.0,83.0,2.5,26.0,568.0,80.84,62.35
2017,11,25,14,15,863.0,81.5,2.45,26.0,537.0,71.98,55.12
2017,11,25,14,30,850.0,80.0,2.4,26.0,506.0,70.83,54.28
2017,11,25,14,45,830.0,77.5,2.35,26.0,468.5,68.82,52.73
2017,11,25,15,0,810.0,75.0,2.3,26.0,431.0,66.8,51.16
2017,11,25,15,15,783.0,72.0,2.05,25.5,388.5,64.27,49.26
2017,11,25,15,30,756.0,69.0,1.8,25.0,346.0,61.74,47.33
2017,11,25,15,45,716.5,64.5,1.55,24.5,299.0,57.86,44.2
2017,11,25,16,0,677.0,60.0,1.3,24.0,252.0,53.98,40.98
2017,11,25,16,15,617.0,54.0,1.25,22.5,203.5,44.86,33.28
2017,11,25,16,30,557.0,48.0,1.2,21.0,155.0,39.91,28.96
2017,11,25,16,45,457.5,39.0,1.2,20.0,109.5,32.36,22.09
2017,11,25,17,0,358.0,30.0,1.2,19.0,64.0,24.9,14.57
2017,11,25,17,15,179.0,15.0,1.3,18.5,32.0,12.21,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,26,7,15,114.0,12.0,2.5,10.5,19.5,95.41,0.0
2017,11,26,7,30,228.0,24.0,2.7,11.0,39.0,245.98,140.55
2017,11,26,7,45,345.5,35.5,2.95,11.5,81.0,363.65,296.23
2017,11,26,8,0,463.0,47.0,3.2,12.0,123.0,471.21,391.5
2017,11,26,8,15,533.0,55.0,3.05,12.5,170.0,537.03,447.13
2017,11,26,8,30,603.0,63.0,2.9,13.0,217.0,600.95,498.01
2017,11,26,8,45,649.0,68.5,2.8,14.0,264.0,639.9,526.1
2017,11,26,9,0,695.0,74.0,2.7,15.0,311.0,675.7,550.27
2017,11,26,9,15,726.0,78.0,2.55,16.0,354.5,694.2,560.09
2017,11,26,9,30,757.0,82.0,2.4,17.0,398.0,704.94,563.71
2017,11,26,9,45,779.0,85.0,2.3,18.0,436.5,708.52,562.21
2017,11,26,10,0,801.0,88.0,2.2,19.0,475.0,708.11,557.85
2017,11,26,10,15,816.5,90.5,2.05,19.5,507.5,698.42,547.11
2017,11,26,10,30,832.0,93.0,1.9,20.0,540.0,684.86,532.98
2017,11,26,10,45,843.0,94.5,1.8,21.0,565.5,663.42,512.44
2017,11,26,11,0,854.0,96.0,1.7,22.0,591.0,638.38,489.24
2017,11,26,11,15,861.0,97.0,1.65,22.0,609.0,606.99,463.39
2017,11,26,11,30,868.0,98.0,1.6,22.0,627.0,572.45,434.74
2017,11,26,11,45,867.0,100.5,1.6,22.5,635.5,532.26,400.78
2017,11,26,12,0,866.0,103.0,1.6,23.0,644.0,489.78,364.41
2017,11,26,12,15,866.5,103.0,1.6,23.0,645.5,443.67,325.17
2017,11,26,12,30,867.0,103.0,1.6,23.0,647.0,395.66,283.53
2017,11,26,12,45,625.0,181.0,1.65,23.5,570.5,329.57,233.86
2017,11,26,13,0,383.0,259.0,1.7,24.0,494.0,279.1,199.57
2017,11,26,13,15,617.5,179.0,1.75,24.0,548.0,244.04,161.55
2017,11,26,13,30,852.0,99.0,1.8,24.0,602.0,183.37,105.34
2017,11,26,13,45,594.5,166.0,1.85,24.0,510.5,149.38,96.72
2017,11,26,14,0,337.0,233.0,1.9,24.0,419.0,149.02,119.47
2017,11,26,14,15,330.0,222.5,1.85,24.0,396.5,143.6,115.21
2017,11,26,14,30,323.0,212.0,1.8,24.0,374.0,138.05,110.86
2017,11,26,14,45,527.0,154.5,1.8,24.0,395.5,106.24,84.6
2017,11,26,15,0,731.0,97.0,1.8,24.0,417.0,75.29,58.76
2017,11,26,15,15,702.0,92.5,1.65,23.5,375.0,72.33,56.54
2017,11,26,15,30,673.0,88.0,1.5,23.0,333.0,69.36,54.25
2017,11,26,15,45,636.0,81.0,1.4,23.0,288.0,64.43,50.12
2017,11,26,16,0,599.0,74.0,1.3,23.0,243.0,59.43,45.84
2017,11,26,16,15,537.5,65.5,1.2,21.5,196.0,52.95,40.41
2017,11,26,16,30,476.0,57.0,1.1,20.0,149.0,46.45,34.73
2017,11,26,16,45,382.5,45.0,1.05,19.0,105.0,36.83,26.02
2017,11,26,17,0,289.0,33.0,1.0,18.0,61.0,27.17,16.44
2017,11,26,17,15,144.5,16.5,1.05,17.5,30.5,13.41,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,7,15,95.5,12.0,1.25,10.5,18.0,81.26,0.0
2017,11,27,7,30,191.0,24.0,1.4,11.0,36.0,215.12,110.21
2017,11,27,7,45,304.5,38.0,1.6,12.0,77.5,332.62,268.36
2017,11,27,8,0,418.0,52.0,1.8,13.0,119.0,439.09,361.2
2017,11,27,8,15,490.0,61.0,2.0,14.0,165.5,508.22,418.82
2017,11,27,8,30,562.0,70.0,2.2,15.0,212.0,575.09,471.78
2017,11,27,8,45,611.5,76.0,2.45,16.0,259.0,617.85,504.07
2017,11,27,9,0,661.0,82.0,2.7,17.0,306.0,657.3,532.53
2017,11,27,9,15,693.5,87.0,2.95,17.5,349.5,678.53,547.38
2017,11,27,9,30,726.0,92.0,3.2,18.0,393.0,696.03,559.14
2017,11,27,9,45,749.5,95.5,3.45,19.0,431.5,700.98,560.28
2017,11,27,10,0,773.0,99.0,3.7,20.0,470.0,702.02,558.39
2017,11,27,10,15,526.5,166.5,3.75,20.0,427.0,565.33,450.42
2017,11,27,10,30,280.0,234.0,3.8,20.0,384.0,428.22,340.75
2017,11,27,10,45,144.5,214.5,3.85,20.5,292.0,292.06,231.94
2017,11,27,11,0,9.0,195.0,3.9,21.0,200.0,160.83,125.1
2017,11,27,11,15,9.5,200.5,3.95,21.5,206.0,163.84,127.26
2017,11,27,11,30,10.0,206.0,4.0,22.0,212.0,166.75,129.15
2017,11,27,11,45,36.5,242.0,4.05,22.5,265.0,212.43,164.82
2017,11,27,12,0,63.0,278.0,4.1,23.0,318.0,247.12,191.01
2017,11,27,12,15,171.0,282.5,4.1,23.0,390.0,290.01,222.32
2017,11,27,12,30,279.0,287.0,4.1,23.0,462.0,318.52,240.56
2017,11,27,12,45,582.0,190.5,4.15,23.5,549.5,320.64,230.99
2017,11,27,13,0,885.0,94.0,4.2,24.0,637.0,295.53,196.17
2017,11,27,13,15,879.5,93.5,4.15,24.0,622.0,237.24,146.6
2017,11,27,13,30,874.0,93.0,4.1,24.0,607.0,182.13,104.0
2017,11,27,13,45,867.5,90.5,4.1,24.0,584.0,125.36,69.84
2017,11,27,14,0,861.0,88.0,4.1,24.0,561.0,76.18,59.02
2017,11,27,14,15,848.0,86.0,4.05,24.0,531.0,74.76,57.97
2017,11,27,14,30,835.0,84.0,4.0,24.0,501.0,73.34,56.89
2017,11,27,14,45,818.0,81.0,4.0,24.0,464.0,71.11,55.14
2017,11,27,15,0,801.0,78.0,4.0,24.0,427.0,68.85,53.37
2017,11,27,15,15,774.0,74.5,3.8,23.5,385.0,66.02,51.19
2017,11,27,15,30,747.0,71.0,3.6,23.0,343.0,63.16,48.97
2017,11,27,15,45,710.5,66.0,3.45,23.0,297.0,58.98,45.46
2017,11,27,16,0,674.0,61.0,3.3,23.0,251.0,50.56,38.2
2017,11,27,16,15,614.0,55.0,2.85,21.5,203.0,45.6,34.05
2017,11,27,16,30,554.0,49.0,2.4,20.0,155.0,40.69,29.73
2017,11,27,16,45,457.5,39.5,2.0,19.0,109.5,32.78,22.52
2017,11,27,17,0,361.0,30.0,1.6,18.0,64.0,24.93,14.56
2017,11,27,17,15,180.5,15.0,1.6,17.5,32.0,12.22,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,15,119.0,11.0,1.8,10.5,18.0,97.9,0.0
2017,11,28,7,30,238.0,22.0,2.1,11.0,36.0,247.29,110.97
2017,11,28,7,45,367.0,32.5,2.4,12.0,79.0,375.71,302.19
2017,11,28,8,0,496.0,43.0,2.7,13.0,122.0,490.66,403.44
2017,11,28,8,15,568.0,50.0,2.95,14.0,169.5,556.43,459.02
2017,11,28,8,30,640.0,57.0,3.2,15.0,217.0,620.47,510.13
2017,11,28,8,45,690.0,61.0,3.45,16.0,265.0,654.88,535.97
2017,11,28,9,0,740.0,65.0,3.7,17.0,313.0,692.75,563.15
2017,11,28,9,15,770.5,68.5,4.05,17.5,357.5,710.82,575.77
2017,11,28,9,30,801.0,72.0,4.4,18.0,402.0,724.99,585.38
2017,11,28,9,45,824.0,74.0,4.75,19.0,441.0,727.61,585.35
2017,11,28,10,0,847.0,76.0,5.1,20.0,480.0,726.17,582.21
2017,11,28,10,15,861.5,78.0,5.1,20.5,513.0,714.51,571.1
2017,11,28,10,30,876.0,80.0,5.1,21.0,546.0,693.21,551.7
2017,11,28,10,45,887.0,81.0,5.2,21.5,572.0,671.12,531.76
2017,11,28,11,0,898.0,82.0,5.3,22.0,598.0,645.45,508.8
2017,11,28,11,15,904.0,83.0,5.25,22.5,615.5,613.33,480.15
2017,11,28,11,30,910.0,84.0,5.2,23.0,633.0,578.09,448.7
2017,11,28,11,45,906.0,87.0,5.2,23.5,641.5,536.68,412.17
2017,11,28,12,0,902.0,90.0,5.2,24.0,650.0,493.13,373.36
2017,11,28,12,15,902.5,90.5,5.15,24.0,651.0,447.37,332.71
2017,11,28,12,30,903.0,91.0,5.1,24.0,652.0,399.61,289.66
2017,11,28,12,45,898.0,91.5,5.1,24.5,644.5,348.36,243.09
2017,11,28,13,0,893.0,92.0,5.1,25.0,637.0,296.07,196.05
2017,11,28,13,15,887.0,91.0,5.0,25.0,621.5,241.7,149.52
2017,11,28,13,30,881.0,90.0,4.9,25.0,606.0,186.89,107.2
2017,11,28,13,45,869.0,89.5,4.8,25.0,582.5,125.09,69.26
2017,11,28,14,0,857.0,89.0,4.7,25.0,559.0,76.78,59.3
2017,11,28,14,15,843.0,87.0,4.55,25.0,528.5,75.35,58.24
2017,11,28,14,30,829.0,85.0,4.4,25.0,498.0,73.93,57.17
2017,11,28,14,45,803.5,84.0,4.3,25.0,459.5,72.99,56.52
2017,11,28,15,0,778.0,83.0,4.2,25.0,421.0,72.13,55.93
2017,11,28,15,15,749.5,79.5,3.85,24.5,379.0,69.39,53.86
2017,11,28,15,30,721.0,76.0,3.5,24.0,337.0,61.55,47.39
2017,11,28,15,45,678.0,71.5,3.2,24.0,290.5,58.05,44.47
2017,11,28,16,0,635.0,67.0,2.9,24.0,244.0,54.59,41.5
2017,11,28,16,15,572.5,59.5,2.5,22.5,196.5,48.65,36.53
2017,11,28,16,30,510.0,52.0,2.1,21.0,149.0,42.73,31.35
2017,11,28,16,45,406.5,42.0,1.75,20.0,104.5,34.52,23.89
2017,11,28,17,0,303.0,32.0,1.4,19.0,60.0,26.4,15.63
2017,11,28,17,15,151.5,16.0,1.4,18.5,30.0,13.02,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,15,89.0,11.0,3.7,10.0,16.0,75.23,0.0
2017,11,29,7,30,178.0,22.0,3.8,10.0,32.0,198.45,72.56
2017,11,29,7,45,305.0,34.5,3.95,10.5,73.0,328.6,266.85
2017,11,29,8,0,432.0,47.0,4.1,11.0,114.0,443.53,370.94
2017,11,29,8,15,507.5,55.5,4.2,11.5,161.0,514.09,432.43
2017,11,29,8,30,583.0,64.0,4.3,12.0,208.0,582.79,489.42
2017,11,29,8,45,634.5,69.5,4.4,13.0,255.5,626.18,522.9
2017,11,29,9,0,686.0,75.0,4.5,14.0,303.0,666.38,552.35
2017,11,29,9,15,718.5,79.0,4.4,14.5,346.5,686.22,565.11
2017,11,29,9,30,751.0,83.0,4.3,15.0,390.0,697.92,571.21
2017,11,29,9,45,775.5,86.0,4.2,16.0,429.5,703.68,571.57
2017,11,29,10,0,800.0,89.0,4.1,17.0,469.0,705.37,569.04
2017,11,29,10,15,816.0,91.5,4.0,17.5,501.5,696.28,558.87
2017,11,29,10,30,832.0,94.0,3.9,18.0,534.0,683.29,545.35
2017,11,29,10,45,844.0,95.5,3.8,18.5,560.0,662.75,526.06
2017,11,29,11,0,856.0,97.0,3.7,19.0,586.0,638.55,503.84
2017,11,29,11,15,863.5,98.0,3.6,19.0,604.5,607.64,477.21
2017,11,29,11,30,871.0,99.0,3.5,19.0,623.0,573.53,447.67
2017,11,29,11,45,875.5,99.5,3.45,19.5,633.0,534.38,412.99
2017,11,29,12,0,880.0,100.0,3.4,20.0,643.0,492.55,375.57
2017,11,29,12,15,881.0,100.0,3.3,20.0,645.0,446.35,334.65
2017,11,29,12,30,882.0,100.0,3.2,20.0,647.0,398.16,291.33
2017,11,29,12,45,883.0,98.5,3.15,20.5,641.0,346.96,244.64
2017,11,29,13,0,884.0,97.0,3.1,21.0,635.0,294.23,196.94
2017,11,29,13,15,878.5,96.0,3.0,21.0,620.0,239.33,149.72
2017,11,29,13,30,873.0,95.0,2.9,21.0,605.0,184.02,106.58
2017,11,29,13,45,869.0,92.0,2.85,21.5,583.0,127.24,71.74
2017,11,29,14,0,865.0,89.0,2.8,22.0,561.0,76.99,60.18
2017,11,29,14,15,852.0,87.0,2.65,22.0,531.0,75.57,59.14
2017,11,29,14,30,839.0,85.0,2.5,22.0,501.0,74.15,58.06
2017,11,29,14,45,824.0,81.0,2.45,22.0,464.5,71.25,55.72
2017,11,29,15,0,809.0,77.0,2.4,22.0,428.0,68.28,53.32
2017,11,29,15,15,782.5,74.0,2.15,21.5,386.0,65.8,51.44
2017,11,29,15,30,756.0,71.0,1.9,21.0,344.0,63.32,49.52
2017,11,29,15,45,721.0,65.5,1.7,21.0,298.0,58.74,45.63
2017,11,29,16,0,686.0,60.0,1.5,21.0,252.0,54.11,41.62
2017,11,29,16,15,625.5,54.0,1.3,20.0,203.5,44.96,33.72
2017,11,29,16,30,565.0,48.0,1.1,19.0,155.0,40.0,29.28
2017,11,29,16,45,465.5,38.5,0.95,18.5,109.5,32.03,21.93
2017,11,29,17,0,366.0,29.0,0.8,18.0,64.0,24.12,13.86
2017,11,29,17,15,183.0,14.5,0.8,17.5,32.0,11.81,0.0
2017,11,29,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,93.0,10.5,1.05,9.5,15.5,77.65,0.0
2017,11,30,7,30,186.0,21.0,1.2,10.0,31.0,202.22,53.35
2017,11,30,7,45,307.5,33.5,1.35,11.0,71.5,328.92,262.46
