Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,8,0,429.0,46.0,1.5,12.0,112.0,439.2,360.42
2017,11,30,8,15,503.5,55.0,1.55,12.5,158.5,509.35,419.47
2017,11,30,8,30,578.0,64.0,1.6,13.0,205.0,577.76,474.04
2017,11,30,8,45,296.0,92.5,1.65,13.5,165.5,377.3,313.79
2017,11,30,9,0,14.0,121.0,1.7,14.0,126.0,118.15,94.9
2017,11,30,9,15,36.5,144.5,1.5,15.0,159.0,170.75,139.2
2017,11,30,9,30,59.0,168.0,1.3,16.0,192.0,208.7,169.57
2017,11,30,9,45,59.0,185.0,1.1,17.5,211.0,220.45,177.11
2017,11,30,10,0,59.0,202.0,0.9,19.0,230.0,231.66,184.04
2017,11,30,10,15,436.0,150.0,0.95,19.5,378.0,483.08,382.54
2017,11,30,10,30,813.0,98.0,1.0,20.0,526.0,673.81,519.98
2017,11,30,10,45,823.5,100.0,1.1,21.0,551.5,653.4,499.92
2017,11,30,11,0,834.0,102.0,1.2,22.0,577.0,629.46,479.37
2017,11,30,11,15,841.0,103.5,1.1,22.0,595.0,599.53,454.38
2017,11,30,11,30,848.0,105.0,1.0,22.0,613.0,566.48,426.7
2017,11,30,11,45,581.0,190.0,0.95,22.5,540.5,461.75,346.85
2017,11,30,12,0,314.0,275.0,0.9,23.0,468.0,369.35,277.4
2017,11,30,12,15,274.5,282.5,0.85,23.0,452.0,336.12,251.56
2017,11,30,12,30,235.0,290.0,0.8,23.0,436.0,302.72,225.43
2017,11,30,12,45,544.5,197.0,0.8,23.5,529.0,314.48,223.6
2017,11,30,13,0,854.0,104.0,0.8,24.0,622.0,292.55,191.92
2017,11,30,13,15,848.0,103.0,0.75,24.0,607.0,239.11,147.36
2017,11,30,13,30,842.0,102.0,0.7,24.0,592.0,185.37,106.68
2017,11,30,13,45,833.5,100.0,0.7,24.0,569.5,130.64,74.22
2017,11,30,14,0,825.0,98.0,0.7,24.0,547.0,82.23,63.92
2017,11,30,14,15,811.0,95.5,0.75,24.0,517.0,80.59,62.78
2017,11,30,14,30,797.0,93.0,0.8,24.0,487.0,78.96,61.56
2017,11,30,14,45,769.0,92.5,0.85,24.0,449.5,78.53,61.35
2017,11,30,15,0,741.0,92.0,0.9,24.0,412.0,72.16,56.12
2017,11,30,15,15,712.0,87.5,0.9,23.5,370.5,69.08,53.77
2017,11,30,15,30,683.0,83.0,0.9,23.0,329.0,65.99,51.37
2017,11,30,15,45,641.0,77.5,0.95,23.0,283.5,61.97,48.01
2017,11,30,16,0,599.0,72.0,1.0,23.0,238.0,57.97,44.58
2017,11,30,16,15,536.5,64.0,1.0,21.5,191.5,51.82,39.43
2017,11,30,16,30,474.0,56.0,1.0,20.0,145.0,45.68,34.04
2017,11,30,16,45,376.5,44.0,1.0,19.0,101.5,36.01,25.27
2017,11,30,17,0,279.0,32.0,1.0,18.0,58.0,26.32,15.59
2017,11,30,17,15,139.5,16.0,1.1,17.5,29.0,13.0,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.5,0.8,9.5,13.5,10.62,0.0
2017,12,1,7,30,0.0,27.0,0.9,10.0,27.0,35.41,0.23
2017,12,1,7,45,176.5,40.0,1.05,11.0,66.0,237.08,187.83
2017,12,1,8,0,353.0,53.0,1.2,12.0,105.0,386.23,317.8
2017,12,1,8,15,428.5,64.0,1.2,12.5,151.0,457.7,377.69
2017,12,1,8,30,504.0,75.0,1.2,13.0,197.0,529.48,434.86
2017,12,1,8,45,562.0,81.0,1.2,13.5,243.5,579.74,472.81
2017,12,1,9,0,620.0,87.0,1.2,14.0,290.0,626.39,506.42
2017,12,1,9,15,654.5,92.5,1.35,15.0,333.0,650.36,522.36
2017,12,1,9,30,689.0,98.0,1.5,16.0,376.0,670.59,535.22
2017,12,1,9,45,719.0,100.5,1.7,17.5,415.0,680.1,539.3
2017,12,1,10,0,749.0,103.0,1.9,19.0,454.0,685.55,539.72
2017,12,1,10,15,766.0,106.0,1.95,19.5,486.5,678.13,531.47
2017,12,1,10,30,783.0,109.0,2.0,20.0,519.0,666.91,520.42
2017,12,1,10,45,798.0,110.0,2.1,21.0,545.0,646.2,501.73
2017,12,1,11,0,813.0,111.0,2.2,22.0,571.0,624.83,482.25
2017,12,1,11,15,820.5,112.0,2.2,22.0,589.0,595.4,457.86
2017,12,1,11,30,828.0,113.0,2.2,22.0,607.0,562.87,430.68
2017,12,1,11,45,850.0,106.0,2.25,22.5,620.5,527.32,400.02
2017,12,1,12,0,872.0,99.0,2.3,23.0,634.0,487.88,365.53
2017,12,1,12,15,872.5,99.0,2.3,23.0,635.5,442.09,326.02
2017,12,1,12,30,873.0,99.0,2.3,23.0,637.0,394.36,284.13
2017,12,1,12,45,870.5,98.5,2.3,23.5,630.0,343.6,238.84
2017,12,1,13,0,868.0,98.0,2.3,24.0,623.0,291.64,192.77
2017,12,1,13,15,862.5,97.0,2.3,24.0,608.0,237.76,147.18
2017,12,1,13,30,857.0,96.0,2.3,24.0,593.0,183.48,105.38
2017,12,1,13,45,847.0,94.5,2.3,24.0,570.5,128.33,72.2
2017,12,1,14,0,837.0,93.0,2.3,24.0,548.0,79.1,61.46
2017,12,1,14,15,823.5,91.0,2.25,24.0,518.0,77.75,60.49
2017,12,1,14,30,810.0,89.0,2.2,24.0,488.0,76.41,59.49
2017,12,1,14,45,786.0,87.5,2.2,24.0,451.5,75.23,58.63
2017,12,1,15,0,762.0,86.0,2.2,24.0,415.0,74.11,57.83
2017,12,1,15,15,734.5,82.0,1.95,23.5,373.5,65.64,50.87
2017,12,1,15,30,707.0,78.0,1.7,23.0,332.0,62.79,48.65
2017,12,1,15,45,666.5,72.5,1.5,23.0,286.5,58.65,45.17
2017,12,1,16,0,626.0,67.0,1.3,23.0,241.0,54.51,41.6
2017,12,1,16,15,565.0,60.0,1.2,22.0,194.5,48.99,36.9
2017,12,1,16,30,504.0,53.0,1.1,21.0,148.0,43.51,32.02
2017,12,1,16,45,406.0,42.0,1.05,20.0,104.0,34.54,23.9
2017,12,1,17,0,308.0,31.0,1.0,19.0,60.0,25.59,14.9
2017,12,1,17,15,154.0,15.5,1.05,18.5,30.0,12.61,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,14.0,1.65,10.5,14.0,11.02,0.0
2017,12,2,7,30,0.0,28.0,1.9,11.0,28.0,39.42,0.0
2017,12,2,7,45,213.0,37.0,2.2,12.0,68.0,260.3,205.44
2017,12,2,8,0,426.0,46.0,2.5,13.0,108.0,434.88,357.78
2017,12,2,8,15,502.5,54.5,2.55,13.5,154.5,506.11,418.51
2017,12,2,8,30,579.0,63.0,2.6,14.0,201.0,575.41,474.8
2017,12,2,8,45,623.5,70.5,2.65,15.0,247.5,615.71,505.05
2017,12,2,9,0,668.0,78.0,2.7,16.0,294.0,652.9,531.42
2017,12,2,9,15,701.5,82.5,2.85,17.0,337.5,674.43,545.31
2017,12,2,9,30,735.0,87.0,3.0,18.0,381.0,692.24,555.98
2017,12,2,9,45,760.0,90.0,3.15,19.0,420.0,697.94,557.38
2017,12,2,10,0,785.0,93.0,3.3,20.0,459.0,696.18,553.29
2017,12,2,10,15,801.5,96.0,3.3,20.5,492.0,688.55,544.4
2017,12,2,10,30,818.0,99.0,3.3,21.0,525.0,677.0,532.49
2017,12,2,10,45,829.0,100.5,3.3,21.5,551.0,656.43,513.82
2017,12,2,11,0,840.0,102.0,3.3,22.0,577.0,632.31,492.33
2017,12,2,11,15,847.5,103.5,3.25,22.0,595.0,602.65,467.17
2017,12,2,11,30,855.0,105.0,3.2,22.0,613.0,569.8,439.13
2017,12,2,11,45,868.5,101.5,3.2,22.5,625.0,532.28,406.32
2017,12,2,12,0,882.0,98.0,3.2,23.0,637.0,491.48,370.25
2017,12,2,12,15,882.5,98.0,3.15,23.0,638.5,445.34,329.98
2017,12,2,12,30,883.0,98.0,3.1,23.0,640.0,397.25,287.34
2017,12,2,12,45,879.5,98.0,3.05,23.5,633.5,346.19,241.43
2017,12,2,13,0,876.0,98.0,3.0,24.0,627.0,293.99,194.87
2017,12,2,13,15,870.0,97.0,2.95,24.0,612.0,239.65,148.68
2017,12,2,13,30,864.0,96.0,2.9,24.0,597.0,184.95,106.38
2017,12,2,13,45,854.0,94.5,2.9,24.0,574.0,129.46,72.78
2017,12,2,14,0,844.0,93.0,2.9,24.0,551.0,79.28,61.64
2017,12,2,14,15,830.0,91.0,2.85,24.0,521.0,77.91,60.64
2017,12,2,14,30,816.0,89.0,2.8,24.0,491.0,76.55,59.62
2017,12,2,14,45,731.0,96.0,2.75,24.0,436.0,74.16,57.74
2017,12,2,15,0,646.0,103.0,2.7,24.0,381.0,78.02,61.17
2017,12,2,15,15,604.5,103.0,2.5,23.5,343.0,78.28,61.66
2017,12,2,15,30,563.0,103.0,2.3,23.0,305.0,78.81,62.37
2017,12,2,15,45,536.5,92.0,2.15,23.0,263.5,71.45,56.14
2017,12,2,16,0,510.0,81.0,2.0,23.0,222.0,63.86,49.64
2017,12,2,16,15,459.5,70.0,1.75,22.0,179.0,55.81,42.77
2017,12,2,16,30,409.0,59.0,1.5,21.0,136.0,47.62,35.54
2017,12,2,16,45,329.5,45.5,1.25,20.0,95.5,34.73,24.05
2017,12,2,17,0,250.0,32.0,1.0,19.0,55.0,24.46,13.98
2017,12,2,17,15,125.0,16.0,1.0,18.5,27.5,12.23,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.15,14.5,4.0,3.15,0.0
2017,12,3,7,30,0.0,8.0,1.4,15.0,8.0,6.07,0.0
2017,12,3,7,45,0.0,21.5,1.7,15.5,21.5,16.4,7.28
2017,12,3,8,0,0.0,35.0,2.0,16.0,35.0,27.15,16.98
2017,12,3,8,15,0.0,51.0,2.0,16.5,51.0,42.04,29.84
2017,12,3,8,30,0.0,67.0,2.0,17.0,67.0,56.28,42.04
2017,12,3,8,45,0.0,83.5,2.05,17.5,83.5,70.66,54.15
2017,12,3,9,0,0.0,100.0,2.1,18.0,100.0,84.69,65.76
2017,12,3,9,15,0.0,64.5,2.25,18.5,64.5,49.45,36.06
2017,12,3,9,30,0.0,29.0,2.4,19.0,29.0,22.12,13.0
2017,12,3,9,45,0.0,60.5,2.55,20.0,60.5,46.36,33.13
2017,12,3,10,0,0.0,92.0,2.7,21.0,92.0,71.41,53.53
2017,12,3,10,15,0.0,94.0,2.75,21.0,94.0,72.8,54.52
2017,12,3,10,30,0.0,96.0,2.8,21.0,96.0,74.26,55.6
2017,12,3,10,45,4.0,142.0,2.85,21.5,144.5,114.63,88.21
2017,12,3,11,0,8.0,188.0,2.9,22.0,193.0,154.7,119.98
2017,12,3,11,15,70.5,233.5,2.9,22.0,276.0,236.21,184.82
2017,12,3,11,30,133.0,279.0,2.9,22.0,359.0,310.75,242.14
2017,12,3,11,45,85.0,266.0,2.95,22.5,317.5,256.63,198.8
2017,12,3,12,0,37.0,253.0,3.0,23.0,276.0,216.46,166.97
2017,12,3,12,15,36.0,252.5,3.0,23.0,274.5,209.86,161.6
2017,12,3,12,30,35.0,252.0,3.0,23.0,273.0,203.32,156.23
2017,12,3,12,45,93.5,269.0,3.05,23.5,325.5,226.55,172.12
2017,12,3,13,0,152.0,286.0,3.1,24.0,378.0,241.28,180.4
2017,12,3,13,15,120.5,275.0,3.15,24.0,347.0,213.07,159.08
2017,12,3,13,30,89.0,264.0,3.2,24.0,316.0,192.06,144.2
2017,12,3,13,45,164.0,254.0,3.25,24.0,345.0,176.8,131.15
2017,12,3,14,0,239.0,244.0,3.3,24.0,374.0,157.91,127.15
2017,12,3,14,15,246.0,229.0,3.35,24.0,356.5,145.24,116.92
2017,12,3,14,30,253.0,214.0,3.4,24.0,339.0,137.69,110.9
2017,12,3,14,45,345.0,182.5,3.5,24.0,339.0,122.51,98.47
2017,12,3,15,0,437.0,151.0,3.6,24.0,339.0,103.3,82.55
2017,12,3,15,15,415.5,140.0,3.5,23.5,304.5,96.85,77.46
2017,12,3,15,30,394.0,129.0,3.4,23.0,270.0,90.25,72.15
2017,12,3,15,45,472.5,102.0,3.35,23.0,249.0,74.45,58.74
2017,12,3,16,0,551.0,75.0,3.3,23.0,228.0,59.73,46.08
2017,12,3,16,15,488.5,66.5,2.9,22.0,183.0,53.34,40.63
2017,12,3,16,30,426.0,58.0,2.5,21.0,138.0,46.94,34.95
2017,12,3,16,45,328.5,46.0,2.1,20.5,96.5,35.08,24.27
2017,12,3,17,0,231.0,34.0,1.7,20.0,55.0,25.82,14.97
2017,12,3,17,15,115.5,17.0,1.75,19.5,27.5,12.95,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,55.5,9.0,3.55,18.0,11.5,48.09,0.0
2017,12,4,7,30,111.0,18.0,3.7,18.0,23.0,134.09,0.0
2017,12,4,7,45,240.0,31.5,3.9,18.5,60.0,271.24,206.4
2017,12,4,8,0,369.0,45.0,4.1,19.0,97.0,387.76,314.04
2017,12,4,8,15,448.0,54.0,4.25,19.5,141.5,461.02,376.96
2017,12,4,8,30,527.0,63.0,4.4,20.0,186.0,532.64,435.69
2017,12,4,8,45,583.0,68.5,4.55,20.5,231.5,579.71,472.9
2017,12,4,9,0,639.0,74.0,4.7,21.0,277.0,623.71,506.27
2017,12,4,9,15,319.5,65.0,4.9,21.5,166.5,343.22,282.83
2017,12,4,9,30,0.0,56.0,5.1,22.0,56.0,42.88,29.92
2017,12,4,9,45,0.0,62.0,5.35,22.5,62.0,47.52,33.7
2017,12,4,10,0,0.0,68.0,5.6,23.0,68.0,52.17,37.35
2017,12,4,10,15,400.5,79.5,5.65,23.5,286.5,389.69,315.98
2017,12,4,10,30,801.0,91.0,5.7,24.0,505.0,656.31,520.64
2017,12,4,10,45,400.5,56.5,5.8,24.5,263.5,331.08,265.2
2017,12,4,11,0,0.0,22.0,5.9,25.0,22.0,16.82,8.01
2017,12,4,11,15,423.5,58.0,5.8,25.0,308.0,311.96,247.55
2017,12,4,11,30,847.0,94.0,5.7,25.0,594.0,555.01,430.29
2017,12,4,11,45,848.0,96.0,5.6,25.5,603.5,517.19,395.69
2017,12,4,12,0,849.0,98.0,5.5,26.0,613.0,476.97,359.61
2017,12,4,12,15,850.0,98.0,5.4,26.0,615.0,432.79,320.57
2017,12,4,12,30,851.0,98.0,5.3,26.0,617.0,386.67,279.3
2017,12,4,12,45,565.5,186.0,5.2,26.5,529.5,314.09,224.74
2017,12,4,13,0,280.0,274.0,5.1,27.0,442.0,265.32,192.88
2017,12,4,13,15,390.0,240.0,4.95,27.0,468.5,241.57,168.74
2017,12,4,13,30,500.0,206.0,4.8,27.0,495.0,204.18,135.34
2017,12,4,13,45,496.0,199.0,4.7,27.0,476.5,163.56,109.35
2017,12,4,14,0,492.0,192.0,4.6,27.0,458.0,125.56,99.26
2017,12,4,14,15,645.5,138.5,4.45,27.0,467.5,99.09,77.54
2017,12,4,14,30,799.0,85.0,4.3,27.0,477.0,73.37,56.24
2017,12,4,14,45,650.0,111.5,4.15,27.0,415.0,83.07,64.52
2017,12,4,15,0,501.0,138.0,4.0,27.0,353.0,96.5,75.92
2017,12,4,15,15,481.5,127.5,3.7,26.5,317.5,90.16,70.91
2017,12,4,15,30,462.0,117.0,3.4,26.0,282.0,83.66,65.71
2017,12,4,15,45,439.5,103.0,3.1,26.0,243.5,74.66,58.18
2017,12,4,16,0,417.0,89.0,2.8,26.0,205.0,65.4,50.31
2017,12,4,16,15,377.0,75.5,2.4,25.0,165.0,56.02,42.39
2017,12,4,16,30,337.0,62.0,2.0,24.0,125.0,46.44,34.06
2017,12,4,16,45,272.0,47.0,1.65,23.0,88.0,35.44,24.29
2017,12,4,17,0,207.0,32.0,1.3,22.0,51.0,24.29,13.61
2017,12,4,17,15,103.5,16.0,1.35,21.5,25.5,12.19,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.15,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,6.07,0.0
2017,12,5,7,45,0.0,24.5,6.15,11.0,24.5,19.34,9.52
2017,12,5,8,0,0.0,41.0,6.3,11.0,41.0,35.88,24.65
2017,12,5,8,15,0.5,61.0,6.35,11.0,61.0,56.07,42.49
2017,12,5,8,30,1.0,81.0,6.4,11.0,81.0,74.96,59.15
2017,12,5,8,45,9.0,99.5,6.5,11.0,102.0,97.07,78.66
2017,12,5,9,0,17.0,118.0,6.6,11.0,123.0,118.72,97.51
2017,12,5,9,15,20.0,134.0,6.55,11.0,141.0,133.24,109.84
2017,12,5,9,30,23.0,150.0,6.5,11.0,159.0,147.57,121.85
2017,12,5,9,45,130.0,174.0,6.5,11.5,233.0,277.69,233.68
2017,12,5,10,0,237.0,198.0,6.5,12.0,307.0,388.5,325.86
2017,12,5,10,15,139.0,205.0,6.5,12.5,270.0,299.3,248.74
2017,12,5,10,30,41.0,212.0,6.5,13.0,233.0,216.8,177.39
2017,12,5,10,45,41.5,223.0,6.5,13.5,245.5,221.83,180.83
2017,12,5,11,0,42.0,234.0,6.5,14.0,258.0,226.48,183.84
2017,12,5,11,15,43.0,241.5,6.45,14.0,266.5,227.82,184.49
2017,12,5,11,30,44.0,249.0,6.4,14.0,275.0,228.82,184.87
2017,12,5,11,45,33.0,240.0,6.4,14.5,259.5,209.89,168.66
2017,12,5,12,0,22.0,231.0,6.4,15.0,244.0,188.13,150.33
2017,12,5,12,15,22.0,232.0,6.35,15.0,245.0,186.0,148.39
2017,12,5,12,30,22.0,233.0,6.3,15.0,246.0,183.79,146.39
2017,12,5,12,45,11.0,198.0,6.25,15.5,204.5,152.41,120.61
2017,12,5,13,0,0.0,163.0,6.2,16.0,163.0,122.96,96.61
2017,12,5,13,15,0.0,161.0,6.15,16.0,161.0,120.74,94.87
2017,12,5,13,30,0.0,159.0,6.1,16.0,159.0,118.47,93.09
2017,12,5,13,45,0.0,119.0,6.1,16.5,119.0,90.05,69.55
2017,12,5,14,0,0.0,79.0,6.1,17.0,79.0,60.74,47.43
2017,12,5,14,15,73.0,150.0,6.1,16.5,185.5,107.72,88.46
2017,12,5,14,30,146.0,221.0,6.1,16.0,292.0,143.1,119.43
2017,12,5,14,45,141.5,205.5,6.1,16.0,270.5,134.4,112.13
2017,12,5,15,0,137.0,190.0,6.1,16.0,249.0,125.43,104.61
2017,12,5,15,15,133.0,171.5,6.05,15.5,224.0,114.65,95.64
2017,12,5,15,30,129.0,153.0,6.0,15.0,199.0,103.55,86.27
2017,12,5,15,45,120.0,133.0,6.0,15.0,171.5,91.24,75.53
2017,12,5,16,0,111.0,113.0,6.0,15.0,144.0,78.58,64.35
2017,12,5,16,15,97.0,92.5,5.75,14.5,116.0,65.26,52.49
2017,12,5,16,30,83.0,72.0,5.5,14.0,88.0,51.62,40.11
2017,12,5,16,45,57.0,52.0,5.3,14.0,61.5,37.88,27.4
2017,12,5,17,0,31.0,32.0,5.1,14.0,35.0,23.91,13.85
2017,12,5,17,15,15.5,16.0,5.05,13.5,17.5,12.26,0.0
2017,12,5,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.5,3.75,4.5,1.5,1.13,0.0
2017,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.27,0.0
2017,12,6,8,15,0.0,5.0,3.7,5.0,5.0,3.78,0.0
2017,12,6,8,30,0.0,7.0,3.7,5.0,7.0,5.3,0.0
2017,12,6,8,45,0.0,8.5,3.7,5.0,8.5,6.45,0.08
2017,12,6,9,0,0.0,10.0,3.7,5.0,10.0,7.59,1.1
2017,12,6,9,15,0.0,12.5,3.75,5.0,12.5,9.5,2.8
2017,12,6,9,30,0.0,15.0,3.8,5.0,15.0,11.42,4.48
2017,12,6,9,45,0.0,41.5,3.85,5.0,41.5,31.72,22.4
2017,12,6,10,0,0.0,68.0,3.9,5.0,68.0,52.17,40.28
2017,12,6,10,15,0.0,83.0,3.9,5.0,83.0,63.81,50.32
2017,12,6,10,30,0.0,98.0,3.9,5.0,98.0,75.94,60.74
2017,12,6,10,45,0.0,98.5,3.9,5.0,98.5,76.18,60.83
2017,12,6,11,0,0.0,99.0,3.9,5.0,99.0,76.48,60.98
2017,12,6,11,15,0.0,114.0,3.95,5.0,114.0,88.34,71.13
2017,12,6,11,30,0.0,129.0,4.0,5.0,129.0,100.02,81.08
2017,12,6,11,45,0.0,126.0,4.1,5.0,126.0,97.38,78.74
2017,12,6,12,0,0.0,123.0,4.2,5.0,123.0,94.82,76.5
2017,12,6,12,15,0.0,85.5,4.3,5.0,85.5,65.84,51.55
2017,12,6,12,30,0.0,48.0,4.4,5.0,48.0,36.84,26.44
2017,12,6,12,45,0.0,83.0,4.55,5.5,83.0,63.9,49.82
2017,12,6,13,0,0.0,118.0,4.7,6.0,118.0,90.22,72.35
2017,12,6,13,15,0.0,120.0,4.75,6.0,120.0,91.44,73.43
2017,12,6,13,30,0.0,122.0,4.8,6.0,122.0,92.56,74.47
2017,12,6,13,45,0.0,136.5,4.85,6.0,136.5,102.21,82.86
2017,12,6,14,0,0.0,151.0,4.9,6.0,151.0,111.04,94.8
2017,12,6,14,15,0.0,94.5,4.85,6.0,94.5,72.28,60.08
2017,12,6,14,30,0.0,38.0,4.8,6.0,38.0,29.06,20.94
2017,12,6,14,45,0.0,64.5,4.8,6.0,64.5,49.47,39.64
2017,12,6,15,0,0.0,91.0,4.8,6.0,91.0,69.11,57.65
2017,12,6,15,15,0.0,82.0,4.7,6.0,82.0,62.48,51.72
2017,12,6,15,30,0.0,73.0,4.6,6.0,73.0,55.8,45.72
2017,12,6,15,45,0.0,63.0,4.6,6.0,63.0,48.3,38.9
2017,12,6,16,0,0.0,53.0,4.6,6.0,53.0,40.57,31.8
2017,12,6,16,15,0.0,42.5,4.35,5.5,42.5,32.48,24.32
2017,12,6,16,30,0.0,32.0,4.1,5.0,32.0,24.41,16.76
2017,12,6,16,45,0.0,22.5,3.95,5.0,22.5,17.13,9.81
2017,12,6,17,0,0.0,13.0,3.8,5.0,13.0,9.87,2.68
2017,12,6,17,15,0.0,6.5,3.6,4.5,6.5,4.93,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,5.0,3.0,2.36,0.0
2017,12,7,7,45,0.0,8.5,2.8,5.0,8.5,6.44,0.0
2017,12,7,8,0,0.0,14.0,2.8,5.0,14.0,10.63,3.51
2017,12,7,8,15,0.0,20.5,2.9,5.0,20.5,15.59,8.05
2017,12,7,8,30,0.0,27.0,3.0,5.0,27.0,20.56,12.57
2017,12,7,8,45,0.0,34.0,3.1,5.0,34.0,25.93,17.4
2017,12,7,9,0,0.0,41.0,3.2,5.0,41.0,31.31,22.18
2017,12,7,9,15,0.0,38.0,3.3,5.0,38.0,29.01,20.11
2017,12,7,9,30,0.0,35.0,3.4,5.0,35.0,26.72,18.04
2017,12,7,9,45,0.0,45.5,3.55,5.0,45.5,34.8,25.11
2017,12,7,10,0,0.0,56.0,3.7,5.0,56.0,42.9,32.16
2017,12,7,10,15,2.5,113.0,3.85,5.0,114.5,90.71,73.81
2017,12,7,10,30,5.0,170.0,4.0,5.0,173.0,141.22,117.13
2017,12,7,10,45,3.0,170.0,4.15,5.5,172.0,138.11,113.93
2017,12,7,11,0,1.0,170.0,4.3,6.0,171.0,135.45,111.25
2017,12,7,11,15,1.0,170.0,4.4,6.0,171.0,134.31,110.14
2017,12,7,11,30,1.0,170.0,4.5,6.0,171.0,133.32,109.18
2017,12,7,11,45,3.0,180.0,4.65,6.0,182.0,141.31,115.89
2017,12,7,12,0,5.0,190.0,4.8,6.0,193.0,148.87,122.21
2017,12,7,12,15,6.0,194.0,4.9,6.0,198.0,150.99,123.92
2017,12,7,12,30,7.0,198.0,5.0,6.0,203.0,152.86,125.43
2017,12,7,12,45,21.0,221.5,5.15,6.0,234.5,172.32,141.44
2017,12,7,13,0,35.0,245.0,5.3,6.0,266.0,187.06,153.21
2017,12,7,13,15,17.5,158.5,5.45,6.0,169.0,122.37,99.07
2017,12,7,13,30,0.0,72.0,5.6,6.0,72.0,55.35,42.42
2017,12,7,13,45,0.0,111.5,5.75,6.0,111.5,84.75,67.9
2017,12,7,14,0,0.0,151.0,5.9,6.0,151.0,111.03,94.84
2017,12,7,14,15,0.0,123.0,5.9,5.5,123.0,92.06,78.09
2017,12,7,14,30,0.0,95.0,5.9,5.0,95.0,72.44,60.6
2017,12,7,14,45,0.0,52.5,5.9,5.0,52.5,40.2,31.3
2017,12,7,15,0,0.0,10.0,5.9,5.0,10.0,7.61,1.37
2017,12,7,15,15,0.0,9.0,5.8,4.5,9.0,6.84,0.69
2017,12,7,15,30,0.0,8.0,5.7,4.0,8.0,6.08,0.0
2017,12,7,15,45,0.0,7.0,5.65,4.0,7.0,5.31,0.0
2017,12,7,16,0,0.0,6.0,5.6,4.0,6.0,4.55,0.0
2017,12,7,16,15,0.0,4.5,5.35,3.5,4.5,3.41,0.0
2017,12,7,16,30,0.0,3.0,5.1,3.0,3.0,2.27,0.0
2017,12,7,16,45,0.0,2.0,4.9,2.5,2.0,1.51,0.0
2017,12,7,17,0,0.0,1.0,4.7,2.0,1.0,0.75,0.0
2017,12,7,17,15,0.0,0.5,4.55,1.5,0.5,0.38,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.75,-0.5,11.0,0.0,0.0
2017,12,8,7,30,0.0,22.0,1.8,0.0,22.0,17.31,0.0
2017,12,8,7,45,260.0,30.5,1.9,0.0,64.5,283.24,218.55
2017,12,8,8,0,520.0,39.0,2.0,0.0,107.0,496.0,419.82
2017,12,8,8,15,600.5,48.0,1.95,0.5,158.0,570.45,486.21
2017,12,8,8,30,681.0,57.0,1.9,1.0,209.0,643.35,547.1
2017,12,8,8,45,732.5,63.0,1.9,2.0,260.0,679.76,575.13
2017,12,8,9,0,784.0,69.0,1.9,3.0,311.0,721.43,605.41
2017,12,8,9,15,816.5,74.5,1.9,3.5,358.5,743.73,620.38
2017,12,8,9,30,849.0,80.0,1.9,4.0,406.0,761.8,631.64
2017,12,8,9,45,873.0,83.5,1.95,5.0,449.0,766.95,632.18
2017,12,8,10,0,897.0,87.0,2.0,6.0,492.0,767.7,629.48
2017,12,8,10,15,913.0,90.0,2.05,6.5,528.5,757.8,619.46
2017,12,8,10,30,929.0,93.0,2.1,7.0,565.0,743.68,605.48
2017,12,8,10,45,940.5,95.5,2.2,7.5,594.0,721.87,585.88
2017,12,8,11,0,952.0,98.0,2.3,8.0,623.0,696.09,562.93
2017,12,8,11,15,880.0,102.5,2.35,8.0,600.0,620.32,502.22
2017,12,8,11,30,808.0,107.0,2.4,8.0,577.0,547.08,442.77
2017,12,8,11,45,888.0,106.5,2.5,8.5,632.0,547.65,438.41
2017,12,8,12,0,968.0,106.0,2.6,9.0,687.0,538.99,424.97
2017,12,8,12,15,969.0,106.5,2.65,9.0,690.0,489.81,380.39
2017,12,8,12,30,970.0,107.0,2.7,9.0,693.0,438.37,333.09
2017,12,8,12,45,969.0,106.0,2.75,9.5,687.0,383.08,281.37
2017,12,8,13,0,968.0,105.0,2.8,10.0,681.0,326.25,228.37
2017,12,8,13,15,963.0,103.5,2.9,10.0,665.5,266.97,175.41
2017,12,8,13,30,958.0,102.0,3.0,10.0,650.0,207.09,126.24
2017,12,8,13,45,949.0,100.0,3.1,10.5,626.0,146.18,86.02
2017,12,8,14,0,940.0,98.0,3.2,11.0,602.0,85.64,70.57
2017,12,8,14,15,927.0,95.5,3.2,11.0,570.0,83.27,68.67
2017,12,8,14,30,914.0,93.0,3.2,11.0,538.0,81.51,67.26
2017,12,8,14,45,891.5,90.5,3.25,11.0,498.5,79.56,65.68
2017,12,8,15,0,869.0,88.0,3.3,11.0,459.0,77.63,64.12
2017,12,8,15,15,842.0,83.0,3.05,10.5,414.0,73.71,60.89
2017,12,8,15,30,815.0,78.0,2.8,10.0,369.0,69.74,57.56
2017,12,8,15,45,775.0,72.5,2.6,10.0,319.0,65.12,53.49
2017,12,8,16,0,735.0,67.0,2.4,10.0,269.0,55.81,45.08
2017,12,8,16,15,674.0,59.0,2.05,9.0,217.5,49.31,39.25
2017,12,8,16,30,613.0,51.0,1.7,8.0,166.0,42.79,33.19
2017,12,8,16,45,512.5,41.0,1.35,7.5,117.5,34.36,25.11
2017,12,8,17,0,412.0,31.0,1.0,7.0,69.0,26.0,16.22
2017,12,8,17,15,206.0,15.5,1.0,6.5,34.5,12.7,0.0
2017,12,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,133.5,6.5,4.0,1.5,10.5,0.0,0.0
2017,12,9,7,30,267.0,13.0,4.1,2.0,21.0,209.01,0.0
2017,12,9,7,45,409.5,22.0,4.25,2.5,61.5,377.28,283.77
2017,12,9,8,0,552.0,31.0,4.4,3.0,102.0,501.68,424.44
2017,12,9,8,15,629.0,37.0,4.25,4.0,150.5,570.76,487.88
2017,12,9,8,30,706.0,43.0,4.1,5.0,199.0,637.99,544.41
2017,12,9,8,45,743.0,49.0,3.95,6.0,246.0,671.36,570.19
2017,12,9,9,0,780.0,55.0,3.8,7.0,293.0,701.5,591.7
2017,12,9,9,15,812.0,58.0,3.9,8.0,338.5,720.35,603.94
2017,12,9,9,30,844.0,61.0,4.0,9.0,384.0,735.34,612.57
2017,12,9,9,45,867.0,63.0,4.1,10.5,424.5,731.2,605.02
2017,12,9,10,0,890.0,65.0,4.2,12.0,465.0,730.49,600.35
2017,12,9,10,15,905.5,67.0,4.45,12.5,499.5,720.41,591.57
2017,12,9,10,30,921.0,69.0,4.7,13.0,534.0,706.4,578.7
2017,12,9,10,45,933.0,69.5,5.0,14.0,561.5,684.51,558.08
2017,12,9,11,0,945.0,70.0,5.3,15.0,589.0,658.89,534.15
2017,12,9,11,15,952.0,71.0,5.25,15.5,608.5,627.18,504.9
2017,12,9,11,30,959.0,72.0,5.2,16.0,628.0,592.14,472.61
2017,12,9,11,45,963.5,72.0,5.2,16.5,639.5,551.66,435.65
2017,12,9,12,0,968.0,72.0,5.2,17.0,651.0,508.32,395.7
2017,12,9,12,15,968.5,72.0,5.1,17.0,653.5,460.67,352.1
2017,12,9,12,30,969.0,72.0,5.0,17.0,656.0,410.85,305.92
2017,12,9,12,45,968.0,71.0,4.95,17.0,650.0,357.78,256.6
2017,12,9,13,0,967.0,70.0,4.9,17.0,644.0,303.15,206.06
2017,12,9,13,15,962.0,69.5,4.85,17.0,629.5,246.78,155.77
2017,12,9,13,30,957.0,69.0,4.8,17.0,615.0,189.7,109.3
2017,12,9,13,45,949.5,67.5,4.75,17.5,592.5,131.21,71.31
2017,12,9,14,0,942.0,66.0,4.7,18.0,570.0,72.8,57.65
2017,12,9,14,15,930.0,65.0,4.6,17.5,540.5,69.66,55.19
2017,12,9,14,30,918.0,64.0,4.5,17.0,511.0,68.21,54.16
2017,12,9,14,45,895.5,64.0,4.45,17.0,473.5,67.16,53.36
2017,12,9,15,0,873.0,64.0,4.4,17.0,436.0,66.04,52.52
2017,12,9,15,15,848.5,61.5,4.0,16.5,394.0,57.56,45.29
2017,12,9,15,30,824.0,59.0,3.6,16.0,352.0,55.14,43.35
2017,12,9,15,45,788.0,55.0,3.25,15.5,305.5,51.38,40.17
2017,12,9,16,0,752.0,51.0,2.9,15.0,259.0,47.6,36.89
2017,12,9,16,15,696.0,46.5,2.6,13.5,210.5,43.21,33.09
2017,12,9,16,30,640.0,42.0,2.3,12.0,162.0,38.88,29.15
2017,12,9,16,45,543.5,34.5,2.0,11.0,115.5,31.76,22.44
2017,12,9,17,0,447.0,27.0,1.7,10.0,69.0,24.77,14.99
2017,12,9,17,15,223.5,13.5,1.7,9.5,34.5,12.05,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,15,132.0,6.5,1.3,3.0,10.0,0.0,0.0
2017,12,10,7,30,264.0,13.0,1.3,4.0,20.0,206.42,0.0
2017,12,10,7,45,419.0,22.5,1.3,5.0,62.0,382.72,275.09
2017,12,10,8,0,574.0,32.0,1.3,6.0,104.0,518.69,423.48
2017,12,10,8,15,652.5,38.0,1.5,6.5,154.0,589.47,487.43
2017,12,10,8,30,731.0,44.0,1.7,7.0,204.0,658.05,545.07
2017,12,10,8,45,777.0,48.5,1.9,8.0,253.5,696.59,575.6
2017,12,10,9,0,823.0,53.0,2.1,9.0,303.0,731.72,601.74
2017,12,10,9,15,853.0,56.0,1.95,10.0,349.0,741.31,604.74
2017,12,10,9,30,883.0,59.0,1.8,11.0,395.0,754.54,609.94
2017,12,10,9,45,905.0,60.5,1.65,12.0,436.0,755.92,605.93
2017,12,10,10,0,927.0,62.0,1.5,13.0,477.0,753.35,599.04
2017,12,10,10,15,941.5,64.0,1.5,13.5,512.0,741.96,588.46
2017,12,10,10,30,956.0,66.0,1.5,14.0,547.0,726.57,574.34
2017,12,10,10,45,966.5,66.5,1.5,15.0,574.5,702.89,552.37
2017,12,10,11,0,977.0,67.0,1.5,16.0,602.0,675.47,527.51
2017,12,10,11,15,836.5,104.5,1.5,16.0,573.5,597.84,466.73
2017,12,10,11,30,696.0,142.0,1.5,16.0,545.0,520.52,406.19
2017,12,10,11,45,841.5,108.5,1.55,16.5,604.5,527.5,407.53
2017,12,10,12,0,987.0,75.0,1.6,17.0,664.0,520.27,395.62
2017,12,10,12,15,987.5,75.0,1.6,17.5,666.5,471.72,352.33
2017,12,10,12,30,988.0,75.0,1.6,18.0,669.0,420.97,306.68
2017,12,10,12,45,987.0,74.0,1.6,18.5,663.5,366.93,257.82
2017,12,10,13,0,986.0,73.0,1.6,19.0,658.0,311.29,207.63
2017,12,10,13,15,865.0,98.0,1.55,19.0,602.5,245.77,156.26
2017,12,10,13,30,744.0,123.0,1.5,19.0,547.0,189.08,116.12
2017,12,10,13,45,702.0,129.5,1.45,19.0,518.0,142.15,87.26
2017,12,10,14,0,660.0,136.0,1.4,19.0,489.0,99.28,79.91
2017,12,10,14,15,705.0,115.0,1.35,19.0,474.0,84.98,67.92
2017,12,10,14,30,750.0,94.0,1.3,19.0,459.0,78.84,62.81
2017,12,10,14,45,783.0,79.0,1.3,19.0,435.5,69.07,54.54
2017,12,10,15,0,816.0,64.0,1.3,19.0,412.0,58.93,45.9
2017,12,10,15,15,830.5,62.5,1.1,18.5,387.0,58.0,45.32
2017,12,10,15,30,845.0,61.0,0.9,18.0,362.0,56.98,44.62
2017,12,10,15,45,810.0,57.0,0.75,17.5,315.0,53.24,41.5
2017,12,10,16,0,775.0,53.0,0.6,17.0,268.0,49.48,38.28
2017,12,10,16,15,719.0,48.0,0.65,16.5,218.0,44.68,34.01
