Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,16,30,663.0,43.0,0.7,16.0,168.0,39.92,29.61
2017,12,10,16,45,567.0,35.5,0.75,15.5,120.0,32.79,22.91
2017,12,10,17,0,471.0,28.0,0.8,15.0,72.0,25.78,15.51
2017,12,10,17,15,235.5,14.0,0.9,14.0,36.0,12.53,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,2.4,6.5,8.0,0.0,0.0
2017,12,11,7,30,0.0,16.0,2.5,7.0,16.0,12.59,0.0
2017,12,11,7,45,205.5,27.0,2.6,7.5,52.5,232.89,163.58
2017,12,11,8,0,411.0,38.0,2.7,8.0,89.0,409.18,339.11
2017,12,11,8,15,496.0,45.0,2.75,8.5,133.0,483.86,406.49
2017,12,11,8,30,581.0,52.0,2.8,9.0,177.0,557.21,468.6
2017,12,11,8,45,634.0,55.0,2.9,10.0,221.0,598.15,501.27
2017,12,11,9,0,687.0,58.0,3.0,11.0,265.0,632.07,526.65
2017,12,11,9,15,610.5,84.0,2.85,11.5,288.5,601.01,500.2
2017,12,11,9,30,534.0,110.0,2.7,12.0,312.0,552.92,459.3
2017,12,11,9,45,713.5,90.5,2.6,13.0,390.5,660.1,540.57
2017,12,11,10,0,893.0,71.0,2.5,14.0,469.0,739.47,595.51
2017,12,11,10,15,849.0,77.5,2.2,15.0,478.5,699.06,559.31
2017,12,11,10,30,805.0,84.0,1.9,16.0,488.0,650.68,517.22
2017,12,11,10,45,878.5,80.0,1.65,17.0,542.0,660.99,519.44
2017,12,11,11,0,952.0,76.0,1.4,18.0,596.0,669.96,519.06
2017,12,11,11,15,959.0,77.0,1.5,19.0,616.0,638.02,491.29
2017,12,11,11,30,966.0,78.0,1.6,20.0,636.0,602.71,460.84
2017,12,11,11,45,968.5,79.0,1.75,21.0,647.0,561.9,425.91
2017,12,11,12,0,971.0,80.0,1.9,22.0,658.0,518.33,387.98
2017,12,11,12,15,853.0,109.0,2.05,22.0,618.5,447.46,331.68
2017,12,11,12,30,735.0,138.0,2.2,22.0,579.0,380.49,278.31
2017,12,11,12,45,853.0,108.5,2.4,22.0,616.0,352.74,248.94
2017,12,11,13,0,971.0,79.0,2.6,22.0,653.0,313.32,208.64
2017,12,11,13,15,743.0,138.5,2.65,22.0,572.0,248.1,162.05
2017,12,11,13,30,515.0,198.0,2.7,22.0,491.0,206.09,138.24
2017,12,11,13,45,551.5,178.0,2.8,22.0,481.5,160.51,105.86
2017,12,11,14,0,588.0,158.0,2.9,22.0,472.0,113.09,90.7
2017,12,11,14,15,653.5,130.0,2.9,21.5,462.0,93.78,74.76
2017,12,11,14,30,719.0,102.0,2.9,21.0,452.0,77.42,61.13
2017,12,11,14,45,804.0,84.5,2.9,21.0,449.0,73.47,57.9
2017,12,11,15,0,889.0,67.0,2.9,21.0,446.0,68.39,53.67
2017,12,11,15,15,864.5,64.5,2.6,20.0,403.5,60.06,46.81
2017,12,11,15,30,840.0,62.0,2.3,19.0,361.0,57.67,45.03
2017,12,11,15,45,803.5,58.0,2.0,18.5,314.0,53.94,41.92
2017,12,11,16,0,767.0,54.0,1.7,18.0,267.0,50.2,38.72
2017,12,11,16,15,710.5,49.0,1.7,16.5,217.5,45.43,34.64
2017,12,11,16,30,654.0,44.0,1.7,15.0,168.0,40.71,30.41
2017,12,11,16,45,556.5,36.0,1.7,14.0,120.0,33.17,23.38
2017,12,11,17,0,459.0,28.0,1.7,13.0,72.0,25.73,15.64
2017,12,11,17,15,229.5,14.0,1.7,12.5,36.0,12.51,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,122.0,5.5,3.75,5.5,8.5,0.0,0.0
2017,12,12,7,30,244.0,11.0,3.9,6.0,17.0,189.39,0.0
2017,12,12,7,45,399.5,21.0,4.05,6.5,58.0,363.36,249.22
2017,12,12,8,0,555.0,31.0,4.2,7.0,99.0,501.71,415.57
2017,12,12,8,15,634.5,37.5,4.45,7.5,148.0,573.61,483.59
2017,12,12,8,30,714.0,44.0,4.7,8.0,197.0,643.55,544.77
2017,12,12,8,45,760.5,48.5,4.95,9.0,245.5,682.62,577.12
2017,12,12,9,0,807.0,53.0,5.2,10.0,294.0,718.35,604.8
2017,12,12,9,15,837.5,56.0,5.3,10.5,339.5,736.08,617.46
2017,12,12,9,30,868.0,59.0,5.4,11.0,385.0,742.62,620.75
2017,12,12,9,45,889.5,61.0,5.55,11.5,426.0,744.67,620.49
2017,12,12,10,0,911.0,63.0,5.7,12.0,467.0,742.83,617.12
2017,12,12,10,15,925.5,64.5,5.65,12.0,501.5,731.38,606.68
2017,12,12,10,30,940.0,66.0,5.6,12.0,536.0,716.04,592.43
2017,12,12,10,45,952.5,66.0,5.55,12.5,563.5,693.79,570.87
2017,12,12,11,0,965.0,66.0,5.5,13.0,591.0,667.76,546.13
2017,12,12,11,15,971.5,67.0,5.4,13.5,611.0,635.53,516.01
2017,12,12,11,30,978.0,68.0,5.3,14.0,631.0,599.93,482.84
2017,12,12,11,45,967.0,75.0,5.25,14.5,641.0,558.12,444.35
2017,12,12,12,0,956.0,82.0,5.2,15.0,651.0,514.18,403.64
2017,12,12,12,15,957.0,82.0,5.1,15.0,654.0,467.25,360.45
2017,12,12,12,30,958.0,82.0,5.0,15.0,657.0,418.13,314.62
2017,12,12,12,45,960.5,80.5,4.9,15.5,652.5,366.25,265.4
2017,12,12,13,0,963.0,79.0,4.8,16.0,648.0,312.47,214.78
2017,12,12,13,15,958.5,78.0,4.7,16.0,634.0,255.97,164.12
2017,12,12,13,30,954.0,77.0,4.6,16.0,620.0,198.71,116.98
2017,12,12,13,45,949.0,75.0,4.5,16.0,598.5,140.18,78.01
2017,12,12,14,0,944.0,73.0,4.4,16.0,577.0,81.44,65.61
2017,12,12,14,15,932.5,72.0,4.25,16.0,547.5,74.39,59.64
2017,12,12,14,30,921.0,71.0,4.1,16.0,518.0,72.99,58.55
2017,12,12,14,45,887.5,73.5,4.0,16.0,479.0,67.15,53.57
2017,12,12,15,0,854.0,76.0,3.9,16.0,440.0,68.41,54.8
2017,12,12,15,15,828.5,72.5,3.6,15.5,398.0,65.47,52.46
2017,12,12,15,30,803.0,69.0,3.3,15.0,356.0,62.51,50.05
2017,12,12,15,45,766.0,64.5,3.0,14.5,309.5,58.58,46.73
2017,12,12,16,0,729.0,60.0,2.7,14.0,263.0,54.63,43.31
2017,12,12,16,15,670.0,54.5,2.35,13.0,214.0,49.63,38.9
2017,12,12,16,30,611.0,49.0,2.0,12.0,165.0,41.16,31.2
2017,12,12,16,45,512.0,40.0,1.7,11.0,117.5,33.52,24.02
2017,12,12,17,0,413.0,31.0,1.4,10.0,70.0,25.97,16.14
2017,12,12,17,15,206.5,15.5,1.4,9.5,35.0,12.68,0.0
2017,12,12,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.35,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.4,4.0,7.0,5.51,0.0
2017,12,13,7,45,7.0,24.0,1.45,4.5,25.0,27.52,13.25
2017,12,13,8,0,14.0,41.0,1.5,5.0,43.0,58.84,44.91
2017,12,13,8,15,25.0,60.5,1.75,5.5,65.5,88.41,72.02
2017,12,13,8,30,36.0,80.0,2.0,6.0,88.0,116.14,97.05
2017,12,13,8,45,44.0,99.0,2.3,7.0,110.5,139.66,117.64
2017,12,13,9,0,52.0,118.0,2.6,8.0,133.0,162.39,136.98
2017,12,13,9,15,77.5,138.5,2.7,8.0,165.5,199.71,169.29
2017,12,13,9,30,103.0,159.0,2.8,8.0,198.0,251.18,212.74
2017,12,13,9,45,102.0,176.0,2.9,8.5,218.0,246.0,207.28
2017,12,13,10,0,101.0,193.0,3.0,9.0,238.0,255.78,214.32
2017,12,13,10,15,151.5,208.5,3.15,9.5,281.5,313.69,261.92
2017,12,13,10,30,202.0,224.0,3.3,10.0,325.0,353.14,293.37
2017,12,13,10,45,309.0,218.5,3.45,10.5,382.0,417.5,344.95
2017,12,13,11,0,416.0,213.0,3.6,11.0,439.0,473.0,387.7
2017,12,13,11,15,388.0,228.0,3.65,11.0,444.5,437.23,357.05
2017,12,13,11,30,360.0,243.0,3.7,11.0,450.0,413.61,336.23
2017,12,13,11,45,361.5,248.0,3.8,11.5,459.5,396.54,320.09
2017,12,13,12,0,363.0,253.0,3.9,12.0,469.0,378.13,302.62
2017,12,13,12,15,325.0,262.5,3.9,12.0,456.5,345.81,274.76
2017,12,13,12,30,287.0,272.0,3.9,12.0,444.0,315.7,248.96
2017,12,13,12,45,346.5,256.5,3.9,12.5,462.5,300.57,232.45
2017,12,13,13,0,406.0,241.0,3.9,13.0,481.0,279.56,210.38
2017,12,13,13,15,414.0,233.0,3.85,13.0,473.0,246.95,181.38
2017,12,13,13,30,422.0,225.0,3.8,13.0,465.0,211.5,151.84
2017,12,13,13,45,400.5,220.5,3.75,13.0,442.0,178.0,129.06
2017,12,13,14,0,379.0,216.0,3.7,13.0,419.0,144.88,121.56
2017,12,13,14,15,374.5,206.0,3.65,13.0,397.5,135.88,114.01
2017,12,13,14,30,370.0,196.0,3.6,13.0,376.0,130.43,109.51
2017,12,13,14,45,391.5,175.5,3.55,13.0,353.5,119.51,100.21
2017,12,13,15,0,413.0,155.0,3.5,13.0,331.0,105.38,88.06
2017,12,13,15,15,399.5,142.5,3.25,12.5,299.5,98.18,82.07
2017,12,13,15,30,386.0,130.0,3.0,12.0,268.0,90.77,75.82
2017,12,13,15,45,373.0,114.0,2.75,11.5,233.0,80.88,67.26
2017,12,13,16,0,360.0,98.0,2.5,11.0,198.0,70.67,58.23
2017,12,13,16,15,328.5,82.5,2.4,10.5,161.0,60.25,48.84
2017,12,13,16,30,297.0,67.0,2.3,10.0,124.0,49.55,38.98
2017,12,13,16,45,249.0,50.5,2.2,9.5,88.5,37.76,27.93
2017,12,13,17,0,201.0,34.0,2.1,9.0,53.0,25.71,16.04
2017,12,13,17,15,100.5,17.0,2.15,8.5,26.5,12.93,0.0
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,1.65,5.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,1.9,6.0,9.0,7.08,0.0
2017,12,14,7,45,94.0,26.0,2.15,6.5,37.0,127.86,78.8
2017,12,14,8,0,188.0,43.0,2.4,7.0,65.0,243.68,201.69
2017,12,14,8,15,237.0,60.5,2.45,7.5,101.5,299.78,254.2
2017,12,14,8,30,286.0,78.0,2.5,8.0,138.0,355.29,303.23
2017,12,14,8,45,338.5,88.0,2.6,9.0,175.5,402.69,343.3
2017,12,14,9,0,391.0,98.0,2.7,10.0,213.0,448.74,380.47
2017,12,14,9,15,476.5,100.5,2.6,10.5,262.5,508.8,428.25
2017,12,14,9,30,562.0,103.0,2.5,11.0,312.0,574.03,477.9
2017,12,14,9,45,622.0,100.5,2.45,12.0,355.0,603.56,497.54
2017,12,14,10,0,682.0,98.0,2.4,13.0,398.0,628.05,512.81
2017,12,14,10,15,534.5,146.5,2.4,13.5,392.5,547.71,445.93
2017,12,14,10,30,387.0,195.0,2.4,14.0,387.0,462.46,375.72
2017,12,14,10,45,411.0,201.5,2.4,15.0,415.0,480.22,386.85
2017,12,14,11,0,435.0,208.0,2.4,16.0,443.0,480.59,383.9
2017,12,14,11,15,290.0,239.0,2.45,16.0,398.5,391.19,312.08
2017,12,14,11,30,145.0,270.0,2.5,16.0,354.0,312.26,248.51
2017,12,14,11,45,147.0,275.5,2.55,16.5,362.0,305.21,241.85
2017,12,14,12,0,149.0,281.0,2.6,17.0,370.0,297.37,234.23
2017,12,14,12,15,166.5,282.5,2.65,17.0,382.0,291.97,228.71
2017,12,14,12,30,184.0,284.0,2.7,17.0,394.0,284.43,221.17
2017,12,14,12,45,193.0,281.0,2.8,17.0,396.0,268.94,207.33
2017,12,14,13,0,202.0,278.0,2.9,17.0,398.0,252.24,192.45
2017,12,14,13,15,214.5,270.5,2.95,17.0,395.0,232.22,174.97
2017,12,14,13,30,227.0,263.0,3.0,17.0,392.0,210.77,157.17
2017,12,14,13,45,180.5,254.5,3.15,17.0,355.0,182.01,137.81
2017,12,14,14,0,134.0,246.0,3.3,17.0,318.0,158.51,131.24
2017,12,14,14,15,176.0,231.0,3.25,16.5,320.0,149.32,123.93
2017,12,14,14,30,218.0,216.0,3.2,16.0,322.0,142.04,118.17
2017,12,14,14,45,240.5,197.5,3.15,16.0,306.5,128.7,106.96
2017,12,14,15,0,263.0,179.0,3.1,16.0,291.0,118.98,98.81
2017,12,14,15,15,250.5,164.0,2.8,15.5,262.5,110.25,91.62
2017,12,14,15,30,238.0,149.0,2.5,15.0,234.0,101.27,84.12
2017,12,14,15,45,226.5,130.5,2.25,14.5,203.0,90.0,74.48
2017,12,14,16,0,215.0,112.0,2.0,14.0,172.0,78.38,64.36
2017,12,14,16,15,194.0,92.5,1.95,13.5,139.5,65.7,53.09
2017,12,14,16,30,173.0,73.0,1.9,13.0,107.0,52.66,41.27
2017,12,14,16,45,136.5,54.0,1.9,12.5,75.5,39.49,29.11
2017,12,14,17,0,100.0,35.0,1.9,12.0,44.0,26.04,16.14
2017,12,14,17,15,50.0,17.5,2.05,11.5,22.0,13.3,0.0
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,3.5,3.45,5.5,3.5,2.64,0.0
2017,12,15,8,0,0.0,7.0,3.6,6.0,7.0,5.3,0.0
2017,12,15,8,15,0.0,11.0,3.7,6.5,11.0,8.34,1.59
2017,12,15,8,30,0.0,15.0,3.8,7.0,15.0,11.39,4.34
2017,12,15,8,45,0.0,19.0,3.95,7.5,19.0,14.44,7.07
2017,12,15,9,0,0.0,23.0,4.1,8.0,23.0,17.5,9.76
2017,12,15,9,15,103.5,88.5,4.25,8.5,127.0,173.02,148.05
2017,12,15,9,30,207.0,154.0,4.4,9.0,231.0,324.04,276.75
2017,12,15,9,45,245.0,168.0,4.6,9.5,268.5,374.43,317.38
2017,12,15,10,0,283.0,182.0,4.8,10.0,306.0,405.94,342.22
2017,12,15,10,15,295.0,195.5,4.7,10.5,333.5,415.69,348.06
2017,12,15,10,30,307.0,209.0,4.6,11.0,361.0,423.31,352.06
2017,12,15,10,45,293.0,224.0,4.55,11.5,375.0,413.34,341.49
2017,12,15,11,0,279.0,239.0,4.5,12.0,389.0,402.47,330.34
2017,12,15,11,15,201.5,253.0,4.35,12.0,364.0,342.27,279.7
2017,12,15,11,30,124.0,267.0,4.2,12.0,339.0,298.67,242.8
2017,12,15,11,45,220.5,264.0,4.1,12.5,394.0,332.62,268.85
2017,12,15,12,0,317.0,261.0,4.0,13.0,449.0,364.82,291.65
2017,12,15,12,15,297.0,266.5,3.85,13.0,443.5,338.62,268.52
2017,12,15,12,30,277.0,272.0,3.7,13.0,438.0,313.26,246.32
2017,12,15,12,45,583.5,183.5,3.6,13.5,528.5,325.42,244.93
2017,12,15,13,0,890.0,95.0,3.5,14.0,619.0,306.87,214.29
2017,12,15,13,15,885.0,94.0,3.35,14.0,606.0,252.9,165.74
2017,12,15,13,30,880.0,93.0,3.2,14.0,593.0,198.35,120.35
2017,12,15,13,45,872.0,91.5,3.05,14.0,571.5,142.81,82.24
2017,12,15,14,0,864.0,90.0,2.9,14.0,550.0,87.52,60.53
2017,12,15,14,15,851.0,88.0,2.7,14.0,521.5,76.36,61.82
2017,12,15,14,30,838.0,86.0,2.5,14.0,493.0,74.93,60.7
2017,12,15,14,45,820.5,83.0,2.4,14.0,458.0,72.7,58.87
2017,12,15,15,0,803.0,80.0,2.3,14.0,423.0,70.44,57.02
2017,12,15,15,15,776.5,76.5,2.05,13.5,382.5,67.63,54.78
2017,12,15,15,30,750.0,73.0,1.8,13.0,342.0,64.8,52.5
2017,12,15,15,45,713.0,68.0,1.55,13.0,297.0,56.0,44.73
2017,12,15,16,0,676.0,63.0,1.3,13.0,252.0,52.08,41.23
2017,12,15,16,15,618.0,56.5,1.1,12.5,205.0,46.79,36.48
2017,12,15,16,30,560.0,50.0,0.9,12.0,158.0,41.52,31.58
2017,12,15,16,45,467.5,40.5,0.75,11.5,113.0,33.63,24.13
2017,12,15,17,0,375.0,31.0,0.6,11.0,68.0,25.78,16.11
2017,12,15,17,15,187.5,15.5,0.55,10.5,34.0,12.61,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,6.0,0.95,6.5,6.0,4.54,0.0
2017,12,16,8,0,0.0,12.0,1.0,7.0,12.0,9.1,2.02
2017,12,16,8,15,0.0,19.5,1.05,7.5,19.5,14.82,7.22
2017,12,16,8,30,0.0,27.0,1.1,8.0,27.0,20.56,12.37
2017,12,16,8,45,0.0,34.0,1.2,8.5,34.0,25.93,17.14
2017,12,16,9,0,0.0,41.0,1.3,9.0,41.0,31.31,21.84
2017,12,16,9,15,0.0,38.0,1.5,9.0,38.0,29.0,19.8
2017,12,16,9,30,0.0,35.0,1.7,9.0,35.0,26.71,17.75
2017,12,16,9,45,0.0,89.5,1.9,9.5,89.5,70.16,55.27
2017,12,16,10,0,0.0,144.0,2.1,10.0,144.0,119.01,96.6
2017,12,16,10,15,2.0,155.0,2.15,9.5,156.0,128.46,104.51
2017,12,16,10,30,4.0,166.0,2.2,9.0,168.0,137.76,112.36
2017,12,16,10,45,2.0,117.5,2.3,9.0,118.5,93.22,74.45
2017,12,16,11,0,0.0,69.0,2.4,9.0,69.0,53.0,40.04
2017,12,16,11,15,0.0,46.5,2.45,9.0,46.5,35.64,25.12
2017,12,16,11,30,0.0,24.0,2.5,9.0,24.0,18.36,10.21
2017,12,16,11,45,0.0,92.5,2.55,9.0,92.5,71.26,55.53
2017,12,16,12,0,0.0,161.0,2.6,9.0,161.0,124.37,100.31
2017,12,16,12,15,0.0,91.5,2.5,9.0,91.5,70.49,54.72
2017,12,16,12,30,0.0,22.0,2.4,9.0,22.0,16.84,8.86
2017,12,16,12,45,0.0,94.0,2.3,9.0,94.0,72.39,56.44
2017,12,16,13,0,0.0,166.0,2.2,9.0,166.0,125.26,101.03
2017,12,16,13,15,5.5,182.5,2.05,8.5,186.0,137.03,110.8
2017,12,16,13,30,11.0,199.0,1.9,8.0,206.0,147.25,119.34
2017,12,16,13,45,5.5,162.0,1.8,8.0,165.5,120.09,96.93
2017,12,16,14,0,0.0,125.0,1.7,8.0,125.0,93.74,75.01
2017,12,16,14,15,0.0,76.0,1.65,8.0,76.0,58.4,47.17
2017,12,16,14,30,0.0,27.0,1.6,8.0,27.0,20.62,13.14
2017,12,16,14,45,0.0,69.0,1.55,8.0,69.0,52.95,42.54
2017,12,16,15,0,0.0,111.0,1.5,8.0,111.0,82.78,69.5
2017,12,16,15,15,0.0,100.0,1.35,7.5,100.0,74.88,62.62
2017,12,16,15,30,0.0,89.0,1.2,7.0,89.0,66.89,55.64
2017,12,16,15,45,0.0,77.0,1.05,7.0,77.0,58.16,47.79
2017,12,16,16,0,0.0,65.0,0.9,7.0,65.0,49.35,39.77
2017,12,16,16,15,0.0,52.5,0.8,7.0,52.5,40.12,31.24
2017,12,16,16,30,0.0,40.0,0.7,7.0,40.0,30.58,22.33
2017,12,16,16,45,0.0,28.5,0.65,7.0,28.5,21.74,13.97
2017,12,16,17,0,0.0,17.0,0.6,7.0,17.0,12.93,5.48
2017,12,16,17,15,0.0,8.5,0.65,6.5,8.5,6.45,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,34.5,20.5,0.8,4.0,24.5,57.51,26.77
2017,12,17,8,0,69.0,41.0,0.8,4.0,49.0,117.61,95.42
2017,12,17,8,15,92.0,61.5,0.75,4.0,77.5,158.76,134.1
2017,12,17,8,30,115.0,82.0,0.7,4.0,106.0,197.63,169.18
2017,12,17,8,45,128.0,102.5,0.7,4.5,135.0,227.19,194.74
2017,12,17,9,0,141.0,123.0,0.7,5.0,164.0,255.34,218.19
2017,12,17,9,15,158.5,139.0,0.75,5.5,192.0,279.42,237.81
2017,12,17,9,30,176.0,155.0,0.8,6.0,220.0,302.56,256.11
2017,12,17,9,45,90.0,152.5,0.85,6.5,186.0,210.72,177.13
2017,12,17,10,0,4.0,150.0,0.9,7.0,152.0,127.79,104.68
2017,12,17,10,15,6.0,161.5,0.9,7.5,164.5,137.43,112.7
2017,12,17,10,30,8.0,173.0,0.9,8.0,177.0,146.92,120.2
2017,12,17,10,45,20.0,194.5,0.9,9.0,205.0,171.59,140.19
2017,12,17,11,0,32.0,216.0,0.9,10.0,233.0,205.76,167.41
2017,12,17,11,15,31.5,224.0,0.9,10.5,241.5,207.57,168.01
2017,12,17,11,30,31.0,232.0,0.9,11.0,250.0,209.17,168.61
2017,12,17,11,45,151.5,250.5,0.95,12.0,340.0,287.72,230.54
2017,12,17,12,0,272.0,269.0,1.0,13.0,430.0,351.9,277.5
2017,12,17,12,15,294.5,267.0,1.05,13.5,442.0,339.19,264.65
2017,12,17,12,30,317.0,265.0,1.1,14.0,454.0,323.83,249.79
2017,12,17,12,45,334.0,259.0,1.2,14.5,457.0,301.17,229.06
2017,12,17,13,0,351.0,253.0,1.3,15.0,460.0,276.48,206.49
2017,12,17,13,15,346.0,250.0,1.35,15.0,450.5,247.11,181.63
2017,12,17,13,30,341.0,247.0,1.4,15.0,441.0,217.84,158.18
2017,12,17,13,45,299.5,243.0,1.45,15.5,409.0,184.73,135.59
2017,12,17,14,0,258.0,239.0,1.5,16.0,377.0,156.03,120.55
2017,12,17,14,15,207.5,229.5,1.5,16.0,337.0,149.3,123.76
2017,12,17,14,30,157.0,220.0,1.5,16.0,297.0,142.78,118.47
2017,12,17,14,45,261.0,192.0,1.55,16.0,309.0,126.1,104.47
2017,12,17,15,0,365.0,164.0,1.6,16.0,321.0,112.42,92.96
2017,12,17,15,15,347.5,152.5,1.45,15.5,290.5,105.34,87.21
2017,12,17,15,30,330.0,141.0,1.3,15.0,260.0,98.08,81.22
2017,12,17,15,45,314.5,124.0,1.2,14.5,225.5,87.4,72.13
2017,12,17,16,0,299.0,107.0,1.1,14.0,191.0,76.42,62.6
2017,12,17,16,15,272.0,90.0,1.05,13.0,156.0,65.0,52.59
2017,12,17,16,30,245.0,73.0,1.0,12.0,121.0,53.31,42.06
2017,12,17,16,45,202.0,55.0,0.95,11.0,87.0,40.61,30.36
2017,12,17,17,0,159.0,37.0,0.9,10.0,53.0,27.69,17.91
2017,12,17,17,15,79.5,18.5,0.9,9.5,26.5,14.11,0.0
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,4.0,1.55,7.0,4.0,3.02,0.0
2017,12,18,8,0,0.0,8.0,1.7,7.0,8.0,6.06,0.0
2017,12,18,8,15,0.0,13.0,1.7,7.0,13.0,9.86,2.9
2017,12,18,8,30,0.0,18.0,1.7,7.0,18.0,13.67,6.36
2017,12,18,8,45,0.0,23.0,1.75,7.5,23.0,17.5,9.78
2017,12,18,9,0,0.0,28.0,1.8,8.0,28.0,21.33,13.15
2017,12,18,9,15,0.0,61.5,1.75,8.5,61.5,47.13,35.69
2017,12,18,9,30,0.0,95.0,1.7,9.0,95.0,76.46,60.93
2017,12,18,9,45,0.0,105.5,1.7,9.5,105.5,84.78,67.77
2017,12,18,10,0,0.0,116.0,1.7,10.0,116.0,93.05,74.52
2017,12,18,10,15,0.0,89.0,1.65,10.0,89.0,68.84,53.7
2017,12,18,10,30,0.0,62.0,1.6,10.0,62.0,47.55,35.4
2017,12,18,10,45,0.5,114.0,1.55,10.5,114.5,89.37,70.85
2017,12,18,11,0,1.0,166.0,1.5,11.0,167.0,132.65,106.75
2017,12,18,11,15,0.5,134.5,1.45,11.0,135.0,105.31,83.69
2017,12,18,11,30,0.0,103.0,1.4,11.0,103.0,79.53,62.01
2017,12,18,11,45,0.0,116.5,1.4,11.5,116.5,90.02,70.67
2017,12,18,12,0,0.0,130.0,1.4,12.0,130.0,100.32,79.06
2017,12,18,12,15,0.0,124.5,1.4,12.0,124.5,95.81,75.25
2017,12,18,12,30,0.0,119.0,1.4,12.0,119.0,91.41,71.58
2017,12,18,12,45,0.0,91.0,1.45,12.5,91.0,70.1,53.66
2017,12,18,13,0,0.0,63.0,1.5,13.0,63.0,48.4,35.38
2017,12,18,13,15,5.0,130.0,1.5,13.0,133.0,99.77,78.23
2017,12,18,13,30,10.0,197.0,1.5,13.0,203.0,145.9,116.06
2017,12,18,13,45,5.0,171.5,1.55,13.5,174.5,126.43,100.13
2017,12,18,14,0,0.0,146.0,1.6,14.0,146.0,107.9,85.02
2017,12,18,14,15,0.0,110.5,1.55,14.0,110.5,83.49,67.98
2017,12,18,14,30,0.0,75.0,1.5,14.0,75.0,57.61,45.45
2017,12,18,14,45,0.0,51.5,1.5,14.0,51.5,39.43,29.51
2017,12,18,15,0,0.0,28.0,1.5,14.0,28.0,21.37,13.49
2017,12,18,15,15,0.0,25.0,1.4,13.5,25.0,19.06,11.5
2017,12,18,15,30,0.0,22.0,1.3,13.0,22.0,16.75,9.49
2017,12,18,15,45,0.0,19.0,1.25,13.0,19.0,14.45,7.43
2017,12,18,16,0,0.0,16.0,1.2,13.0,16.0,12.16,5.36
2017,12,18,16,15,0.0,13.0,1.1,12.5,13.0,9.87,3.28
2017,12,18,16,30,0.0,10.0,1.0,12.0,10.0,7.58,1.18
2017,12,18,16,45,0.0,7.0,0.9,11.5,7.0,5.3,0.0
2017,12,18,17,0,0.0,4.0,0.8,11.0,4.0,3.02,0.0
2017,12,18,17,15,0.0,2.0,0.8,11.0,2.0,1.51,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,8.5,3.05,13.5,8.5,6.45,0.0
2017,12,19,8,0,0.0,17.0,3.2,14.0,17.0,12.93,4.86
2017,12,19,8,15,0.0,28.0,3.3,14.0,28.0,21.35,12.36
2017,12,19,8,30,0.0,39.0,3.4,14.0,39.0,29.8,19.8
2017,12,19,8,45,0.0,49.5,3.5,14.5,49.5,37.88,26.82
2017,12,19,9,0,0.0,60.0,3.6,15.0,60.0,46.1,33.83
2017,12,19,9,15,0.0,70.5,3.5,15.0,70.5,54.82,41.25
2017,12,19,9,30,0.0,81.0,3.4,15.0,81.0,63.47,48.51
2017,12,19,9,45,0.0,97.5,3.35,15.5,97.5,77.47,60.1
2017,12,19,10,0,0.0,114.0,3.3,16.0,114.0,91.28,71.39
2017,12,19,10,15,5.0,144.0,3.35,16.5,146.0,120.65,95.58
2017,12,19,10,30,10.0,174.0,3.4,17.0,178.0,149.37,118.86
2017,12,19,10,45,5.0,165.5,3.45,17.5,167.5,136.3,107.54
2017,12,19,11,0,0.0,157.0,3.5,18.0,157.0,124.44,97.38
2017,12,19,11,15,1.0,165.5,3.7,18.5,166.5,131.09,102.51
2017,12,19,11,30,2.0,174.0,3.9,19.0,176.0,137.54,107.42
2017,12,19,11,45,2.5,175.5,4.1,19.5,177.5,137.92,107.42
2017,12,19,12,0,3.0,177.0,4.3,20.0,179.0,138.28,107.43
2017,12,19,12,15,1.5,138.0,4.45,20.0,139.0,106.78,81.92
2017,12,19,12,30,0.0,99.0,4.6,20.0,99.0,76.21,57.07
2017,12,19,12,45,0.0,98.0,4.8,20.0,98.0,75.41,56.45
2017,12,19,13,0,0.0,97.0,5.0,20.0,97.0,74.61,55.82
2017,12,19,13,15,0.0,53.5,4.95,20.0,53.5,41.06,28.3
2017,12,19,13,30,0.0,10.0,4.9,20.0,10.0,7.64,0.68
2017,12,19,13,45,0.0,15.5,4.85,20.0,15.5,11.84,4.18
2017,12,19,14,0,0.0,21.0,4.8,20.0,21.0,16.05,7.69
2017,12,19,14,15,0.0,58.0,4.65,19.5,58.0,44.48,33.02
2017,12,19,14,30,0.0,95.0,4.5,19.0,95.0,72.45,57.39
2017,12,19,14,45,0.0,57.0,4.35,19.0,57.0,43.68,32.52
2017,12,19,15,0,0.0,19.0,4.2,19.0,19.0,14.48,7.07
2017,12,19,15,15,0.0,17.0,4.05,18.5,17.0,12.95,5.77
2017,12,19,15,30,0.0,15.0,3.9,18.0,15.0,11.41,4.45
2017,12,19,15,45,200.0,59.5,3.8,18.0,116.0,42.77,32.19
2017,12,19,16,0,400.0,104.0,3.7,18.0,217.0,75.05,60.51
2017,12,19,16,15,344.5,91.0,3.65,17.5,175.5,66.08,52.61
2017,12,19,16,30,289.0,78.0,3.6,17.0,134.0,56.98,44.41
2017,12,19,16,45,233.5,59.0,3.55,17.0,96.5,43.59,32.15
2017,12,19,17,0,178.0,40.0,3.5,17.0,59.0,29.91,19.24
2017,12,19,17,15,89.0,20.0,3.45,16.5,29.5,15.12,0.0
2017,12,19,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,20,7,45,247.5,14.5,3.7,8.5,40.5,233.05,89.73
2017,12,20,8,0,495.0,29.0,3.9,9.0,81.0,450.23,364.29
2017,12,20,8,15,584.0,36.0,3.8,9.5,129.0,529.92,441.05
2017,12,20,8,30,673.0,43.0,3.7,10.0,177.0,608.02,507.94
2017,12,20,8,45,724.0,47.5,3.6,10.5,225.0,651.28,543.53
2017,12,20,9,0,775.0,52.0,3.5,11.0,273.0,691.32,574.25
2017,12,20,9,15,809.0,55.5,3.4,11.5,319.0,713.43,589.44
2017,12,20,9,30,843.0,59.0,3.3,12.0,365.0,731.73,600.92
2017,12,20,9,45,866.5,61.0,3.25,13.0,406.0,729.18,595.25
2017,12,20,10,0,890.0,63.0,3.2,14.0,447.0,730.05,592.22
2017,12,20,10,15,906.0,65.0,3.15,14.5,482.5,721.59,583.28
2017,12,20,10,30,922.0,67.0,3.1,15.0,518.0,709.22,570.86
2017,12,20,10,45,934.0,68.0,3.1,16.0,546.5,689.14,551.01
2017,12,20,11,0,946.0,69.0,3.1,17.0,575.0,665.31,528.19
2017,12,20,11,15,953.0,70.0,3.0,17.5,595.5,634.8,500.71
2017,12,20,11,30,960.0,71.0,2.9,18.0,616.0,600.93,470.32
2017,12,20,11,45,963.0,72.0,2.8,19.0,628.5,561.77,434.6
2017,12,20,12,0,966.0,73.0,2.7,20.0,641.0,519.77,396.22
2017,12,20,12,15,967.0,73.0,2.55,20.0,645.0,473.37,355.17
2017,12,20,12,30,968.0,73.0,2.4,20.0,649.0,424.69,311.48
2017,12,20,12,45,964.5,73.5,2.3,20.5,644.5,372.94,264.35
2017,12,20,13,0,961.0,74.0,2.2,21.0,640.0,319.72,216.01
2017,12,20,13,15,956.5,73.5,2.1,21.0,627.0,264.3,167.36
2017,12,20,13,30,952.0,73.0,2.0,21.0,614.0,208.03,121.17
2017,12,20,13,45,944.5,72.0,1.9,21.5,593.0,150.49,81.32
2017,12,20,14,0,937.0,71.0,1.8,22.0,572.0,92.91,56.59
2017,12,20,14,15,925.5,69.5,1.7,21.5,543.5,72.61,56.75
2017,12,20,14,30,914.0,68.0,1.6,21.0,515.0,70.89,55.53
2017,12,20,14,45,896.5,66.5,1.5,21.0,479.5,68.96,54.0
2017,12,20,15,0,879.0,65.0,1.4,21.0,444.0,66.94,52.39
2017,12,20,15,15,855.0,62.5,1.3,20.5,402.5,64.02,50.11
2017,12,20,15,30,831.0,60.0,1.2,20.0,361.0,56.03,43.39
2017,12,20,15,45,794.5,57.0,1.1,20.0,315.0,53.05,40.88
2017,12,20,16,0,758.0,54.0,1.0,20.0,269.0,50.1,38.33
2017,12,20,16,15,704.5,49.0,1.05,18.5,221.0,45.37,34.34
2017,12,20,16,30,651.0,44.0,1.1,17.0,173.0,40.67,30.2
2017,12,20,16,45,559.5,36.5,1.2,16.0,126.0,33.59,23.68
2017,12,20,17,0,468.0,29.0,1.3,15.0,79.0,26.61,16.77
2017,12,20,17,15,234.0,14.5,1.35,14.5,39.5,12.92,0.0
2017,12,20,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
