Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,225.0,15.0,2.4,11.0,38.0,221.12,71.28
2017,12,21,8,0,450.0,30.0,2.6,12.0,76.0,416.1,331.18
2017,12,21,8,15,539.5,37.5,2.75,12.5,122.5,496.96,407.95
2017,12,21,8,30,629.0,45.0,2.9,13.0,169.0,576.11,475.21
2017,12,21,8,45,678.5,50.5,3.1,14.0,215.5,619.71,510.6
2017,12,21,9,0,728.0,56.0,3.3,15.0,262.0,660.15,541.42
2017,12,21,9,15,761.0,59.5,3.3,15.5,306.5,681.99,556.75
2017,12,21,9,30,794.0,63.0,3.3,16.0,351.0,700.13,568.54
2017,12,21,9,45,812.5,67.0,3.35,16.5,390.0,704.14,569.47
2017,12,21,10,0,831.0,71.0,3.4,17.0,429.0,704.35,567.52
2017,12,21,10,15,846.0,73.0,3.55,17.5,462.5,695.86,559.46
2017,12,21,10,30,861.0,75.0,3.7,18.0,496.0,683.57,547.36
2017,12,21,10,45,866.5,78.5,3.9,18.5,522.0,662.92,528.82
2017,12,21,11,0,872.0,82.0,4.1,19.0,548.0,638.87,507.44
2017,12,21,11,15,878.5,83.0,4.25,19.5,567.5,605.74,478.86
2017,12,21,11,30,885.0,84.0,4.4,20.0,587.0,574.06,450.9
2017,12,21,11,45,858.0,97.0,4.55,20.5,593.0,535.81,417.21
2017,12,21,12,0,831.0,110.0,4.7,21.0,599.0,493.55,380.06
2017,12,21,12,15,831.0,110.0,4.75,21.0,602.0,450.89,342.38
2017,12,21,12,30,831.0,110.0,4.8,21.0,605.0,406.34,302.37
2017,12,21,12,45,812.5,116.0,4.85,21.5,597.5,359.04,259.48
2017,12,21,13,0,794.0,122.0,4.9,22.0,590.0,308.15,213.99
2017,12,21,13,15,787.0,121.0,4.8,22.0,577.0,257.74,169.77
2017,12,21,13,30,780.0,120.0,4.7,22.0,564.0,207.08,128.01
2017,12,21,13,45,749.5,125.5,4.65,22.0,540.0,158.43,94.79
2017,12,21,14,0,719.0,131.0,4.6,22.0,516.0,112.36,74.79
2017,12,21,14,15,703.0,128.0,4.35,22.0,488.5,93.43,74.35
2017,12,21,14,30,687.0,125.0,4.1,22.0,461.0,92.01,73.3
2017,12,21,14,45,653.0,118.5,3.9,22.0,420.5,87.88,69.94
2017,12,21,15,0,619.0,112.0,3.7,22.0,380.0,83.76,66.58
2017,12,21,15,15,567.5,115.0,3.3,21.5,342.5,86.2,68.96
2017,12,21,15,30,516.0,118.0,2.9,21.0,305.0,85.06,68.25
2017,12,21,15,45,480.0,109.0,2.5,20.5,266.0,79.05,63.3
2017,12,21,16,0,444.0,100.0,2.1,20.0,227.0,72.94,58.15
2017,12,21,16,15,386.0,88.0,1.95,19.5,184.0,64.5,50.81
2017,12,21,16,30,328.0,76.0,1.8,19.0,141.0,55.95,43.18
2017,12,21,16,45,237.5,59.5,1.65,19.0,100.0,43.96,32.26
2017,12,21,17,0,147.0,43.0,1.5,19.0,59.0,31.68,20.7
2017,12,21,17,15,73.5,21.5,1.5,18.5,29.5,16.24,1.17
2017,12,21,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,12,22,8,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,8,15,0.0,1.0,1.8,18.5,1.0,0.76,0.0
2017,12,22,8,30,0.0,2.0,2.0,19.0,2.0,1.51,0.0
2017,12,22,8,45,0.0,2.5,2.25,19.5,2.5,1.89,0.0
2017,12,22,9,0,0.0,3.0,2.5,20.0,3.0,2.27,0.0
2017,12,22,9,15,0.0,4.0,2.65,20.0,4.0,3.03,0.0
2017,12,22,9,30,0.0,5.0,2.8,20.0,5.0,3.8,0.0
2017,12,22,9,45,0.0,5.5,2.95,20.5,5.5,4.18,0.0
2017,12,22,10,0,0.0,6.0,3.1,21.0,6.0,4.57,0.0
2017,12,22,10,15,0.0,29.0,3.15,21.0,29.0,22.14,12.81
2017,12,22,10,30,0.0,52.0,3.2,21.0,52.0,39.83,27.43
2017,12,22,10,45,0.0,61.0,3.25,21.5,61.0,46.79,33.02
2017,12,22,11,0,0.0,70.0,3.3,22.0,70.0,53.77,38.59
2017,12,22,11,15,0.0,78.5,3.15,22.0,78.5,60.36,43.91
2017,12,22,11,30,0.0,87.0,3.0,22.0,87.0,66.97,49.23
2017,12,22,11,45,0.0,56.0,2.85,22.5,56.0,42.98,29.57
2017,12,22,12,0,0.0,25.0,2.7,23.0,25.0,19.14,10.03
2017,12,22,12,15,0.0,47.5,2.5,23.0,47.5,36.44,24.16
2017,12,22,12,30,0.0,70.0,2.3,23.0,70.0,53.82,38.28
2017,12,22,12,45,0.0,79.5,2.15,23.0,79.5,61.18,44.23
2017,12,22,13,0,0.0,89.0,2.0,23.0,89.0,68.54,50.2
2017,12,22,13,15,0.0,87.5,1.85,23.0,87.5,67.37,49.28
2017,12,22,13,30,0.0,86.0,1.7,23.0,86.0,66.19,48.37
2017,12,22,13,45,23.5,156.5,1.6,23.0,169.5,115.63,87.29
2017,12,22,14,0,47.0,227.0,1.5,23.0,253.0,153.42,117.41
2017,12,22,14,15,45.0,216.0,2.05,22.0,240.0,144.04,116.65
2017,12,22,14,30,43.0,205.0,2.6,21.0,227.0,137.34,111.84
2017,12,22,14,45,21.5,110.0,3.15,20.5,121.0,80.96,64.37
2017,12,22,15,0,0.0,15.0,3.7,20.0,15.0,11.43,4.34
2017,12,22,15,15,0.0,13.5,4.3,19.0,13.5,10.28,3.39
2017,12,22,15,30,0.0,12.0,4.9,18.0,12.0,9.13,2.42
2017,12,22,15,45,0.0,10.5,5.5,17.0,10.5,7.98,1.44
2017,12,22,16,0,0.0,9.0,6.1,16.0,9.0,6.83,0.44
2017,12,22,16,15,0.0,7.0,6.35,14.5,7.0,5.31,0.0
2017,12,22,16,30,0.0,5.0,6.6,13.0,5.0,3.78,0.0
2017,12,22,16,45,0.0,3.5,6.85,11.5,3.5,2.65,0.0
2017,12,22,17,0,0.0,2.0,7.1,10.0,2.0,1.51,0.0
2017,12,22,17,15,0.0,1.0,7.2,9.0,1.0,0.75,0.0
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,166.0,16.5,2.8,1.5,33.5,178.32,36.54
2017,12,23,8,0,332.0,33.0,2.9,2.0,67.0,341.0,281.63
2017,12,23,8,15,409.0,44.0,2.95,2.5,108.0,413.18,354.39
2017,12,23,8,30,486.0,55.0,3.0,3.0,149.0,485.24,418.89
2017,12,23,8,45,535.0,63.0,3.1,4.0,192.0,530.64,457.57
2017,12,23,9,0,584.0,71.0,3.2,5.0,235.0,573.48,492.01
2017,12,23,9,15,611.5,78.5,3.1,5.5,275.5,596.2,508.87
2017,12,23,9,30,639.0,86.0,3.0,6.0,316.0,615.73,522.41
2017,12,23,9,45,667.5,88.5,2.95,6.5,352.5,626.8,528.93
2017,12,23,10,0,696.0,91.0,2.9,7.0,389.0,634.23,531.91
2017,12,23,10,15,801.5,82.5,2.7,7.5,452.5,676.93,562.15
2017,12,23,10,30,907.0,74.0,2.5,8.0,516.0,709.79,583.32
2017,12,23,10,45,919.5,75.5,2.35,8.5,545.0,691.09,564.06
2017,12,23,11,0,932.0,77.0,2.2,9.0,574.0,668.62,542.17
2017,12,23,11,15,939.5,78.0,2.0,9.5,595.0,638.92,514.25
2017,12,23,11,30,947.0,79.0,1.8,10.0,616.0,605.85,483.46
2017,12,23,11,45,944.0,82.5,1.65,10.5,628.0,566.51,447.71
2017,12,23,12,0,941.0,86.0,1.5,11.0,640.0,524.69,409.54
2017,12,23,12,15,942.5,86.5,1.4,11.0,644.5,479.89,369.32
2017,12,23,12,30,944.0,87.0,1.3,11.0,649.0,432.78,326.37
2017,12,23,12,45,944.0,86.0,1.25,11.5,645.5,381.86,279.3
2017,12,23,13,0,944.0,85.0,1.2,12.0,642.0,329.23,230.59
2017,12,23,13,15,940.0,84.5,1.15,12.0,629.5,274.6,181.52
2017,12,23,13,30,936.0,84.0,1.1,12.0,617.0,219.08,134.46
2017,12,23,13,45,929.0,82.5,1.1,12.0,596.5,161.87,92.98
2017,12,23,14,0,922.0,81.0,1.1,12.0,576.0,104.58,65.54
2017,12,23,14,15,774.0,106.0,1.1,12.0,507.5,80.55,65.89
2017,12,23,14,30,626.0,131.0,1.1,12.0,439.0,94.72,78.51
2017,12,23,14,45,415.0,160.0,1.1,12.5,358.5,107.47,89.65
2017,12,23,15,0,204.0,189.0,1.1,13.0,278.0,126.38,106.11
2017,12,23,15,15,196.0,173.0,0.95,12.5,252.0,116.8,98.1
2017,12,23,15,30,188.0,157.0,0.8,12.0,226.0,106.94,89.83
2017,12,23,15,45,182.0,138.0,0.7,12.0,198.0,95.23,79.67
2017,12,23,16,0,176.0,119.0,0.6,12.0,170.0,83.19,69.07
2017,12,23,16,15,161.5,99.5,0.6,11.5,140.0,70.45,57.78
2017,12,23,16,30,147.0,80.0,0.6,11.0,110.0,57.01,45.61
2017,12,23,16,45,124.5,60.0,0.65,10.5,80.5,43.48,33.11
2017,12,23,17,0,102.0,40.0,0.7,10.0,51.0,29.58,19.94
2017,12,23,17,15,51.0,20.0,0.8,9.5,25.5,15.18,2.43
2017,12,23,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,215.0,14.5,3.3,5.0,36.0,210.99,28.21
2017,12,24,8,0,430.0,29.0,3.6,6.0,72.0,411.39,332.98
2017,12,24,8,15,524.5,37.0,3.45,6.5,118.0,484.76,407.85
2017,12,24,8,30,619.0,45.0,3.3,7.0,164.0,568.51,480.46
2017,12,24,8,45,675.5,50.0,3.2,8.0,212.0,617.34,520.23
2017,12,24,9,0,732.0,55.0,3.1,9.0,260.0,662.93,554.84
2017,12,24,9,15,767.5,58.5,3.35,10.0,305.0,686.99,572.25
2017,12,24,9,30,803.0,62.0,3.6,11.0,350.0,707.31,585.95
2017,12,24,9,45,761.0,73.5,3.85,12.0,371.5,675.42,558.86
2017,12,24,10,0,719.0,85.0,4.1,13.0,393.0,644.64,532.62
2017,12,24,10,15,803.0,77.5,4.55,13.5,447.5,673.32,554.68
2017,12,24,10,30,887.0,70.0,5.0,14.0,502.0,692.76,568.72
2017,12,24,10,45,898.5,71.5,5.45,14.5,530.0,674.22,552.07
2017,12,24,11,0,910.0,73.0,5.9,15.0,558.0,652.03,532.15
2017,12,24,11,15,917.0,74.0,6.1,15.0,578.5,623.03,506.65
2017,12,24,11,30,924.0,75.0,6.3,15.0,599.0,590.77,477.94
2017,12,24,11,45,924.0,77.0,6.55,15.0,611.0,552.7,443.99
2017,12,24,12,0,924.0,79.0,6.8,15.0,623.0,512.07,407.1
2017,12,24,12,15,785.5,122.5,6.85,14.5,587.0,445.74,350.67
2017,12,24,12,30,647.0,166.0,6.9,14.0,551.0,385.86,300.11
2017,12,24,12,45,780.0,125.0,7.0,14.0,586.5,357.78,269.15
2017,12,24,13,0,913.0,84.0,7.1,14.0,622.0,321.93,229.59
2017,12,24,13,15,908.5,83.5,7.0,13.5,610.0,268.92,180.79
2017,12,24,13,30,904.0,83.0,6.9,13.0,598.0,215.1,134.1
2017,12,24,13,45,890.0,84.0,6.85,13.0,577.0,160.69,93.77
2017,12,24,14,0,876.0,85.0,6.8,13.0,556.0,100.09,61.65
2017,12,24,14,15,864.0,83.5,6.65,12.5,529.0,73.47,59.64
2017,12,24,14,30,852.0,82.0,6.5,12.0,502.0,72.34,58.88
2017,12,24,14,45,828.5,81.5,6.4,12.0,467.0,71.7,58.45
2017,12,24,15,0,805.0,81.0,6.3,12.0,432.0,71.14,58.08
2017,12,24,15,15,780.0,77.5,6.15,11.5,392.0,68.37,55.85
2017,12,24,15,30,755.0,74.0,6.0,11.0,352.0,65.58,53.58
2017,12,24,15,45,717.5,70.0,5.85,10.5,307.5,57.45,46.45
2017,12,24,16,0,680.0,66.0,5.7,10.0,263.0,54.29,43.71
2017,12,24,16,15,625.0,60.0,5.45,9.5,216.5,49.46,39.34
2017,12,24,16,30,570.0,54.0,5.2,9.0,170.0,44.66,34.84
2017,12,24,16,45,479.5,45.0,5.0,8.5,124.5,37.23,27.76
2017,12,24,17,0,389.0,36.0,4.8,8.0,79.0,29.88,20.37
2017,12,24,17,15,194.5,18.0,4.65,7.5,39.5,14.6,2.76
2017,12,24,17,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,169.5,16.5,3.05,0.0,33.0,179.7,10.96
2017,12,25,8,0,339.0,33.0,3.3,0.0,66.0,346.23,286.37
2017,12,25,8,15,435.0,43.5,3.4,0.5,110.5,432.76,373.46
2017,12,25,8,30,531.0,54.0,3.5,1.0,155.0,519.26,450.87
2017,12,25,8,45,585.0,61.5,3.6,2.0,201.0,568.17,492.76
2017,12,25,9,0,639.0,69.0,3.7,3.0,247.0,614.36,530.09
2017,12,25,9,15,678.5,74.5,3.6,3.5,292.0,643.76,552.39
2017,12,25,9,30,718.0,80.0,3.5,4.0,337.0,669.63,570.89
2017,12,25,9,45,740.5,85.0,3.4,4.5,376.5,678.34,575.14
2017,12,25,10,0,763.0,90.0,3.3,5.0,416.0,683.34,576.33
2017,12,25,10,15,783.0,93.0,3.15,5.5,451.0,676.9,567.54
2017,12,25,10,30,803.0,96.0,3.0,6.0,486.0,670.75,558.74
2017,12,25,10,45,812.0,100.0,2.9,6.5,513.5,654.33,541.91
2017,12,25,11,0,821.0,104.0,2.8,7.0,541.0,634.41,522.25
2017,12,25,11,15,469.0,184.0,2.75,7.5,436.0,464.36,382.52
2017,12,25,11,30,117.0,264.0,2.7,8.0,331.0,286.31,235.03
2017,12,25,11,45,86.0,260.5,2.65,8.5,310.5,257.62,210.86
2017,12,25,12,0,55.0,257.0,2.6,9.0,290.0,231.87,188.89
2017,12,25,12,15,76.5,267.5,2.65,9.0,313.5,242.22,196.76
2017,12,25,12,30,98.0,278.0,2.7,9.0,337.0,249.7,201.82
2017,12,25,12,45,96.5,277.0,2.75,9.5,335.0,238.53,191.57
2017,12,25,13,0,95.0,276.0,2.8,10.0,333.0,227.26,181.38
2017,12,25,13,15,474.0,189.5,2.9,10.0,461.5,242.18,177.65
2017,12,25,13,30,853.0,103.0,3.0,10.0,590.0,218.51,139.79
2017,12,25,13,45,844.0,101.5,3.1,10.5,570.0,164.31,98.76
2017,12,25,14,0,835.0,100.0,3.2,11.0,550.0,110.45,70.58
2017,12,25,14,15,822.0,98.0,3.2,11.0,522.5,82.64,68.06
2017,12,25,14,30,809.0,96.0,3.2,11.0,495.0,81.37,67.09
2017,12,25,14,45,781.5,95.5,3.2,11.0,460.0,80.94,66.86
2017,12,25,15,0,754.0,95.0,3.2,11.0,425.0,74.37,61.16
2017,12,25,15,15,727.0,91.0,3.05,10.5,385.5,71.67,59.02
2017,12,25,15,30,700.0,87.0,2.9,10.0,346.0,68.97,56.84
2017,12,25,15,45,654.0,83.0,2.8,10.0,301.5,66.02,54.28
2017,12,25,16,0,608.0,79.0,2.7,10.0,257.0,63.16,51.73
2017,12,25,16,15,550.0,71.0,2.3,9.0,211.0,57.15,46.41
2017,12,25,16,30,492.0,63.0,1.9,8.0,165.0,51.14,40.89
2017,12,25,16,45,394.0,52.5,1.5,7.5,120.0,42.78,32.94
2017,12,25,17,0,296.0,42.0,1.1,7.0,75.0,31.92,22.38
2017,12,25,17,15,148.0,21.0,1.1,6.5,37.5,16.03,4.25
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,89.0,19.5,2.55,4.5,28.5,120.79,0.0
2017,12,26,8,0,178.0,39.0,2.7,5.0,57.0,233.99,188.35
2017,12,26,8,15,268.5,54.5,2.7,5.0,97.5,317.97,270.43
2017,12,26,8,30,359.0,70.0,2.7,5.0,138.0,403.25,346.8
2017,12,26,8,45,404.0,84.0,2.75,5.0,180.5,450.59,388.52
2017,12,26,9,0,449.0,98.0,2.8,5.0,223.0,496.19,427.05
2017,12,26,9,15,493.5,107.0,2.8,5.5,265.5,533.0,456.16
2017,12,26,9,30,538.0,116.0,2.8,6.0,308.0,567.11,481.95
2017,12,26,9,45,558.5,126.0,2.8,6.5,345.5,581.18,490.65
2017,12,26,10,0,579.0,136.0,2.8,7.0,383.0,592.14,496.64
2017,12,26,10,15,602.5,141.5,2.85,7.0,416.5,597.11,498.9
2017,12,26,10,30,626.0,147.0,2.9,7.0,450.0,605.23,503.27
2017,12,26,10,45,313.0,142.5,3.0,7.5,294.0,365.95,306.85
2017,12,26,11,0,0.0,138.0,3.1,8.0,138.0,108.65,87.48
2017,12,26,11,15,0.0,143.5,3.15,8.0,143.5,112.53,90.96
2017,12,26,11,30,0.0,149.0,3.2,8.0,149.0,116.36,94.09
2017,12,26,11,45,0.0,152.0,3.25,8.5,152.0,118.14,95.32
2017,12,26,12,0,0.0,155.0,3.3,9.0,155.0,119.9,96.56
2017,12,26,12,15,0.0,156.5,3.3,9.0,156.5,120.47,96.98
2017,12,26,12,30,0.0,158.0,3.3,9.0,158.0,121.0,97.42
2017,12,26,12,45,0.0,157.5,3.35,9.0,157.5,120.01,96.59
2017,12,26,13,0,0.0,157.0,3.4,9.0,157.0,118.99,95.77
2017,12,26,13,15,0.0,109.5,3.4,9.0,109.5,83.83,66.12
2017,12,26,13,30,0.0,62.0,3.4,9.0,62.0,47.61,35.32
2017,12,26,13,45,0.0,60.0,3.45,9.0,60.0,46.05,34.05
2017,12,26,14,0,0.0,58.0,3.5,9.0,58.0,44.5,32.76
2017,12,26,14,15,0.0,55.0,3.5,8.5,55.0,42.17,32.49
2017,12,26,14,30,0.0,52.0,3.5,8.0,52.0,39.84,30.52
2017,12,26,14,45,0.0,34.5,3.55,8.0,34.5,26.37,18.37
2017,12,26,15,0,0.0,17.0,3.6,8.0,17.0,12.96,6.19
2017,12,26,15,15,258.0,73.5,3.65,8.0,169.5,52.03,41.85
2017,12,26,15,30,516.0,130.0,3.7,8.0,322.0,92.59,78.64
2017,12,26,15,45,463.0,122.5,3.75,8.0,279.0,87.44,74.08
2017,12,26,16,0,410.0,115.0,3.8,8.0,236.0,82.28,69.46
2017,12,26,16,15,353.5,101.5,3.85,7.5,193.0,73.1,61.16
2017,12,26,16,30,297.0,88.0,3.9,7.0,150.0,63.36,52.13
2017,12,26,16,45,220.0,69.0,3.95,7.0,108.5,49.91,39.4
2017,12,26,17,0,143.0,50.0,4.0,7.0,67.0,36.36,26.27
2017,12,26,17,15,75.5,28.5,4.05,6.5,37.0,21.12,8.06
2017,12,26,17,30,8.0,7.0,4.1,6.0,7.0,5.51,0.0
2017,12,26,17,45,4.0,3.5,4.15,6.0,3.5,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,2.5,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,3.0,4.5,3.4,0.0
2017,12,27,8,0,0.0,9.0,5.8,3.0,9.0,6.82,0.0
2017,12,27,8,15,0.0,16.0,5.85,3.0,16.0,12.15,4.94
2017,12,27,8,30,0.0,23.0,5.9,3.0,23.0,17.5,9.84
2017,12,27,8,45,0.0,30.5,5.95,3.0,30.5,23.24,15.08
2017,12,27,9,0,0.0,38.0,6.0,3.0,38.0,29.0,20.27
2017,12,27,9,15,0.0,45.5,5.9,3.0,45.5,34.77,25.43
2017,12,27,9,30,0.0,53.0,5.8,3.0,53.0,40.56,30.54
2017,12,27,9,45,0.0,82.0,5.75,3.5,82.0,63.76,50.93
2017,12,27,10,0,0.0,111.0,5.7,4.0,111.0,88.85,72.72
2017,12,27,10,15,0.0,117.0,5.6,4.0,117.0,93.11,76.25
2017,12,27,10,30,0.0,123.0,5.5,4.0,123.0,97.44,79.85
2017,12,27,10,45,0.0,115.0,5.4,4.5,115.0,90.0,73.08
2017,12,27,11,0,0.0,107.0,5.3,5.0,107.0,83.07,66.81
2017,12,27,11,15,0.0,136.5,5.2,5.0,136.5,106.8,87.18
2017,12,27,11,30,0.0,166.0,5.1,5.0,166.0,130.19,107.12
2017,12,27,11,45,0.0,168.0,5.05,5.0,168.0,130.91,107.6
2017,12,27,12,0,0.0,170.0,5.0,5.0,170.0,131.66,108.16
2017,12,27,12,15,0.0,137.0,4.9,5.0,137.0,105.5,85.72
2017,12,27,12,30,0.0,104.0,4.8,5.0,104.0,80.04,63.84
2017,12,27,12,45,0.0,108.0,4.7,5.0,108.0,82.99,66.39
2017,12,27,13,0,0.0,112.0,4.6,5.0,112.0,85.86,68.88
2017,12,27,13,15,0.0,112.5,4.5,5.0,112.5,86.05,69.09
2017,12,27,13,30,0.0,113.0,4.4,5.0,113.0,86.21,69.28
2017,12,27,13,45,0.0,118.5,4.35,5.0,118.5,89.87,72.52
2017,12,27,14,0,0.0,124.0,4.3,5.0,124.0,93.27,75.55
2017,12,27,14,15,0.0,116.0,4.2,4.5,116.0,87.36,74.06
2017,12,27,14,30,0.0,108.0,4.1,4.0,108.0,81.6,69.11
2017,12,27,14,45,0.0,100.5,4.1,4.0,100.5,76.14,64.29
2017,12,27,15,0,0.0,93.0,4.1,4.0,93.0,70.63,59.4
2017,12,27,15,15,0.0,84.5,4.05,4.0,84.5,64.37,53.81
2017,12,27,15,30,0.0,76.0,4.0,4.0,76.0,58.07,48.14
2017,12,27,15,45,0.0,66.0,4.0,4.0,66.0,50.61,41.34
2017,12,27,16,0,0.0,56.0,4.0,4.0,56.0,42.88,34.22
2017,12,27,16,15,0.0,46.0,3.9,3.5,46.0,35.17,27.09
2017,12,27,16,30,0.0,36.0,3.8,3.0,36.0,27.48,19.87
2017,12,27,16,45,0.0,26.5,3.7,3.0,26.5,20.19,12.9
2017,12,27,17,0,0.0,17.0,3.6,3.0,17.0,12.92,5.9
2017,12,27,17,15,0.0,9.5,3.55,3.0,9.5,7.21,0.0
2017,12,27,17,30,0.0,2.0,3.5,3.0,2.0,1.57,0.0
2017,12,27,17,45,0.0,1.0,3.45,3.0,1.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,127.5,17.5,1.9,1.5,30.0,144.91,0.0
2017,12,28,8,0,255.0,35.0,2.1,2.0,60.0,286.11,231.84
2017,12,28,8,15,350.5,48.0,2.15,2.5,102.5,371.89,317.92
2017,12,28,8,30,446.0,61.0,2.2,3.0,145.0,460.79,396.45
2017,12,28,8,45,505.5,70.0,2.3,3.5,190.0,516.65,444.41
2017,12,28,9,0,565.0,79.0,2.4,4.0,235.0,569.64,487.9
2017,12,28,9,15,607.5,85.5,2.35,4.0,279.0,603.62,514.66
2017,12,28,9,30,650.0,92.0,2.3,4.0,323.0,634.01,537.66
2017,12,28,9,45,344.0,133.5,2.3,4.5,257.0,430.81,367.48
2017,12,28,10,0,38.0,175.0,2.3,5.0,191.0,193.58,162.58
2017,12,28,10,15,42.0,188.5,2.15,5.5,207.5,204.51,171.73
2017,12,28,10,30,46.0,202.0,2.0,6.0,224.0,214.97,179.67
2017,12,28,10,45,27.5,194.0,1.95,6.5,207.5,188.68,156.43
2017,12,28,11,0,9.0,186.0,1.9,7.0,191.0,155.37,127.55
2017,12,28,11,15,10.0,193.0,1.8,7.0,199.0,159.9,131.19
2017,12,28,11,30,11.0,200.0,1.7,7.0,207.0,164.29,134.61
2017,12,28,11,45,70.5,239.0,1.6,7.5,281.0,232.22,190.52
2017,12,28,12,0,130.0,278.0,1.5,8.0,355.0,292.15,237.56
2017,12,28,12,15,76.0,254.0,1.4,8.0,299.5,232.38,188.33
2017,12,28,12,30,22.0,230.0,1.3,8.0,244.0,183.5,148.73
2017,12,28,12,45,43.5,247.5,1.25,8.5,273.5,201.16,162.37
2017,12,28,13,0,65.0,265.0,1.2,9.0,303.0,212.67,170.28
2017,12,28,13,15,438.0,191.0,1.15,9.0,443.0,238.74,176.06
2017,12,28,13,30,811.0,117.0,1.1,9.0,583.0,227.62,148.68
2017,12,28,13,45,804.5,115.0,1.1,9.5,564.5,175.43,108.47
2017,12,28,14,0,798.0,113.0,1.1,10.0,546.0,116.74,73.95
2017,12,28,14,15,434.0,165.0,1.1,10.0,399.0,109.14,91.5
2017,12,28,14,30,70.0,217.0,1.1,10.0,252.0,144.38,122.47
2017,12,28,14,45,372.5,168.0,1.1,10.0,335.0,111.22,93.63
2017,12,28,15,0,675.0,119.0,1.1,10.0,418.0,89.38,74.63
2017,12,28,15,15,646.5,114.0,1.1,9.5,379.0,86.45,72.39
2017,12,28,15,30,618.0,109.0,1.1,9.0,340.0,83.56,70.1
2017,12,28,15,45,578.0,101.5,1.15,9.0,297.0,78.63,65.81
2017,12,28,16,0,538.0,94.0,1.2,9.0,254.0,73.69,61.42
2017,12,28,16,15,481.5,84.0,1.1,8.5,209.5,62.83,51.66
2017,12,28,16,30,425.0,74.0,1.0,8.0,165.0,55.45,44.85
2017,12,28,16,45,343.5,60.5,0.9,7.5,121.5,45.4,35.39
2017,12,28,17,0,262.0,47.0,0.8,7.0,78.0,35.31,25.56
2017,12,28,17,15,131.0,29.0,0.85,6.5,44.5,21.79,9.79
2017,12,28,17,30,0.0,11.0,0.9,6.0,11.0,8.65,0.0
2017,12,28,17,45,0.0,5.5,1.0,5.5,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,130.5,17.5,1.2,2.5,30.0,146.97,0.0
2017,12,29,8,0,261.0,35.0,1.2,3.0,60.0,291.13,233.25
2017,12,29,8,15,358.0,48.0,1.1,3.5,103.0,377.77,318.93
2017,12,29,8,30,455.0,61.0,1.0,4.0,146.0,468.02,396.0
2017,12,29,8,45,523.5,68.5,0.9,4.5,192.5,529.59,445.81
2017,12,29,9,0,592.0,76.0,0.8,5.0,239.0,588.0,490.29
2017,12,29,9,15,634.5,82.0,0.8,5.5,284.0,621.26,514.3
2017,12,29,9,30,677.0,88.0,0.8,6.0,329.0,650.93,534.79
2017,12,29,9,45,709.0,92.0,0.85,6.5,370.0,666.55,544.75
2017,12,29,10,0,741.0,96.0,0.9,7.0,411.0,678.22,551.5
2017,12,29,10,15,762.0,99.5,0.95,7.0,446.5,677.32,549.23
2017,12,29,10,30,783.0,103.0,1.0,7.0,482.0,672.52,543.99
2017,12,29,10,45,391.5,126.5,1.1,7.5,316.0,403.21,332.56
2017,12,29,11,0,0.0,150.0,1.2,8.0,150.0,118.81,95.47
2017,12,29,11,15,0.0,130.0,1.3,8.5,130.0,101.51,81.3
2017,12,29,11,30,0.0,110.0,1.4,9.0,110.0,85.12,67.25
2017,12,29,11,45,0.0,119.5,1.5,9.5,119.5,92.45,73.27
2017,12,29,12,0,0.0,129.0,1.6,10.0,129.0,99.65,79.11
2017,12,29,12,15,0.0,140.0,1.7,10.5,140.0,107.83,85.77
2017,12,29,12,30,0.0,151.0,1.8,11.0,151.0,115.78,92.2
2017,12,29,12,45,0.0,151.5,1.9,11.5,151.5,115.62,91.89
2017,12,29,13,0,0.0,152.0,2.0,12.0,152.0,115.42,91.59
2017,12,29,13,15,1.5,166.0,2.1,12.0,167.0,125.14,99.66
2017,12,29,13,30,3.0,180.0,2.2,12.0,182.0,134.04,107.04
2017,12,29,13,45,12.5,194.5,2.3,12.5,201.5,143.16,114.09
2017,12,29,14,0,22.0,209.0,2.4,13.0,221.0,149.98,119.61
2017,12,29,14,15,417.5,153.5,2.45,13.0,363.0,101.96,84.32
2017,12,29,14,30,813.0,98.0,2.5,13.0,505.0,82.78,67.75
2017,12,29,14,45,795.5,95.0,2.6,13.0,471.0,80.74,66.12
2017,12,29,15,0,778.0,92.0,2.7,13.0,437.0,72.68,59.16
2017,12,29,15,15,752.5,88.5,2.65,12.5,398.0,70.27,57.28
2017,12,29,15,30,727.0,85.0,2.6,12.0,359.0,67.87,55.39
2017,12,29,15,45,691.0,80.0,2.6,12.0,315.0,64.24,52.24
2017,12,29,16,0,655.0,75.0,2.6,12.0,271.0,60.6,49.03
2017,12,29,16,15,600.5,68.0,2.3,11.0,224.5,55.23,44.35
2017,12,29,16,30,546.0,61.0,2.0,10.0,178.0,49.87,39.48
2017,12,29,16,45,463.0,51.0,1.7,9.5,132.5,41.87,31.95
2017,12,29,17,0,380.0,41.0,1.4,9.0,87.0,33.88,24.13
2017,12,29,17,15,241.0,26.5,1.4,8.5,51.0,21.81,10.19
2017,12,29,17,30,102.0,12.0,1.4,8.0,15.0,9.44,0.0
2017,12,29,17,45,51.0,6.0,1.4,7.5,7.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,155.5,16.5,1.9,7.5,31.0,166.77,0.0
2017,12,30,8,0,311.0,33.0,2.0,8.0,62.0,325.11,256.19
2017,12,30,8,15,411.5,44.0,2.0,8.5,106.5,416.05,346.11
2017,12,30,8,30,512.0,55.0,2.0,9.0,151.0,507.13,424.01
2017,12,30,8,45,572.0,62.5,2.0,9.5,197.5,561.44,468.88
2017,12,30,9,0,632.0,70.0,2.0,10.0,244.0,612.97,509.23
2017,12,30,9,15,316.0,91.0,1.95,10.5,178.0,378.71,319.1
2017,12,30,9,30,0.0,112.0,1.9,11.0,112.0,94.07,75.05
2017,12,30,9,45,105.5,147.5,1.9,12.0,192.5,235.06,196.12
2017,12,30,10,0,211.0,183.0,1.9,13.0,273.0,345.24,285.63
2017,12,30,10,15,147.5,198.5,1.8,13.5,264.0,305.88,250.46
2017,12,30,10,30,84.0,214.0,1.7,14.0,255.0,254.2,206.42
2017,12,30,10,45,97.0,229.0,1.65,14.5,279.0,270.01,218.39
2017,12,30,11,0,110.0,244.0,1.6,15.0,303.0,284.34,228.67
2017,12,30,11,15,244.5,240.0,1.55,15.5,377.0,374.63,299.34
2017,12,30,11,30,379.0,236.0,1.5,16.0,451.0,430.13,340.0
2017,12,30,11,45,628.5,168.5,1.5,16.5,535.5,495.16,386.34
2017,12,30,12,0,878.0,101.0,1.5,17.0,620.0,522.61,401.24
2017,12,30,12,15,880.5,101.5,1.55,17.0,625.5,480.07,364.21
2017,12,30,12,30,883.0,102.0,1.6,17.0,631.0,435.22,324.85
2017,12,30,12,45,882.0,102.0,1.65,17.0,628.5,386.62,281.7
2017,12,30,13,0,881.0,102.0,1.7,17.0,626.0,336.46,236.63
2017,12,30,13,15,876.5,101.0,1.75,17.0,614.5,283.34,189.52
2017,12,30,13,30,872.0,100.0,1.8,17.0,603.0,229.49,143.64
2017,12,30,13,45,489.0,175.5,1.9,17.5,456.0,174.85,117.51
2017,12,30,14,0,106.0,251.0,2.0,18.0,309.0,172.17,132.81
2017,12,30,14,15,101.0,238.0,2.1,17.5,291.5,156.77,129.37
2017,12,30,14,30,96.0,225.0,2.2,17.0,274.0,149.09,123.4
2017,12,30,14,45,63.0,200.5,2.3,17.0,231.5,134.77,111.48
2017,12,30,15,0,30.0,176.0,2.4,17.0,189.0,120.01,99.1
2017,12,30,15,15,377.5,132.0,2.35,16.5,275.5,90.85,74.27
2017,12,30,15,30,725.0,88.0,2.3,16.0,362.0,69.94,56.3
2017,12,30,15,45,686.5,83.0,2.3,16.0,317.5,66.33,53.25
2017,12,30,16,0,648.0,78.0,2.3,16.0,273.0,62.73,50.13
2017,12,30,16,15,593.5,70.5,2.15,15.0,226.5,57.05,45.25
2017,12,30,16,30,539.0,63.0,2.0,14.0,180.0,51.36,40.18
2017,12,30,16,45,450.5,53.0,1.95,13.0,134.0,43.38,32.84
2017,12,30,17,0,362.0,43.0,1.9,12.0,88.0,35.43,25.2
2017,12,30,17,15,229.5,28.0,2.2,11.5,51.5,23.02,11.35
2017,12,30,17,30,97.0,13.0,2.5,11.0,15.0,10.23,0.0
2017,12,30,17,45,48.5,6.5,2.8,10.5,7.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,31,7,45,95.5,19.0,4.35,4.0,28.0,123.58,0.0
2017,12,31,8,0,191.0,38.0,4.6,4.0,56.0,244.24,195.19
2017,12,31,8,15,284.0,54.0,4.75,4.0,98.5,330.94,283.66
2017,12,31,8,30,377.0,70.0,4.9,4.0,141.0,419.2,364.6
2017,12,31,8,45,441.0,81.5,5.05,4.0,186.5,478.42,418.14
2017,12,31,9,0,505.0,93.0,5.2,4.0,232.0,536.17,468.42
2017,12,31,9,15,252.5,88.5,5.3,4.0,158.0,306.79,269.91
2017,12,31,9,30,0.0,84.0,5.4,4.0,84.0,66.56,53.3
2017,12,31,9,45,0.0,95.0,5.5,4.0,95.0,75.51,61.18
2017,12,31,10,0,0.0,106.0,5.6,4.0,106.0,84.39,68.81
2017,12,31,10,15,0.0,98.0,5.7,4.0,98.0,76.58,61.81
2017,12,31,10,30,0.0,90.0,5.8,4.0,90.0,69.52,55.5
2017,12,31,10,45,0.0,78.5,5.95,4.0,78.5,60.33,47.36
2017,12,31,11,0,0.0,67.0,6.1,4.0,67.0,51.44,39.5
2017,12,31,11,15,0.0,53.0,6.1,4.0,53.0,40.65,30.01
2017,12,31,11,30,0.0,39.0,6.1,4.0,39.0,29.88,20.55
2017,12,31,11,45,0.0,80.0,6.2,4.0,80.0,61.55,48.15
2017,12,31,12,0,0.0,121.0,6.3,4.0,121.0,93.43,75.73
2017,12,31,12,15,0.0,99.0,6.3,4.0,99.0,76.28,60.84
2017,12,31,12,30,0.0,77.0,6.3,4.0,77.0,59.25,46.05
2017,12,31,12,45,0.0,119.0,6.3,4.0,119.0,91.31,73.85
2017,12,31,13,0,0.0,161.0,6.3,4.0,161.0,122.05,100.35
2017,12,31,13,15,0.0,146.0,6.25,4.0,146.0,110.54,90.47
2017,12,31,13,30,0.0,131.0,6.2,4.0,131.0,99.26,80.82
2017,12,31,13,45,0.0,113.5,6.2,4.0,113.5,86.37,69.75
2017,12,31,14,0,0.0,96.0,6.2,4.0,96.0,73.58,58.74
2017,12,31,14,15,0.0,113.5,6.15,3.5,113.5,85.7,72.83
2017,12,31,14,30,0.0,131.0,6.1,3.0,131.0,97.3,83.67
2017,12,31,14,45,0.0,95.5,6.1,3.0,95.5,72.71,61.36
2017,12,31,15,0,0.0,60.0,6.1,3.0,60.0,45.98,36.92
2017,12,31,15,15,0.0,54.5,6.05,3.0,54.5,41.73,33.08
2017,12,31,15,30,0.0,49.0,6.0,3.0,49.0,37.48,29.22
2017,12,31,15,45,0.0,43.0,6.0,3.0,43.0,32.85,24.98
2017,12,31,16,0,0.0,37.0,6.0,3.0,37.0,28.23,20.71
2017,12,31,16,15,0.0,30.5,5.95,2.5,30.5,23.24,16.07
2017,12,31,16,30,0.0,24.0,5.9,2.0,24.0,18.26,11.38
2017,12,31,16,45,0.0,18.0,5.85,1.5,18.0,13.68,7.0
2017,12,31,17,0,0.0,12.0,5.8,1.0,12.0,9.1,2.59
2017,12,31,17,15,0.0,7.0,5.8,1.0,7.0,5.3,0.0
2017,12,31,17,30,0.0,2.0,5.8,1.0,2.0,1.57,0.0
2017,12,31,17,45,0.0,1.0,3.6,8.0,1.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
